Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.5,15.0,2.6,2.5,29.5,12.19,0.0
2016,1,1,8,0,333.0,30.0,2.7,3.0,59.0,24.91,14.53
2016,1,1,8,15,432.0,38.5,2.7,3.5,98.0,31.96,23.0
2016,1,1,8,30,531.0,47.0,2.7,4.0,137.0,50.62,30.8
2016,1,1,8,45,589.5,53.0,2.75,4.5,177.5,97.1,55.86
2016,1,1,9,0,648.0,59.0,2.8,5.0,218.0,150.73,96.49
2016,1,1,9,15,687.5,63.5,2.8,5.5,256.0,206.0,144.87
2016,1,1,9,30,727.0,68.0,2.8,6.0,294.0,266.71,200.34
2016,1,1,9,45,758.0,70.0,2.85,6.5,328.0,324.86,254.45
2016,1,1,10,0,789.0,72.0,2.9,7.0,362.0,385.64,310.13
2016,1,1,10,15,807.0,74.0,2.85,7.0,390.5,443.01,362.44
2016,1,1,10,30,825.0,76.0,2.8,7.0,419.0,500.96,413.78
2016,1,1,10,45,837.0,77.5,2.8,7.5,440.5,555.41,460.21
2016,1,1,11,0,849.0,79.0,2.8,8.0,462.0,609.24,504.7
2016,1,1,11,15,856.5,80.0,2.75,8.0,476.5,658.76,545.27
2016,1,1,11,30,864.0,81.0,2.7,8.0,491.0,706.72,583.62
2016,1,1,11,45,867.0,81.5,2.65,8.5,498.5,749.02,614.51
2016,1,1,12,0,870.0,82.0,2.6,9.0,506.0,788.93,642.45
2016,1,1,12,15,869.5,82.0,2.55,9.0,505.5,822.87,666.84
2016,1,1,12,30,869.0,82.0,2.5,9.0,505.0,853.82,688.96
2016,1,1,12,45,868.0,80.5,2.45,9.0,497.5,879.43,707.13
2016,1,1,13,0,867.0,79.0,2.4,9.0,490.0,901.74,722.96
2016,1,1,13,15,859.5,78.0,2.35,9.0,474.5,915.34,732.58
2016,1,1,13,30,852.0,77.0,2.3,9.0,459.0,925.27,739.74
2016,1,1,13,45,840.0,75.5,2.25,9.5,436.5,926.62,739.54
2016,1,1,14,0,828.0,74.0,2.2,10.0,414.0,924.23,736.84
2016,1,1,14,15,809.0,72.0,2.15,9.5,385.5,910.76,728.92
2016,1,1,14,30,790.0,70.0,2.1,9.0,357.0,893.68,718.38
2016,1,1,14,45,763.5,67.0,2.05,9.0,322.5,864.64,697.61
2016,1,1,15,0,737.0,64.0,2.0,9.0,288.0,832.41,674.06
2016,1,1,15,15,696.5,60.0,1.9,8.5,249.5,782.69,637.39
2016,1,1,15,30,656.0,56.0,1.8,8.0,211.0,740.56,604.98
2016,1,1,15,45,594.0,50.0,1.75,7.5,170.5,665.66,546.09
2016,1,1,16,0,532.0,44.0,1.7,7.0,130.0,590.79,484.28
2016,1,1,16,15,430.5,35.5,1.8,6.5,91.5,479.05,388.74
2016,1,1,16,30,329.0,27.0,1.9,6.0,53.0,367.79,255.02
2016,1,1,16,45,164.5,13.5,2.0,6.0,26.5,145.28,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,4.5,14.5,11.07,0.0
2016,1,2,8,0,0.0,29.0,3.1,5.0,29.0,21.64,11.72
2016,1,2,8,15,16.0,45.5,3.1,5.0,48.0,33.4,24.12
2016,1,2,8,30,32.0,62.0,3.1,5.0,67.0,46.01,34.01
2016,1,2,8,45,41.0,78.5,3.1,5.5,87.5,62.44,47.48
2016,1,2,9,0,50.0,95.0,3.1,6.0,108.0,80.46,62.72
2016,1,2,9,15,56.0,111.0,3.05,6.0,127.0,99.01,78.97
2016,1,2,9,30,62.0,127.0,3.0,6.0,146.0,118.69,96.36
2016,1,2,9,45,69.5,140.0,3.0,6.5,164.0,137.42,112.7
2016,1,2,10,0,77.0,153.0,3.0,7.0,182.0,157.26,129.94
2016,1,2,10,15,161.5,163.0,2.95,7.0,228.5,217.31,180.98
2016,1,2,10,30,246.0,173.0,2.9,7.0,275.0,289.75,242.57
2016,1,2,10,45,244.5,182.5,2.85,7.5,289.0,315.15,264.12
2016,1,2,11,0,243.0,192.0,2.8,8.0,303.0,340.24,285.05
2016,1,2,11,15,170.5,201.0,2.7,8.5,279.5,305.07,255.22
2016,1,2,11,30,98.0,210.0,2.6,9.0,256.0,261.26,217.69
2016,1,2,11,45,84.0,210.5,2.55,9.5,250.5,257.94,214.53
2016,1,2,12,0,70.0,211.0,2.5,10.0,245.0,253.42,210.14
2016,1,2,12,15,140.5,213.5,2.4,10.0,282.0,336.04,279.73
2016,1,2,12,30,211.0,216.0,2.3,10.0,319.0,406.93,338.49
2016,1,2,12,45,146.0,211.5,2.2,10.5,282.5,355.31,294.56
2016,1,2,13,0,81.0,207.0,2.1,11.0,246.0,279.77,231.39
2016,1,2,13,15,69.0,197.5,2.0,11.0,230.0,262.66,217.53
2016,1,2,13,30,57.0,188.0,1.9,11.0,214.0,244.87,202.78
2016,1,2,13,45,28.5,144.5,1.85,11.0,157.5,167.7,138.2
2016,1,2,14,0,0.0,101.0,1.8,11.0,101.0,81.62,64.58
2016,1,2,14,15,0.0,87.0,1.7,11.0,87.0,68.95,53.95
2016,1,2,14,30,0.0,73.0,1.6,11.0,73.0,56.39,43.23
2016,1,2,14,45,0.0,66.0,1.5,11.0,66.0,50.61,38.31
2016,1,2,15,0,0.0,59.0,1.4,11.0,59.0,45.2,33.66
2016,1,2,15,15,0.0,51.0,1.4,10.5,51.0,39.03,28.35
2016,1,2,15,30,0.0,43.0,1.4,10.0,43.0,32.86,22.98
2016,1,2,15,45,0.0,34.5,1.45,10.0,34.5,26.33,17.17
2016,1,2,16,0,0.0,26.0,1.5,10.0,26.0,19.81,11.34
2016,1,2,16,15,0.0,18.5,1.65,9.5,18.5,14.07,6.15
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,8.35,0.41
2016,1,2,16,45,0.0,5.5,1.95,9.0,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,6.5,9.5,7.22,0.0
2016,1,3,8,0,0.0,19.0,2.4,7.0,19.0,14.48,5.89
2016,1,3,8,15,0.0,31.5,2.3,7.0,31.5,24.06,15.68
2016,1,3,8,30,0.0,44.0,2.2,7.0,44.0,33.33,23.24
2016,1,3,8,45,0.0,57.0,2.1,7.5,57.0,43.21,32.08
2016,1,3,9,0,0.0,70.0,2.0,8.0,70.0,53.31,41.01
2016,1,3,9,15,0.0,82.5,2.0,8.0,82.5,63.23,49.75
2016,1,3,9,30,0.0,95.0,2.0,8.0,95.0,73.34,58.55
2016,1,3,9,45,0.0,106.0,2.0,8.5,106.0,82.42,66.26
2016,1,3,10,0,0.0,117.0,2.0,9.0,117.0,91.67,74.01
2016,1,3,10,15,0.0,91.0,2.05,9.0,91.0,70.48,55.67
2016,1,3,10,30,0.0,65.0,2.1,9.0,65.0,49.84,37.78
2016,1,3,10,45,9.0,117.5,2.2,9.0,122.0,97.48,78.85
2016,1,3,11,0,18.0,170.0,2.3,9.0,179.0,149.76,123.29
2016,1,3,11,15,14.0,170.5,2.45,9.0,177.5,149.04,122.49
2016,1,3,11,30,10.0,171.0,2.6,9.0,176.0,147.96,121.47
2016,1,3,11,45,106.0,194.5,2.8,9.5,246.5,271.7,227.02
2016,1,3,12,0,202.0,218.0,3.0,10.0,317.0,379.32,316.59
2016,1,3,12,15,187.5,218.5,3.1,10.0,310.5,379.38,316.32
2016,1,3,12,30,173.0,219.0,3.2,10.0,304.0,378.04,315.32
2016,1,3,12,45,123.0,212.5,3.3,10.0,272.5,336.06,280.24
2016,1,3,13,0,73.0,206.0,3.4,10.0,241.0,270.94,225.79
2016,1,3,13,15,221.5,190.0,3.25,10.0,291.0,413.47,347.71
2016,1,3,13,30,370.0,174.0,3.1,10.0,341.0,562.81,470.16
2016,1,3,13,45,251.5,177.0,3.0,10.5,288.0,463.99,387.53
2016,1,3,14,0,133.0,180.0,2.9,11.0,235.0,340.1,284.33
2016,1,3,14,15,89.5,164.0,2.7,11.0,200.0,261.62,219.34
2016,1,3,14,30,46.0,148.0,2.5,11.0,165.0,203.34,169.56
2016,1,3,14,45,40.5,134.5,2.4,11.0,148.5,185.36,154.6
2016,1,3,15,0,35.0,121.0,2.3,11.0,132.0,167.38,139.35
2016,1,3,15,15,29.5,106.0,2.2,10.5,114.5,147.08,122.16
2016,1,3,15,30,24.0,91.0,2.1,10.0,97.0,126.79,104.66
2016,1,3,15,45,13.5,74.5,2.05,10.0,77.5,86.12,69.08
2016,1,3,16,0,3.0,58.0,2.0,10.0,58.0,60.26,45.95
2016,1,3,16,15,1.5,41.0,2.05,9.5,41.0,41.01,28.8
2016,1,3,16,30,0.0,24.0,2.1,9.0,24.0,19.85,9.09
2016,1,3,16,45,0.0,12.0,2.15,9.0,12.0,9.14,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,167.5,13.5,2.6,10.5,28.0,10.94,0.0
2016,1,4,8,0,335.0,27.0,2.6,11.0,56.0,22.38,11.91
2016,1,4,8,15,429.0,35.0,2.6,11.0,93.5,29.07,19.73
2016,1,4,8,30,523.0,43.0,2.6,11.0,131.0,43.44,26.28
2016,1,4,8,45,585.5,47.5,2.6,11.5,170.5,88.15,47.73
2016,1,4,9,0,648.0,52.0,2.6,12.0,210.0,142.4,86.97
2016,1,4,9,15,685.0,55.5,2.65,12.0,247.0,195.59,132.41
2016,1,4,9,30,722.0,59.0,2.7,12.0,284.0,252.8,184.06
2016,1,4,9,45,362.5,94.5,2.8,12.5,207.5,209.54,163.24
2016,1,4,10,0,3.0,130.0,2.9,13.0,131.0,103.53,82.75
2016,1,4,10,15,125.5,152.0,2.95,13.0,204.5,190.58,155.15
2016,1,4,10,30,248.0,174.0,3.0,13.0,278.0,290.45,237.9
2016,1,4,10,45,248.5,183.5,3.1,13.5,292.5,317.1,260.08
2016,1,4,11,0,249.0,193.0,3.2,14.0,307.0,343.64,281.94
2016,1,4,11,15,124.5,147.0,3.3,14.0,204.0,219.68,180.63
2016,1,4,11,30,0.0,101.0,3.4,14.0,101.0,78.76,61.15
2016,1,4,11,45,0.0,98.0,3.5,14.0,98.0,76.26,59.13
2016,1,4,12,0,0.0,95.0,3.6,14.0,95.0,73.76,57.0
2016,1,4,12,15,1.0,128.5,3.6,14.0,129.5,104.06,82.49
2016,1,4,12,30,2.0,162.0,3.6,14.0,164.0,136.98,109.99
2016,1,4,12,45,1.0,108.0,3.65,14.0,109.0,86.3,67.57
2016,1,4,13,0,0.0,54.0,3.7,14.0,54.0,41.37,29.63
2016,1,4,13,15,19.0,118.5,3.6,14.0,127.5,124.42,100.63
2016,1,4,13,30,38.0,183.0,3.5,14.0,201.0,219.83,180.46
2016,1,4,13,45,19.0,150.0,3.4,14.0,159.0,148.37,120.57
2016,1,4,14,0,0.0,117.0,3.3,14.0,117.0,97.38,77.19
2016,1,4,14,15,50.5,136.5,3.15,13.5,155.0,186.0,154.25
2016,1,4,14,30,101.0,156.0,3.0,13.0,193.0,288.85,241.4
2016,1,4,14,45,93.5,142.5,2.9,13.0,174.0,248.44,207.99
2016,1,4,15,0,86.0,129.0,2.8,13.0,155.0,228.73,191.63
2016,1,4,15,15,78.0,113.0,2.65,12.5,134.5,204.43,171.4
2016,1,4,15,30,70.0,97.0,2.5,12.0,114.0,179.98,150.62
2016,1,4,15,45,59.0,80.0,2.45,12.0,92.5,150.75,125.0
2016,1,4,16,0,48.0,63.0,2.4,12.0,71.0,121.2,98.69
2016,1,4,16,15,26.0,46.0,2.4,12.0,50.5,81.21,62.81
2016,1,4,16,30,4.0,29.0,2.4,12.0,30.0,32.42,18.75
2016,1,4,16,45,2.0,14.5,2.45,12.0,15.0,12.72,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,11.0,6.0,4.54,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,9.11,1.5
2016,1,5,8,15,0.0,20.0,2.4,11.0,20.0,15.22,7.66
2016,1,5,8,30,0.0,28.0,2.5,11.0,28.0,21.34,12.61
2016,1,5,8,45,0.0,36.0,2.65,11.5,36.0,27.48,18.05
2016,1,5,9,0,0.0,44.0,2.8,12.0,44.0,33.63,23.43
2016,1,5,9,15,0.0,52.0,2.85,12.0,52.0,39.8,28.82
2016,1,5,9,30,0.0,60.0,2.9,12.0,60.0,45.97,34.16
2016,1,5,9,45,0.0,66.5,3.0,12.0,66.5,51.0,38.47
2016,1,5,10,0,0.0,73.0,3.1,12.0,73.0,56.06,42.77
2016,1,5,10,15,71.0,127.5,3.2,12.0,157.5,136.72,110.97
2016,1,5,10,30,142.0,182.0,3.3,12.0,242.0,235.85,194.02
2016,1,5,10,45,71.0,95.5,3.4,12.0,125.5,125.31,102.0
2016,1,5,11,0,0.0,9.0,3.5,12.0,9.0,6.85,0.25
2016,1,5,11,15,0.0,48.5,3.55,12.0,48.5,37.13,26.31
2016,1,5,11,30,0.0,88.0,3.6,12.0,88.0,67.89,52.54
2016,1,5,11,45,0.0,79.5,3.7,12.0,79.5,61.09,46.7
2016,1,5,12,0,0.0,71.0,3.8,12.0,71.0,54.51,41.08
2016,1,5,12,15,0.0,68.0,3.8,12.0,68.0,52.19,39.1
2016,1,5,12,30,0.0,65.0,3.8,12.0,65.0,49.87,37.13
2016,1,5,12,45,0.0,47.5,3.85,12.0,47.5,36.37,25.59
2016,1,5,13,0,0.0,30.0,3.9,12.0,30.0,22.92,14.08
2016,1,5,13,15,0.0,25.5,3.8,12.0,25.5,19.47,11.12
2016,1,5,13,30,0.0,21.0,3.7,12.0,21.0,16.02,8.17
2016,1,5,13,45,0.0,37.5,3.65,12.0,37.5,28.66,19.08
2016,1,5,14,0,0.0,54.0,3.6,12.0,54.0,41.34,30.03
2016,1,5,14,15,280.5,78.0,3.55,12.0,182.0,397.41,339.1
2016,1,5,14,30,561.0,102.0,3.5,12.0,310.0,719.42,594.78
2016,1,5,14,45,526.0,99.5,3.45,12.0,280.5,683.16,564.99
2016,1,5,15,0,491.0,97.0,3.4,12.0,251.0,638.35,530.51
2016,1,5,15,15,533.5,80.5,3.15,11.5,228.5,663.12,549.86
2016,1,5,15,30,576.0,64.0,2.9,11.0,206.0,677.68,559.62
2016,1,5,15,45,511.5,58.0,2.7,11.0,167.5,601.44,496.98
2016,1,5,16,0,447.0,52.0,2.5,11.0,129.0,525.0,432.5
2016,1,5,16,15,348.5,42.5,2.35,10.5,92.0,415.67,339.44
2016,1,5,16,30,250.0,33.0,2.2,10.0,55.0,313.53,235.13
2016,1,5,16,45,125.0,16.5,2.1,10.0,27.5,154.26,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.0,3.65,12.0,9.0,6.84,0.0
2016,1,6,8,0,0.0,18.0,3.6,12.0,18.0,13.71,5.08
2016,1,6,8,15,0.0,32.0,3.55,12.0,32.0,24.41,15.6
2016,1,6,8,30,0.0,46.0,3.5,12.0,46.0,34.69,25.17
2016,1,6,8,45,0.0,59.0,3.45,12.0,59.0,44.61,32.66
2016,1,6,9,0,0.0,72.0,3.4,12.0,72.0,54.74,41.57
2016,1,6,9,15,0.0,86.0,3.35,12.0,86.0,65.83,51.19
2016,1,6,9,30,0.0,100.0,3.3,12.0,100.0,77.17,60.93
2016,1,6,9,45,0.0,112.0,3.25,12.0,112.0,87.14,69.4
2016,1,6,10,0,0.0,124.0,3.2,12.0,124.0,97.3,77.97
2016,1,6,10,15,1.0,134.0,3.2,12.0,135.0,106.42,85.59
2016,1,6,10,30,2.0,144.0,3.2,12.0,146.0,115.83,93.43
2016,1,6,10,45,105.0,171.5,3.25,12.0,220.0,215.63,177.77
2016,1,6,11,0,208.0,199.0,3.3,12.0,294.0,311.99,258.26
2016,1,6,11,15,194.0,207.0,3.35,12.0,298.0,324.46,268.55
2016,1,6,11,30,180.0,215.0,3.4,12.0,302.0,335.51,277.72
2016,1,6,11,45,179.5,218.5,3.45,12.0,306.5,350.21,290.01
2016,1,6,12,0,179.0,222.0,3.5,12.0,311.0,364.61,301.95
2016,1,6,12,15,216.0,219.0,3.4,12.0,326.0,401.52,332.81
2016,1,6,12,30,253.0,216.0,3.3,12.0,341.0,459.35,379.69
2016,1,6,12,45,311.5,202.5,3.25,12.0,354.5,506.88,419.0
2016,1,6,13,0,370.0,189.0,3.2,12.0,368.0,556.03,459.31
2016,1,6,13,15,292.0,194.5,3.1,12.0,333.0,504.07,416.71
2016,1,6,13,30,214.0,200.0,3.0,12.0,298.0,426.84,354.27
2016,1,6,13,45,177.0,192.0,2.95,12.0,270.5,389.64,324.25
2016,1,6,14,0,140.0,184.0,2.9,12.0,243.0,350.94,292.44
2016,1,6,14,15,109.0,170.0,2.85,11.5,214.5,308.59,258.03
2016,1,6,14,30,78.0,156.0,2.8,11.0,186.0,244.47,205.1
2016,1,6,14,45,70.5,143.0,2.8,11.0,168.0,225.55,189.54
2016,1,6,15,0,63.0,130.0,2.8,11.0,150.0,206.66,173.64
2016,1,6,15,15,55.5,114.0,2.75,10.5,130.0,183.01,153.78
2016,1,6,15,30,48.0,98.0,2.7,10.0,110.0,159.27,133.43
2016,1,6,15,45,36.0,81.0,2.65,10.0,89.0,129.43,107.07
2016,1,6,16,0,24.0,64.0,2.6,10.0,68.0,99.39,80.22
2016,1,6,16,15,12.0,46.5,2.55,10.0,48.5,57.87,43.52
2016,1,6,16,30,0.0,29.0,2.5,10.0,29.0,27.24,15.53
2016,1,6,16,45,0.0,14.5,2.5,10.0,14.5,11.06,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,91.0,17.5,0.6,9.0,25.5,13.27,0.0
2016,1,7,8,0,182.0,35.0,0.6,9.0,51.0,26.32,15.27
2016,1,7,8,15,277.5,47.0,0.65,9.0,87.0,35.43,25.58
2016,1,7,8,30,373.0,59.0,0.7,9.0,123.0,47.62,37.13
2016,1,7,8,45,460.5,64.0,0.8,9.5,163.5,88.36,53.75
2016,1,7,9,0,548.0,69.0,0.9,10.0,204.0,136.9,87.27
2016,1,7,9,15,590.5,74.0,0.9,10.0,241.0,187.16,129.19
2016,1,7,9,30,633.0,79.0,0.9,10.0,278.0,242.27,177.71
2016,1,7,9,45,693.5,75.5,0.95,10.5,315.5,299.93,228.33
2016,1,7,10,0,754.0,72.0,1.0,11.0,353.0,363.92,283.91
2016,1,7,10,15,772.5,74.0,1.0,11.0,381.0,419.78,333.04
2016,1,7,10,30,791.0,76.0,1.0,11.0,409.0,476.4,381.36
2016,1,7,10,45,805.0,77.5,1.05,11.0,431.0,530.54,426.69
2016,1,7,11,0,819.0,79.0,1.1,11.0,453.0,584.39,470.54
2016,1,7,11,15,826.5,80.0,1.15,11.0,468.0,632.98,509.35
2016,1,7,11,30,834.0,81.0,1.2,11.0,483.0,680.12,546.22
2016,1,7,11,45,839.0,81.0,1.25,11.5,491.0,722.64,577.18
2016,1,7,12,0,844.0,81.0,1.3,12.0,499.0,763.02,605.16
2016,1,7,12,15,493.0,152.5,1.35,12.0,397.0,588.32,474.44
2016,1,7,12,30,142.0,224.0,1.4,12.0,295.0,356.0,289.85
2016,1,7,12,45,105.5,216.5,1.45,12.0,268.5,304.69,250.0
2016,1,7,13,0,69.0,209.0,1.5,12.0,242.0,269.32,220.94
2016,1,7,13,15,143.0,204.5,1.5,12.0,271.0,357.83,294.83
2016,1,7,13,30,217.0,200.0,1.5,12.0,300.0,429.2,353.37
2016,1,7,13,45,108.5,147.0,1.55,12.0,197.0,265.79,220.48
2016,1,7,14,0,0.0,94.0,1.6,12.0,94.0,74.53,58.12
2016,1,7,14,15,391.0,80.5,1.55,12.0,227.5,523.15,436.49
2016,1,7,14,30,782.0,67.0,1.5,12.0,361.0,883.97,701.12
2016,1,7,14,45,762.5,63.0,1.45,12.0,328.5,861.01,680.34
2016,1,7,15,0,743.0,59.0,1.4,12.0,296.0,834.92,661.85
2016,1,7,15,15,707.5,55.5,1.3,11.5,259.0,791.23,630.6
2016,1,7,15,30,672.0,52.0,1.2,11.0,222.0,745.23,596.57
2016,1,7,15,45,621.5,47.0,1.1,11.0,182.5,681.47,546.7
2016,1,7,16,0,571.0,42.0,1.0,11.0,143.0,616.72,493.84
2016,1,7,16,15,482.5,35.0,1.0,10.5,104.0,526.88,420.1
2016,1,7,16,30,394.0,28.0,1.0,10.0,65.0,431.16,324.86
2016,1,7,16,45,197.0,14.0,1.05,10.0,32.5,216.8,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.65,7.0,8.5,6.45,0.0
2016,1,8,8,0,0.0,17.0,1.7,7.0,17.0,12.94,4.72
2016,1,8,8,15,0.0,28.5,1.7,7.0,28.5,21.76,13.68
2016,1,8,8,30,0.0,40.0,1.7,7.0,40.0,30.55,22.03
2016,1,8,8,45,0.0,52.0,1.75,7.5,52.0,39.58,28.95
2016,1,8,9,0,0.0,64.0,1.8,8.0,64.0,48.79,37.09
2016,1,8,9,15,0.0,75.5,1.75,8.0,75.5,57.79,45.03
2016,1,8,9,30,0.0,87.0,1.7,8.0,87.0,66.94,53.0
2016,1,8,9,45,0.0,96.5,1.65,8.5,96.5,74.65,59.54
2016,1,8,10,0,0.0,106.0,1.6,9.0,106.0,82.48,66.08
2016,1,8,10,15,50.0,144.0,1.55,9.0,165.0,141.67,116.19
2016,1,8,10,30,100.0,182.0,1.5,9.0,224.0,205.09,169.49
2016,1,8,10,45,50.0,166.5,1.45,9.5,187.5,170.25,140.02
2016,1,8,11,0,0.0,151.0,1.4,10.0,151.0,121.47,98.31
2016,1,8,11,15,0.0,148.0,1.45,10.0,148.0,119.16,96.39
2016,1,8,11,30,0.0,145.0,1.5,10.0,145.0,116.82,94.35
2016,1,8,11,45,33.5,180.0,1.55,10.5,197.0,186.72,153.48
2016,1,8,12,0,67.0,215.0,1.6,11.0,249.0,253.35,208.56
2016,1,8,12,15,133.5,219.0,1.6,11.0,286.0,334.05,275.41
2016,1,8,12,30,200.0,223.0,1.6,11.0,323.0,403.04,331.85
2016,1,8,12,45,195.0,221.5,1.65,11.5,318.0,407.29,334.56
2016,1,8,13,0,190.0,220.0,1.7,12.0,313.0,410.8,337.09
2016,1,8,13,15,226.0,208.0,1.65,12.0,315.0,438.1,360.03
2016,1,8,13,30,262.0,196.0,1.6,12.0,317.0,487.56,399.49
2016,1,8,13,45,131.0,160.0,1.6,12.0,220.5,303.29,251.2
2016,1,8,14,0,0.0,124.0,1.6,12.0,124.0,103.93,82.87
2016,1,8,14,15,0.0,90.0,1.5,11.5,90.0,71.37,55.83
2016,1,8,14,30,0.0,56.0,1.4,11.0,56.0,42.88,31.56
2016,1,8,14,45,0.0,50.5,1.35,11.0,50.5,38.63,27.95
2016,1,8,15,0,0.0,45.0,1.3,11.0,45.0,34.39,24.3
2016,1,8,15,15,0.0,39.5,1.3,10.5,39.5,30.15,20.67
2016,1,8,15,30,0.0,34.0,1.3,10.0,34.0,25.93,17.0
2016,1,8,15,45,0.0,27.5,1.3,10.0,27.5,20.94,12.57
2016,1,8,16,0,0.0,21.0,1.3,10.0,21.0,15.97,8.13
2016,1,8,16,15,0.0,15.0,1.35,10.0,15.0,11.39,4.01
2016,1,8,16,30,0.0,9.0,1.4,10.0,9.0,6.82,0.0
2016,1,8,16,45,0.0,4.5,1.5,10.0,4.5,3.4,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,3.05,9.5,13.5,10.29,0.0
2016,1,9,8,0,0.0,27.0,3.1,10.0,27.0,20.32,10.48
2016,1,9,8,15,9.5,44.0,3.1,10.0,46.0,32.52,22.87
2016,1,9,8,30,19.0,61.0,3.1,10.0,65.0,44.42,34.08
2016,1,9,8,45,27.5,78.0,3.1,10.0,84.5,60.05,45.25
2016,1,9,9,0,36.0,95.0,3.1,10.0,104.0,77.28,59.7
2016,1,9,9,15,41.5,110.5,3.05,10.0,122.5,94.31,74.32
2016,1,9,9,30,47.0,126.0,3.0,10.0,141.0,112.38,89.94
2016,1,9,9,45,46.5,138.5,2.95,10.5,154.5,127.08,102.68
2016,1,9,10,0,46.0,151.0,2.9,11.0,168.0,141.95,115.4
2016,1,9,10,15,59.5,165.0,2.75,11.0,189.0,164.42,134.44
2016,1,9,10,30,73.0,179.0,2.6,11.0,210.0,188.8,155.06
2016,1,9,10,45,47.0,177.5,2.5,11.0,198.0,178.85,146.77
2016,1,9,11,0,21.0,176.0,2.4,11.0,186.0,156.1,127.49
2016,1,9,11,15,14.0,173.0,2.25,11.0,179.5,150.51,122.67
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,144.18,117.14
2016,1,9,11,45,11.5,177.5,2.0,11.0,183.0,155.4,126.58
2016,1,9,12,0,16.0,185.0,1.9,11.0,193.0,167.29,136.56
2016,1,9,12,15,8.0,165.0,1.8,11.0,169.0,143.11,116.13
2016,1,9,12,30,0.0,145.0,1.7,11.0,145.0,118.48,95.27
2016,1,9,12,45,0.0,135.0,1.6,11.0,135.0,109.74,87.98
2016,1,9,13,0,0.0,125.0,1.5,11.0,125.0,100.99,80.67
2016,1,9,13,15,0.0,116.0,1.35,11.0,116.0,93.18,74.14
2016,1,9,13,30,0.0,107.0,1.2,11.0,107.0,85.36,67.6
2016,1,9,13,45,0.0,126.0,1.1,11.5,126.0,104.41,83.65
2016,1,9,14,0,0.0,145.0,1.0,12.0,145.0,125.93,101.6
2016,1,9,14,15,0.0,137.0,0.95,12.0,137.0,119.72,96.47
2016,1,9,14,30,0.0,129.0,0.9,12.0,129.0,113.71,91.56
2016,1,9,14,45,0.0,117.5,0.85,12.0,117.5,103.86,83.38
2016,1,9,15,0,0.0,106.0,0.8,12.0,106.0,94.09,75.2
2016,1,9,15,15,0.0,92.5,0.8,11.5,92.5,81.96,65.05
2016,1,9,15,30,0.0,79.0,0.8,11.0,79.0,69.79,54.7
2016,1,9,15,45,0.0,64.5,0.85,11.0,64.5,56.22,42.88
2016,1,9,16,0,0.0,50.0,0.9,11.0,50.0,42.37,30.71
2016,1,9,16,15,0.0,36.5,0.9,11.0,36.5,29.42,19.23
2016,1,9,16,30,0.0,23.0,0.9,11.0,23.0,17.55,8.43
2016,1,9,16,45,0.0,11.5,0.95,11.0,11.5,8.74,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,8.5,28.5,12.57,0.0
2016,1,10,8,0,293.0,31.0,2.9,9.0,57.0,25.59,14.81
2016,1,10,8,15,388.0,40.5,2.85,9.0,95.0,33.35,23.72
2016,1,10,8,30,483.0,50.0,2.8,9.0,133.0,41.5,31.63
2016,1,10,8,45,547.5,56.0,2.8,9.5,173.5,84.68,48.44
2016,1,10,9,0,612.0,62.0,2.8,10.0,214.0,135.88,83.94
2016,1,10,9,15,651.0,66.5,2.75,10.0,251.5,188.68,128.32
2016,1,10,9,30,690.0,71.0,2.7,10.0,289.0,245.86,179.61
2016,1,10,9,45,539.0,102.0,2.7,10.5,284.0,271.09,210.23
2016,1,10,10,0,388.0,133.0,2.7,11.0,279.0,273.52,219.1
2016,1,10,10,15,388.0,144.5,2.6,11.0,300.0,310.77,252.58
2016,1,10,10,30,388.0,156.0,2.5,11.0,321.0,347.72,284.86
2016,1,10,10,45,314.0,177.0,2.45,11.5,315.5,342.4,281.6
2016,1,10,11,0,240.0,198.0,2.4,12.0,310.0,339.73,279.37
2016,1,10,11,15,162.0,206.0,2.3,12.0,282.5,300.99,247.74
2016,1,10,11,30,84.0,214.0,2.2,12.0,255.0,252.79,207.51
2016,1,10,11,45,53.0,203.5,2.1,12.5,229.5,224.93,183.93
2016,1,10,12,0,22.0,193.0,2.0,13.0,204.0,179.46,145.56
2016,1,10,12,15,31.5,200.0,1.95,13.0,216.0,212.34,172.96
2016,1,10,12,30,41.0,207.0,1.9,13.0,228.0,231.77,189.06
2016,1,10,12,45,31.0,197.5,1.85,13.0,213.5,216.21,176.08
2016,1,10,13,0,21.0,188.0,1.8,13.0,199.0,181.87,147.78
2016,1,10,13,15,58.5,196.5,1.75,13.0,224.5,248.3,203.77
2016,1,10,13,30,96.0,205.0,1.7,13.0,250.0,299.63,246.54
2016,1,10,13,45,48.0,163.0,1.7,13.0,185.5,206.39,169.39
2016,1,10,14,0,0.0,121.0,1.7,13.0,121.0,100.54,79.86
2016,1,10,14,15,0.0,113.5,1.65,13.0,113.5,94.38,74.96
2016,1,10,14,30,0.0,106.0,1.6,13.0,106.0,88.29,69.93
2016,1,10,14,45,0.0,96.0,1.55,13.0,96.0,79.66,62.71
2016,1,10,15,0,0.0,86.0,1.5,13.0,86.0,71.05,55.45
2016,1,10,15,15,0.0,75.5,1.4,12.5,75.5,61.93,47.77
2016,1,10,15,30,0.0,65.0,1.3,12.0,65.0,52.81,39.99
2016,1,10,15,45,0.0,53.5,1.25,11.5,53.5,42.53,31.08
2016,1,10,16,0,0.0,42.0,1.2,11.0,42.0,32.14,21.97
2016,1,10,16,15,0.0,31.0,1.3,10.5,31.0,23.67,14.44
2016,1,10,16,30,0.0,20.0,1.4,10.0,20.0,15.24,6.71
2016,1,10,16,45,0.0,10.0,1.5,10.0,10.0,7.59,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,15.5,2.15,9.5,20.0,11.86,0.0
2016,1,11,8,0,106.0,31.0,2.2,10.0,40.0,23.26,12.96
2016,1,11,8,15,143.5,47.0,2.2,10.0,67.0,34.75,24.87
2016,1,11,8,30,181.0,63.0,2.2,10.0,94.0,46.06,35.58
2016,1,11,8,45,201.5,79.0,2.25,10.0,122.5,73.65,51.03
2016,1,11,9,0,222.0,95.0,2.3,10.0,151.0,104.59,74.75
2016,1,11,9,15,236.0,110.0,2.25,10.0,177.5,136.46,101.82
2016,1,11,9,30,250.0,125.0,2.2,10.0,204.0,170.34,131.72
2016,1,11,9,45,261.0,137.5,2.2,10.5,228.0,203.1,160.84
2016,1,11,10,0,272.0,150.0,2.2,11.0,252.0,237.23,190.89
2016,1,11,10,15,143.5,154.0,2.2,11.0,208.5,197.4,161.0
2016,1,11,10,30,15.0,158.0,2.2,11.0,165.0,133.68,108.58
2016,1,11,10,45,7.5,152.5,2.25,11.5,156.0,126.15,102.07
2016,1,11,11,0,0.0,147.0,2.3,12.0,147.0,117.68,94.59
2016,1,11,11,15,0.0,150.0,2.25,12.0,150.0,120.65,96.99
2016,1,11,11,30,0.0,153.0,2.2,12.0,153.0,123.7,99.45
2016,1,11,11,45,19.5,179.5,2.15,12.5,189.5,162.75,132.25
2016,1,11,12,0,39.0,206.0,2.1,13.0,226.0,220.83,180.15
2016,1,11,12,15,32.0,201.0,2.05,13.0,217.5,213.49,173.81
2016,1,11,12,30,25.0,196.0,2.0,13.0,209.0,188.71,153.39
2016,1,11,12,45,12.5,154.5,2.0,13.5,161.0,138.82,111.73
2016,1,11,13,0,0.0,113.0,2.0,14.0,113.0,89.86,70.41
2016,1,11,13,15,16.0,150.0,1.95,14.0,157.5,140.29,113.3
2016,1,11,13,30,32.0,187.0,1.9,14.0,202.0,216.16,176.3
2016,1,11,13,45,52.0,186.0,1.9,14.0,209.0,238.76,195.54
2016,1,11,14,0,72.0,185.0,1.9,14.0,216.0,262.57,215.91
2016,1,11,14,15,184.5,168.5,1.8,14.0,241.5,377.48,312.41
2016,1,11,14,30,297.0,152.0,1.7,14.0,267.0,493.61,406.24
2016,1,11,14,45,287.0,140.0,1.6,14.0,243.5,472.6,389.18
2016,1,11,15,0,277.0,128.0,1.5,14.0,220.0,450.4,371.96
2016,1,11,15,15,462.0,92.5,1.4,13.5,223.5,604.66,493.95
2016,1,11,15,30,647.0,57.0,1.3,13.0,227.0,738.49,591.23
2016,1,11,15,45,595.0,51.5,1.2,13.0,188.0,673.79,539.23
2016,1,11,16,0,543.0,46.0,1.1,13.0,149.0,608.73,487.02
2016,1,11,16,15,460.5,38.5,1.1,12.5,110.0,513.96,411.02
2016,1,11,16,30,378.0,31.0,1.1,12.0,71.0,422.37,328.13
