Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,919.0,80.0,3.8,12.0,590.0,719.01,585.33
2016,2,1,11,45,920.5,81.0,3.75,12.0,599.5,765.47,620.85
2016,2,1,12,0,922.0,82.0,3.7,12.0,609.0,809.35,652.75
2016,2,1,12,15,922.0,82.0,3.6,12.0,611.0,848.13,680.37
2016,2,1,12,30,922.0,82.0,3.5,12.0,613.0,883.84,705.57
2016,2,1,12,45,920.5,81.5,3.45,12.0,607.0,914.44,727.26
2016,2,1,13,0,919.0,81.0,3.4,12.0,601.0,941.6,746.49
2016,2,1,13,15,913.0,80.0,3.35,12.0,587.0,960.43,759.84
2016,2,1,13,30,907.0,79.0,3.3,12.0,573.0,975.42,770.64
2016,2,1,13,45,900.5,77.0,3.3,12.0,552.0,984.82,778.04
2016,2,1,14,0,894.0,75.0,3.3,12.0,531.0,990.34,782.91
2016,2,1,14,15,880.5,73.5,3.25,12.0,502.5,985.73,780.38
2016,2,1,14,30,867.0,72.0,3.2,12.0,474.0,989.16,783.77
2016,2,1,14,45,848.0,70.0,3.15,12.0,439.5,970.75,771.61
2016,2,1,15,0,829.0,68.0,3.1,12.0,405.0,948.7,756.98
2016,2,1,15,15,802.5,65.0,2.9,11.5,365.0,914.47,733.49
2016,2,1,15,30,776.0,62.0,2.7,11.0,325.0,877.23,707.32
2016,2,1,15,45,739.5,58.0,2.55,11.0,282.0,826.34,669.36
2016,2,1,16,0,703.0,54.0,2.4,11.0,239.0,773.46,628.65
2016,2,1,16,15,644.5,48.5,2.4,10.5,194.0,696.88,570.11
2016,2,1,16,30,586.0,43.0,2.4,10.0,149.0,620.22,508.23
2016,2,1,16,45,490.5,35.0,2.4,9.5,106.0,520.58,423.73
2016,2,1,17,0,395.0,27.0,2.4,9.0,63.0,417.04,314.3
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.5,204.84,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,2.05,9.0,10.0,7.87,0.0
2016,2,2,7,30,0.0,20.0,2.0,9.0,20.0,15.74,0.0
2016,2,2,7,45,167.5,32.5,1.95,9.5,54.5,24.47,13.53
2016,2,2,8,0,335.0,45.0,1.9,10.0,89.0,36.82,26.68
2016,2,2,8,15,419.0,54.5,1.85,10.0,131.5,44.28,34.04
2016,2,2,8,30,503.0,64.0,1.8,10.0,174.0,51.78,41.18
2016,2,2,8,45,570.5,68.0,1.75,10.0,218.5,72.38,46.0
2016,2,2,9,0,638.0,72.0,1.7,10.0,263.0,123.02,74.0
2016,2,2,9,15,675.5,76.5,1.6,10.0,304.5,177.57,116.2
2016,2,2,9,30,713.0,81.0,1.5,10.0,346.0,236.53,167.18
2016,2,2,9,45,540.5,122.5,1.4,10.5,335.0,265.65,201.61
2016,2,2,10,0,368.0,164.0,1.3,11.0,324.0,270.88,213.54
2016,2,2,10,15,274.0,190.5,1.3,11.0,314.5,281.17,225.84
2016,2,2,10,30,180.0,217.0,1.3,11.0,305.0,272.61,220.99
2016,2,2,10,45,522.0,150.5,1.3,11.0,423.0,426.5,345.2
2016,2,2,11,0,864.0,84.0,1.3,11.0,541.0,598.71,479.97
2016,2,2,11,15,872.0,85.0,1.35,11.0,559.0,652.38,521.6
2016,2,2,11,30,880.0,86.0,1.4,11.0,577.0,704.6,562.23
2016,2,2,11,45,889.0,84.5,1.45,11.5,588.5,746.47,593.0
2016,2,2,12,0,898.0,83.0,1.5,12.0,600.0,792.15,624.45
2016,2,2,12,15,611.0,166.0,1.55,12.0,518.5,699.22,555.55
2016,2,2,12,30,324.0,249.0,1.6,12.0,437.0,543.8,436.23
2016,2,2,12,45,326.0,246.5,1.65,12.0,434.0,558.88,449.76
2016,2,2,13,0,328.0,244.0,1.7,12.0,431.0,572.79,461.0
2016,2,2,13,15,374.5,227.0,1.7,12.0,436.0,610.17,490.96
2016,2,2,13,30,421.0,210.0,1.7,12.0,441.0,670.05,536.68
2016,2,2,13,45,290.5,221.0,1.75,12.5,378.0,546.27,440.95
2016,2,2,14,0,160.0,232.0,1.8,13.0,315.0,417.54,339.33
2016,2,2,14,15,506.0,152.0,1.8,12.5,393.0,717.74,579.12
2016,2,2,14,30,852.0,72.0,1.8,12.0,471.0,974.83,761.95
2016,2,2,14,45,831.0,70.5,1.8,12.0,436.5,955.1,746.42
2016,2,2,15,0,810.0,69.0,1.8,12.0,402.0,931.8,731.81
2016,2,2,15,15,783.5,66.0,1.75,11.5,362.5,897.69,710.02
2016,2,2,15,30,757.0,63.0,1.7,11.0,323.0,860.65,685.66
2016,2,2,15,45,713.0,60.0,1.7,11.0,279.5,804.06,645.57
2016,2,2,16,0,669.0,57.0,1.7,11.0,236.0,745.68,602.69
2016,2,2,16,15,610.0,51.5,1.7,10.5,191.5,678.01,551.66
2016,2,2,16,30,551.0,46.0,1.7,10.0,147.0,603.13,492.03
2016,2,2,16,45,449.5,38.0,1.75,9.5,104.5,489.48,398.34
2016,2,2,17,0,348.0,30.0,1.8,9.0,62.0,381.41,292.32
2016,2,2,17,15,174.0,15.0,1.85,8.5,31.0,190.4,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,1.85,6.0,8.0,6.29,0.0
2016,2,3,7,30,0.0,16.0,1.9,6.0,16.0,12.09,0.0
2016,2,3,7,45,59.5,32.5,1.95,6.5,40.5,24.22,13.93
2016,2,3,8,0,119.0,49.0,2.0,7.0,65.0,35.97,26.35
2016,2,3,8,15,143.5,67.5,2.0,7.0,94.5,48.75,38.53
2016,2,3,8,30,168.0,86.0,2.0,7.0,124.0,61.23,50.28
2016,2,3,8,45,182.0,104.5,2.05,7.5,153.0,80.27,61.08
2016,2,3,9,0,196.0,123.0,2.1,8.0,182.0,111.06,82.88
2016,2,3,9,15,211.5,138.0,2.1,8.5,210.0,141.91,107.61
2016,2,3,9,30,227.0,153.0,2.1,9.0,238.0,174.97,135.71
2016,2,3,9,45,170.0,171.5,2.1,9.5,239.0,187.59,149.52
2016,2,3,10,0,113.0,190.0,2.1,10.0,240.0,196.72,159.37
2016,2,3,10,15,351.5,164.0,2.05,10.0,334.0,289.87,234.21
2016,2,3,10,30,590.0,138.0,2.0,10.0,428.0,418.26,338.27
2016,2,3,10,45,700.5,119.0,2.0,10.5,480.5,497.27,402.43
2016,2,3,11,0,811.0,100.0,2.0,11.0,533.0,583.81,471.51
2016,2,3,11,15,511.5,178.5,2.0,11.0,454.5,511.13,414.91
2016,2,3,11,30,212.0,257.0,2.0,11.0,376.0,385.64,314.22
2016,2,3,11,45,207.0,264.5,2.0,11.5,382.5,403.77,328.9
2016,2,3,12,0,202.0,272.0,2.0,12.0,389.0,421.2,342.04
2016,2,3,12,15,111.5,248.0,1.95,12.0,313.0,335.39,272.65
2016,2,3,12,30,21.0,224.0,1.9,12.0,237.0,205.96,166.49
2016,2,3,12,45,21.5,222.0,1.9,12.0,235.0,206.65,167.57
2016,2,3,13,0,22.0,220.0,1.9,12.0,233.0,207.41,168.34
2016,2,3,13,15,225.5,215.0,1.85,12.0,340.0,457.03,374.18
2016,2,3,13,30,429.0,210.0,1.8,12.0,447.0,677.73,544.53
2016,2,3,13,45,340.0,218.5,1.75,12.0,402.0,591.05,476.67
2016,2,3,14,0,251.0,227.0,1.7,12.0,357.0,523.64,424.23
2016,2,3,14,15,315.5,203.5,1.6,12.0,358.0,566.24,459.71
2016,2,3,14,30,380.0,180.0,1.5,12.0,359.0,607.55,492.94
2016,2,3,14,45,251.5,179.0,1.45,12.0,294.0,483.11,395.11
2016,2,3,15,0,123.0,178.0,1.4,12.0,229.0,335.72,276.86
2016,2,3,15,15,114.0,162.5,1.35,11.5,206.0,311.46,258.93
2016,2,3,15,30,105.0,147.0,1.3,11.0,183.0,286.93,239.69
2016,2,3,15,45,96.5,128.5,1.3,11.0,158.0,258.03,216.16
2016,2,3,16,0,88.0,110.0,1.3,11.0,133.0,228.8,191.82
2016,2,3,16,15,75.0,90.5,1.35,10.5,108.0,193.36,161.84
2016,2,3,16,30,62.0,71.0,1.4,10.0,83.0,157.59,130.72
2016,2,3,16,45,41.0,52.0,1.45,10.0,59.0,99.6,79.83
2016,2,3,17,0,20.0,33.0,1.5,10.0,35.0,57.19,40.63
2016,2,3,17,15,10.0,16.5,1.45,10.0,17.5,23.95,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,91.5,8.5,2.5,7.0,12.5,6.69,0.0
2016,2,4,7,30,183.0,17.0,2.5,7.0,25.0,13.92,0.0
2016,2,4,7,45,308.5,28.5,2.55,7.5,62.5,23.48,13.58
2016,2,4,8,0,434.0,40.0,2.6,8.0,100.0,33.1,23.76
2016,2,4,8,15,510.0,47.5,2.55,8.0,143.5,39.22,29.83
2016,2,4,8,30,586.0,55.0,2.5,8.0,187.0,45.4,35.77
2016,2,4,8,45,632.5,60.5,2.5,8.5,231.0,67.37,41.47
2016,2,4,9,0,679.0,66.0,2.5,9.0,275.0,120.9,71.02
2016,2,4,9,15,712.0,70.0,2.5,9.0,316.0,179.67,116.94
2016,2,4,9,30,745.0,74.0,2.5,9.0,357.0,238.91,168.92
2016,2,4,9,45,767.0,77.5,2.55,9.5,394.0,298.1,223.08
2016,2,4,10,0,789.0,81.0,2.6,10.0,431.0,359.21,278.77
2016,2,4,10,15,805.5,83.0,2.55,10.5,462.0,418.29,331.68
2016,2,4,10,30,822.0,85.0,2.5,11.0,493.0,478.0,383.47
2016,2,4,10,45,834.5,86.5,2.5,11.5,518.0,535.48,431.93
2016,2,4,11,0,847.0,88.0,2.5,12.0,543.0,592.56,478.44
2016,2,4,11,15,854.5,89.0,2.4,12.0,561.0,645.31,520.65
2016,2,4,11,30,862.0,90.0,2.3,12.0,579.0,696.59,560.47
2016,2,4,11,45,866.5,90.5,2.25,12.5,589.5,743.45,594.98
2016,2,4,12,0,871.0,91.0,2.2,13.0,600.0,788.09,625.32
2016,2,4,12,15,872.0,91.5,2.05,13.0,602.0,827.48,651.76
2016,2,4,12,30,873.0,92.0,1.9,13.0,604.0,863.98,675.73
2016,2,4,12,45,871.0,91.5,1.8,13.5,599.0,893.65,693.84
2016,2,4,13,0,869.0,91.0,1.7,14.0,594.0,919.92,709.42
2016,2,4,13,15,675.0,145.0,1.6,14.0,530.5,832.41,647.65
2016,2,4,13,30,481.0,199.0,1.5,14.0,467.0,715.53,562.99
2016,2,4,13,45,477.5,191.5,1.45,14.0,449.0,716.78,565.64
2016,2,4,14,0,474.0,184.0,1.4,14.0,431.0,715.53,565.29
2016,2,4,14,15,499.5,167.0,1.3,14.0,415.5,729.61,576.38
2016,2,4,14,30,525.0,150.0,1.2,14.0,400.0,741.01,584.6
2016,2,4,14,45,494.0,144.0,1.2,14.0,366.0,706.62,560.74
2016,2,4,15,0,463.0,138.0,1.2,14.0,332.0,670.02,535.47
2016,2,4,15,15,440.0,129.5,1.1,13.5,300.0,636.4,512.0
2016,2,4,15,30,417.0,121.0,1.0,13.0,268.0,601.21,486.82
2016,2,4,15,45,400.5,107.0,0.95,13.0,233.0,563.84,458.9
2016,2,4,16,0,384.0,93.0,0.9,13.0,198.0,525.12,429.03
2016,2,4,16,15,458.5,71.5,0.95,12.5,175.0,563.42,458.34
2016,2,4,16,30,533.0,50.0,1.0,12.0,152.0,593.05,477.82
2016,2,4,16,45,444.0,41.0,1.05,11.5,110.0,488.99,393.26
2016,2,4,17,0,355.0,32.0,1.1,11.0,68.0,389.66,301.74
2016,2,4,17,15,177.5,16.0,1.15,11.0,34.0,198.21,30.3
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,7.47,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,15.59,0.0
2016,2,5,7,45,303.0,31.0,2.45,7.5,65.0,25.52,15.55
2016,2,5,8,0,427.0,43.0,2.5,8.0,103.0,35.5,25.94
2016,2,5,8,15,504.0,51.5,2.5,8.5,147.5,42.34,32.61
2016,2,5,8,30,581.0,60.0,2.5,9.0,192.0,49.21,39.09
2016,2,5,8,45,630.5,65.5,2.5,9.5,237.0,70.44,44.37
2016,2,5,9,0,680.0,71.0,2.5,10.0,282.0,124.29,73.7
2016,2,5,9,15,714.5,75.5,2.5,10.5,324.0,181.09,117.32
2016,2,5,9,30,749.0,80.0,2.5,11.0,366.0,241.93,169.91
2016,2,5,9,45,776.5,82.0,2.5,11.5,404.5,304.31,226.01
2016,2,5,10,0,804.0,84.0,2.5,12.0,443.0,366.72,282.11
2016,2,5,10,15,820.5,86.5,2.4,12.5,475.0,427.31,335.66
2016,2,5,10,30,837.0,89.0,2.3,13.0,507.0,488.53,387.94
2016,2,5,10,45,846.0,91.5,2.25,13.5,532.0,546.16,435.74
2016,2,5,11,0,855.0,94.0,2.2,14.0,557.0,603.04,481.2
2016,2,5,11,15,862.0,95.0,2.05,14.0,575.0,656.11,522.64
2016,2,5,11,30,869.0,96.0,1.9,14.0,593.0,707.64,561.47
2016,2,5,11,45,768.0,123.0,1.75,14.0,567.5,709.2,561.28
2016,2,5,12,0,667.0,150.0,1.6,14.0,542.0,697.24,550.97
2016,2,5,12,15,590.5,177.5,1.45,14.0,525.5,686.09,541.29
2016,2,5,12,30,514.0,205.0,1.3,14.0,509.0,676.78,532.28
2016,2,5,12,45,690.5,152.0,1.15,14.5,556.5,807.89,625.88
2016,2,5,13,0,867.0,99.0,1.0,15.0,604.0,927.92,702.62
2016,2,5,13,15,861.5,98.0,1.0,15.0,590.5,946.98,713.99
2016,2,5,13,30,856.0,97.0,1.0,15.0,577.0,962.28,724.47
2016,2,5,13,45,857.0,92.0,1.0,15.0,557.5,975.31,733.64
2016,2,5,14,0,858.0,87.0,1.0,15.0,538.0,984.55,740.51
2016,2,5,14,15,845.5,85.0,1.05,15.0,510.5,980.34,739.73
2016,2,5,14,30,833.0,83.0,1.1,15.0,483.0,972.25,736.67
2016,2,5,14,45,817.5,80.0,1.15,15.0,449.5,956.1,728.31
2016,2,5,15,0,802.0,77.0,1.2,15.0,416.0,936.34,717.5
2016,2,5,15,15,777.0,74.0,1.2,14.5,377.0,903.7,698.17
2016,2,5,15,30,752.0,71.0,1.2,14.0,338.0,867.99,676.3
2016,2,5,15,45,707.5,68.0,1.2,14.0,294.0,818.6,642.75
2016,2,5,16,0,663.0,65.0,1.2,14.0,250.0,760.66,601.82
2016,2,5,16,15,605.0,58.5,1.2,13.5,204.5,684.41,546.56
2016,2,5,16,30,547.0,52.0,1.2,13.0,159.0,608.53,488.5
2016,2,5,16,45,446.0,43.5,1.2,12.5,115.0,493.95,397.14
2016,2,5,17,0,345.0,35.0,1.2,12.0,71.0,384.22,299.7
2016,2,5,17,15,172.5,17.5,1.2,11.5,35.5,198.48,60.14
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,2.25,7.5,15.0,7.47,0.0
2016,2,6,7,30,215.0,19.0,2.3,8.0,30.0,15.63,0.0
2016,2,6,7,45,335.0,30.0,2.35,8.5,68.0,24.77,15.1
2016,2,6,8,0,455.0,41.0,2.4,9.0,106.0,33.98,24.54
2016,2,6,8,15,528.0,48.0,2.3,9.5,150.5,39.7,30.15
2016,2,6,8,30,601.0,55.0,2.2,10.0,195.0,45.5,35.61
2016,2,6,8,45,653.5,59.0,2.1,10.5,239.5,65.57,39.94
2016,2,6,9,0,706.0,63.0,2.0,11.0,284.0,123.12,71.43
2016,2,6,9,15,737.5,66.5,1.9,11.5,325.5,179.62,114.45
2016,2,6,9,30,769.0,70.0,1.8,12.0,367.0,239.73,166.22
2016,2,6,9,45,791.0,72.5,1.75,12.5,404.0,299.56,220.06
2016,2,6,10,0,813.0,75.0,1.7,13.0,441.0,361.23,275.18
2016,2,6,10,15,828.5,77.0,1.6,13.5,472.5,421.32,327.72
2016,2,6,10,30,844.0,79.0,1.5,14.0,504.0,481.9,378.72
2016,2,6,10,45,857.0,79.5,1.4,14.5,529.0,539.86,425.71
2016,2,6,11,0,870.0,80.0,1.3,15.0,554.0,593.79,467.81
2016,2,6,11,15,876.5,80.5,1.35,15.0,571.5,645.56,508.71
2016,2,6,11,30,883.0,81.0,1.4,15.0,589.0,695.69,547.37
2016,2,6,11,45,647.0,158.0,1.45,15.0,534.0,656.34,516.56
2016,2,6,12,0,411.0,235.0,1.5,15.0,479.0,559.33,442.97
2016,2,6,12,15,509.5,204.0,1.5,15.0,507.5,647.65,511.29
2016,2,6,12,30,608.0,173.0,1.5,15.0,536.0,731.43,573.53
2016,2,6,12,45,511.0,202.5,1.55,15.5,505.5,693.97,543.92
2016,2,6,13,0,414.0,232.0,1.6,16.0,475.0,656.71,515.0
2016,2,6,13,15,640.5,158.0,1.6,16.0,524.0,814.58,633.0
2016,2,6,13,30,867.0,84.0,1.6,16.0,573.0,945.96,722.19
2016,2,6,13,45,859.5,82.0,1.6,16.5,553.0,954.01,725.42
2016,2,6,14,0,852.0,80.0,1.6,17.0,533.0,970.22,735.81
2016,2,6,14,15,690.0,117.0,1.55,16.5,471.0,872.32,670.9
2016,2,6,14,30,528.0,154.0,1.5,16.0,409.0,749.28,587.45
2016,2,6,14,45,563.5,133.0,1.45,16.0,388.5,762.91,599.14
2016,2,6,15,0,599.0,112.0,1.4,16.0,368.0,784.87,615.25
2016,2,6,15,15,545.0,110.0,1.25,15.5,326.0,725.76,573.32
2016,2,6,15,30,491.0,108.0,1.1,15.0,284.0,656.86,524.22
2016,2,6,15,45,466.0,97.5,1.0,15.0,248.0,614.27,493.05
2016,2,6,16,0,441.0,87.0,0.9,15.0,212.0,570.58,459.81
2016,2,6,16,15,502.5,67.0,0.95,14.5,185.5,600.45,482.62
2016,2,6,16,30,564.0,47.0,1.0,14.0,159.0,617.3,492.77
2016,2,6,16,45,475.5,39.0,1.05,14.0,116.5,514.0,409.74
2016,2,6,17,0,387.0,31.0,1.1,14.0,74.0,415.44,322.61
2016,2,6,17,15,193.5,15.5,1.1,13.5,37.0,213.03,88.33
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,9.0,2.35,10.5,17.0,7.08,0.0
2016,2,7,7,30,306.0,18.0,2.4,11.0,34.0,16.31,0.0
2016,2,7,7,45,428.0,26.0,2.5,11.5,75.0,23.74,14.23
2016,2,7,8,0,550.0,34.0,2.6,12.0,116.0,31.35,21.97
2016,2,7,8,15,618.0,39.5,2.65,12.0,161.5,36.58,27.07
2016,2,7,8,30,686.0,45.0,2.7,12.0,207.0,41.88,32.08
2016,2,7,8,45,729.5,49.0,2.8,12.5,252.5,63.08,36.57
2016,2,7,9,0,773.0,53.0,2.9,13.0,298.0,120.71,66.26
2016,2,7,9,15,802.0,55.5,2.8,13.5,340.5,180.04,111.25
2016,2,7,9,30,831.0,58.0,2.7,14.0,383.0,244.53,166.88
2016,2,7,9,45,844.5,62.5,2.65,14.5,420.0,306.6,223.23
2016,2,7,10,0,858.0,67.0,2.6,15.0,457.0,369.41,279.93
2016,2,7,10,15,873.0,68.5,2.5,15.0,489.0,430.51,334.45
2016,2,7,10,30,888.0,70.0,2.4,15.0,521.0,491.89,387.56
2016,2,7,10,45,898.0,71.0,2.35,15.5,546.5,550.17,435.89
2016,2,7,11,0,908.0,72.0,2.3,16.0,572.0,607.61,481.78
2016,2,7,11,15,914.5,73.0,2.3,16.0,590.0,661.75,524.79
2016,2,7,11,30,921.0,74.0,2.3,16.0,608.0,714.19,565.36
2016,2,7,11,45,925.5,74.0,2.3,16.5,618.5,762.14,599.36
2016,2,7,12,0,930.0,74.0,2.3,17.0,629.0,807.72,630.07
2016,2,7,12,15,930.5,74.5,2.25,17.0,631.5,848.04,657.53
2016,2,7,12,30,931.0,75.0,2.2,17.0,634.0,885.3,682.65
2016,2,7,12,45,931.0,74.0,2.2,17.5,628.5,917.14,703.07
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,945.53,721.1
2016,2,7,13,15,926.0,72.0,2.2,18.0,609.5,965.7,734.96
2016,2,7,13,30,921.0,71.0,2.2,18.0,596.0,981.99,746.42
2016,2,7,13,45,913.0,70.0,2.2,18.0,575.0,991.47,753.47
2016,2,7,14,0,905.0,69.0,2.2,18.0,554.0,996.99,758.09
2016,2,7,14,15,893.0,68.0,2.1,18.0,526.0,994.59,756.4
2016,2,7,14,30,881.0,67.0,2.0,18.0,498.0,988.31,752.29
2016,2,7,14,45,865.0,65.0,1.95,18.0,463.5,972.89,742.74
2016,2,7,15,0,849.0,63.0,1.9,18.0,429.0,953.88,730.85
2016,2,7,15,15,825.5,60.5,1.75,17.5,389.5,923.33,711.08
2016,2,7,15,30,802.0,58.0,1.6,17.0,350.0,901.05,696.69
2016,2,7,15,45,769.0,54.5,1.45,17.0,306.5,853.74,662.96
2016,2,7,16,0,736.0,51.0,1.3,17.0,263.0,804.35,626.97
2016,2,7,16,15,685.0,46.5,1.3,16.5,217.0,735.2,578.14
2016,2,7,16,30,634.0,42.0,1.3,16.0,171.0,665.77,526.26
2016,2,7,16,45,550.5,35.5,1.3,15.5,126.5,565.87,448.01
2016,2,7,17,0,467.0,29.0,1.3,15.0,82.0,469.21,363.87
2016,2,7,17,15,233.5,14.5,1.3,14.5,41.0,239.55,119.96
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.0,2.95,10.5,17.5,7.87,0.0
2016,2,8,7,30,247.0,20.0,3.0,11.0,35.0,16.48,0.0
2016,2,8,7,45,367.5,30.5,3.15,12.0,75.0,25.26,15.63
2016,2,8,8,0,488.0,41.0,3.3,13.0,115.0,34.12,24.33
2016,2,8,8,15,561.0,48.0,3.2,13.0,160.5,39.92,29.95
2016,2,8,8,30,634.0,55.0,3.1,13.0,206.0,45.79,35.45
2016,2,8,8,45,677.5,60.0,3.05,13.5,251.5,69.73,43.3
2016,2,8,9,0,721.0,65.0,3.0,14.0,297.0,125.07,71.87
2016,2,8,9,15,753.0,68.5,2.9,14.5,339.5,182.74,115.2
2016,2,8,9,30,785.0,72.0,2.8,15.0,382.0,244.1,167.61
2016,2,8,9,45,815.0,72.5,2.75,15.5,421.5,305.6,222.42
2016,2,8,10,0,845.0,73.0,2.7,16.0,461.0,369.82,279.44
2016,2,8,10,15,860.5,75.0,2.65,16.5,493.0,431.92,333.91
2016,2,8,10,30,876.0,77.0,2.6,17.0,525.0,492.86,385.77
2016,2,8,10,45,886.5,78.0,2.55,17.5,550.5,550.98,433.67
2016,2,8,11,0,897.0,79.0,2.5,18.0,576.0,608.33,479.22
2016,2,8,11,15,903.5,80.0,2.45,18.0,594.0,662.13,521.52
2016,2,8,11,30,910.0,81.0,2.4,18.0,612.0,714.26,561.34
2016,2,8,11,45,914.0,81.0,2.35,18.5,622.5,761.59,594.62
2016,2,8,12,0,918.0,81.0,2.3,19.0,633.0,806.52,624.3
2016,2,8,12,15,918.5,81.5,2.25,19.0,635.5,846.57,651.37
2016,2,8,12,30,919.0,82.0,2.2,19.0,638.0,883.6,676.15
2016,2,8,12,45,922.5,79.5,2.15,19.0,633.5,916.6,698.02
2016,2,8,13,0,926.0,77.0,2.1,19.0,629.0,946.32,717.62
2016,2,8,13,15,921.0,76.5,2.0,19.0,615.5,967.11,730.62
2016,2,8,13,30,916.0,76.0,1.9,19.0,602.0,984.07,741.13
2016,2,8,13,45,908.0,75.0,1.85,19.5,580.5,993.62,746.04
2016,2,8,14,0,900.0,74.0,1.8,20.0,559.0,999.21,748.52
2016,2,8,14,15,888.0,72.5,1.75,19.5,531.0,996.23,748.38
2016,2,8,14,30,876.0,71.0,1.7,19.0,503.0,989.36,745.88
2016,2,8,14,45,858.5,69.5,1.65,19.0,468.5,973.21,735.92
2016,2,8,15,0,841.0,68.0,1.6,19.0,434.0,965.36,731.62
2016,2,8,15,15,817.0,65.5,1.5,18.5,394.5,934.14,712.07
2016,2,8,15,30,793.0,63.0,1.4,18.0,355.0,899.8,690.26
2016,2,8,15,45,758.0,59.5,1.3,18.0,311.0,850.6,656.3
2016,2,8,16,0,723.0,56.0,1.2,18.0,267.0,799.32,619.94
2016,2,8,16,15,671.0,51.0,1.2,17.5,221.0,728.62,570.46
2016,2,8,16,30,619.0,46.0,1.2,17.0,175.0,657.56,517.91
2016,2,8,16,45,533.5,39.0,1.3,16.5,129.5,555.26,439.27
2016,2,8,17,0,448.0,32.0,1.4,16.0,84.0,467.67,363.87
2016,2,8,17,15,292.0,21.5,1.4,15.5,48.5,305.67,172.79
2016,2,8,17,30,136.0,11.0,1.4,15.0,13.0,111.71,0.0
2016,2,8,17,45,68.0,5.5,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,2.6,10.5,19.0,8.26,0.0
2016,2,9,7,30,271.0,21.0,2.7,11.0,38.0,17.36,1.69
2016,2,9,7,45,391.0,31.0,2.8,11.5,79.0,25.75,16.24
2016,2,9,8,0,511.0,41.0,2.9,12.0,120.0,34.24,24.61
2016,2,9,8,15,582.0,47.5,2.9,12.0,166.5,39.69,29.9
2016,2,9,8,30,653.0,54.0,2.9,12.0,213.0,48.98,38.48
2016,2,9,8,45,699.5,58.5,2.95,12.5,259.5,68.63,42.51
2016,2,9,9,0,746.0,63.0,3.0,13.0,306.0,125.28,71.4
2016,2,9,9,15,711.5,73.5,2.9,13.5,330.0,176.69,112.4
2016,2,9,9,30,677.0,84.0,2.8,14.0,354.0,227.0,158.37
2016,2,9,9,45,643.0,103.0,2.7,14.5,379.0,280.13,207.76
2016,2,9,10,0,609.0,122.0,2.6,15.0,404.0,328.77,252.53
2016,2,9,10,15,563.5,146.0,2.4,15.5,420.5,367.19,287.52
2016,2,9,10,30,518.0,170.0,2.2,16.0,437.0,404.86,319.92
2016,2,9,10,45,501.5,184.0,2.05,16.5,453.5,443.51,351.41
2016,2,9,11,0,485.0,198.0,1.9,17.0,470.0,479.69,379.64
2016,2,9,11,15,543.0,185.0,1.8,17.0,498.0,535.73,423.56
2016,2,9,11,30,601.0,172.0,1.7,17.0,526.0,602.15,473.98
2016,2,9,11,45,550.5,194.0,1.6,17.5,522.5,613.33,480.52
2016,2,9,12,0,500.0,216.0,1.5,18.0,519.0,625.6,487.57
2016,2,9,12,15,710.0,150.5,1.35,18.0,582.5,764.86,589.83
2016,2,9,12,30,920.0,85.0,1.2,18.0,646.0,888.24,670.92
2016,2,9,12,45,786.5,122.5,1.1,18.5,599.0,855.23,644.56
2016,2,9,13,0,653.0,160.0,1.0,19.0,552.0,808.1,610.78
2016,2,9,13,15,643.5,158.5,0.85,19.0,538.0,818.89,616.83
2016,2,9,13,30,634.0,157.0,0.7,19.0,524.0,826.36,619.77
2016,2,9,13,45,516.0,185.0,0.55,19.5,476.5,747.57,562.91
2016,2,9,14,0,398.0,213.0,0.4,20.0,429.0,649.97,492.51
2016,2,9,14,15,283.0,217.5,0.3,19.5,367.5,549.23,420.92
2016,2,9,14,30,168.0,222.0,0.2,19.0,306.0,422.55,328.1
2016,2,9,14,45,140.0,206.5,0.15,19.0,273.0,380.58,297.96
2016,2,9,15,0,112.0,191.0,0.1,19.0,240.0,337.91,265.88
2016,2,9,15,15,190.5,169.0,0.15,18.5,243.5,392.15,311.58
2016,2,9,15,30,269.0,147.0,0.2,18.0,247.0,466.06,369.99
2016,2,9,15,45,252.0,131.5,0.25,18.0,216.5,429.78,342.73
2016,2,9,16,0,235.0,116.0,0.3,18.0,186.0,393.01,315.54
2016,2,9,16,15,215.5,98.5,0.35,17.5,154.0,350.51,283.38
2016,2,9,16,30,196.0,81.0,0.4,17.0,122.0,307.96,249.69
2016,2,9,16,45,167.5,62.0,0.5,17.0,91.0,254.89,205.56
2016,2,9,17,0,139.0,43.0,0.6,17.0,60.0,201.93,158.88
2016,2,9,17,15,69.5,26.5,0.65,16.5,35.0,116.1,68.85
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,89.5,11.5,1.15,12.0,17.0,9.05,0.0
2016,2,10,7,30,179.0,23.0,1.1,12.0,34.0,17.57,3.45
2016,2,10,7,45,267.5,37.0,1.1,12.5,70.5,28.22,18.45
2016,2,10,8,0,356.0,51.0,1.1,13.0,107.0,38.85,28.64
2016,2,10,8,15,408.5,63.0,1.15,13.0,148.0,47.76,37.01
2016,2,10,8,30,461.0,75.0,1.2,13.0,189.0,59.42,47.67
2016,2,10,8,45,494.5,85.5,1.25,13.5,229.5,78.41,54.06
2016,2,10,9,0,528.0,96.0,1.3,14.0,270.0,126.24,80.56
2016,2,10,9,15,567.0,98.5,1.2,14.0,308.0,173.09,115.11
2016,2,10,9,30,606.0,101.0,1.1,14.0,346.0,224.69,158.18
2016,2,10,9,45,629.0,106.0,1.0,14.5,381.0,278.24,204.78
2016,2,10,10,0,652.0,111.0,0.9,15.0,416.0,334.09,252.9
2016,2,10,10,15,746.0,99.5,0.85,15.0,470.5,406.23,312.21
2016,2,10,10,30,840.0,88.0,0.8,15.0,525.0,487.91,377.7
2016,2,10,10,45,850.5,89.5,0.8,15.5,550.5,545.87,423.76
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,603.18,467.77
2016,2,10,11,15,641.0,162.0,0.85,16.0,529.0,582.84,453.42
2016,2,10,11,30,421.0,233.0,0.9,16.0,482.0,529.49,413.68
2016,2,10,11,45,653.0,163.0,0.95,16.5,557.5,665.53,516.85
2016,2,10,12,0,885.0,93.0,1.0,17.0,633.0,794.54,608.15
2016,2,10,12,15,886.0,93.0,1.0,17.0,635.5,833.49,632.89
2016,2,10,12,30,887.0,93.0,1.0,17.0,638.0,869.53,656.66
2016,2,10,12,45,886.5,92.0,1.05,17.5,632.5,900.07,676.26
2016,2,10,13,0,886.0,91.0,1.1,18.0,627.0,927.28,693.7
2016,2,10,13,15,740.0,131.5,1.1,18.0,572.5,880.15,662.47
2016,2,10,13,30,594.0,172.0,1.1,18.0,518.0,803.6,611.87
2016,2,10,13,45,726.0,130.0,1.15,18.5,538.0,901.91,679.54
2016,2,10,14,0,858.0,88.0,1.2,19.0,558.0,988.7,735.84
2016,2,10,14,15,611.0,143.0,1.15,18.5,469.5,824.84,627.07
2016,2,10,14,30,364.0,198.0,1.1,18.0,381.0,612.8,478.44
2016,2,10,14,45,253.5,196.0,1.1,18.0,319.0,504.42,399.32
2016,2,10,15,0,143.0,194.0,1.1,18.0,257.0,372.44,298.09
2016,2,10,15,15,136.0,177.5,1.05,17.5,233.5,348.93,281.77
2016,2,10,15,30,129.0,161.0,1.0,17.0,210.0,324.93,263.98
2016,2,10,15,45,122.0,142.0,1.0,17.0,184.0,296.76,242.22
2016,2,10,16,0,115.0,123.0,1.0,17.0,158.0,268.1,219.57
2016,2,10,16,15,103.5,103.5,1.05,16.5,131.0,234.0,192.19
2016,2,10,16,30,92.0,84.0,1.1,16.0,104.0,199.65,163.66
2016,2,10,16,45,74.5,64.0,1.15,15.5,77.5,158.69,128.54
2016,2,10,17,0,57.0,44.0,1.2,15.0,51.0,116.96,91.6
2016,2,10,17,15,28.5,26.5,1.2,15.0,30.0,68.02,41.09
2016,2,10,17,30,0.0,9.0,1.2,15.0,9.0,7.08,0.0
2016,2,10,17,45,0.0,4.5,1.2,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,113.5,12.0,1.8,11.5,19.5,9.44,0.0
2016,2,11,7,30,227.0,24.0,1.8,12.0,39.0,19.7,6.04
2016,2,11,7,45,315.5,37.0,1.8,12.5,77.0,30.29,20.32
2016,2,11,8,0,404.0,50.0,1.8,13.0,115.0,40.75,30.33
2016,2,11,8,15,462.5,60.0,1.7,13.0,158.0,48.44,37.63
2016,2,11,8,30,521.0,70.0,1.6,13.0,201.0,56.04,44.66
2016,2,11,8,45,553.5,79.0,1.5,13.5,242.5,74.74,50.28
2016,2,11,9,0,586.0,88.0,1.4,14.0,284.0,125.09,77.35
2016,2,11,9,15,633.0,86.5,1.25,14.0,323.0,173.67,112.66
2016,2,11,9,30,680.0,85.0,1.1,14.0,362.0,227.69,157.67
2016,2,11,9,45,663.5,99.5,1.0,14.5,390.5,282.32,206.89
2016,2,11,10,0,647.0,114.0,0.9,15.0,419.0,334.61,253.26
2016,2,11,10,15,732.5,104.0,0.85,15.0,471.0,404.55,310.95
2016,2,11,10,30,818.0,94.0,0.8,15.0,523.0,483.13,374.1
2016,2,11,10,45,655.5,147.5,0.8,15.5,502.0,497.65,387.6
2016,2,11,11,0,493.0,201.0,0.8,16.0,481.0,486.54,380.23
2016,2,11,11,15,328.5,240.0,0.8,16.0,429.0,437.49,343.75
2016,2,11,11,30,164.0,279.0,0.8,16.0,377.0,370.6,291.84
2016,2,11,11,45,162.0,285.0,0.8,16.5,383.5,387.6,304.94
2016,2,11,12,0,160.0,291.0,0.8,17.0,390.0,404.2,316.89
2016,2,11,12,15,258.5,277.0,0.8,17.0,437.0,499.25,389.76
2016,2,11,12,30,357.0,263.0,0.8,17.0,484.0,583.76,452.82
2016,2,11,12,45,296.0,272.0,0.8,17.5,454.0,557.19,431.01
2016,2,11,13,0,235.0,281.0,0.8,18.0,424.0,504.87,391.81
2016,2,11,13,15,349.5,250.0,0.7,18.0,457.5,610.73,471.05
2016,2,11,13,30,464.0,219.0,0.6,18.0,491.0,721.39,548.94
2016,2,11,13,45,524.5,191.0,0.55,18.5,488.5,762.92,576.52
2016,2,11,14,0,585.0,163.0,0.5,19.0,486.0,811.67,608.4
2016,2,11,14,15,503.0,175.5,0.4,19.0,443.5,744.04,560.91
2016,2,11,14,30,421.0,188.0,0.3,19.0,401.0,682.2,517.3
2016,2,11,14,45,388.0,180.0,0.2,19.0,366.5,619.22,474.31
2016,2,11,15,0,355.0,172.0,0.1,19.0,332.0,579.44,446.57
2016,2,11,15,15,473.0,134.5,0.25,18.5,327.0,676.13,520.96
2016,2,11,15,30,591.0,97.0,0.4,18.0,322.0,753.15,577.28
2016,2,11,15,45,529.0,98.5,0.55,18.0,282.0,685.8,532.34
2016,2,11,16,0,467.0,100.0,0.7,18.0,242.0,613.21,483.36
2016,2,11,16,15,418.5,88.5,0.85,17.5,200.0,545.05,435.65
2016,2,11,16,30,370.0,77.0,1.0,17.0,158.0,477.87,385.51
2016,2,11,16,45,301.5,62.0,1.15,16.5,117.5,389.86,315.6
2016,2,11,17,0,233.0,47.0,1.3,16.0,77.0,305.73,244.07
2016,2,11,17,15,116.5,30.5,1.35,15.5,45.5,164.26,111.69
2016,2,11,17,30,0.0,14.0,1.4,15.0,14.0,11.02,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
