Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,9.0,12.5,1.15,12.0,13.0,9.83,0.0
2016,2,12,7,30,18.0,25.0,1.1,12.0,26.0,18.84,6.67
2016,2,12,7,45,52.0,43.5,1.1,12.5,51.5,31.99,21.93
2016,2,12,8,0,86.0,62.0,1.1,13.0,77.0,44.97,34.12
2016,2,12,8,15,101.5,82.0,1.05,13.0,104.5,58.49,46.59
2016,2,12,8,30,117.0,102.0,1.0,13.0,132.0,71.72,58.61
2016,2,12,8,45,131.0,120.0,0.95,13.5,159.5,87.3,67.18
2016,2,12,9,0,145.0,138.0,0.9,14.0,187.0,113.57,85.16
2016,2,12,9,15,260.5,144.0,0.85,14.0,246.0,151.38,110.54
2016,2,12,9,30,376.0,150.0,0.8,14.0,305.0,206.39,151.92
2016,2,12,9,45,395.0,162.0,0.8,14.5,338.0,250.71,189.36
2016,2,12,10,0,414.0,174.0,0.8,15.0,371.0,297.32,228.56
2016,2,12,10,15,492.5,166.0,0.85,15.0,415.5,354.07,275.0
2016,2,12,10,30,571.0,158.0,0.9,15.0,460.0,418.56,327.28
2016,2,12,10,45,591.0,159.5,0.95,15.5,485.5,474.0,371.36
2016,2,12,11,0,611.0,161.0,1.0,16.0,511.0,525.13,411.17
2016,2,12,11,15,518.5,198.5,1.05,16.0,502.0,532.22,417.28
2016,2,12,11,30,426.0,236.0,1.1,16.0,493.0,535.26,419.6
2016,2,12,11,45,394.5,249.0,1.15,16.0,489.5,536.55,421.38
2016,2,12,12,0,363.0,262.0,1.2,16.0,486.0,548.0,430.09
2016,2,12,12,15,456.0,233.5,1.2,16.0,516.5,632.98,494.2
2016,2,12,12,30,549.0,205.0,1.2,16.0,547.0,706.51,548.54
2016,2,12,12,45,398.5,243.5,1.3,16.0,490.5,616.68,482.04
2016,2,12,13,0,248.0,282.0,1.4,16.0,434.0,517.37,407.49
2016,2,12,13,15,404.0,234.5,1.45,16.0,476.5,644.19,506.49
2016,2,12,13,30,560.0,187.0,1.5,16.0,519.0,778.85,606.03
2016,2,12,13,45,522.5,192.5,1.55,16.0,493.5,762.75,593.77
2016,2,12,14,0,485.0,198.0,1.6,16.0,468.0,743.14,580.6
2016,2,12,14,15,535.0,172.0,1.6,16.0,456.5,772.18,604.0
2016,2,12,14,30,585.0,146.0,1.6,16.0,445.0,808.38,630.4
2016,2,12,14,45,505.5,153.5,1.6,16.0,399.5,730.93,576.0
2016,2,12,15,0,426.0,161.0,1.6,16.0,354.0,661.65,526.32
2016,2,12,15,15,325.5,159.0,1.55,15.5,299.0,534.92,432.58
2016,2,12,15,30,225.0,157.0,1.5,15.0,244.0,434.94,355.39
2016,2,12,15,45,207.5,141.0,1.45,15.0,214.0,398.41,327.61
2016,2,12,16,0,190.0,125.0,1.4,15.0,184.0,340.86,282.35
2016,2,12,16,15,171.5,106.0,1.45,14.5,153.0,299.3,249.24
2016,2,12,16,30,153.0,87.0,1.5,14.0,122.0,257.7,214.77
2016,2,12,16,45,125.0,68.0,1.55,14.0,91.5,207.82,171.59
2016,2,12,17,0,97.0,49.0,1.6,14.0,61.0,158.39,127.46
2016,2,12,17,15,48.5,31.0,1.6,14.0,37.0,94.56,64.88
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,10.23,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,5.11,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,2.0,10.5,25.0,9.44,0.0
2016,2,13,7,30,341.0,24.0,2.0,11.0,50.0,19.98,8.39
2016,2,13,7,45,455.0,32.5,2.0,11.5,94.0,27.2,17.97
2016,2,13,8,0,569.0,41.0,2.0,12.0,138.0,37.52,27.71
2016,2,13,8,15,633.5,46.5,1.85,12.0,185.5,42.61,32.64
2016,2,13,8,30,698.0,52.0,1.7,12.0,233.0,47.77,37.47
2016,2,13,8,45,741.0,55.5,1.6,12.5,280.0,65.48,40.37
2016,2,13,9,0,784.0,59.0,1.5,13.0,327.0,123.77,68.78
2016,2,13,9,15,812.5,62.0,1.5,13.5,370.5,184.65,114.05
2016,2,13,9,30,841.0,65.0,1.5,14.0,414.0,248.7,168.61
2016,2,13,9,45,867.0,65.0,1.5,14.5,454.0,313.71,226.27
2016,2,13,10,0,893.0,65.0,1.5,15.0,494.0,378.58,283.7
2016,2,13,10,15,624.0,140.5,1.45,15.5,450.0,391.43,303.01
2016,2,13,10,30,355.0,216.0,1.4,16.0,406.0,357.78,281.6
2016,2,13,10,45,399.0,217.0,1.4,16.5,439.5,407.26,321.36
2016,2,13,11,0,443.0,218.0,1.4,17.0,473.0,471.96,371.28
2016,2,13,11,15,389.5,239.0,1.45,17.0,468.5,474.53,373.92
2016,2,13,11,30,336.0,260.0,1.5,17.0,464.0,482.81,380.42
2016,2,13,11,45,366.5,257.5,1.6,17.5,483.5,524.18,412.14
2016,2,13,12,0,397.0,255.0,1.7,18.0,503.0,566.98,444.31
2016,2,13,12,15,681.5,162.5,1.7,18.0,589.5,754.44,585.08
2016,2,13,12,30,966.0,70.0,1.7,18.0,676.0,911.86,692.71
2016,2,13,12,45,955.0,74.0,1.75,18.0,669.0,941.23,711.39
2016,2,13,13,0,944.0,78.0,1.8,18.0,662.0,966.51,728.91
2016,2,13,13,15,938.5,77.5,2.0,18.0,647.5,987.47,745.63
2016,2,13,13,30,933.0,77.0,2.2,18.0,633.0,1004.48,759.85
2016,2,13,13,45,921.5,77.0,2.45,18.0,610.5,1012.25,768.57
2016,2,13,14,0,910.0,77.0,2.7,18.0,588.0,1015.91,774.6
2016,2,13,14,15,897.5,75.5,2.75,17.5,559.0,1012.59,775.49
2016,2,13,14,30,885.0,74.0,2.8,17.0,530.0,1005.29,773.86
2016,2,13,14,45,866.0,73.0,2.85,17.0,494.5,988.26,764.2
2016,2,13,15,0,847.0,72.0,2.9,17.0,459.0,979.67,760.46
2016,2,13,15,15,823.5,69.5,2.75,16.5,418.5,948.78,740.68
2016,2,13,15,30,800.0,67.0,2.6,16.0,378.0,914.7,718.5
2016,2,13,15,45,760.5,64.5,2.5,15.5,332.5,862.09,682.94
2016,2,13,16,0,721.0,62.0,2.4,15.0,287.0,807.39,644.82
2016,2,13,16,15,670.0,57.0,2.4,14.5,240.0,737.21,594.26
2016,2,13,16,30,619.0,52.0,2.4,14.0,193.0,675.26,547.29
2016,2,13,16,45,533.5,45.5,2.45,13.5,146.0,574.1,467.29
2016,2,13,17,0,448.0,39.0,2.5,13.0,99.0,476.52,385.08
2016,2,13,17,15,308.5,27.5,2.5,12.5,61.0,335.3,248.38
2016,2,13,17,30,169.0,16.0,2.5,12.0,23.0,177.37,0.0
2016,2,13,17,45,84.5,8.0,2.5,12.0,11.5,67.1,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,169.5,12.0,2.35,11.5,26.0,9.44,0.0
2016,2,14,7,30,339.0,24.0,2.4,12.0,52.0,19.94,9.04
2016,2,14,7,45,442.0,32.5,2.45,12.5,94.0,27.11,17.88
2016,2,14,8,0,545.0,41.0,2.5,13.0,136.0,34.39,24.85
2016,2,14,8,15,606.0,46.5,2.35,13.5,182.0,42.34,32.21
2016,2,14,8,30,667.0,52.0,2.2,14.0,228.0,47.42,36.85
2016,2,14,8,45,642.0,66.0,2.05,14.5,260.5,66.26,42.3
2016,2,14,9,0,617.0,80.0,1.9,15.0,293.0,120.56,72.22
2016,2,14,9,15,565.0,104.0,1.9,15.5,318.0,175.52,116.65
2016,2,14,9,30,513.0,128.0,1.9,16.0,343.0,219.91,157.0
2016,2,14,9,45,421.0,161.5,1.95,16.5,348.5,257.19,193.45
2016,2,14,10,0,329.0,195.0,2.0,17.0,354.0,278.0,215.04
2016,2,14,10,15,306.0,213.5,2.1,17.0,369.0,308.92,242.32
2016,2,14,10,30,283.0,232.0,2.2,17.0,384.0,337.29,266.65
2016,2,14,10,45,576.5,157.0,2.3,17.5,485.5,464.01,366.45
2016,2,14,11,0,870.0,82.0,2.4,18.0,587.0,596.09,469.4
2016,2,14,11,15,666.0,156.5,2.4,18.0,550.0,593.6,467.09
2016,2,14,11,30,462.0,231.0,2.4,18.0,513.0,555.08,437.15
2016,2,14,11,45,677.0,158.0,2.4,18.5,579.0,678.59,532.17
2016,2,14,12,0,892.0,85.0,2.4,19.0,645.0,792.62,614.78
2016,2,14,12,15,894.0,85.5,2.4,19.0,648.5,833.22,642.16
2016,2,14,12,30,896.0,86.0,2.4,19.0,652.0,870.97,668.04
2016,2,14,12,45,896.0,85.5,2.45,19.5,647.5,902.79,688.9
2016,2,14,13,0,896.0,85.0,2.5,20.0,643.0,931.3,707.49
2016,2,14,13,15,892.0,84.5,2.5,20.0,630.0,952.6,722.15
2016,2,14,13,30,888.0,84.0,2.5,20.0,617.0,970.19,734.48
2016,2,14,13,45,876.0,84.5,2.5,20.0,595.5,977.41,740.0
2016,2,14,14,0,864.0,85.0,2.5,20.0,574.0,980.69,743.14
2016,2,14,14,15,852.5,83.5,2.5,19.5,546.5,990.52,752.35
2016,2,14,14,30,841.0,82.0,2.5,19.0,519.0,984.16,750.71
2016,2,14,14,45,700.0,108.0,2.5,19.0,456.0,884.72,683.75
2016,2,14,15,0,559.0,134.0,2.5,19.0,393.0,762.56,599.35
2016,2,14,15,15,478.0,136.0,2.45,18.5,343.5,683.06,544.32
2016,2,14,15,30,397.0,138.0,2.4,18.0,294.0,602.87,485.84
2016,2,14,15,45,373.5,126.0,2.35,18.0,259.0,561.63,455.54
2016,2,14,16,0,350.0,114.0,2.3,18.0,224.0,519.48,423.47
2016,2,14,16,15,324.5,98.0,2.25,17.5,187.5,469.67,385.21
2016,2,14,16,30,299.0,82.0,2.2,17.0,151.0,419.64,345.21
2016,2,14,16,45,261.5,65.5,2.2,16.5,115.5,358.59,294.4
2016,2,14,17,0,224.0,49.0,2.2,16.0,80.0,299.06,242.25
2016,2,14,17,15,112.0,34.0,2.25,15.5,49.5,165.71,122.66
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,19.0,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,203.5,12.0,1.7,14.5,29.0,9.44,0.0
2016,2,15,7,30,407.0,24.0,1.7,15.0,58.0,21.94,10.98
2016,2,15,7,45,509.0,31.5,1.75,15.5,103.0,28.94,19.3
2016,2,15,8,0,611.0,39.0,1.8,16.0,148.0,36.09,26.06
2016,2,15,8,15,669.5,44.0,1.85,16.0,196.0,40.86,30.59
2016,2,15,8,30,728.0,49.0,1.9,16.0,244.0,45.68,35.02
2016,2,15,8,45,767.0,52.0,2.0,16.5,291.0,62.68,37.51
2016,2,15,9,0,806.0,55.0,2.1,17.0,338.0,121.88,65.41
2016,2,15,9,15,831.5,57.5,2.15,17.0,381.0,186.37,113.23
2016,2,15,9,30,857.0,60.0,2.2,17.0,424.0,249.84,167.32
2016,2,15,9,45,875.0,62.0,2.25,17.5,462.5,313.11,223.74
2016,2,15,10,0,893.0,64.0,2.3,18.0,501.0,377.56,281.03
2016,2,15,10,15,905.5,65.5,2.3,18.0,533.0,440.19,336.29
2016,2,15,10,30,918.0,67.0,2.3,18.0,565.0,502.77,389.89
2016,2,15,10,45,926.5,68.0,2.3,18.5,590.5,562.43,438.76
2016,2,15,11,0,935.0,69.0,2.3,19.0,616.0,621.02,485.04
2016,2,15,11,15,940.5,69.5,2.3,19.0,634.0,675.87,527.95
2016,2,15,11,30,946.0,70.0,2.3,19.0,652.0,728.81,568.27
2016,2,15,11,45,948.5,70.5,2.3,19.5,662.0,777.41,601.82
2016,2,15,12,0,951.0,71.0,2.3,20.0,672.0,823.39,632.2
2016,2,15,12,15,951.0,71.0,2.3,20.0,674.5,863.92,659.71
2016,2,15,12,30,951.0,71.0,2.3,20.0,677.0,901.23,684.89
2016,2,15,12,45,942.0,74.5,2.3,20.0,670.0,931.31,705.11
2016,2,15,13,0,933.0,78.0,2.3,20.0,663.0,957.47,722.77
2016,2,15,13,15,928.5,77.0,2.25,20.0,649.5,978.52,736.56
2016,2,15,13,30,924.0,76.0,2.2,20.0,636.0,995.66,747.86
2016,2,15,13,45,914.5,76.0,2.2,20.0,614.5,1005.21,754.86
2016,2,15,14,0,905.0,76.0,2.2,20.0,593.0,1010.72,759.43
2016,2,15,14,15,894.0,74.5,2.1,20.0,564.5,1008.8,758.09
2016,2,15,14,30,883.0,73.0,2.0,20.0,536.0,1002.94,754.31
2016,2,15,14,45,865.5,72.0,1.95,20.0,501.0,987.33,744.85
2016,2,15,15,0,848.0,71.0,1.9,20.0,466.0,980.23,741.22
2016,2,15,15,15,826.0,68.5,1.75,19.5,425.5,950.77,722.57
2016,2,15,15,30,804.0,66.0,1.6,19.0,385.0,918.1,701.67
2016,2,15,15,45,772.0,62.5,1.45,19.0,340.5,871.35,669.35
2016,2,15,16,0,740.0,59.0,1.3,19.0,296.0,822.37,634.78
2016,2,15,16,15,693.5,54.5,1.3,18.5,249.0,756.67,590.12
2016,2,15,16,30,647.0,50.0,1.3,18.0,202.0,690.27,542.55
2016,2,15,16,45,576.0,43.5,1.3,17.5,155.5,599.82,474.11
2016,2,15,17,0,505.0,37.0,1.3,17.0,109.0,521.74,410.32
2016,2,15,17,15,374.0,27.0,1.3,17.0,69.0,386.58,287.98
2016,2,15,17,30,243.0,17.0,1.3,17.0,29.0,238.46,0.0
2016,2,15,17,45,121.5,8.5,1.35,17.0,14.5,94.07,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,195.5,13.0,1.9,13.0,30.0,10.23,0.0
2016,2,16,7,30,391.0,26.0,1.9,13.0,60.0,21.75,11.45
2016,2,16,7,45,490.5,34.0,1.9,13.5,105.0,31.03,21.36
2016,2,16,8,0,590.0,42.0,1.9,14.0,150.0,38.49,28.46
2016,2,16,8,15,649.5,47.5,1.75,14.5,198.0,43.58,33.23
2016,2,16,8,30,709.0,53.0,1.6,15.0,246.0,48.7,37.87
2016,2,16,8,45,747.5,56.5,1.5,15.5,292.5,65.34,40.41
2016,2,16,9,0,786.0,60.0,1.4,16.0,339.0,123.79,68.02
2016,2,16,9,15,812.0,63.0,1.4,16.5,382.5,184.58,112.55
2016,2,16,9,30,838.0,66.0,1.4,17.0,426.0,248.24,166.13
2016,2,16,9,45,857.0,68.0,1.45,17.5,464.5,313.16,223.23
2016,2,16,10,0,876.0,70.0,1.5,18.0,503.0,377.06,279.37
2016,2,16,10,15,889.5,71.5,1.55,18.0,535.0,439.29,333.69
2016,2,16,10,30,903.0,73.0,1.6,18.0,567.0,501.61,386.51
2016,2,16,10,45,781.0,113.0,1.65,18.5,554.5,531.39,412.48
2016,2,16,11,0,659.0,153.0,1.7,19.0,542.0,545.75,424.88
2016,2,16,11,15,795.5,115.5,1.7,19.0,598.5,634.81,493.56
2016,2,16,11,30,932.0,78.0,1.7,19.0,655.0,728.0,563.38
2016,2,16,11,45,934.0,78.5,1.75,19.5,665.5,775.81,596.16
2016,2,16,12,0,936.0,79.0,1.8,20.0,676.0,820.98,626.02
2016,2,16,12,15,937.0,79.0,1.8,20.0,678.5,861.94,653.45
2016,2,16,12,30,938.0,79.0,1.8,20.0,681.0,899.8,678.63
2016,2,16,12,45,937.5,78.0,1.85,20.0,675.5,931.91,700.48
2016,2,16,13,0,937.0,77.0,1.9,20.0,670.0,960.47,720.07
2016,2,16,13,15,932.5,76.5,1.95,20.0,656.0,982.21,735.26
2016,2,16,13,30,928.0,76.0,2.0,20.0,642.0,1000.06,748.09
2016,2,16,13,45,921.0,75.0,2.05,20.0,621.0,1010.88,756.5
2016,2,16,14,0,914.0,74.0,2.1,20.0,600.0,1017.66,762.51
2016,2,16,14,15,903.0,72.5,2.1,20.0,571.5,1015.77,762.38
2016,2,16,14,30,892.0,71.0,2.1,20.0,543.0,1009.87,759.85
2016,2,16,14,45,876.0,69.5,2.1,20.0,507.5,995.04,751.54
2016,2,16,15,0,860.0,68.0,2.1,20.0,472.0,976.53,740.89
2016,2,16,15,15,838.5,65.5,1.95,19.5,431.5,947.64,722.81
2016,2,16,15,30,817.0,63.0,1.8,19.0,391.0,927.16,710.27
2016,2,16,15,45,782.0,61.0,1.7,19.0,346.0,879.36,677.77
2016,2,16,16,0,747.0,59.0,1.6,19.0,301.0,829.35,643.14
2016,2,16,16,15,701.0,54.5,1.5,18.5,253.5,763.91,597.43
2016,2,16,16,30,655.0,50.0,1.4,18.0,206.0,697.76,549.08
2016,2,16,16,45,575.5,44.0,1.35,17.5,158.5,600.18,475.14
2016,2,16,17,0,496.0,38.0,1.3,17.0,111.0,515.4,406.45
2016,2,16,17,15,248.0,34.0,1.25,16.5,70.5,291.66,221.65
2016,2,16,17,30,0.0,30.0,1.2,16.0,30.0,44.13,0.0
2016,2,16,17,45,0.0,15.0,1.2,16.0,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,44.0,16.5,3.75,15.0,20.5,12.53,0.0
2016,2,17,7,30,88.0,33.0,3.6,15.0,41.0,24.57,13.95
2016,2,17,7,45,129.0,51.5,3.5,15.5,71.5,37.74,27.01
2016,2,17,8,0,170.0,70.0,3.4,16.0,102.0,50.67,38.88
2016,2,17,8,15,195.5,89.0,3.5,16.0,135.5,63.51,50.58
2016,2,17,8,30,221.0,108.0,3.6,16.0,169.0,76.02,61.8
2016,2,17,8,45,241.0,124.5,3.7,16.0,202.0,92.07,69.43
2016,2,17,9,0,261.0,141.0,3.8,16.0,235.0,126.06,90.62
2016,2,17,9,15,193.5,164.5,4.0,16.0,238.5,152.71,114.2
2016,2,17,9,30,126.0,188.0,4.2,16.0,242.0,171.26,132.84
2016,2,17,9,45,68.5,182.5,4.45,16.5,212.0,160.11,126.02
2016,2,17,10,0,11.0,177.0,4.7,17.0,182.0,139.6,110.54
2016,2,17,10,15,133.5,211.0,4.75,17.0,284.5,229.04,182.13
2016,2,17,10,30,256.0,245.0,4.8,17.0,387.0,334.53,266.89
2016,2,17,10,45,374.5,229.5,4.9,17.0,447.0,404.28,323.73
2016,2,17,11,0,493.0,214.0,5.0,17.0,507.0,496.95,398.61
2016,2,17,11,15,533.5,205.5,4.95,17.0,531.5,547.55,439.59
2016,2,17,11,30,574.0,197.0,4.9,17.0,556.0,600.2,481.73
2016,2,17,11,45,434.5,244.0,4.9,17.0,518.5,575.01,460.86
2016,2,17,12,0,295.0,291.0,4.9,17.0,481.0,522.62,418.57
2016,2,17,12,15,197.5,297.0,4.9,16.5,424.0,449.51,361.35
2016,2,17,12,30,100.0,303.0,4.9,16.0,367.0,366.19,294.5
2016,2,17,12,45,52.5,248.0,4.9,16.0,282.0,273.19,219.74
2016,2,17,13,0,5.0,193.0,4.9,16.0,197.0,162.64,128.97
2016,2,17,13,15,2.5,102.5,4.9,16.0,104.5,81.89,62.76
2016,2,17,13,30,0.0,12.0,4.9,16.0,12.0,9.18,2.06
2016,2,17,13,45,0.0,11.5,4.95,16.0,11.5,8.79,1.74
2016,2,17,14,0,0.0,11.0,5.0,16.0,11.0,8.41,1.43
2016,2,17,14,15,0.0,10.0,4.9,16.0,10.0,7.64,0.79
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,6.87,0.15
2016,2,17,14,45,0.0,13.0,4.75,16.0,13.0,9.92,2.75
2016,2,17,15,0,0.0,17.0,4.7,16.0,17.0,12.97,5.35
2016,2,17,15,15,0.0,26.5,4.65,15.5,26.5,20.22,11.58
2016,2,17,15,30,0.0,36.0,4.6,15.0,36.0,27.49,17.86
2016,2,17,15,45,0.0,31.5,4.55,15.0,31.5,24.03,14.94
2016,2,17,16,0,0.0,27.0,4.5,15.0,27.0,20.57,12.0
2016,2,17,16,15,0.0,22.5,4.45,14.5,22.5,17.12,9.07
2016,2,17,16,30,0.0,18.0,4.4,14.0,18.0,13.68,6.1
2016,2,17,16,45,0.0,14.0,4.4,14.0,14.0,10.62,3.41
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,7.58,0.71
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,4.54,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,70.5,20.5,3.95,12.0,27.5,15.4,0.0
2016,2,18,7,30,141.0,41.0,4.0,12.0,55.0,30.13,19.07
2016,2,18,7,45,246.0,56.0,4.1,12.5,96.5,41.58,30.79
2016,2,18,8,0,351.0,71.0,4.2,13.0,138.0,52.73,41.23
2016,2,18,8,15,421.0,81.5,4.25,13.0,184.0,60.51,48.54
2016,2,18,8,30,491.0,92.0,4.3,13.0,230.0,68.25,55.63
2016,2,18,8,45,540.0,99.5,4.35,13.0,275.5,87.14,62.4
2016,2,18,9,0,589.0,107.0,4.4,13.0,321.0,137.4,88.34
2016,2,18,9,15,623.5,112.5,4.4,13.0,363.5,190.3,127.78
2016,2,18,9,30,658.0,118.0,4.4,13.0,406.0,247.52,176.44
2016,2,18,9,45,678.5,123.5,4.45,13.5,443.5,304.74,227.55
2016,2,18,10,0,699.0,129.0,4.5,14.0,481.0,363.94,280.43
2016,2,18,10,15,453.0,191.0,4.45,14.0,425.0,356.88,283.27
2016,2,18,10,30,207.0,253.0,4.4,14.0,369.0,310.07,249.66
2016,2,18,10,45,405.5,214.0,4.4,14.0,453.0,416.75,336.72
2016,2,18,11,0,604.0,175.0,4.4,14.0,537.0,532.95,430.77
2016,2,18,11,15,689.0,160.0,4.35,14.0,584.5,611.56,493.75
2016,2,18,11,30,774.0,145.0,4.3,14.0,632.0,695.7,559.98
2016,2,18,11,45,780.0,145.0,4.3,14.0,642.5,741.79,595.8
2016,2,18,12,0,786.0,145.0,4.3,14.0,653.0,785.92,629.73
2016,2,18,12,15,437.5,223.5,4.25,14.0,506.5,607.82,490.18
2016,2,18,12,30,89.0,302.0,4.2,14.0,360.0,355.12,286.18
2016,2,18,12,45,259.0,279.5,4.2,14.0,446.0,529.82,428.8
2016,2,18,13,0,429.0,257.0,4.2,14.0,532.0,695.52,558.56
2016,2,18,13,15,353.0,268.5,4.1,14.0,492.0,632.72,509.09
2016,2,18,13,30,277.0,280.0,4.0,14.0,452.0,585.67,471.84
2016,2,18,13,45,307.0,264.0,3.95,14.0,448.5,607.62,490.53
2016,2,18,14,0,337.0,248.0,3.9,14.0,445.0,628.61,508.17
2016,2,18,14,15,375.0,226.5,3.8,14.0,436.0,649.69,526.15
2016,2,18,14,30,413.0,205.0,3.7,14.0,427.0,693.32,560.58
2016,2,18,14,45,585.5,152.0,3.6,14.0,444.5,810.63,651.85
2016,2,18,15,0,758.0,99.0,3.5,14.0,462.0,933.44,741.36
2016,2,18,15,15,627.5,113.0,3.35,13.5,396.0,816.24,656.93
2016,2,18,15,30,497.0,127.0,3.2,13.0,330.0,687.85,563.15
2016,2,18,15,45,462.5,120.0,3.05,13.0,292.5,640.32,527.99
2016,2,18,16,0,428.0,113.0,2.9,13.0,255.0,592.07,490.91
2016,2,18,16,15,487.0,90.5,2.7,12.5,228.5,610.14,505.46
2016,2,18,16,30,546.0,68.0,2.5,12.0,202.0,630.1,519.57
2016,2,18,16,45,472.5,58.5,2.3,12.0,156.5,536.73,442.81
2016,2,18,17,0,399.0,49.0,2.1,12.0,111.0,446.05,365.72
2016,2,18,17,15,277.0,36.0,2.05,11.5,71.5,317.51,252.26
2016,2,18,17,30,155.0,23.0,2.0,11.0,32.0,182.98,54.2
2016,2,18,17,45,77.5,11.5,1.95,11.0,16.0,64.74,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,157.5,16.5,3.7,11.5,32.0,13.37,0.0
2016,2,19,7,30,315.0,33.0,3.9,12.0,64.0,27.18,16.97
2016,2,19,7,45,401.5,44.0,4.1,12.5,107.0,36.04,26.02
2016,2,19,8,0,488.0,55.0,4.3,13.0,150.0,44.87,34.32
2016,2,19,8,15,549.5,62.0,4.45,13.0,196.5,50.29,39.46
2016,2,19,8,30,611.0,69.0,4.6,13.0,243.0,55.74,44.47
2016,2,19,8,45,441.0,106.5,4.75,13.5,243.5,85.28,62.02
2016,2,19,9,0,271.0,144.0,4.9,14.0,244.0,128.71,93.22
2016,2,19,9,15,269.5,163.0,4.9,14.0,272.5,164.62,121.69
2016,2,19,9,30,268.0,182.0,4.9,14.0,301.0,200.82,152.78
2016,2,19,9,45,265.5,200.0,4.9,14.0,326.0,236.22,183.99
2016,2,19,10,0,263.0,218.0,4.9,14.0,351.0,271.62,215.12
2016,2,19,10,15,143.0,216.5,4.75,14.0,290.0,236.9,190.16
2016,2,19,10,30,23.0,215.0,4.6,14.0,229.0,178.61,143.54
2016,2,19,10,45,33.5,234.5,4.5,14.0,255.0,210.28,169.53
2016,2,19,11,0,44.0,254.0,4.4,14.0,281.0,238.0,192.06
2016,2,19,11,15,48.5,265.0,4.25,13.5,295.5,256.05,206.99
2016,2,19,11,30,53.0,276.0,4.1,13.0,310.0,274.85,222.53
2016,2,19,11,45,63.5,286.0,4.0,13.0,327.0,297.87,241.19
2016,2,19,12,0,74.0,296.0,3.9,13.0,344.0,322.15,260.84
2016,2,19,12,15,179.0,297.5,3.8,13.0,415.0,433.96,352.12
2016,2,19,12,30,284.0,299.0,3.7,13.0,486.0,556.43,449.14
2016,2,19,12,45,198.5,301.5,3.65,13.0,432.0,478.59,386.88
2016,2,19,13,0,113.0,304.0,3.6,13.0,378.0,392.95,318.09
2016,2,19,13,15,76.5,282.0,3.45,13.0,331.5,341.29,276.61
2016,2,19,13,30,40.0,260.0,3.3,13.0,285.0,287.1,232.39
2016,2,19,13,45,52.5,259.0,3.2,13.0,291.0,303.2,246.24
2016,2,19,14,0,65.0,258.0,3.1,13.0,297.0,320.0,260.46
2016,2,19,14,15,32.5,207.0,2.95,13.0,226.5,232.23,188.86
2016,2,19,14,30,0.0,156.0,2.8,13.0,156.0,129.59,103.48
2016,2,19,14,45,38.0,182.0,2.65,13.0,200.0,216.37,177.4
2016,2,19,15,0,76.0,208.0,2.5,13.0,244.0,292.96,241.36
2016,2,19,15,15,54.5,185.0,2.4,12.5,210.0,247.21,203.96
2016,2,19,15,30,33.0,162.0,2.3,12.0,176.0,201.29,166.13
2016,2,19,15,45,27.5,145.0,2.2,12.0,156.0,179.47,148.19
2016,2,19,16,0,22.0,128.0,2.1,12.0,136.0,140.35,115.4
2016,2,19,16,15,16.0,109.5,2.0,11.5,114.5,117.81,96.35
2016,2,19,16,30,10.0,91.0,1.9,11.0,93.0,95.37,76.98
2016,2,19,16,45,5.0,71.0,1.8,11.0,72.0,71.64,56.1
2016,2,19,17,0,0.0,51.0,1.7,11.0,51.0,47.37,34.61
2016,2,19,17,15,0.0,33.0,1.65,10.5,33.0,29.14,18.29
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,11.43,0.0
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,5.9,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,93.0,18.5,2.15,7.0,28.5,14.03,0.0
2016,2,20,7,30,186.0,37.0,2.1,7.0,57.0,27.81,18.21
2016,2,20,7,45,236.0,54.5,2.1,7.5,93.0,40.48,30.65
2016,2,20,8,0,286.0,72.0,2.1,8.0,129.0,52.86,42.32
2016,2,20,8,15,320.5,88.0,2.05,8.5,167.5,63.8,52.47
2016,2,20,8,30,355.0,104.0,2.0,9.0,206.0,74.45,62.12
2016,2,20,8,45,387.5,114.0,2.0,10.0,243.5,88.46,66.28
2016,2,20,9,0,420.0,124.0,2.0,11.0,281.0,129.51,88.83
2016,2,20,9,15,438.5,137.5,1.9,11.0,318.0,175.11,123.72
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,223.26,164.52
2016,2,20,9,45,562.0,136.0,1.75,11.5,408.5,280.9,211.42
2016,2,20,10,0,667.0,121.0,1.7,12.0,462.0,345.86,265.52
2016,2,20,10,15,755.5,111.0,1.6,12.0,521.0,419.24,327.07
2016,2,20,10,30,844.0,101.0,1.5,12.0,580.0,501.89,394.72
2016,2,20,10,45,698.0,148.5,1.4,12.5,556.0,520.44,411.36
2016,2,20,11,0,552.0,196.0,1.3,13.0,532.0,515.34,408.2
2016,2,20,11,15,583.5,191.5,1.15,13.0,556.0,566.48,447.68
2016,2,20,11,30,615.0,187.0,1.0,13.0,580.0,625.58,491.03
2016,2,20,11,45,488.5,234.5,0.9,13.0,550.0,605.69,474.07
2016,2,20,12,0,362.0,282.0,0.8,13.0,520.0,564.85,442.0
2016,2,20,12,15,459.5,249.5,0.75,13.0,552.5,650.84,506.48
2016,2,20,12,30,557.0,217.0,0.7,13.0,585.0,725.91,560.57
2016,2,20,12,45,731.5,156.0,0.7,13.5,635.0,852.29,648.04
2016,2,20,13,0,906.0,95.0,0.7,14.0,685.0,954.64,713.0
2016,2,20,13,15,901.5,94.5,0.7,14.0,671.0,976.0,725.69
2016,2,20,13,30,897.0,94.0,0.7,14.0,657.0,993.54,737.32
2016,2,20,13,45,890.5,92.5,0.75,14.0,636.0,1004.08,745.79
2016,2,20,14,0,884.0,91.0,0.8,14.0,615.0,1010.68,752.02
2016,2,20,14,15,873.0,89.0,0.85,14.0,586.5,1020.91,760.84
2016,2,20,14,30,862.0,87.0,0.9,14.0,558.0,1014.47,758.99
2016,2,20,14,45,850.5,83.5,0.95,14.0,523.5,1001.65,753.32
2016,2,20,15,0,839.0,80.0,1.0,14.0,489.0,985.0,745.24
2016,2,20,15,15,817.5,77.5,1.0,14.0,448.0,955.92,727.85
2016,2,20,15,30,796.0,75.0,1.0,14.0,407.0,923.56,708.17
2016,2,20,15,45,770.0,70.0,1.05,14.0,362.5,880.57,681.64
2016,2,20,16,0,744.0,65.0,1.1,14.0,318.0,835.08,652.48
2016,2,20,16,15,699.5,60.5,1.15,13.5,270.0,770.74,609.61
2016,2,20,16,30,655.0,56.0,1.2,13.0,222.0,713.44,569.55
2016,2,20,16,45,588.5,49.0,1.3,12.5,174.5,626.49,504.79
2016,2,20,17,0,522.0,42.0,1.4,12.0,127.0,541.9,437.39
2016,2,20,17,15,403.5,32.0,1.45,11.5,83.5,415.07,329.32
2016,2,20,17,30,285.0,22.0,1.5,11.0,40.0,285.61,143.62
2016,2,20,17,45,142.5,11.0,1.6,11.0,20.0,110.97,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,9.5,39.0,13.02,0.0
2016,2,21,7,30,423.0,32.0,1.9,10.0,78.0,26.72,17.24
2016,2,21,7,45,517.5,40.0,1.95,10.5,125.5,33.47,24.13
2016,2,21,8,0,612.0,48.0,2.0,11.0,173.0,43.73,33.7
2016,2,21,8,15,668.0,53.5,2.0,11.0,222.5,48.7,38.42
2016,2,21,8,30,724.0,59.0,2.0,11.0,272.0,53.7,43.03
2016,2,21,8,45,764.0,62.5,2.0,11.5,320.5,69.4,45.11
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,129.43,73.27
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.5,191.71,119.4
2016,2,21,9,30,855.0,72.0,1.9,13.0,458.0,256.81,174.99
2016,2,21,9,45,874.5,73.5,1.9,13.5,498.0,323.09,234.15
2016,2,21,10,0,894.0,75.0,1.9,14.0,538.0,388.23,292.24
2016,2,21,10,15,907.0,77.0,1.85,14.0,571.0,452.19,348.65
2016,2,21,10,30,920.0,79.0,1.8,14.0,604.0,516.16,403.26
2016,2,21,10,45,929.0,80.0,1.75,14.5,630.5,576.8,452.61
2016,2,21,11,0,938.0,81.0,1.7,15.0,657.0,636.4,499.2
2016,2,21,11,15,943.5,81.5,1.65,15.0,675.5,691.97,542.05
2016,2,21,11,30,949.0,82.0,1.6,15.0,694.0,745.59,582.1
2016,2,21,11,45,951.5,83.0,1.6,15.0,704.0,795.36,617.51
2016,2,21,12,0,954.0,84.0,1.6,15.0,714.0,842.47,649.54
2016,2,21,12,15,954.0,84.0,1.65,15.0,716.0,883.6,677.78
2016,2,21,12,30,954.0,84.0,1.7,15.0,718.0,921.46,703.75
2016,2,21,12,45,950.5,84.5,1.8,15.5,711.5,953.35,724.97
2016,2,21,13,0,947.0,85.0,1.9,16.0,705.0,981.5,743.75
2016,2,21,13,15,942.0,84.5,1.95,16.0,691.0,1003.22,759.09
2016,2,21,13,30,937.0,84.0,2.0,16.0,677.0,1020.96,771.98
2016,2,21,13,45,925.5,84.0,2.15,16.0,654.0,1028.85,779.84
2016,2,21,14,0,914.0,84.0,2.3,16.0,631.0,1032.55,785.14
2016,2,21,14,15,902.5,83.0,2.4,15.5,601.5,1030.9,787.88
2016,2,21,14,30,891.0,82.0,2.5,15.0,572.0,1025.23,788.08
2016,2,21,14,45,685.0,124.0,2.6,15.0,487.0,890.92,697.45
2016,2,21,15,0,479.0,166.0,2.7,15.0,402.0,720.89,577.22
2016,2,21,15,15,463.5,153.5,2.7,14.5,366.0,689.65,557.77
2016,2,21,15,30,448.0,141.0,2.7,14.0,330.0,656.32,535.23
2016,2,21,15,45,425.0,130.0,2.7,14.0,293.5,615.74,505.44
2016,2,21,16,0,402.0,119.0,2.7,14.0,257.0,574.04,474.08
2016,2,21,16,15,379.0,103.5,2.7,13.5,218.5,525.69,437.49
2016,2,21,16,30,356.0,88.0,2.7,13.0,180.0,476.78,398.92
2016,2,21,16,45,316.5,72.5,2.7,12.5,141.5,413.23,346.34
2016,2,21,17,0,277.0,57.0,2.7,12.0,103.0,351.19,292.57
2016,2,21,17,15,208.0,40.5,2.65,11.5,68.5,266.04,215.6
2016,2,21,17,30,139.0,24.0,2.6,11.0,34.0,175.72,99.35
2016,2,21,17,45,69.5,12.0,2.6,11.0,17.0,59.31,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
