Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,15.5,1.85,10.0,42.0,12.64,0.87
2016,2,22,7,30,459.0,31.0,1.9,10.0,84.0,28.32,18.78
2016,2,22,7,45,546.0,39.0,1.95,10.5,131.5,35.65,26.13
2016,2,22,8,0,633.0,47.0,2.0,11.0,179.0,43.04,33.12
2016,2,22,8,15,686.5,52.0,2.0,11.5,228.5,47.65,37.42
2016,2,22,8,30,740.0,57.0,2.0,12.0,278.0,52.29,41.6
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.0,68.02,43.69
2016,2,22,9,0,810.0,64.0,2.1,13.0,374.0,128.31,71.8
2016,2,22,9,15,835.0,67.0,2.1,13.5,418.5,190.9,118.04
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,256.25,173.76
2016,2,22,9,45,877.0,72.5,2.15,14.5,502.0,323.09,233.44
2016,2,22,10,0,894.0,75.0,2.2,15.0,541.0,388.4,291.75
2016,2,22,10,15,907.0,76.5,2.2,15.0,574.5,451.95,348.0
2016,2,22,10,30,920.0,78.0,2.2,15.0,608.0,515.49,402.58
2016,2,22,10,45,928.0,80.0,2.2,15.5,634.0,576.56,452.69
2016,2,22,11,0,936.0,82.0,2.2,16.0,660.0,636.53,500.09
2016,2,22,11,15,942.0,82.5,2.15,16.0,679.0,692.37,543.53
2016,2,22,11,30,948.0,83.0,2.1,16.0,698.0,746.32,584.26
2016,2,22,11,45,950.5,84.0,2.1,16.5,708.5,796.08,618.88
2016,2,22,12,0,953.0,85.0,2.1,17.0,719.0,843.19,649.99
2016,2,22,12,15,954.0,85.0,2.1,17.0,722.0,885.14,678.41
2016,2,22,12,30,955.0,85.0,2.1,17.0,725.0,923.89,704.51
2016,2,22,12,45,949.5,86.5,2.15,17.0,718.0,955.18,726.02
2016,2,22,13,0,944.0,88.0,2.2,17.0,711.0,982.63,745.07
2016,2,22,13,15,940.5,87.5,2.2,17.0,697.5,1005.76,760.78
2016,2,22,13,30,937.0,87.0,2.2,17.0,684.0,1024.96,774.02
2016,2,22,13,45,930.0,86.0,2.2,17.0,662.5,1036.14,782.11
2016,2,22,14,0,923.0,85.0,2.2,17.0,641.0,1043.19,787.73
2016,2,22,14,15,804.0,107.5,2.1,17.0,575.5,974.19,741.39
2016,2,22,14,30,685.0,130.0,2.0,17.0,510.0,894.81,688.13
2016,2,22,14,45,778.0,104.5,1.95,17.0,510.5,953.96,730.4
2016,2,22,15,0,871.0,79.0,1.9,17.0,511.0,1016.71,773.04
2016,2,22,15,15,850.0,76.5,1.75,16.5,469.0,987.82,753.98
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,955.52,733.49
2016,2,22,15,45,797.5,71.0,1.45,16.0,380.5,909.11,701.62
2016,2,22,16,0,766.0,68.0,1.3,16.0,334.0,860.22,667.5
2016,2,22,16,15,722.0,63.0,1.3,15.5,285.0,795.02,623.99
2016,2,22,16,30,678.0,58.0,1.3,15.0,236.0,728.79,577.61
2016,2,22,16,45,607.0,51.5,1.3,14.5,186.0,645.78,515.9
2016,2,22,17,0,536.0,45.0,1.3,14.0,136.0,557.12,446.04
2016,2,22,17,15,418.5,35.0,1.35,13.5,91.5,430.16,340.89
2016,2,22,17,30,301.0,25.0,1.4,13.0,47.0,304.8,187.5
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.5,117.76,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,11.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,11.0,12.0,9.44,0.0
2016,2,23,7,15,220.5,23.5,1.55,11.0,49.5,19.25,6.02
2016,2,23,7,30,441.0,35.0,1.6,11.0,87.0,29.22,19.63
2016,2,23,7,45,532.0,43.0,1.65,11.5,136.0,35.92,26.31
2016,2,23,8,0,623.0,51.0,1.7,12.0,185.0,42.72,32.73
2016,2,23,8,15,678.5,57.0,1.8,12.0,235.0,51.67,40.97
2016,2,23,8,30,734.0,63.0,1.9,12.0,285.0,57.01,45.83
2016,2,23,8,45,773.5,66.5,2.0,12.5,334.5,72.58,47.66
2016,2,23,9,0,813.0,70.0,2.1,13.0,384.0,133.35,75.91
2016,2,23,9,15,838.5,73.0,2.1,13.0,429.0,196.41,122.6
2016,2,23,9,30,864.0,76.0,2.1,13.0,474.0,262.28,179.08
2016,2,23,9,45,883.5,77.5,2.1,13.5,514.5,327.66,237.59
2016,2,23,10,0,903.0,79.0,2.1,14.0,555.0,395.24,297.68
2016,2,23,10,15,915.5,81.0,1.95,14.5,588.5,459.73,353.67
2016,2,23,10,30,928.0,83.0,1.8,15.0,622.0,524.14,407.37
2016,2,23,10,45,936.5,84.5,1.7,15.5,648.5,585.62,456.77
2016,2,23,11,0,945.0,86.0,1.6,16.0,675.0,646.0,503.19
2016,2,23,11,15,950.0,87.0,1.55,16.0,693.5,702.29,546.09
2016,2,23,11,30,955.0,88.0,1.5,16.0,712.0,756.59,586.15
2016,2,23,11,45,955.5,89.5,1.45,16.5,722.0,805.85,619.25
2016,2,23,12,0,956.0,91.0,1.4,17.0,732.0,852.27,648.51
2016,2,23,12,15,956.0,91.0,1.3,17.0,734.0,893.67,674.42
2016,2,23,12,30,956.0,91.0,1.2,17.0,736.0,931.78,697.71
2016,2,23,12,45,950.0,92.5,1.2,17.5,728.5,962.75,716.37
2016,2,23,13,0,944.0,94.0,1.2,18.0,721.0,989.84,732.52
2016,2,23,13,15,939.0,93.0,1.1,18.0,706.5,1011.1,744.46
2016,2,23,13,30,934.0,92.0,1.0,18.0,692.0,1028.34,753.8
2016,2,23,13,45,925.0,91.5,0.95,18.0,669.5,1038.16,759.55
2016,2,23,14,0,916.0,91.0,0.9,18.0,647.0,1043.84,762.91
2016,2,23,14,15,904.5,89.5,0.85,18.0,617.0,1041.67,761.53
2016,2,23,14,30,893.0,88.0,0.8,18.0,587.0,1048.26,765.94
2016,2,23,14,45,748.0,111.5,0.75,18.0,512.0,940.0,696.94
2016,2,23,15,0,603.0,135.0,0.7,18.0,437.0,820.39,619.86
2016,2,23,15,15,677.5,105.0,0.65,17.5,418.0,857.42,648.26
2016,2,23,15,30,752.0,75.0,0.6,17.0,399.0,880.07,664.64
2016,2,23,15,45,695.5,80.5,0.55,17.0,355.0,828.16,629.9
2016,2,23,16,0,639.0,86.0,0.5,17.0,311.0,768.89,590.38
2016,2,23,16,15,598.0,78.5,0.55,16.5,265.0,706.53,550.02
2016,2,23,16,30,557.0,71.0,0.6,16.0,219.0,643.6,506.95
2016,2,23,16,45,481.0,63.0,0.7,16.0,172.5,549.18,437.45
2016,2,23,17,0,405.0,55.0,0.8,16.0,126.0,457.22,365.77
2016,2,23,17,15,308.0,41.5,0.9,15.5,85.0,346.1,274.48
2016,2,23,17,30,211.0,28.0,1.0,15.0,44.0,240.97,156.07
2016,2,23,17,45,105.5,14.0,1.1,15.0,22.0,86.62,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,37.0,5.0,1.1,11.0,6.0,0.0,0.0
2016,2,24,7,0,74.0,10.0,1.1,11.0,12.0,7.87,0.0
2016,2,24,7,15,211.5,24.0,1.2,11.0,46.5,19.58,7.56
2016,2,24,7,30,349.0,38.0,1.3,11.0,81.0,31.18,21.46
2016,2,24,7,45,442.0,47.5,1.4,11.5,127.5,38.84,28.96
2016,2,24,8,0,535.0,57.0,1.5,12.0,174.0,46.55,36.19
2016,2,24,8,15,591.5,63.5,1.45,12.0,222.0,51.61,40.93
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,56.68,45.55
2016,2,24,8,45,691.5,73.5,1.4,12.5,317.5,70.83,47.15
2016,2,24,9,0,735.0,77.0,1.4,13.0,365.0,131.49,77.31
2016,2,24,9,15,761.5,80.5,1.3,13.5,408.5,190.18,120.3
2016,2,24,9,30,788.0,84.0,1.2,14.0,452.0,251.91,172.21
2016,2,24,9,45,809.5,86.0,1.2,14.5,491.0,313.68,226.52
2016,2,24,10,0,831.0,88.0,1.2,15.0,530.0,377.23,282.04
2016,2,24,10,15,844.5,90.0,1.15,15.0,562.5,438.95,335.37
2016,2,24,10,30,858.0,92.0,1.1,15.0,595.0,500.9,387.08
2016,2,24,10,45,867.0,93.5,1.1,15.5,620.5,559.93,434.28
2016,2,24,11,0,876.0,95.0,1.1,16.0,646.0,614.38,476.45
2016,2,24,11,15,882.0,96.0,1.05,16.0,663.5,667.89,516.83
2016,2,24,11,30,888.0,97.0,1.0,16.0,681.0,719.67,554.6
2016,2,24,11,45,890.0,98.0,1.0,16.5,691.0,766.55,586.86
2016,2,24,12,0,892.0,99.0,1.0,17.0,701.0,810.9,615.27
2016,2,24,12,15,892.5,99.0,0.95,17.0,703.0,850.28,640.37
2016,2,24,12,30,893.0,99.0,0.9,17.0,705.0,886.61,663.2
2016,2,24,12,45,890.0,99.0,0.85,17.5,699.0,916.64,680.41
2016,2,24,13,0,887.0,99.0,0.8,18.0,693.0,943.14,695.22
2016,2,24,13,15,882.0,98.5,0.75,18.0,679.0,963.57,707.39
2016,2,24,13,30,877.0,98.0,0.7,18.0,665.0,980.21,717.25
2016,2,24,13,45,869.5,96.5,0.7,18.0,643.5,989.41,723.64
2016,2,24,14,0,862.0,95.0,0.7,18.0,622.0,1007.57,735.99
2016,2,24,14,15,850.5,93.5,0.7,18.0,593.0,1005.03,735.25
2016,2,24,14,30,839.0,92.0,0.7,18.0,564.0,998.5,732.47
2016,2,24,14,45,822.5,89.5,0.7,18.0,528.5,981.75,723.35
2016,2,24,15,0,806.0,87.0,0.7,18.0,493.0,961.28,712.03
2016,2,24,15,15,783.5,84.0,0.7,18.0,452.5,930.6,694.07
2016,2,24,15,30,761.0,81.0,0.7,18.0,412.0,896.76,673.91
2016,2,24,15,45,730.5,77.0,0.7,18.0,367.0,850.94,645.31
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,810.06,619.41
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,746.2,579.0
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,681.92,535.99
2016,2,24,16,45,545.5,55.0,1.0,16.5,180.0,595.95,473.89
2016,2,24,17,0,479.0,48.0,1.1,16.0,133.0,512.27,409.37
2016,2,24,17,15,372.5,37.0,1.2,15.5,90.0,394.89,313.58
2016,2,24,17,30,266.0,26.0,1.3,15.0,47.0,283.38,192.97
2016,2,24,17,45,133.0,13.0,1.4,14.5,23.5,105.47,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,12.0,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,8.65,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,20.56,9.21
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,32.79,22.9
2016,2,25,7,45,391.5,54.5,0.95,12.5,126.5,44.07,33.53
2016,2,25,8,0,472.0,66.0,1.0,13.0,171.0,52.99,41.81
2016,2,25,8,15,528.5,74.0,0.95,13.5,218.5,58.85,47.15
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,64.69,52.29
2016,2,25,8,45,626.0,87.5,0.9,14.5,312.0,79.0,54.43
2016,2,25,9,0,667.0,93.0,0.9,15.0,358.0,132.82,80.32
2016,2,25,9,15,695.0,97.5,0.9,15.0,400.5,189.09,121.36
2016,2,25,9,30,723.0,102.0,0.9,15.0,443.0,248.67,171.05
2016,2,25,9,45,750.5,103.0,0.9,15.5,482.0,308.3,222.52
2016,2,25,10,0,778.0,104.0,0.9,16.0,521.0,372.5,277.39
2016,2,25,10,15,792.5,106.5,0.9,16.5,553.0,432.22,327.8
2016,2,25,10,30,807.0,109.0,0.9,17.0,585.0,492.4,376.83
2016,2,25,10,45,654.5,167.0,0.95,17.5,564.0,513.61,395.44
2016,2,25,11,0,502.0,225.0,1.0,18.0,543.0,510.98,394.54
2016,2,25,11,15,474.5,243.5,0.95,18.0,550.5,542.91,418.67
2016,2,25,11,30,447.0,262.0,0.9,18.0,558.0,571.19,438.99
2016,2,25,11,45,451.5,264.0,0.85,18.5,567.0,604.91,462.35
2016,2,25,12,0,456.0,266.0,0.8,19.0,576.0,637.51,484.29
2016,2,25,12,15,658.0,188.5,0.75,19.0,637.5,762.61,574.22
2016,2,25,12,30,860.0,111.0,0.7,19.0,699.0,881.53,652.42
2016,2,25,12,45,865.5,107.5,0.65,19.5,695.0,915.2,670.38
2016,2,25,13,0,871.0,104.0,0.6,20.0,691.0,934.16,679.98
2016,2,25,13,15,867.0,103.5,0.55,20.0,678.0,967.33,700.05
2016,2,25,13,30,863.0,103.0,0.5,20.0,665.0,985.17,710.19
2016,2,25,13,45,852.0,103.0,0.45,20.0,643.0,992.83,714.3
2016,2,25,14,0,841.0,103.0,0.4,20.0,621.0,996.44,716.2
2016,2,25,14,15,829.5,101.5,0.4,20.0,592.5,993.74,715.59
2016,2,25,14,30,818.0,100.0,0.4,20.0,564.0,987.11,712.79
2016,2,25,14,45,798.0,99.0,0.4,20.0,528.5,968.56,702.7
2016,2,25,15,0,778.0,98.0,0.4,20.0,493.0,946.31,690.48
2016,2,25,15,15,755.5,94.5,0.5,19.5,453.0,922.45,680.66
2016,2,25,15,30,733.0,91.0,0.6,19.0,413.0,888.66,663.99
2016,2,25,15,45,702.0,86.5,0.75,18.5,368.5,842.49,639.29
2016,2,25,16,0,671.0,82.0,0.9,18.0,324.0,794.28,611.83
2016,2,25,16,15,627.0,75.5,0.95,17.5,276.5,729.61,569.58
2016,2,25,16,30,583.0,69.0,1.0,17.0,229.0,664.49,524.86
2016,2,25,16,45,527.5,60.0,1.1,16.5,182.5,586.25,468.03
2016,2,25,17,0,472.0,51.0,1.2,16.0,136.0,509.63,408.56
2016,2,25,17,15,367.5,39.5,1.2,15.5,93.0,393.36,313.32
2016,2,25,17,30,263.0,28.0,1.2,15.0,50.0,285.06,200.77
2016,2,25,17,45,131.5,14.0,1.25,15.0,25.0,105.11,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,12.5,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,13.0,9.0,7.08,0.0
2016,2,26,7,15,11.5,27.5,1.0,13.0,29.0,20.7,10.03
2016,2,26,7,30,23.0,46.0,1.1,13.0,49.0,33.86,23.82
2016,2,26,7,45,38.5,67.0,1.2,13.0,74.5,48.37,37.3
2016,2,26,8,0,54.0,88.0,1.3,13.0,100.0,62.66,50.42
2016,2,26,8,15,64.0,109.0,1.35,13.5,126.5,76.67,62.95
2016,2,26,8,30,74.0,130.0,1.4,14.0,153.0,90.42,75.01
2016,2,26,8,45,83.0,149.0,1.5,14.5,179.0,104.95,82.57
2016,2,26,9,0,92.0,168.0,1.6,15.0,205.0,127.6,98.46
2016,2,26,9,15,192.5,181.5,1.6,15.0,270.0,163.43,122.77
2016,2,26,9,30,293.0,195.0,1.6,15.0,335.0,214.64,161.04
2016,2,26,9,45,310.0,210.0,1.65,15.5,368.5,255.22,194.82
2016,2,26,10,0,327.0,225.0,1.7,16.0,402.0,298.06,230.45
2016,2,26,10,15,353.0,234.0,1.7,16.0,435.5,342.01,266.85
2016,2,26,10,30,379.0,243.0,1.7,16.0,469.0,388.7,304.96
2016,2,26,10,45,364.0,258.5,1.7,16.0,483.0,421.63,331.85
2016,2,26,11,0,349.0,274.0,1.7,16.0,497.0,452.64,356.55
2016,2,26,11,15,358.0,280.0,1.7,16.0,514.5,488.66,384.7
2016,2,26,11,30,367.0,286.0,1.7,16.0,532.0,524.79,412.42
2016,2,26,11,45,318.5,302.5,1.75,16.5,518.0,528.34,414.03
2016,2,26,12,0,270.0,319.0,1.8,17.0,504.0,527.12,411.95
2016,2,26,12,15,233.5,325.0,1.85,17.0,485.5,503.26,394.28
2016,2,26,12,30,197.0,331.0,1.9,17.0,467.0,492.37,385.91
2016,2,26,12,45,238.0,322.0,2.0,17.0,485.0,532.09,417.45
2016,2,26,13,0,279.0,313.0,2.1,17.0,503.0,594.62,464.96
2016,2,26,13,15,362.0,286.0,2.15,17.0,527.0,657.89,513.9
2016,2,26,13,30,445.0,259.0,2.2,17.0,551.0,744.7,578.64
2016,2,26,13,45,436.0,251.5,2.3,17.0,530.0,741.12,576.8
2016,2,26,14,0,427.0,244.0,2.4,17.0,509.0,734.84,573.86
2016,2,26,14,15,434.0,229.5,2.45,16.5,488.0,734.74,576.73
2016,2,26,14,30,441.0,215.0,2.5,16.0,467.0,732.1,577.84
2016,2,26,14,45,271.0,221.0,2.6,16.0,372.5,545.9,437.65
2016,2,26,15,0,101.0,227.0,2.7,16.0,278.0,337.01,272.94
2016,2,26,15,15,62.0,197.5,2.7,15.5,228.0,265.32,216.21
2016,2,26,15,30,23.0,168.0,2.7,15.0,178.0,173.8,141.05
2016,2,26,15,45,25.0,153.5,2.7,15.0,163.5,163.83,133.47
2016,2,26,16,0,27.0,139.0,2.7,15.0,149.0,171.91,140.56
2016,2,26,16,15,314.0,101.5,2.55,14.5,190.0,459.75,384.6
2016,2,26,16,30,601.0,64.0,2.4,14.0,231.0,674.02,551.07
2016,2,26,16,45,533.5,57.0,2.3,13.5,183.5,587.4,481.67
2016,2,26,17,0,466.0,50.0,2.2,13.0,136.0,503.14,413.16
2016,2,26,17,15,361.5,39.5,2.05,12.5,93.5,388.27,316.22
2016,2,26,17,30,257.0,29.0,1.9,12.0,51.0,281.73,207.2
2016,2,26,17,45,128.5,14.5,1.8,12.0,25.5,103.28,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,220.0,29.5,1.5,11.0,59.5,22.52,12.15
2016,2,27,7,30,440.0,38.0,1.5,11.0,98.0,31.51,22.06
2016,2,27,7,45,521.5,46.0,1.55,11.5,146.0,38.1,28.45
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,44.75,34.66
2016,2,27,8,15,653.5,59.0,1.55,12.5,243.0,48.84,38.4
2016,2,27,8,30,704.0,64.0,1.5,13.0,292.0,57.31,45.92
2016,2,27,8,45,738.5,68.0,1.5,13.5,339.0,72.56,47.83
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,131.17,75.14
2016,2,27,9,15,797.5,75.0,1.4,14.0,430.0,191.67,119.61
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,254.88,173.22
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.0,318.21,229.03
2016,2,27,10,0,855.0,84.0,1.1,15.0,550.0,382.7,285.22
2016,2,27,10,15,698.5,139.5,1.05,15.0,535.0,420.47,322.11
2016,2,27,10,30,542.0,195.0,1.0,15.0,520.0,434.67,337.68
2016,2,27,10,45,720.0,142.5,0.95,15.5,593.5,527.33,409.11
2016,2,27,11,0,898.0,90.0,0.9,16.0,667.0,623.61,481.37
2016,2,27,11,15,689.5,171.0,0.9,16.0,621.0,622.73,480.05
2016,2,27,11,30,481.0,252.0,0.9,16.0,575.0,585.81,452.23
2016,2,27,11,45,519.5,240.5,0.95,16.5,594.5,633.8,488.19
2016,2,27,12,0,558.0,229.0,1.0,17.0,614.0,682.84,523.42
2016,2,27,12,15,562.0,227.5,1.0,17.0,616.0,713.81,545.34
2016,2,27,12,30,566.0,226.0,1.0,17.0,618.0,742.89,565.88
2016,2,27,12,45,425.5,270.5,1.0,17.0,564.0,686.07,523.46
2016,2,27,13,0,285.0,315.0,1.0,17.0,510.0,601.85,461.77
2016,2,27,13,15,375.5,283.5,1.0,17.0,535.0,667.67,512.49
2016,2,27,13,30,466.0,252.0,1.0,17.0,560.0,757.9,577.19
2016,2,27,13,45,463.0,245.5,1.05,17.0,543.0,761.55,580.13
2016,2,27,14,0,460.0,239.0,1.1,17.0,526.0,762.64,582.45
2016,2,27,14,15,463.0,224.5,1.1,17.0,502.5,758.63,581.12
2016,2,27,14,30,466.0,210.0,1.1,17.0,479.0,751.91,578.06
2016,2,27,14,45,543.0,172.5,1.1,17.0,467.5,791.37,608.88
2016,2,27,15,0,620.0,135.0,1.1,17.0,456.0,837.88,641.8
2016,2,27,15,15,702.5,107.5,1.1,16.5,443.5,885.66,676.54
2016,2,27,15,30,785.0,80.0,1.1,16.0,431.0,919.46,701.69
2016,2,27,15,45,762.0,75.0,1.1,16.0,386.5,879.26,675.6
2016,2,27,16,0,739.0,70.0,1.1,16.0,342.0,836.48,648.06
2016,2,27,16,15,697.0,65.5,1.15,15.5,293.5,774.21,607.59
2016,2,27,16,30,655.0,61.0,1.2,15.0,245.0,718.6,569.96
2016,2,27,16,45,596.5,54.0,1.25,14.5,196.5,638.21,511.38
2016,2,27,17,0,538.0,47.0,1.3,14.0,148.0,559.58,450.49
2016,2,27,17,15,432.5,37.5,1.35,13.5,103.0,442.5,355.38
2016,2,27,17,30,327.0,28.0,1.4,13.0,58.0,333.7,248.35
2016,2,27,17,45,163.5,14.0,1.5,13.0,29.0,161.52,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,2.0,10.5,3.0,2.36,0.0
2016,2,28,7,0,0.0,6.0,2.0,11.0,6.0,4.54,0.0
2016,2,28,7,15,0.0,18.0,2.0,11.5,18.0,13.71,5.45
2016,2,28,7,30,0.0,30.0,2.0,12.0,30.0,22.91,14.49
2016,2,28,7,45,0.0,44.0,2.05,12.5,44.0,33.59,24.35
2016,2,28,8,0,0.0,58.0,2.1,13.0,58.0,43.93,33.8
2016,2,28,8,15,0.0,72.5,2.1,13.0,72.5,54.54,43.42
2016,2,28,8,30,0.0,87.0,2.1,13.0,87.0,65.05,52.81
2016,2,28,8,45,0.0,101.0,2.1,13.5,101.0,75.28,58.86
2016,2,28,9,0,0.0,115.0,2.1,14.0,115.0,86.03,67.67
2016,2,28,9,15,82.5,164.5,2.05,14.0,204.5,134.2,104.05
2016,2,28,9,30,165.0,214.0,2.0,14.0,294.0,196.84,152.35
2016,2,28,9,45,137.5,231.0,1.95,14.5,301.5,216.99,170.12
2016,2,28,10,0,110.0,248.0,1.9,15.0,309.0,230.0,181.68
2016,2,28,10,15,233.5,250.5,1.85,15.0,389.0,299.4,236.12
2016,2,28,10,30,357.0,253.0,1.8,15.0,469.0,386.09,304.39
2016,2,28,10,45,461.5,229.5,1.8,15.5,521.0,458.09,360.66
2016,2,28,11,0,566.0,206.0,1.8,16.0,573.0,532.17,418.04
2016,2,28,11,15,517.5,232.5,1.8,16.0,575.0,560.79,439.93
2016,2,28,11,30,469.0,259.0,1.8,16.0,577.0,583.57,456.94
2016,2,28,11,45,301.0,296.5,1.85,16.0,502.0,509.11,400.08
2016,2,28,12,0,133.0,334.0,1.9,16.0,427.0,417.06,328.14
2016,2,28,12,15,322.0,292.5,1.95,16.0,517.0,561.01,441.81
2016,2,28,12,30,511.0,251.0,2.0,16.0,607.0,720.03,561.09
2016,2,28,12,45,420.0,279.0,2.05,16.0,570.5,689.2,536.29
2016,2,28,13,0,329.0,307.0,2.1,16.0,534.0,633.69,495.11
2016,2,28,13,15,251.0,312.0,2.1,16.0,483.0,579.59,454.43
2016,2,28,13,30,173.0,317.0,2.1,16.0,432.0,497.8,392.53
2016,2,28,13,45,484.5,222.0,2.1,16.0,530.0,757.77,593.2
2016,2,28,14,0,796.0,127.0,2.1,16.0,628.0,978.98,748.11
2016,2,28,14,15,581.0,182.0,2.05,16.0,539.0,830.61,643.96
2016,2,28,14,30,366.0,237.0,2.0,16.0,450.0,656.16,516.72
2016,2,28,14,45,328.0,228.5,2.0,16.0,410.5,612.33,486.3
2016,2,28,15,0,290.0,220.0,2.0,16.0,371.0,567.13,453.25
2016,2,28,15,15,246.0,206.5,1.95,15.5,327.5,508.66,410.08
2016,2,28,15,30,202.0,193.0,1.9,15.0,284.0,426.65,348.06
2016,2,28,15,45,215.5,171.0,1.9,15.0,259.5,413.93,340.22
2016,2,28,16,0,229.0,149.0,1.9,15.0,235.0,421.17,347.05
2016,2,28,16,15,205.5,132.5,1.85,14.5,201.5,376.98,312.45
2016,2,28,16,30,182.0,116.0,1.8,14.0,168.0,313.93,262.16
2016,2,28,16,45,162.5,95.0,1.75,14.0,135.0,268.56,224.31
2016,2,28,17,0,143.0,74.0,1.7,14.0,102.0,240.43,199.01
2016,2,28,17,15,105.5,54.0,1.8,13.5,71.0,165.44,134.42
2016,2,28,17,30,68.0,34.0,1.9,13.0,40.0,108.31,80.12
2016,2,28,17,45,34.0,17.0,2.0,13.0,20.0,49.85,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,10.5,13.0,7.08,0.0
2016,2,29,7,0,179.0,18.0,1.4,11.0,26.0,14.68,0.0
2016,2,29,7,15,312.0,29.5,1.45,11.0,66.0,24.21,14.69
2016,2,29,7,30,445.0,41.0,1.5,11.0,106.0,33.84,24.34
2016,2,29,7,45,532.5,48.0,1.55,11.5,155.5,39.66,29.96
2016,2,29,8,0,620.0,55.0,1.6,12.0,205.0,45.61,35.49
2016,2,29,8,15,669.0,60.0,1.55,12.5,254.5,53.82,42.88
2016,2,29,8,30,718.0,65.0,1.5,13.0,304.0,58.21,46.71
2016,2,29,8,45,749.0,69.5,1.5,13.5,351.5,74.22,48.87
2016,2,29,9,0,780.0,74.0,1.5,14.0,399.0,133.73,76.82
2016,2,29,9,15,803.5,77.5,1.5,14.5,442.5,195.08,121.81
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,259.04,175.75
2016,2,29,9,45,837.0,85.5,1.5,15.5,523.5,322.23,231.7
2016,2,29,10,0,847.0,90.0,1.5,16.0,561.0,385.82,287.57
2016,2,29,10,15,859.5,92.0,1.45,16.0,593.5,448.35,341.57
2016,2,29,10,30,872.0,94.0,1.4,16.0,626.0,509.56,392.83
2016,2,29,10,45,884.0,93.5,1.35,16.5,652.0,568.29,439.62
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,626.3,484.0
2016,2,29,11,15,902.0,93.5,1.3,17.0,696.0,680.42,525.24
2016,2,29,11,30,908.0,94.0,1.3,17.0,714.0,732.73,563.99
2016,2,29,11,45,917.5,91.5,1.3,17.5,725.5,782.58,598.09
2016,2,29,12,0,927.0,89.0,1.3,18.0,737.0,830.31,628.78
2016,2,29,12,15,928.0,89.5,1.25,18.0,739.5,871.81,655.39
2016,2,29,12,30,929.0,90.0,1.2,18.0,742.0,910.18,679.66
2016,2,29,12,45,927.5,89.5,1.2,18.5,736.0,941.94,698.88
2016,2,29,13,0,926.0,89.0,1.2,19.0,730.0,970.08,715.72
2016,2,29,13,15,921.5,88.5,1.15,19.0,716.0,991.63,728.82
2016,2,29,13,30,917.0,88.0,1.1,19.0,702.0,1009.24,739.5
2016,2,29,13,45,905.5,89.0,1.05,19.5,679.0,1017.7,743.08
2016,2,29,14,0,894.0,90.0,1.0,20.0,656.0,1022.04,744.28
2016,2,29,14,15,883.0,88.5,0.9,20.0,626.5,1019.82,741.89
2016,2,29,14,30,872.0,87.0,0.8,20.0,597.0,1013.6,737.16
2016,2,29,14,45,850.5,87.0,0.75,20.0,559.5,1007.55,733.82
2016,2,29,15,0,829.0,87.0,0.7,20.0,522.0,984.81,720.02
2016,2,29,15,15,808.0,84.0,0.6,20.0,481.0,955.19,700.99
2016,2,29,15,30,787.0,81.0,0.5,20.0,440.0,922.3,679.88
2016,2,29,15,45,756.0,78.0,0.4,20.0,394.0,876.58,650.26
2016,2,29,16,0,725.0,75.0,0.3,20.0,348.0,828.51,618.81
2016,2,29,16,15,683.5,70.0,0.25,19.5,299.5,773.36,583.84
2016,2,29,16,30,642.0,65.0,0.2,19.0,251.0,710.98,542.47
2016,2,29,16,45,571.0,59.5,0.2,19.0,201.5,621.87,479.81
2016,2,29,17,0,500.0,54.0,0.2,19.0,152.0,535.04,415.59
2016,2,29,17,15,400.0,43.5,0.2,18.5,107.0,422.22,328.78
2016,2,29,17,30,300.0,33.0,0.2,18.0,62.0,316.75,237.01
2016,2,29,17,45,150.0,16.5,0.2,18.0,31.0,158.97,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,1.6,11.5,15.0,11.8,0.0
2016,3,1,7,0,0.0,30.0,1.6,12.0,30.0,21.32,0.0
2016,3,1,7,15,232.0,36.0,1.65,12.5,71.5,27.32,17.43
2016,3,1,7,30,464.0,42.0,1.7,13.0,113.0,34.72,24.96
2016,3,1,7,45,546.0,49.0,1.8,13.5,162.5,40.52,30.5
2016,3,1,8,0,628.0,56.0,1.9,14.0,212.0,46.42,35.94
2016,3,1,8,15,676.0,61.5,1.9,14.5,261.5,55.09,43.66
2016,3,1,8,30,724.0,67.0,1.9,15.0,311.0,59.84,47.75
2016,3,1,8,45,657.0,88.0,1.95,15.5,334.5,80.11,54.43
2016,3,1,9,0,590.0,109.0,2.0,16.0,358.0,137.14,86.44
2016,3,1,9,15,635.0,109.5,2.1,16.0,403.0,188.59,123.36
2016,3,1,9,30,680.0,110.0,2.2,16.0,448.0,245.51,170.38
2016,3,1,9,45,628.5,138.0,2.3,16.5,468.5,301.22,221.37
2016,3,1,10,0,577.0,166.0,2.4,17.0,489.0,346.04,262.56
2016,3,1,10,15,742.5,124.0,2.45,17.0,564.5,426.1,327.34
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,516.45,400.46
2016,3,1,10,45,918.5,82.0,2.55,17.0,666.5,576.61,450.4
2016,3,1,11,0,929.0,82.0,2.6,17.0,693.0,635.84,498.29
2016,3,1,11,15,934.5,83.0,2.6,17.0,711.5,691.63,542.01
2016,3,1,11,30,940.0,84.0,2.6,17.0,730.0,745.48,583.1
2016,3,1,11,45,945.5,83.0,2.6,17.0,741.0,795.13,618.89
2016,3,1,12,0,951.0,82.0,2.6,17.0,752.0,842.28,651.53
2016,3,1,12,15,951.0,82.0,2.55,17.0,753.5,883.24,679.19
2016,3,1,12,30,951.0,82.0,2.5,17.0,755.0,920.88,704.38
2016,3,1,12,45,948.5,82.5,2.5,17.0,748.5,953.39,726.4
2016,3,1,13,0,946.0,83.0,2.5,17.0,742.0,982.17,745.92
2016,3,1,13,15,941.0,82.0,2.5,17.0,727.0,1003.01,760.18
2016,3,1,13,30,936.0,81.0,2.5,17.0,712.0,1019.79,771.91
2016,3,1,13,45,929.0,80.0,2.5,17.0,689.0,1030.48,779.75
2016,3,1,14,0,922.0,79.0,2.5,17.0,666.0,1037.02,785.06
2016,3,1,14,15,910.5,77.5,2.45,17.0,636.0,1034.24,783.8
2016,3,1,14,30,899.0,76.0,2.4,17.0,606.0,1027.33,780.04
2016,3,1,14,45,884.5,74.5,2.4,17.0,569.5,1013.37,772.3
2016,3,1,15,0,870.0,73.0,2.4,17.0,533.0,995.61,762.15
2016,3,1,15,15,849.0,70.5,2.35,16.5,490.5,966.34,745.05
2016,3,1,15,30,828.0,68.0,2.3,16.0,448.0,945.69,733.84
2016,3,1,15,45,799.0,65.5,2.3,16.0,401.5,902.02,705.4
2016,3,1,16,0,770.0,63.0,2.3,16.0,355.0,855.96,674.81
2016,3,1,16,15,730.5,59.0,2.1,15.5,306.0,795.97,632.73
2016,3,1,16,30,691.0,55.0,1.9,15.0,257.0,735.0,588.54
2016,3,1,16,45,626.5,50.5,1.75,14.5,207.5,650.88,525.41
2016,3,1,17,0,562.0,46.0,1.6,14.0,158.0,576.0,466.3
2016,3,1,17,15,465.0,37.5,1.5,13.5,112.0,466.09,376.79
2016,3,1,17,30,368.0,29.0,1.4,13.0,66.0,363.51,283.48
2016,3,1,17,45,184.0,14.5,1.35,13.0,33.0,180.94,25.33
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,5.51,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,10.66,0.0
2016,3,2,7,15,0.0,31.5,1.05,13.0,31.5,23.8,14.63
2016,3,2,7,30,0.0,49.0,1.1,13.0,49.0,36.49,26.6
2016,3,2,7,45,3.0,69.0,1.15,13.5,70.0,50.7,39.59
2016,3,2,8,0,6.0,89.0,1.2,14.0,91.0,64.78,52.27
2016,3,2,8,15,12.0,108.0,1.2,14.5,112.0,78.15,64.07
2016,3,2,8,30,18.0,127.0,1.2,15.0,133.0,91.43,75.53
2016,3,2,8,45,56.5,154.0,1.2,15.5,177.0,108.17,85.05
2016,3,2,9,0,95.0,181.0,1.2,16.0,221.0,136.5,104.98
2016,3,2,9,15,223.0,189.5,1.2,16.0,297.5,173.73,128.89
2016,3,2,9,30,351.0,198.0,1.2,16.0,374.0,229.57,169.49
2016,3,2,9,45,600.5,141.5,1.3,16.5,470.5,295.79,216.75
2016,3,2,10,0,850.0,85.0,1.4,17.0,567.0,383.06,284.14
2016,3,2,10,15,597.0,174.5,1.45,17.0,522.5,406.93,311.48
2016,3,2,10,30,344.0,264.0,1.5,17.0,478.0,388.1,301.91
2016,3,2,10,45,199.0,276.5,1.6,17.5,401.5,338.85,265.54
2016,3,2,11,0,54.0,289.0,1.7,18.0,325.0,270.02,211.55
2016,3,2,11,15,69.0,305.0,1.8,18.0,352.0,300.16,235.58
2016,3,2,11,30,84.0,321.0,1.9,18.0,379.0,332.34,260.71
2016,3,2,11,45,86.5,327.0,2.0,18.0,388.0,347.82,272.74
2016,3,2,12,0,89.0,333.0,2.1,18.0,397.0,363.49,284.98
2016,3,2,12,15,88.5,333.5,2.15,17.5,397.0,371.45,291.76
2016,3,2,12,30,88.0,334.0,2.2,17.0,397.0,379.14,298.4
2016,3,2,12,45,87.5,331.0,2.3,17.0,393.0,382.96,301.69
2016,3,2,13,0,87.0,328.0,2.4,17.0,389.0,386.45,304.77
2016,3,2,13,15,83.5,324.0,2.4,17.0,381.5,385.7,304.39
2016,3,2,13,30,80.0,320.0,2.4,17.0,374.0,384.58,303.77
2016,3,2,13,45,78.5,305.0,2.45,17.0,357.0,372.64,295.15
2016,3,2,14,0,77.0,290.0,2.5,17.0,340.0,360.07,286.09
2016,3,2,14,15,48.5,256.0,2.5,16.5,287.0,297.36,237.25
2016,3,2,14,30,20.0,222.0,2.5,16.0,234.0,211.88,169.22
2016,3,2,14,45,45.5,226.5,2.5,16.0,251.5,269.34,224.1
2016,3,2,15,0,71.0,231.0,2.5,16.0,269.0,306.28,247.74
2016,3,2,15,15,44.5,201.5,2.45,15.5,224.5,247.96,200.98
2016,3,2,15,30,18.0,172.0,2.4,15.0,180.0,170.09,137.46
2016,3,2,15,45,33.5,162.5,2.35,15.0,176.0,198.42,162.01
2016,3,2,16,0,49.0,153.0,2.3,15.0,172.0,207.3,170.3
2016,3,2,16,15,41.0,133.5,2.15,14.5,148.0,179.83,147.84
2016,3,2,16,30,33.0,114.0,2.0,14.0,124.0,152.47,125.11
2016,3,2,16,45,27.0,94.0,1.9,14.0,101.0,126.23,102.71
2016,3,2,17,0,21.0,74.0,1.8,14.0,78.0,99.8,79.74
2016,3,2,17,15,10.5,53.5,1.8,13.5,55.5,59.24,44.56
2016,3,2,17,30,0.0,33.0,1.8,13.0,33.0,29.4,18.17
2016,3,2,17,45,0.0,16.5,1.8,13.0,16.5,12.59,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.5,1.55,13.0,1.5,1.18,0.0
2016,3,3,7,0,0.0,3.0,1.6,13.0,3.0,2.27,0.0
2016,3,3,7,15,0.0,6.5,1.55,13.0,6.5,4.92,0.0
2016,3,3,7,30,0.0,10.0,1.5,13.0,10.0,7.58,1.07
2016,3,3,7,45,0.0,14.0,1.5,13.5,14.0,10.63,3.88
2016,3,3,8,0,0.0,18.0,1.5,14.0,18.0,13.68,6.67
