Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,0.0,22.5,1.4,14.0,22.5,17.12,9.79
2016,3,3,8,30,0.0,27.0,1.3,14.0,27.0,20.58,12.89
2016,3,3,8,45,0.0,71.0,1.2,14.0,71.0,54.48,41.07
2016,3,3,9,0,0.0,115.0,1.1,14.0,115.0,86.33,67.81
2016,3,3,9,15,1.5,141.0,1.1,14.0,142.0,105.84,83.78
2016,3,3,9,30,3.0,167.0,1.1,14.0,169.0,126.01,100.15
2016,3,3,9,45,23.5,202.0,1.1,14.5,215.5,159.01,126.04
2016,3,3,10,0,44.0,237.0,1.1,15.0,262.0,197.7,156.41
2016,3,3,10,15,27.5,226.0,1.1,15.0,242.0,188.44,149.12
2016,3,3,10,30,11.0,215.0,1.1,15.0,222.0,171.58,135.61
2016,3,3,10,45,10.5,217.0,1.15,15.0,224.0,174.66,138.04
2016,3,3,11,0,10.0,219.0,1.2,15.0,226.0,177.57,140.27
2016,3,3,11,15,26.0,257.5,1.3,15.0,276.0,221.02,175.12
2016,3,3,11,30,42.0,296.0,1.4,15.0,326.0,280.13,221.76
2016,3,3,11,45,43.0,299.5,1.5,15.0,330.0,289.52,228.98
2016,3,3,12,0,44.0,303.0,1.6,15.0,334.0,298.97,236.5
2016,3,3,12,15,25.5,257.5,1.5,15.0,275.5,245.5,194.13
2016,3,3,12,30,7.0,212.0,1.4,15.0,217.0,176.86,139.27
2016,3,3,12,45,33.0,263.5,1.35,15.0,287.0,265.17,210.38
2016,3,3,13,0,59.0,315.0,1.3,15.0,357.0,346.09,273.48
2016,3,3,13,15,59.5,308.5,1.2,15.0,350.0,345.4,272.51
2016,3,3,13,30,60.0,302.0,1.1,15.0,343.0,344.45,271.88
2016,3,3,13,45,62.5,294.5,1.05,15.0,336.5,344.18,272.03
2016,3,3,14,0,65.0,287.0,1.0,15.0,330.0,343.79,272.14
2016,3,3,14,15,83.5,280.0,1.0,15.0,332.0,360.23,286.02
2016,3,3,14,30,102.0,273.0,1.0,15.0,334.0,376.9,299.99
2016,3,3,14,45,108.0,257.0,1.0,15.0,318.5,369.68,302.59
2016,3,3,15,0,114.0,241.0,1.0,15.0,303.0,385.8,308.64
2016,3,3,15,15,57.0,176.5,0.9,15.0,207.5,229.42,185.11
2016,3,3,15,30,0.0,112.0,0.8,15.0,112.0,90.21,70.2
2016,3,3,15,45,12.0,129.0,0.7,15.0,134.0,120.77,96.71
2016,3,3,16,0,24.0,146.0,0.6,15.0,156.0,154.97,125.54
2016,3,3,16,15,18.5,127.5,0.6,14.5,134.5,133.16,107.63
2016,3,3,16,30,13.0,109.0,0.6,14.0,113.0,111.51,89.7
2016,3,3,16,45,6.5,89.5,0.6,14.0,91.5,87.84,69.48
2016,3,3,17,0,0.0,70.0,0.6,14.0,70.0,64.21,48.98
2016,3,3,17,15,0.0,50.0,0.6,14.0,50.0,44.86,32.15
2016,3,3,17,30,0.0,30.0,0.6,14.0,30.0,24.19,14.04
2016,3,3,17,45,0.0,15.0,0.65,14.0,15.0,11.43,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.15,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,6.06,0.0
2016,3,4,7,15,0.0,16.5,1.3,13.0,16.5,12.54,5.18
2016,3,4,7,30,0.0,25.0,1.3,13.0,25.0,19.04,11.27
2016,3,4,7,45,0.0,35.5,1.3,13.5,35.5,27.09,18.65
2016,3,4,8,0,0.0,46.0,1.3,14.0,46.0,35.17,25.95
2016,3,4,8,15,0.0,56.5,1.35,14.0,56.5,43.26,33.23
2016,3,4,8,30,0.0,67.0,1.4,14.0,67.0,51.38,40.42
2016,3,4,8,45,0.0,103.5,1.5,14.5,103.5,77.44,60.36
2016,3,4,9,0,0.0,140.0,1.6,15.0,140.0,103.45,81.8
2016,3,4,9,15,0.0,88.0,1.75,15.0,88.0,67.53,51.54
2016,3,4,9,30,0.0,36.0,1.9,15.0,36.0,27.54,17.74
2016,3,4,9,45,0.0,78.5,2.05,15.5,78.5,60.36,45.24
2016,3,4,10,0,0.0,121.0,2.2,16.0,121.0,92.9,71.99
2016,3,4,10,15,0.0,124.0,2.2,16.0,124.0,95.45,73.9
2016,3,4,10,30,0.0,127.0,2.2,16.0,127.0,98.0,75.85
2016,3,4,10,45,0.0,112.5,2.25,16.0,112.5,86.9,66.6
2016,3,4,11,0,0.0,98.0,2.3,16.0,98.0,75.66,57.27
2016,3,4,11,15,0.0,96.0,2.25,16.0,96.0,74.13,55.96
2016,3,4,11,30,0.0,94.0,2.2,16.0,94.0,72.58,54.63
2016,3,4,11,45,1.0,135.0,2.2,16.0,135.5,106.04,82.04
2016,3,4,12,0,2.0,176.0,2.2,16.0,177.0,140.64,110.08
2016,3,4,12,15,1.0,117.5,2.3,16.0,118.0,92.28,70.67
2016,3,4,12,30,0.0,59.0,2.4,16.0,59.0,45.46,32.16
2016,3,4,12,45,4.0,137.0,2.5,16.0,140.0,111.25,86.46
2016,3,4,13,0,8.0,215.0,2.6,16.0,221.0,182.43,144.15
2016,3,4,13,15,7.5,211.0,2.6,15.5,216.5,179.53,142.02
2016,3,4,13,30,7.0,207.0,2.6,15.0,212.0,176.59,140.05
2016,3,4,13,45,146.0,251.0,2.65,15.0,346.0,402.23,324.43
2016,3,4,14,0,285.0,295.0,2.7,15.0,480.0,623.06,494.83
2016,3,4,14,15,252.0,285.5,2.6,15.0,444.0,586.8,466.0
2016,3,4,14,30,219.0,276.0,2.5,15.0,408.0,523.89,419.0
2016,3,4,14,45,130.5,249.0,2.4,15.0,326.5,406.3,327.18
2016,3,4,15,0,42.0,222.0,2.3,15.0,245.0,263.96,212.88
2016,3,4,15,15,21.0,132.5,2.25,15.0,144.0,142.8,114.78
2016,3,4,15,30,0.0,43.0,2.2,15.0,43.0,32.9,22.32
2016,3,4,15,45,0.0,24.5,2.15,15.0,24.5,18.69,10.33
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,4.56,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,3.8,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.03,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.27,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.51,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.13,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.5,0.5,0.39,0.0
2016,3,5,7,0,0.0,1.0,3.3,15.0,1.0,0.75,0.0
2016,3,5,7,15,0.0,2.5,3.35,15.0,2.5,1.89,0.0
2016,3,5,7,30,0.0,4.0,3.4,15.0,4.0,3.03,0.0
2016,3,5,7,45,0.0,6.0,3.5,15.0,6.0,4.55,0.0
2016,3,5,8,0,0.0,8.0,3.6,15.0,8.0,6.07,0.0
2016,3,5,8,15,0.0,9.5,3.75,15.0,9.5,7.21,0.81
2016,3,5,8,30,0.0,11.0,3.9,15.0,11.0,8.36,1.84
2016,3,5,8,45,0.0,26.5,4.05,15.5,26.5,20.21,11.61
2016,3,5,9,0,0.0,42.0,4.2,16.0,42.0,32.12,21.64
2016,3,5,9,15,0.0,53.5,4.25,16.0,53.5,40.99,29.05
2016,3,5,9,30,0.0,65.0,4.3,16.0,65.0,49.89,36.44
2016,3,5,9,45,0.0,82.5,4.35,16.0,82.5,63.47,47.69
2016,3,5,10,0,0.0,100.0,4.4,16.0,100.0,76.96,58.79
2016,3,5,10,15,2.5,146.5,4.45,16.0,148.0,113.72,89.0
2016,3,5,10,30,5.0,193.0,4.5,16.0,196.0,151.5,119.75
2016,3,5,10,45,6.5,203.5,4.6,16.5,208.0,161.7,127.63
2016,3,5,11,0,8.0,214.0,4.7,17.0,220.0,172.2,135.77
2016,3,5,11,15,7.0,208.0,4.75,17.0,213.5,167.99,132.24
2016,3,5,11,30,6.0,202.0,4.8,17.0,207.0,163.49,128.52
2016,3,5,11,45,10.0,224.5,4.85,17.5,232.5,186.17,146.57
2016,3,5,12,0,14.0,247.0,4.9,18.0,258.0,209.81,165.25
2016,3,5,12,15,28.5,279.0,4.9,17.5,300.0,267.66,211.97
2016,3,5,12,30,43.0,311.0,4.9,17.0,342.0,315.58,250.58
2016,3,5,12,45,23.5,251.0,4.9,17.0,268.0,227.0,179.93
2016,3,5,13,0,4.0,191.0,4.9,17.0,194.0,157.5,123.6
2016,3,5,13,15,3.5,187.5,5.05,16.5,190.0,154.72,121.75
2016,3,5,13,30,3.0,184.0,5.2,16.0,186.0,151.9,119.81
2016,3,5,13,45,1.5,163.5,5.35,16.0,164.5,132.97,104.45
2016,3,5,14,0,0.0,143.0,5.5,16.0,143.0,113.98,88.97
2016,3,5,14,15,0.0,96.5,6.0,16.0,96.5,74.58,56.59
2016,3,5,14,30,0.0,50.0,6.5,16.0,50.0,38.38,26.54
2016,3,5,14,45,0.0,30.0,7.05,16.0,30.0,22.97,13.67
2016,3,5,15,0,0.0,10.0,7.6,16.0,10.0,7.64,0.78
2016,3,5,15,15,0.0,14.5,7.85,16.0,14.5,11.07,3.7
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,14.5,6.63
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,11.43,4.06
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,8.37,1.47
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,7.22,0.51
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,4.93,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,57.5,16.5,2.5,11.5,20.5,12.98,0.0
2016,3,6,7,0,115.0,33.0,2.5,12.0,41.0,24.49,12.65
2016,3,6,7,15,228.0,49.0,2.65,12.0,83.0,36.56,26.22
2016,3,6,7,30,341.0,65.0,2.8,12.0,125.0,48.52,37.57
2016,3,6,7,45,417.5,76.0,3.0,12.5,173.0,56.76,45.26
2016,3,6,8,0,494.0,87.0,3.2,13.0,221.0,64.98,52.71
2016,3,6,8,15,547.0,94.5,3.3,13.0,270.5,73.34,60.19
2016,3,6,8,30,600.0,102.0,3.4,13.0,320.0,78.33,64.54
2016,3,6,8,45,632.5,109.5,3.5,13.5,367.0,95.11,67.12
2016,3,6,9,0,665.0,117.0,3.6,14.0,414.0,150.72,95.22
2016,3,6,9,15,692.0,121.5,3.65,14.0,457.5,207.48,137.4
2016,3,6,9,30,719.0,126.0,3.7,14.0,501.0,267.49,188.38
2016,3,6,9,45,737.0,130.0,3.75,14.0,539.0,327.41,241.91
2016,3,6,10,0,755.0,134.0,3.8,14.0,577.0,388.85,296.84
2016,3,6,10,15,769.5,136.5,3.8,14.0,609.0,448.82,349.78
2016,3,6,10,30,784.0,139.0,3.8,14.0,641.0,509.27,401.79
2016,3,6,10,45,795.5,140.5,3.8,14.0,667.0,566.85,450.21
2016,3,6,11,0,807.0,142.0,3.8,14.0,693.0,623.67,496.73
2016,3,6,11,15,814.0,143.5,3.85,14.0,711.0,676.83,539.42
2016,3,6,11,30,821.0,145.0,3.9,14.0,729.0,728.51,580.01
2016,3,6,11,45,621.0,224.5,3.95,14.5,670.0,699.67,555.38
2016,3,6,12,0,421.0,304.0,4.0,15.0,611.0,642.73,509.06
2016,3,6,12,15,229.0,304.5,4.1,15.0,471.5,492.91,393.26
2016,3,6,12,30,37.0,305.0,4.2,15.0,332.0,304.01,241.93
2016,3,6,12,45,33.5,297.5,4.3,15.0,322.0,298.16,237.91
2016,3,6,13,0,30.0,290.0,4.4,15.0,312.0,291.75,232.97
2016,3,6,13,15,29.5,284.5,4.45,14.5,305.5,289.81,232.12
2016,3,6,13,30,29.0,279.0,4.5,14.0,299.0,287.68,231.14
2016,3,6,13,45,63.5,293.0,4.6,14.0,335.0,341.6,275.89
2016,3,6,14,0,98.0,307.0,4.7,14.0,371.0,397.88,322.13
2016,3,6,14,15,87.0,290.0,4.75,14.0,345.0,373.23,302.77
2016,3,6,14,30,76.0,273.0,4.8,14.0,319.0,347.84,282.92
2016,3,6,14,45,38.0,217.0,4.85,14.0,240.0,248.14,201.87
2016,3,6,15,0,0.0,161.0,4.9,14.0,161.0,133.85,106.76
2016,3,6,15,15,2.0,160.5,4.9,13.5,161.5,137.34,110.37
2016,3,6,15,30,4.0,160.0,4.9,13.0,162.0,141.46,114.45
2016,3,6,15,45,2.0,121.0,4.9,13.0,122.0,102.0,81.44
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,63.9,49.18
2016,3,6,16,15,0.0,70.5,4.9,12.5,70.5,54.17,41.06
2016,3,6,16,30,0.0,59.0,4.9,12.0,59.0,45.2,33.47
2016,3,6,16,45,0.0,47.5,4.9,12.0,47.5,36.32,25.78
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,27.47,18.02
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,19.42,10.9
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,11.39,3.78
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,5.68,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,122.5,14.0,2.9,9.5,24.0,11.02,0.0
2016,3,7,7,0,245.0,28.0,3.0,10.0,48.0,22.89,12.34
2016,3,7,7,15,342.5,40.0,3.1,10.0,90.0,32.58,23.06
2016,3,7,7,30,440.0,52.0,3.2,10.0,132.0,42.22,32.3
2016,3,7,7,45,499.0,61.5,3.3,10.0,179.0,49.48,39.2
2016,3,7,8,0,558.0,71.0,3.4,10.0,226.0,56.64,45.83
2016,3,7,8,15,612.5,73.0,3.45,10.0,273.5,58.16,47.22
2016,3,7,8,30,667.0,75.0,3.5,10.0,321.0,59.9,48.71
2016,3,7,8,45,653.5,90.5,3.55,10.5,358.0,82.43,56.6
2016,3,7,9,0,640.0,106.0,3.6,11.0,395.0,140.29,88.45
2016,3,7,9,15,450.0,166.5,3.6,11.0,379.5,196.29,140.39
2016,3,7,9,30,260.0,227.0,3.6,11.0,364.0,228.31,176.16
2016,3,7,9,45,439.5,195.5,3.65,11.0,447.0,285.13,219.16
2016,3,7,10,0,619.0,164.0,3.7,11.0,530.0,363.9,282.89
2016,3,7,10,15,309.5,97.0,3.75,11.0,280.0,221.14,176.33
2016,3,7,10,30,0.0,30.0,3.8,11.0,30.0,23.01,13.94
2016,3,7,10,45,0.0,56.0,3.85,11.5,56.0,43.07,30.93
2016,3,7,11,0,0.0,82.0,3.9,12.0,82.0,63.24,47.77
2016,3,7,11,15,18.5,190.5,3.95,12.0,204.0,161.18,129.38
2016,3,7,11,30,37.0,299.0,4.0,12.0,326.0,277.93,224.25
2016,3,7,11,45,115.5,328.5,4.1,12.0,413.0,383.02,309.51
2016,3,7,12,0,194.0,358.0,4.2,12.0,500.0,483.62,389.95
2016,3,7,12,15,324.0,325.0,4.25,12.0,563.0,591.35,476.26
2016,3,7,12,30,454.0,292.0,4.3,12.0,626.0,708.45,567.96
2016,3,7,12,45,478.0,279.5,4.35,12.5,628.0,740.47,591.69
2016,3,7,13,0,502.0,267.0,4.4,13.0,630.0,771.25,614.87
2016,3,7,13,15,504.5,260.0,4.4,13.0,619.0,785.46,626.12
2016,3,7,13,30,507.0,253.0,4.4,13.0,608.0,797.14,635.67
2016,3,7,13,45,439.5,267.5,4.4,13.0,568.5,758.69,606.28
2016,3,7,14,0,372.0,282.0,4.4,13.0,529.0,694.4,557.96
2016,3,7,14,15,186.0,201.0,4.35,13.0,324.5,420.14,343.96
2016,3,7,14,30,0.0,120.0,4.3,13.0,120.0,94.59,73.81
2016,3,7,14,45,0.0,127.5,4.25,13.0,127.5,101.58,80.09
2016,3,7,15,0,0.0,135.0,4.2,13.0,135.0,109.09,86.56
2016,3,7,15,15,370.0,119.5,4.05,13.0,298.0,546.28,455.42
2016,3,7,15,30,740.0,104.0,3.9,13.0,461.0,908.67,730.28
2016,3,7,15,45,718.0,97.5,3.8,13.0,416.0,868.02,698.98
2016,3,7,16,0,696.0,91.0,3.7,13.0,371.0,824.93,668.6
2016,3,7,16,15,654.0,85.5,3.55,12.5,322.0,762.3,623.71
2016,3,7,16,30,612.0,80.0,3.4,12.0,273.0,698.97,576.93
2016,3,7,16,45,556.0,71.5,3.3,12.0,223.5,619.6,514.92
2016,3,7,17,0,500.0,63.0,3.2,12.0,174.0,541.68,451.53
2016,3,7,17,15,404.5,52.5,3.25,11.5,127.0,432.2,360.73
2016,3,7,17,30,309.0,42.0,3.3,11.0,80.0,328.09,269.0
2016,3,7,17,45,173.0,26.5,3.35,11.0,45.5,195.09,126.14
2016,3,7,18,0,37.0,11.0,3.4,11.0,11.0,33.03,0.0
2016,3,7,18,15,18.5,5.5,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,141.0,15.0,2.05,9.5,27.0,12.18,0.0
2016,3,8,7,0,282.0,30.0,2.0,10.0,54.0,24.65,14.33
2016,3,8,7,15,392.0,41.0,1.95,10.0,100.0,33.62,24.09
2016,3,8,7,30,502.0,52.0,1.9,10.0,146.0,42.64,32.75
2016,3,8,7,45,552.5,62.0,1.85,10.5,194.5,50.33,39.93
2016,3,8,8,0,603.0,72.0,1.8,11.0,243.0,57.87,46.77
2016,3,8,8,15,647.0,78.0,1.75,11.0,292.5,62.22,50.68
2016,3,8,8,30,691.0,84.0,1.7,11.0,342.0,66.56,54.48
2016,3,8,8,45,712.0,91.5,1.7,11.5,387.5,85.35,57.81
2016,3,8,9,0,733.0,99.0,1.7,12.0,433.0,144.81,87.89
2016,3,8,9,15,667.5,122.0,1.75,12.0,449.0,204.04,136.04
2016,3,8,9,30,602.0,145.0,1.8,12.0,465.0,254.97,183.03
2016,3,8,9,45,588.0,162.5,1.85,12.0,493.5,308.55,231.26
2016,3,8,10,0,574.0,180.0,1.9,12.0,522.0,356.27,274.36
2016,3,8,10,15,503.5,218.0,1.9,12.0,530.0,397.58,311.79
2016,3,8,10,30,433.0,256.0,1.9,12.0,538.0,430.4,340.51
2016,3,8,10,45,388.0,280.5,1.95,12.5,540.0,450.74,357.65
2016,3,8,11,0,343.0,305.0,2.0,13.0,542.0,472.78,374.99
2016,3,8,11,15,227.5,325.0,1.95,13.0,484.0,429.35,341.3
2016,3,8,11,30,112.0,345.0,1.9,13.0,426.0,371.1,295.04
2016,3,8,11,45,77.5,330.0,1.9,13.0,386.5,341.3,271.73
2016,3,8,12,0,43.0,315.0,1.9,13.0,347.0,307.41,244.63
2016,3,8,12,15,71.0,334.0,1.9,12.5,387.0,354.39,282.79
2016,3,8,12,30,99.0,353.0,1.9,12.0,427.0,404.41,322.7
2016,3,8,12,45,135.5,354.0,1.95,12.0,453.5,466.42,371.22
2016,3,8,13,0,172.0,355.0,2.0,12.0,480.0,511.53,406.59
2016,3,8,13,15,106.5,326.5,2.05,12.0,403.5,406.57,325.21
2016,3,8,13,30,41.0,298.0,2.1,12.0,327.0,318.56,255.29
2016,3,8,13,45,27.0,263.5,2.2,12.0,282.5,272.21,218.94
2016,3,8,14,0,13.0,229.0,2.3,12.0,238.0,205.15,165.01
2016,3,8,14,15,9.0,211.0,2.15,11.5,217.5,185.71,149.71
2016,3,8,14,30,5.0,193.0,2.0,11.0,197.0,166.09,133.97
2016,3,8,14,45,10.5,197.5,1.85,11.0,204.0,177.96,144.31
2016,3,8,15,0,16.0,202.0,1.7,11.0,211.0,190.62,155.24
2016,3,8,15,15,23.5,196.0,1.55,11.0,208.5,195.11,159.59
2016,3,8,15,30,31.0,190.0,1.4,11.0,206.0,221.02,181.5
2016,3,8,15,45,15.5,157.5,1.3,11.0,165.5,152.77,124.79
2016,3,8,16,0,0.0,125.0,1.2,11.0,125.0,106.19,85.4
2016,3,8,16,15,0.0,108.5,1.2,10.5,108.5,91.85,73.67
2016,3,8,16,30,0.0,92.0,1.2,10.0,92.0,77.43,61.58
2016,3,8,16,45,0.0,75.5,1.3,10.0,75.5,62.89,49.05
2016,3,8,17,0,0.0,59.0,1.4,10.0,59.0,48.16,36.15
2016,3,8,17,15,0.0,43.5,1.45,9.5,43.5,34.27,23.9
2016,3,8,17,30,0.0,28.0,1.5,9.0,28.0,21.38,12.4
2016,3,8,17,45,0.0,16.0,1.6,9.0,16.0,12.18,2.94
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,2.4,11.0,9.5,7.22,0.0
2016,3,9,7,0,0.0,19.0,2.4,11.0,19.0,14.47,6.3
2016,3,9,7,15,0.0,34.5,2.4,11.0,34.5,26.38,17.68
2016,3,9,7,30,0.0,50.0,2.4,11.0,50.0,37.83,28.35
2016,3,9,7,45,0.0,67.0,2.4,11.5,67.0,50.17,39.64
2016,3,9,8,0,0.0,84.0,2.4,12.0,84.0,62.4,50.64
2016,3,9,8,15,0.0,101.5,2.35,12.0,101.5,74.84,61.75
2016,3,9,8,30,0.0,119.0,2.3,12.0,119.0,87.16,72.58
2016,3,9,8,45,0.0,133.0,2.3,12.5,133.0,97.44,77.64
2016,3,9,9,0,0.0,147.0,2.3,13.0,147.0,108.56,86.59
2016,3,9,9,15,7.0,169.5,2.25,13.0,173.0,126.8,101.23
2016,3,9,9,30,14.0,192.0,2.2,13.0,199.0,146.39,116.89
2016,3,9,9,45,7.0,181.0,2.15,13.5,184.5,138.93,110.53
2016,3,9,10,0,0.0,170.0,2.1,14.0,170.0,129.76,102.75
2016,3,9,10,15,0.0,165.5,2.1,14.0,165.5,127.1,100.37
2016,3,9,10,30,0.0,161.0,2.1,14.0,161.0,124.22,97.83
2016,3,9,10,45,0.0,121.0,2.15,14.5,121.0,93.52,72.3
2016,3,9,11,0,0.0,81.0,2.2,15.0,81.0,62.47,46.49
2016,3,9,11,15,0.0,88.5,2.25,15.0,88.5,68.32,51.3
2016,3,9,11,30,0.0,96.0,2.3,15.0,96.0,74.2,56.1
2016,3,9,11,45,0.0,123.0,2.35,15.5,123.0,95.64,73.54
2016,3,9,12,0,0.0,150.0,2.4,16.0,150.0,117.56,91.19
2016,3,9,12,15,6.0,198.0,2.4,16.0,203.0,162.58,127.72
2016,3,9,12,30,12.0,246.0,2.4,16.0,256.0,209.91,165.65
2016,3,9,12,45,40.0,291.0,2.45,16.0,321.0,296.31,234.66
2016,3,9,13,0,68.0,336.0,2.5,16.0,386.0,372.87,294.69
2016,3,9,13,15,75.0,332.5,2.5,16.0,387.0,382.14,302.04
2016,3,9,13,30,82.0,329.0,2.5,16.0,388.0,391.54,309.85
2016,3,9,13,45,70.5,312.5,2.55,16.5,362.0,368.16,291.42
2016,3,9,14,0,59.0,296.0,2.6,17.0,336.0,343.8,272.31
2016,3,9,14,15,60.5,284.0,2.6,16.5,323.5,337.05,268.27
2016,3,9,14,30,62.0,272.0,2.6,16.0,311.0,330.03,263.97
2016,3,9,14,45,79.5,261.5,2.6,16.0,308.5,341.01,273.98
2016,3,9,15,0,97.0,251.0,2.6,16.0,306.0,351.84,283.85
2016,3,9,15,15,80.5,229.0,2.5,16.0,272.5,313.41,253.58
2016,3,9,15,30,64.0,207.0,2.4,16.0,239.0,274.73,222.93
2016,3,9,15,45,52.0,184.0,2.3,16.0,208.5,239.15,194.55
2016,3,9,16,0,40.0,161.0,2.2,16.0,178.0,203.51,165.71
2016,3,9,16,15,34.0,142.0,2.05,15.5,155.0,178.99,146.07
2016,3,9,16,30,28.0,123.0,1.9,15.0,132.0,154.59,126.1
2016,3,9,16,45,21.5,102.5,1.75,15.0,109.0,127.67,103.38
2016,3,9,17,0,15.0,82.0,1.6,15.0,86.0,88.92,70.35
2016,3,9,17,15,7.5,61.5,1.6,14.5,63.5,63.12,47.94
2016,3,9,17,30,0.0,41.0,1.6,14.0,41.0,36.82,24.9
2016,3,9,17,45,0.0,24.0,1.6,13.5,24.0,19.87,8.64
2016,3,9,18,0,0.0,7.0,1.6,13.0,7.0,5.51,0.0
2016,3,9,18,15,0.0,3.5,1.65,13.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,3.35,13.5,15.0,11.44,0.0
2016,3,10,7,0,0.0,30.0,3.4,14.0,30.0,22.6,13.09
2016,3,10,7,15,14.0,51.0,3.45,14.0,53.5,37.53,27.21
2016,3,10,7,30,28.0,72.0,3.5,14.0,77.0,52.05,40.59
2016,3,10,7,45,38.5,93.5,3.55,14.5,103.0,66.6,53.73
2016,3,10,8,0,49.0,115.0,3.6,15.0,129.0,80.9,66.39
2016,3,10,8,15,58.0,135.5,3.75,15.0,155.5,94.37,78.23
2016,3,10,8,30,67.0,156.0,3.9,15.0,182.0,107.6,89.67
2016,3,10,8,45,33.5,116.0,4.05,15.0,129.0,85.7,66.57
2016,3,10,9,0,0.0,76.0,4.2,15.0,76.0,58.37,43.89
2016,3,10,9,15,0.5,122.0,4.15,15.0,122.5,92.48,72.35
2016,3,10,9,30,1.0,168.0,4.1,15.0,169.0,126.43,100.28
2016,3,10,9,45,0.5,89.5,4.1,15.5,90.0,69.07,52.31
2016,3,10,10,0,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,3,10,10,15,0.0,62.5,4.0,16.0,62.5,48.06,34.58
2016,3,10,10,30,0.0,114.0,3.9,16.0,114.0,87.95,67.52
2016,3,10,10,45,0.0,68.0,3.8,16.0,68.0,52.37,38.0
2016,3,10,11,0,0.0,22.0,3.7,16.0,22.0,16.89,8.46
2016,3,10,11,15,0.0,52.0,3.6,16.0,52.0,40.04,27.71
2016,3,10,11,30,0.0,82.0,3.5,16.0,82.0,63.3,46.91
2016,3,10,11,45,0.0,83.0,3.45,16.0,83.0,64.1,47.52
2016,3,10,12,0,0.0,84.0,3.4,16.0,84.0,64.88,48.15
2016,3,10,12,15,0.0,68.5,3.3,16.0,68.5,52.85,38.22
2016,3,10,12,30,0.0,53.0,3.2,16.0,53.0,40.85,28.3
2016,3,10,12,45,0.0,101.5,3.15,16.0,101.5,78.69,59.52
2016,3,10,13,0,0.0,150.0,3.1,16.0,150.0,118.52,92.08
2016,3,10,13,15,0.0,106.0,3.0,15.5,106.0,82.35,62.65
2016,3,10,13,30,0.0,62.0,2.9,15.0,62.0,47.77,34.25
2016,3,10,13,45,0.0,46.5,2.8,15.0,46.5,35.76,24.31
2016,3,10,14,0,0.0,31.0,2.7,15.0,31.0,23.8,14.34
2016,3,10,14,15,0.0,26.5,2.55,15.0,26.5,20.32,11.46
2016,3,10,14,30,0.0,22.0,2.4,15.0,22.0,16.85,8.57
2016,3,10,14,45,0.0,33.5,2.3,15.0,33.5,25.67,16.04
2016,3,10,15,0,0.0,45.0,2.2,15.0,45.0,34.5,23.53
2016,3,10,15,15,0.0,43.0,2.1,15.0,43.0,32.93,22.28
2016,3,10,15,30,0.0,41.0,2.0,15.0,41.0,31.37,21.04
2016,3,10,15,45,0.0,29.0,1.9,15.0,29.0,22.14,13.26
2016,3,10,16,0,0.0,17.0,1.8,15.0,17.0,12.95,5.44
2016,3,10,16,15,0.0,15.0,1.75,14.5,15.0,11.41,4.17
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,9.88,2.88
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,7.97,1.23
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,6.06,0.0
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,4.54,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.02,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.51,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,1.89,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,6.44,0.02
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,9.1,2.49
2016,3,11,7,45,0.0,16.5,5.05,13.0,16.5,12.53,5.64
2016,3,11,8,0,0.0,21.0,5.0,13.0,21.0,15.98,8.77
2016,3,11,8,15,0.0,25.0,4.85,12.5,25.0,19.04,11.56
2016,3,11,8,30,0.0,29.0,4.7,12.0,29.0,22.12,14.33
2016,3,11,8,45,0.0,30.5,4.55,12.0,30.5,23.28,14.44
2016,3,11,9,0,0.0,32.0,4.4,12.0,32.0,24.45,15.39
2016,3,11,9,15,97.5,139.0,4.45,12.0,192.0,119.9,91.96
2016,3,11,9,30,195.0,246.0,4.5,12.0,352.0,224.92,175.46
2016,3,11,9,45,141.5,261.5,4.6,12.5,341.5,238.24,188.83
2016,3,11,10,0,88.0,277.0,4.7,13.0,331.0,241.93,193.54
2016,3,11,10,15,44.0,155.5,4.45,13.0,182.5,140.39,111.41
2016,3,11,10,30,0.0,34.0,4.2,13.0,34.0,26.1,16.4
2016,3,11,10,45,1.5,109.0,4.0,13.0,110.0,85.01,65.77
2016,3,11,11,0,3.0,184.0,3.8,13.0,186.0,145.01,115.2
2016,3,11,11,15,141.0,265.5,3.6,13.0,369.0,321.16,259.53
2016,3,11,11,30,279.0,347.0,3.4,13.0,552.0,513.68,410.71
2016,3,11,11,45,382.0,316.5,3.25,13.5,601.5,583.97,464.7
2016,3,11,12,0,485.0,286.0,3.1,14.0,651.0,676.48,534.42
2016,3,11,12,15,674.5,206.5,3.15,14.0,714.0,794.0,624.79
2016,3,11,12,30,864.0,127.0,3.2,14.0,777.0,904.81,705.3
2016,3,11,12,45,432.5,145.0,3.25,14.0,470.5,571.92,459.24
2016,3,11,13,0,1.0,163.0,3.3,14.0,164.0,130.33,101.81
2016,3,11,13,15,10.0,212.5,3.6,14.0,220.0,182.27,145.2
2016,3,11,13,30,19.0,262.0,3.9,14.0,276.0,237.52,190.22
2016,3,11,13,45,113.5,293.0,4.2,14.0,370.5,412.11,332.61
2016,3,11,14,0,208.0,324.0,4.5,14.0,465.0,548.84,441.94
2016,3,11,14,15,136.5,301.0,4.65,13.5,392.0,457.1,369.97
2016,3,11,14,30,65.0,278.0,4.8,13.0,319.0,338.64,275.49
2016,3,11,14,45,32.5,208.5,4.95,13.0,229.0,230.45,187.74
2016,3,11,15,0,0.0,139.0,5.1,13.0,139.0,112.31,89.09
2016,3,11,15,15,0.0,82.0,5.0,12.5,82.0,63.07,48.06
2016,3,11,15,30,0.0,25.0,4.9,12.0,25.0,19.1,10.75
2016,3,11,15,45,0.0,15.5,4.85,12.0,15.5,11.82,4.53
2016,3,11,16,0,0.0,6.0,4.8,12.0,6.0,4.56,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.5,5.0,3.8,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.04,0.0
2016,3,11,16,45,0.0,3.0,4.4,11.0,3.0,2.27,0.0
2016,3,11,17,0,0.0,2.0,4.3,11.0,2.0,1.51,0.0
2016,3,11,17,15,0.0,1.5,4.2,10.5,1.5,1.13,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.76,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.38,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,11.0,15.0,11.43,0.0
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,22.78,13.86
2016,3,12,7,15,2.0,51.0,3.7,11.0,51.5,37.84,27.99
2016,3,12,7,30,4.0,72.0,3.8,11.0,73.0,52.69,41.76
2016,3,12,7,45,13.5,93.5,3.95,11.5,97.5,67.79,55.49
2016,3,12,8,0,23.0,115.0,4.1,12.0,122.0,80.96,67.25
2016,3,12,8,15,32.5,135.0,4.2,12.0,146.5,94.12,78.91
2016,3,12,8,30,42.0,155.0,4.3,12.0,171.0,107.05,90.19
2016,3,12,8,45,38.0,171.5,4.4,12.0,187.5,119.41,95.76
2016,3,12,9,0,34.0,188.0,4.5,12.0,204.0,135.99,108.6
2016,3,12,9,15,17.0,131.0,4.55,12.0,139.0,101.79,80.2
2016,3,12,9,30,0.0,74.0,4.6,12.0,74.0,56.88,42.85
2016,3,12,9,45,21.5,165.0,4.65,12.5,178.5,132.19,105.21
2016,3,12,10,0,43.0,256.0,4.7,13.0,283.0,210.28,168.74
2016,3,12,10,15,34.0,257.5,4.75,13.0,279.5,213.98,171.82
2016,3,12,10,30,25.0,259.0,4.8,13.0,276.0,211.73,170.0
2016,3,12,10,45,34.0,280.5,4.85,13.0,304.5,242.98,195.35
2016,3,12,11,0,43.0,302.0,4.9,13.0,333.0,271.51,218.38
2016,3,12,11,15,25.5,260.0,5.0,13.0,278.5,230.34,184.94
2016,3,12,11,30,8.0,218.0,5.1,13.0,224.0,177.44,141.63
2016,3,12,11,45,7.5,216.5,5.2,13.0,222.0,177.01,141.29
2016,3,12,12,0,7.0,215.0,5.3,13.0,220.0,176.45,140.81
2016,3,12,12,15,7.0,215.0,5.2,13.0,220.5,177.47,141.63
2016,3,12,12,30,7.0,215.0,5.1,13.0,221.0,178.47,142.45
2016,3,12,12,45,3.5,153.0,5.1,13.5,156.0,123.87,97.45
2016,3,12,13,0,0.0,91.0,5.1,14.0,91.0,70.33,53.03
2016,3,12,13,15,0.0,73.5,5.05,14.0,73.5,56.71,41.78
2016,3,12,13,30,0.0,56.0,5.0,14.0,56.0,43.13,30.5
2016,3,12,13,45,0.0,72.5,4.95,14.0,72.5,55.89,41.2
2016,3,12,14,0,0.0,89.0,4.9,14.0,89.0,68.67,51.91
2016,3,12,14,15,0.0,121.5,4.75,14.0,121.5,95.47,74.3
2016,3,12,14,30,0.0,154.0,4.6,14.0,154.0,124.23,98.26
2016,3,12,14,45,0.0,128.0,4.5,14.0,128.0,101.69,79.73
2016,3,12,15,0,0.0,102.0,4.4,14.0,102.0,79.42,61.34
2016,3,12,15,15,0.0,91.0,4.3,13.5,91.0,70.21,53.9
2016,3,12,15,30,0.0,80.0,4.2,13.0,80.0,61.49,46.78
2016,3,12,15,45,0.0,78.5,4.1,13.0,78.5,60.31,45.93
2016,3,12,16,0,0.0,77.0,4.0,13.0,77.0,59.13,45.07
2016,3,12,16,15,0.0,67.0,3.9,13.0,67.0,51.38,38.56
2016,3,12,16,30,0.0,57.0,3.8,13.0,57.0,43.65,32.0
2016,3,12,16,45,0.0,46.5,3.75,13.0,46.5,35.55,25.04
2016,3,12,17,0,0.0,36.0,3.7,13.0,36.0,27.47,18.01
2016,3,12,17,15,0.0,26.5,3.6,13.0,26.5,20.18,11.6
2016,3,12,17,30,0.0,17.0,3.5,13.0,17.0,12.92,5.19
2016,3,12,17,45,0.0,10.0,3.4,13.0,10.0,7.58,0.19
2016,3,12,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,12,18,15,0.0,1.5,3.2,13.0,1.5,1.18,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,3.6,13.0,13.0,9.89,0.0
2016,3,13,7,0,0.0,26.0,3.7,13.0,26.0,19.85,11.36
2016,3,13,7,15,0.0,44.0,3.75,13.0,44.0,33.26,23.78
2016,3,13,7,30,0.0,62.0,3.8,13.0,62.0,46.29,35.77
2016,3,13,7,45,0.0,82.0,3.9,13.0,82.0,60.49,48.68
2016,3,13,8,0,0.0,102.0,4.0,13.0,102.0,74.54,61.27
2016,3,13,8,15,3.0,120.5,4.05,13.0,121.5,87.54,72.76
2016,3,13,8,30,6.0,139.0,4.1,13.0,141.0,100.44,83.98
2016,3,13,8,45,3.0,106.0,4.2,13.0,107.0,79.89,62.55
2016,3,13,9,0,0.0,73.0,4.3,13.0,73.0,56.06,42.23
2016,3,13,9,15,0.0,98.0,4.3,13.0,98.0,75.07,58.19
2016,3,13,9,30,0.0,123.0,4.3,13.0,123.0,93.75,73.71
2016,3,13,9,45,0.0,99.5,4.3,13.5,99.5,76.54,58.96
2016,3,13,10,0,0.0,76.0,4.3,14.0,76.0,58.5,43.63
2016,3,13,10,15,0.0,111.5,4.35,14.0,111.5,85.9,66.4
2016,3,13,10,30,0.0,147.0,4.4,14.0,147.0,113.38,89.0
2016,3,13,10,45,0.0,127.0,4.45,14.0,127.0,98.17,76.29
2016,3,13,11,0,0.0,107.0,4.5,14.0,107.0,82.73,63.44
2016,3,13,11,15,1.0,138.5,4.55,14.0,139.5,108.24,84.46
2016,3,13,11,30,2.0,170.0,4.6,14.0,172.0,134.36,105.84
2016,3,13,11,45,1.0,152.0,4.65,14.0,153.0,119.58,93.62
2016,3,13,12,0,0.0,134.0,4.7,14.0,134.0,104.58,81.25
2016,3,13,12,15,0.0,133.5,4.65,14.0,133.5,104.33,81.04
2016,3,13,12,30,0.0,133.0,4.6,14.0,133.0,104.08,80.84
2016,3,13,12,45,0.0,137.0,4.6,14.0,137.0,107.5,83.67
2016,3,13,13,0,0.0,141.0,4.6,14.0,141.0,110.96,86.56
2016,3,13,13,15,0.0,145.0,4.5,14.0,145.0,114.49,89.51
2016,3,13,13,30,0.0,149.0,4.4,14.0,149.0,118.1,92.56
2016,3,13,13,45,14.5,211.0,4.35,14.0,221.0,187.41,150.01
2016,3,13,14,0,29.0,273.0,4.3,14.0,293.0,285.78,229.92
2016,3,13,14,15,14.5,185.0,4.2,14.0,195.0,166.11,132.86
2016,3,13,14,30,0.0,97.0,4.1,14.0,97.0,74.99,57.3
2016,3,13,14,45,0.0,126.5,4.05,14.0,126.5,100.31,78.59
2016,3,13,15,0,0.0,156.0,4.0,14.0,156.0,127.81,101.6
2016,3,13,15,15,0.0,132.0,3.9,14.0,132.0,106.58,84.17
2016,3,13,15,30,0.0,108.0,3.8,14.0,108.0,85.49,66.76
2016,3,13,15,45,0.0,78.5,3.75,14.0,78.5,60.31,45.72
2016,3,13,16,0,0.0,49.0,3.7,14.0,49.0,37.49,26.45
2016,3,13,16,15,0.0,42.5,3.65,14.0,42.5,32.48,22.25
2016,3,13,16,30,0.0,36.0,3.6,14.0,36.0,27.47,18.0
2016,3,13,16,45,0.0,29.5,3.55,14.0,29.5,22.48,13.71
2016,3,13,17,0,0.0,23.0,3.5,14.0,23.0,17.5,9.39
2016,3,13,17,15,0.0,17.0,3.45,13.5,17.0,12.91,5.38
2016,3,13,17,30,0.0,11.0,3.4,13.0,11.0,8.34,1.36
2016,3,13,17,45,0.0,6.5,3.35,13.0,6.5,4.92,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
