Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.5,23.5,2.5,10.5,31.5,17.77,5.77
2016,3,14,7,0,137.0,47.0,2.5,11.0,63.0,34.55,24.34
2016,3,14,7,15,205.5,66.0,2.5,11.0,103.5,48.16,37.29
2016,3,14,7,30,274.0,85.0,2.5,11.0,144.0,61.63,49.85
2016,3,14,7,45,324.5,100.5,2.55,11.5,189.0,71.95,59.25
2016,3,14,8,0,375.0,116.0,2.6,12.0,234.0,82.2,68.33
2016,3,14,8,15,437.5,118.0,2.6,12.0,278.5,83.83,69.68
2016,3,14,8,30,500.0,120.0,2.6,12.0,323.0,85.58,71.07
2016,3,14,8,45,454.0,148.5,2.65,12.0,349.5,112.99,83.67
2016,3,14,9,0,408.0,177.0,2.7,12.0,376.0,162.95,115.64
2016,3,14,9,15,385.0,201.0,2.65,12.0,402.5,208.87,152.44
2016,3,14,9,30,362.0,225.0,2.6,12.0,429.0,250.87,189.12
2016,3,14,9,45,368.0,241.0,2.6,12.5,460.5,293.59,225.65
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,337.14,262.63
2016,3,14,10,15,441.5,248.0,2.6,13.0,538.5,393.68,309.06
2016,3,14,10,30,509.0,239.0,2.6,13.0,585.0,453.66,358.09
2016,3,14,10,45,445.0,274.0,2.6,13.5,584.5,483.26,382.22
2016,3,14,11,0,381.0,309.0,2.6,14.0,584.0,497.4,393.37
2016,3,14,11,15,270.5,337.5,2.6,14.0,535.0,476.91,377.48
2016,3,14,11,30,160.0,366.0,2.6,14.0,486.0,433.19,342.94
2016,3,14,11,45,293.0,342.0,2.6,14.0,565.0,539.35,426.71
2016,3,14,12,0,426.0,318.0,2.6,14.0,644.0,657.06,516.43
2016,3,14,12,15,469.0,299.5,2.65,14.0,658.5,701.81,550.2
2016,3,14,12,30,512.0,281.0,2.7,14.0,673.0,746.88,584.5
2016,3,14,12,45,682.0,209.5,2.75,14.0,727.0,862.53,671.78
2016,3,14,13,0,852.0,138.0,2.8,14.0,781.0,966.49,744.61
2016,3,14,13,15,847.0,137.0,2.85,14.0,765.5,985.97,757.94
2016,3,14,13,30,842.0,136.0,2.9,14.0,750.0,1001.54,769.56
2016,3,14,13,45,832.5,135.0,3.0,14.0,726.5,1008.67,776.06
2016,3,14,14,0,823.0,134.0,3.1,14.0,703.0,1011.72,780.0
2016,3,14,14,15,811.0,131.5,3.15,14.0,672.5,1006.56,778.06
2016,3,14,14,30,799.0,129.0,3.2,14.0,642.0,997.4,773.57
2016,3,14,14,45,781.0,127.0,3.3,14.0,605.0,987.2,768.93
2016,3,14,15,0,763.0,125.0,3.4,14.0,568.0,965.37,756.19
2016,3,14,15,15,741.0,121.0,3.4,13.5,525.5,933.65,737.12
2016,3,14,15,30,719.0,117.0,3.4,13.0,483.0,898.88,715.7
2016,3,14,15,45,686.5,113.0,3.45,13.0,436.0,851.08,683.41
2016,3,14,16,0,654.0,109.0,3.5,13.0,389.0,801.22,649.03
2016,3,14,16,15,613.0,102.5,3.45,12.5,339.5,738.88,604.98
2016,3,14,16,30,572.0,96.0,3.4,12.0,290.0,675.81,559.0
2016,3,14,16,45,513.0,87.0,3.35,12.0,240.0,594.17,495.67
2016,3,14,17,0,454.0,78.0,3.3,12.0,190.0,510.06,428.0
2016,3,14,17,15,367.5,66.0,3.2,11.5,142.5,410.42,345.07
2016,3,14,17,30,281.0,54.0,3.1,11.0,95.0,317.61,263.76
2016,3,14,17,45,140.5,37.0,3.05,11.0,57.5,171.41,132.46
2016,3,14,18,0,0.0,20.0,3.0,11.0,20.0,19.38,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.5,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,7.87,0.0
2016,3,15,6,45,190.0,25.0,1.8,9.5,46.0,19.11,7.95
2016,3,15,7,0,337.0,40.0,1.8,10.0,81.0,32.7,23.0
2016,3,15,7,15,429.5,50.0,1.75,10.0,128.5,40.66,30.84
2016,3,15,7,30,522.0,60.0,1.7,10.0,176.0,48.65,38.43
2016,3,15,7,45,587.5,65.5,1.65,10.5,227.5,52.93,42.4
2016,3,15,8,0,653.0,71.0,1.6,11.0,279.0,57.33,46.3
2016,3,15,8,15,692.0,76.0,1.6,11.5,329.5,61.03,49.45
2016,3,15,8,30,731.0,81.0,1.6,12.0,380.0,70.03,57.24
2016,3,15,8,45,761.5,84.0,1.6,13.0,428.5,89.33,58.37
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,149.09,87.63
2016,3,15,9,15,812.0,90.0,1.55,14.0,520.5,210.78,133.73
2016,3,15,9,30,832.0,93.0,1.5,14.0,564.0,274.55,188.06
2016,3,15,9,45,848.0,94.5,1.45,14.5,602.5,337.72,243.62
2016,3,15,10,0,864.0,96.0,1.4,15.0,641.0,403.04,300.32
2016,3,15,10,15,874.5,97.5,1.4,15.0,673.0,464.37,353.31
2016,3,15,10,30,885.0,99.0,1.4,15.0,705.0,525.35,404.37
2016,3,15,10,45,894.0,99.5,1.4,15.5,730.0,584.06,451.17
2016,3,15,11,0,903.0,100.0,1.4,16.0,755.0,641.69,495.42
2016,3,15,11,15,907.5,101.0,1.4,16.0,772.5,695.5,536.32
2016,3,15,11,30,912.0,102.0,1.4,16.0,790.0,747.28,574.61
2016,3,15,11,45,915.5,102.0,1.45,16.0,799.5,795.13,608.97
2016,3,15,12,0,919.0,102.0,1.5,16.0,809.0,840.39,639.91
2016,3,15,12,15,919.5,102.0,1.55,16.0,810.0,880.34,667.08
2016,3,15,12,30,920.0,102.0,1.6,16.0,811.0,917.09,692.05
2016,3,15,12,45,921.5,100.0,1.65,16.5,805.0,949.31,712.66
2016,3,15,13,0,923.0,98.0,1.7,17.0,799.0,977.99,730.92
2016,3,15,13,15,919.5,97.0,1.75,17.0,784.0,999.28,745.78
2016,3,15,13,30,916.0,96.0,1.8,17.0,769.0,1016.61,758.26
2016,3,15,13,45,909.5,95.5,1.85,17.0,746.0,1027.51,766.73
2016,3,15,14,0,903.0,95.0,1.9,17.0,723.0,1034.33,772.79
2016,3,15,14,15,893.5,93.5,1.95,17.0,693.0,1032.86,773.64
2016,3,15,14,30,884.0,92.0,2.0,17.0,663.0,1027.33,772.07
2016,3,15,14,45,871.0,90.0,2.05,17.0,626.0,1013.66,765.27
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,996.18,756.1
2016,3,15,15,15,840.5,85.5,2.1,16.5,546.5,982.46,750.33
2016,3,15,15,30,823.0,83.0,2.1,16.0,504.0,952.48,733.43
2016,3,15,15,45,799.5,79.5,2.15,16.0,457.5,912.17,708.48
2016,3,15,16,0,776.0,76.0,2.2,16.0,411.0,869.23,681.22
2016,3,15,16,15,741.5,72.0,2.2,15.5,360.5,813.1,644.52
2016,3,15,16,30,707.0,68.0,2.2,15.0,310.0,755.62,605.58
2016,3,15,16,45,657.0,62.5,2.2,14.5,258.5,688.36,557.55
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,616.32,503.41
2016,3,15,17,15,528.0,49.0,2.3,13.5,157.5,519.67,427.29
2016,3,15,17,30,449.0,41.0,2.4,13.0,108.0,428.01,350.67
2016,3,15,17,45,312.5,29.5,2.55,12.5,67.0,298.37,233.4
2016,3,15,18,0,176.0,18.0,2.7,12.0,26.0,163.97,0.0
2016,3,15,18,15,88.0,9.0,2.7,12.0,13.0,59.72,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,44.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,3,16,6,30,89.0,11.0,1.0,10.0,13.0,8.65,0.0
2016,3,16,6,45,238.5,24.5,0.9,10.5,50.0,19.98,9.47
2016,3,16,7,0,388.0,38.0,0.8,11.0,87.0,31.25,21.79
2016,3,16,7,15,477.0,46.5,0.8,11.5,135.5,38.16,28.52
2016,3,16,7,30,566.0,55.0,0.8,12.0,184.0,45.14,35.05
2016,3,16,7,45,623.0,61.0,0.85,12.5,236.0,49.94,39.42
2016,3,16,8,0,680.0,67.0,0.9,13.0,288.0,54.77,43.66
2016,3,16,8,15,717.5,71.5,1.0,13.5,338.5,62.99,50.8
2016,3,16,8,30,755.0,76.0,1.1,14.0,389.0,66.66,53.79
2016,3,16,8,45,783.0,79.5,1.25,14.5,437.5,87.27,55.65
2016,3,16,9,0,811.0,83.0,1.4,15.0,486.0,148.5,85.88
2016,3,16,9,15,830.5,85.5,1.4,15.5,530.0,210.9,132.14
2016,3,16,9,30,850.0,88.0,1.4,16.0,574.0,275.27,186.41
2016,3,16,9,45,864.5,90.0,1.45,16.5,612.5,341.9,244.53
2016,3,16,10,0,879.0,92.0,1.5,17.0,651.0,405.75,300.06
2016,3,16,10,15,889.0,93.5,1.5,17.0,682.5,467.66,353.29
2016,3,16,10,30,899.0,95.0,1.5,17.0,714.0,529.14,404.48
2016,3,16,10,45,906.5,95.5,1.55,17.5,739.0,587.71,451.25
2016,3,16,11,0,914.0,96.0,1.6,18.0,764.0,645.0,495.43
2016,3,16,11,15,918.0,97.0,1.6,18.0,780.5,698.93,536.34
2016,3,16,11,30,922.0,98.0,1.6,18.0,797.0,750.76,574.58
2016,3,16,11,45,925.0,98.0,1.6,18.0,806.0,798.56,608.15
2016,3,16,12,0,928.0,98.0,1.6,18.0,815.0,843.69,638.3
2016,3,16,12,15,928.0,98.0,1.6,18.0,816.0,883.44,664.58
2016,3,16,12,30,928.0,98.0,1.6,18.0,817.0,919.92,688.55
2016,3,16,12,45,929.5,95.5,1.65,18.5,810.5,951.71,708.69
2016,3,16,13,0,931.0,93.0,1.7,19.0,804.0,979.91,726.47
2016,3,16,13,15,927.0,92.5,1.7,19.0,788.5,1001.29,740.56
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,1018.67,752.24
2016,3,16,13,45,916.5,91.0,1.7,19.0,750.0,1028.96,759.52
2016,3,16,14,0,910.0,90.0,1.7,19.0,727.0,1035.11,764.37
2016,3,16,14,15,901.0,88.5,1.7,19.0,696.5,1034.03,764.78
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,1028.85,762.8
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.5,1014.99,755.38
2016,3,16,15,0,866.0,83.0,1.7,19.0,593.0,997.3,745.65
2016,3,16,15,15,849.0,81.0,1.65,18.5,550.5,971.93,731.62
2016,3,16,15,30,832.0,79.0,1.6,18.0,508.0,955.29,723.44
2016,3,16,15,45,808.5,76.0,1.6,18.0,461.0,915.43,698.76
2016,3,16,16,0,785.0,73.0,1.6,18.0,414.0,872.93,672.09
2016,3,16,16,15,752.0,69.0,1.55,17.5,364.0,817.99,636.7
2016,3,16,16,30,719.0,65.0,1.5,17.0,314.0,761.65,599.22
2016,3,16,16,45,670.5,60.0,1.45,16.5,262.5,689.66,548.72
2016,3,16,17,0,622.0,55.0,1.4,16.0,211.0,624.78,501.14
2016,3,16,17,15,546.0,47.5,1.45,15.5,161.5,530.67,429.0
2016,3,16,17,30,470.0,40.0,1.5,15.0,112.0,441.34,356.23
2016,3,16,17,45,338.5,29.0,1.6,14.5,70.0,314.9,245.06
2016,3,16,18,0,207.0,18.0,1.7,14.0,28.0,185.0,17.4
2016,3,16,18,15,103.5,9.0,1.7,13.5,14.0,68.78,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.0,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,146.0,12.0,2.2,12.0,17.0,9.44,0.0
2016,3,17,6,45,296.0,24.0,2.35,12.5,56.5,19.73,9.79
2016,3,17,7,0,446.0,36.0,2.5,13.0,96.0,29.91,20.46
2016,3,17,7,15,531.5,44.0,2.45,13.0,146.0,36.58,26.93
2016,3,17,7,30,617.0,52.0,2.4,13.0,196.0,43.34,33.26
2016,3,17,7,45,670.5,57.5,2.4,13.5,248.5,51.85,40.93
2016,3,17,8,0,724.0,63.0,2.4,14.0,301.0,56.75,45.21
2016,3,17,8,15,760.0,67.0,2.3,14.5,353.0,60.22,48.11
2016,3,17,8,30,796.0,71.0,2.2,15.0,405.0,63.68,50.93
2016,3,17,8,45,821.5,74.0,2.1,15.5,453.5,85.26,52.85
2016,3,17,9,0,847.0,77.0,2.0,16.0,502.0,148.31,83.93
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,217.32,135.52
2016,3,17,9,30,883.0,82.0,1.8,17.0,591.0,282.54,190.56
2016,3,17,9,45,896.0,84.0,1.75,17.5,629.5,347.21,247.27
2016,3,17,10,0,909.0,86.0,1.7,18.0,668.0,412.33,303.78
2016,3,17,10,15,918.5,87.5,1.65,18.0,700.5,475.7,358.06
2016,3,17,10,30,928.0,89.0,1.6,18.0,733.0,538.54,410.05
2016,3,17,10,45,934.5,90.0,1.55,18.5,757.5,598.49,457.16
2016,3,17,11,0,941.0,91.0,1.5,19.0,782.0,657.01,501.28
2016,3,17,11,15,945.5,91.5,1.4,19.0,799.5,712.08,541.79
2016,3,17,11,30,950.0,92.0,1.3,19.0,817.0,765.0,579.27
2016,3,17,11,45,951.5,92.5,1.25,19.5,826.0,813.28,610.51
2016,3,17,12,0,953.0,93.0,1.2,20.0,835.0,858.69,638.25
2016,3,17,12,15,953.0,93.0,1.1,20.0,835.5,899.28,662.81
2016,3,17,12,30,953.0,93.0,1.0,20.0,836.0,936.5,684.74
2016,3,17,12,45,950.0,93.5,0.95,20.5,828.5,968.0,702.28
2016,3,17,13,0,947.0,94.0,0.9,21.0,821.0,995.69,717.28
2016,3,17,13,15,943.0,93.0,0.8,21.0,805.0,1016.87,728.45
2016,3,17,13,30,939.0,92.0,0.7,21.0,789.0,1033.97,737.07
2016,3,17,13,45,932.5,91.0,0.6,21.5,765.5,1044.46,740.23
2016,3,17,14,0,926.0,90.0,0.5,22.0,742.0,1050.74,740.96
2016,3,17,14,15,916.5,89.0,0.5,21.5,711.0,1049.79,742.85
2016,3,17,14,30,907.0,88.0,0.5,21.0,680.0,1044.7,742.51
2016,3,17,14,45,894.0,86.0,0.5,21.0,643.0,1030.78,735.57
2016,3,17,15,0,881.0,84.0,0.5,21.0,606.0,1012.96,726.47
2016,3,17,15,15,864.0,81.5,0.55,21.0,562.5,986.78,713.43
2016,3,17,15,30,847.0,79.0,0.6,21.0,519.0,969.22,705.82
2016,3,17,15,45,823.5,76.0,0.7,21.0,471.5,929.04,684.5
2016,3,17,16,0,800.0,73.0,0.8,21.0,424.0,886.17,660.98
2016,3,17,16,15,767.0,69.0,0.85,20.5,373.0,830.81,628.46
2016,3,17,16,30,734.0,65.0,0.9,20.0,322.0,774.02,593.6
2016,3,17,16,45,685.5,60.0,0.95,19.5,270.0,701.55,545.76
2016,3,17,17,0,637.0,55.0,1.0,19.0,218.0,635.94,500.18
2016,3,17,17,15,561.0,48.0,1.1,18.0,167.0,541.98,431.43
2016,3,17,17,30,485.0,41.0,1.2,17.0,116.0,452.68,361.34
2016,3,17,17,45,353.5,30.0,1.35,16.5,73.0,325.59,252.47
2016,3,17,18,0,222.0,19.0,1.5,16.0,30.0,196.71,46.36
2016,3,17,18,15,111.0,9.5,1.5,15.5,15.0,73.43,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,69.5,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,139.0,15.0,2.4,11.0,20.0,12.17,0.0
2016,3,18,6,45,281.5,27.5,2.45,11.5,59.5,22.53,12.58
2016,3,18,7,0,424.0,40.0,2.5,12.0,99.0,32.98,23.33
2016,3,18,7,15,509.5,48.5,2.45,12.0,149.0,39.9,30.05
2016,3,18,7,30,595.0,57.0,2.4,12.0,199.0,46.89,36.61
2016,3,18,7,45,297.5,60.5,2.4,12.5,131.5,44.89,34.86
2016,3,18,8,0,0.0,64.0,2.4,13.0,64.0,49.06,38.52
2016,3,18,8,15,0.0,89.0,2.4,13.0,89.0,67.25,54.66
2016,3,18,8,30,0.0,114.0,2.4,13.0,114.0,84.81,70.04
2016,3,18,8,45,2.0,140.5,2.4,13.5,141.5,103.4,82.06
2016,3,18,9,0,4.0,167.0,2.4,14.0,169.0,123.1,97.88
2016,3,18,9,15,11.0,190.0,2.4,14.0,196.5,142.06,112.9
2016,3,18,9,30,18.0,213.0,2.4,14.0,224.0,162.36,128.98
2016,3,18,9,45,89.5,258.0,2.4,14.5,316.0,218.49,171.9
2016,3,18,10,0,161.0,303.0,2.4,15.0,408.0,288.95,226.55
2016,3,18,10,15,160.0,319.5,2.35,15.0,427.5,317.07,249.36
2016,3,18,10,30,159.0,336.0,2.3,15.0,447.0,345.28,272.0
2016,3,18,10,45,143.0,347.0,2.3,15.0,449.5,361.08,284.7
2016,3,18,11,0,127.0,358.0,2.3,15.0,452.0,375.02,295.63
2016,3,18,11,15,127.0,366.0,2.25,15.0,462.0,395.18,311.22
2016,3,18,11,30,127.0,374.0,2.2,15.0,472.0,415.17,326.48
2016,3,18,11,45,321.0,331.0,2.2,15.5,581.5,548.81,430.41
2016,3,18,12,0,515.0,288.0,2.2,16.0,691.0,700.27,543.1
2016,3,18,12,15,494.0,296.5,2.15,16.0,683.5,718.67,554.9
2016,3,18,12,30,473.0,305.0,2.1,16.0,676.0,733.68,565.18
2016,3,18,12,45,470.5,303.0,2.1,16.0,669.0,752.35,578.84
2016,3,18,13,0,468.0,301.0,2.1,16.0,662.0,768.58,590.72
2016,3,18,13,15,682.0,208.5,2.15,16.0,723.5,908.1,693.85
2016,3,18,13,30,896.0,116.0,2.2,16.0,785.0,1017.38,767.32
2016,3,18,13,45,890.5,114.0,2.3,16.0,761.5,1027.5,774.85
2016,3,18,14,0,885.0,112.0,2.4,16.0,738.0,1033.57,780.98
2016,3,18,14,15,875.0,110.5,2.45,16.0,707.5,1045.64,790.76
2016,3,18,14,30,865.0,109.0,2.5,16.0,677.0,1039.56,788.53
2016,3,18,14,45,855.0,105.0,2.55,16.0,640.5,1026.46,781.93
2016,3,18,15,0,845.0,101.0,2.6,16.0,604.0,1009.41,772.81
2016,3,18,15,15,723.0,120.5,2.65,15.5,529.5,911.29,708.94
2016,3,18,15,30,601.0,140.0,2.7,15.0,455.0,804.6,637.28
2016,3,18,15,45,511.5,146.0,2.75,15.0,397.0,704.29,566.44
2016,3,18,16,0,422.0,152.0,2.8,15.0,339.0,617.11,501.89
2016,3,18,16,15,393.0,140.5,2.65,14.5,298.0,567.37,465.53
2016,3,18,16,30,364.0,129.0,2.5,14.0,257.0,517.52,427.85
2016,3,18,16,45,336.0,111.0,2.45,13.5,215.0,460.92,384.1
2016,3,18,17,0,308.0,93.0,2.4,13.0,173.0,404.81,339.07
2016,3,18,17,15,265.5,75.0,2.3,12.5,132.5,338.23,283.19
2016,3,18,17,30,223.0,57.0,2.2,12.0,92.0,274.32,227.36
2016,3,18,17,45,144.5,39.0,2.15,12.0,58.5,171.83,136.27
2016,3,18,18,0,66.0,21.0,2.1,12.0,25.0,83.19,26.48
2016,3,18,18,15,33.0,10.5,2.05,11.5,12.5,27.8,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,12.0,6.5,5.11,0.0
2016,3,19,6,30,0.0,13.0,1.6,12.0,13.0,9.91,0.0
2016,3,19,6,45,33.5,32.0,1.7,12.0,37.0,24.01,14.17
2016,3,19,7,0,67.0,51.0,1.8,12.0,61.0,37.56,27.45
2016,3,19,7,15,88.0,73.0,1.85,12.0,91.0,52.64,41.44
2016,3,19,7,30,109.0,95.0,1.9,12.0,121.0,67.39,54.97
2016,3,19,7,45,124.5,116.0,1.95,12.5,153.0,81.18,67.28
2016,3,19,8,0,140.0,137.0,2.0,13.0,185.0,94.66,79.03
2016,3,19,8,15,377.5,120.5,2.0,13.0,276.5,84.07,69.5
2016,3,19,8,30,615.0,104.0,2.0,13.0,368.0,78.02,63.98
2016,3,19,8,45,697.5,96.0,2.05,13.5,427.5,91.07,59.66
2016,3,19,9,0,780.0,88.0,2.1,14.0,487.0,150.11,88.56
2016,3,19,9,15,799.0,90.5,2.05,14.0,530.0,210.43,134.07
2016,3,19,9,30,818.0,93.0,2.0,14.0,573.0,272.69,187.48
2016,3,19,9,45,452.5,194.5,2.0,14.5,463.0,288.43,216.7
2016,3,19,10,0,87.0,296.0,2.0,15.0,353.0,254.44,200.01
2016,3,19,10,15,313.5,267.0,2.0,15.0,485.5,347.81,271.64
2016,3,19,10,30,540.0,238.0,2.0,15.0,618.0,467.73,364.39
2016,3,19,10,45,707.5,172.0,2.0,15.5,688.0,548.04,426.82
2016,3,19,11,0,875.0,106.0,2.0,16.0,758.0,630.9,491.09
2016,3,19,11,15,880.5,107.0,2.0,16.0,775.0,683.8,531.75
2016,3,19,11,30,886.0,108.0,2.0,16.0,792.0,734.85,570.18
2016,3,19,11,45,667.0,212.5,2.05,16.0,731.0,722.72,558.69
2016,3,19,12,0,448.0,317.0,2.1,16.0,670.0,672.06,519.18
2016,3,19,12,15,458.0,313.0,2.1,16.0,674.0,702.99,542.62
2016,3,19,12,30,468.0,309.0,2.1,16.0,678.0,732.56,564.22
2016,3,19,12,45,354.5,342.5,2.1,16.0,620.5,666.74,515.16
2016,3,19,13,0,241.0,376.0,2.1,16.0,563.0,590.51,458.13
2016,3,19,13,15,271.0,362.0,2.05,16.0,568.0,639.01,494.8
2016,3,19,13,30,301.0,348.0,2.0,16.0,573.0,666.04,515.17
2016,3,19,13,45,232.5,345.5,2.0,16.0,516.5,582.57,453.78
2016,3,19,14,0,164.0,343.0,2.0,16.0,460.0,519.29,406.35
2016,3,19,14,15,202.0,324.0,2.0,16.0,462.0,543.68,427.06
2016,3,19,14,30,240.0,305.0,2.0,16.0,464.0,567.1,446.49
2016,3,19,14,45,259.5,284.0,2.05,16.0,447.0,592.79,466.95
2016,3,19,15,0,279.0,263.0,2.1,16.0,430.0,591.68,468.17
2016,3,19,15,15,247.5,247.0,2.15,15.5,387.5,543.17,433.55
2016,3,19,15,30,216.0,231.0,2.2,15.0,345.0,470.37,380.23
2016,3,19,15,45,301.0,196.0,2.3,15.0,339.0,534.34,433.84
2016,3,19,16,0,386.0,161.0,2.4,15.0,333.0,592.44,481.6
2016,3,19,16,15,371.5,144.0,2.35,14.5,293.5,550.65,451.07
2016,3,19,16,30,357.0,127.0,2.3,14.0,254.0,507.84,419.6
2016,3,19,16,45,343.0,107.5,2.3,14.0,214.0,461.58,383.81
2016,3,19,17,0,329.0,88.0,2.3,14.0,174.0,414.58,346.04
2016,3,19,17,15,292.0,71.0,2.15,13.5,134.5,352.46,294.14
2016,3,19,17,30,255.0,54.0,2.0,13.0,95.0,292.41,241.82
2016,3,19,17,45,185.5,37.5,1.9,12.5,61.5,213.29,170.1
2016,3,19,18,0,116.0,21.0,1.8,12.0,28.0,128.93,55.47
2016,3,19,18,15,58.0,10.5,1.75,11.5,14.0,42.49,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,5.9,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,11.44,0.0
2016,3,20,6,45,34.5,34.0,2.6,12.5,39.0,25.43,15.61
2016,3,20,7,0,69.0,53.0,2.7,13.0,63.0,38.97,28.62
2016,3,20,7,15,88.5,75.0,2.75,13.0,93.5,54.01,42.52
2016,3,20,7,30,108.0,97.0,2.8,13.0,124.0,68.71,55.94
2016,3,20,7,45,120.5,118.5,2.85,13.5,155.0,82.71,68.39
2016,3,20,8,0,133.0,140.0,2.9,14.0,186.0,96.37,80.25
2016,3,20,8,15,173.0,160.5,2.9,14.0,230.0,109.6,91.69
2016,3,20,8,30,213.0,181.0,2.9,14.0,274.0,122.59,102.75
2016,3,20,8,45,240.5,200.0,2.95,14.5,315.5,138.4,106.55
2016,3,20,9,0,268.0,219.0,3.0,15.0,357.0,175.87,130.07
2016,3,20,9,15,134.0,152.5,3.05,15.0,221.5,135.73,101.78
2016,3,20,9,30,0.0,86.0,3.1,15.0,86.0,66.22,49.97
2016,3,20,9,45,0.0,110.0,3.2,15.5,110.0,84.5,64.95
2016,3,20,10,0,0.0,134.0,3.3,16.0,134.0,102.78,79.69
2016,3,20,10,15,0.0,96.0,3.4,16.0,96.0,74.09,55.93
2016,3,20,10,30,0.0,58.0,3.5,16.0,58.0,44.67,31.55
2016,3,20,10,45,8.5,162.5,3.65,16.0,169.0,130.32,101.87
2016,3,20,11,0,17.0,267.0,3.8,16.0,280.0,218.54,172.74
2016,3,20,11,15,8.5,177.0,3.85,16.0,183.5,143.48,112.2
2016,3,20,11,30,0.0,87.0,3.9,16.0,87.0,67.27,49.96
2016,3,20,11,45,4.5,159.0,4.0,16.0,163.0,127.72,99.46
2016,3,20,12,0,9.0,231.0,4.1,16.0,239.0,190.67,150.21
2016,3,20,12,15,4.5,192.0,4.1,16.0,196.0,155.7,121.89
2016,3,20,12,30,0.0,153.0,4.1,16.0,153.0,120.29,93.16
2016,3,20,12,45,1.5,163.5,4.15,16.0,165.0,130.54,101.61
2016,3,20,13,0,3.0,174.0,4.2,16.0,177.0,141.06,110.24
2016,3,20,13,15,1.5,157.5,4.1,16.0,159.0,126.19,98.18
2016,3,20,13,30,0.0,141.0,4.0,16.0,141.0,111.19,86.0
2016,3,20,13,45,0.0,114.5,3.95,16.0,114.5,89.35,68.26
2016,3,20,14,0,0.0,88.0,3.9,16.0,88.0,67.94,50.76
2016,3,20,14,15,0.0,110.0,3.8,15.5,110.0,85.71,65.64
2016,3,20,14,30,0.0,132.0,3.7,15.0,132.0,104.41,81.32
2016,3,20,14,45,0.0,141.0,3.6,15.0,141.0,112.63,88.25
2016,3,20,15,0,0.0,150.0,3.5,15.0,150.0,121.37,95.66
2016,3,20,15,15,0.0,126.0,3.35,15.0,126.0,100.47,78.6
2016,3,20,15,30,0.0,102.0,3.2,15.0,102.0,79.76,61.58
2016,3,20,15,45,0.0,72.0,3.1,15.0,72.0,55.29,41.22
2016,3,20,16,0,0.0,42.0,3.0,15.0,42.0,32.12,21.73
2016,3,20,16,15,20.0,90.5,2.85,14.5,98.0,99.03,79.58
2016,3,20,16,30,40.0,139.0,2.7,14.0,154.0,178.36,147.06
2016,3,20,16,45,32.5,118.5,2.6,14.0,129.5,150.81,123.73
2016,3,20,17,0,25.0,98.0,2.5,14.0,105.0,123.42,100.36
2016,3,20,17,15,14.5,77.0,2.4,14.0,81.0,82.38,64.95
2016,3,20,17,30,4.0,56.0,2.3,14.0,57.0,54.24,40.22
2016,3,20,17,45,2.0,36.5,2.2,14.0,37.0,33.84,22.11
2016,3,20,18,0,0.0,17.0,2.1,14.0,17.0,12.96,1.26
2016,3,20,18,15,0.0,8.5,2.1,13.5,8.5,6.69,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,2.8,12.0,4.5,3.54,0.0
2016,3,21,6,30,0.0,9.0,2.9,12.0,9.0,6.83,0.0
2016,3,21,6,45,0.0,24.5,3.05,12.5,24.5,18.7,10.18
2016,3,21,7,0,0.0,40.0,3.2,13.0,40.0,30.38,21.15
2016,3,21,7,15,0.0,59.0,3.3,13.0,59.0,44.13,33.79
2016,3,21,7,30,0.0,78.0,3.4,13.0,78.0,57.72,46.19
2016,3,21,7,45,0.0,98.0,3.55,13.5,98.0,71.83,58.74
2016,3,21,8,0,0.0,118.0,3.7,14.0,118.0,85.79,70.93
2016,3,21,8,15,4.5,136.0,3.75,14.0,138.0,98.45,81.91
2016,3,21,8,30,9.0,154.0,3.8,14.0,158.0,111.0,92.67
2016,3,21,8,45,4.5,132.5,3.9,14.0,134.5,98.51,77.7
2016,3,21,9,0,0.0,111.0,4.0,14.0,111.0,84.32,65.69
2016,3,21,9,15,6.0,159.0,4.05,14.0,163.0,120.05,95.01
2016,3,21,9,30,12.0,207.0,4.1,14.0,215.0,156.88,124.89
2016,3,21,9,45,6.0,166.0,4.2,14.5,170.0,127.83,100.78
2016,3,21,10,0,0.0,125.0,4.3,15.0,125.0,96.0,74.39
2016,3,21,10,15,1.5,154.5,4.4,15.0,156.0,119.3,93.42
2016,3,21,10,30,3.0,184.0,4.5,15.0,187.0,143.14,112.75
2016,3,21,10,45,6.0,206.0,4.65,15.0,211.5,162.65,128.48
2016,3,21,11,0,9.0,228.0,4.8,15.0,236.0,182.88,144.78
2016,3,21,11,15,4.5,182.5,4.85,15.0,186.5,145.19,114.07
2016,3,21,11,30,0.0,137.0,4.9,15.0,137.0,106.56,82.44
2016,3,21,11,45,0.0,142.5,5.0,15.5,142.5,111.14,86.0
2016,3,21,12,0,0.0,148.0,5.1,16.0,148.0,115.76,89.57
2016,3,21,12,15,0.0,148.0,5.1,16.0,148.0,115.99,89.74
2016,3,21,12,30,0.0,148.0,5.1,16.0,148.0,116.2,89.92
2016,3,21,12,45,4.5,190.5,5.1,16.0,194.5,155.69,122.17
2016,3,21,13,0,9.0,233.0,5.1,16.0,241.0,196.92,155.58
2016,3,21,13,15,9.0,228.5,5.0,15.5,236.0,194.12,153.68
2016,3,21,13,30,9.0,224.0,4.9,15.0,231.0,191.27,151.8
2016,3,21,13,45,14.0,243.5,4.85,15.0,254.0,215.03,171.36
2016,3,21,14,0,19.0,263.0,4.8,15.0,277.0,239.93,191.77
2016,3,21,14,15,14.5,240.5,4.8,15.0,251.0,216.11,172.69
2016,3,21,14,30,10.0,218.0,4.8,15.0,225.0,192.03,153.36
2016,3,21,14,45,5.0,145.5,4.8,15.0,149.0,121.63,95.9
2016,3,21,15,0,0.0,73.0,4.8,15.0,73.0,56.16,41.53
2016,3,21,15,15,0.0,73.5,4.65,14.5,73.5,56.51,42.06
2016,3,21,15,30,0.0,74.0,4.5,14.0,74.0,56.86,42.58
2016,3,21,15,45,0.0,86.5,4.35,14.0,86.5,66.63,50.97
2016,3,21,16,0,0.0,99.0,4.2,14.0,99.0,78.3,61.0
2016,3,21,16,15,247.5,111.0,4.0,13.5,201.0,368.33,311.7
2016,3,21,16,30,495.0,123.0,3.8,13.0,303.0,624.27,520.06
2016,3,21,16,45,486.5,104.0,3.65,13.0,258.0,578.44,482.66
2016,3,21,17,0,478.0,85.0,3.5,13.0,213.0,530.92,444.35
2016,3,21,17,15,399.5,73.0,3.35,12.5,164.5,436.99,367.01
2016,3,21,17,30,321.0,61.0,3.2,12.0,116.0,348.95,291.04
2016,3,21,17,45,223.5,44.0,3.1,12.0,75.5,247.66,200.31
2016,3,21,18,0,126.0,27.0,3.0,12.0,35.0,147.45,82.73
2016,3,21,18,15,63.0,13.5,2.95,11.5,17.5,47.55,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,81.0,11.0,2.25,9.5,16.0,8.65,0.0
2016,3,22,6,30,162.0,22.0,2.3,10.0,32.0,16.78,1.69
2016,3,22,6,45,299.0,34.5,2.4,10.5,74.5,28.16,18.57
2016,3,22,7,0,436.0,47.0,2.5,11.0,117.0,38.49,28.6
2016,3,22,7,15,516.0,55.5,2.6,11.0,167.5,45.24,35.12
2016,3,22,7,30,596.0,64.0,2.7,11.0,218.0,52.04,41.47
2016,3,22,7,45,650.5,69.0,2.8,11.5,271.0,55.94,44.95
2016,3,22,8,0,705.0,74.0,2.9,12.0,324.0,59.91,48.37
2016,3,22,8,15,740.0,78.5,2.9,12.0,375.5,68.41,55.83
2016,3,22,8,30,775.0,83.0,2.9,12.0,427.0,71.9,58.76
2016,3,22,8,45,804.5,84.5,2.95,12.5,476.5,94.43,60.0
2016,3,22,9,0,834.0,86.0,3.0,13.0,526.0,155.86,91.21
2016,3,22,9,15,852.0,88.5,3.0,13.0,570.0,219.5,139.82
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,288.55,199.52
2016,3,22,9,45,886.5,91.5,3.05,13.5,653.0,352.35,256.75
2016,3,22,10,0,903.0,92.0,3.1,14.0,692.0,416.95,314.36
2016,3,22,10,15,466.0,188.0,3.1,14.0,499.0,358.07,280.06
2016,3,22,10,30,29.0,284.0,3.1,14.0,306.0,235.81,187.2
2016,3,22,10,45,21.0,267.0,3.1,14.0,283.0,218.12,173.29
2016,3,22,11,0,13.0,250.0,3.1,14.0,260.0,202.55,160.69
2016,3,22,11,15,16.0,267.0,3.1,14.0,280.0,220.0,174.66
2016,3,22,11,30,19.0,284.0,3.1,14.0,300.0,238.08,189.03
2016,3,22,11,45,187.0,322.5,3.15,14.5,472.5,425.58,339.21
2016,3,22,12,0,355.0,361.0,3.2,15.0,645.0,622.6,489.42
2016,3,22,12,15,652.0,229.0,3.25,15.0,751.0,793.0,620.13
2016,3,22,12,30,949.0,97.0,3.3,15.0,857.0,936.05,723.28
2016,3,22,12,45,945.5,97.5,3.4,15.0,848.5,966.66,744.22
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,993.44,763.56
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,1014.26,778.56
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,1031.02,790.96
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.5,1042.06,800.02
2016,3,22,14,0,923.0,94.0,3.8,15.0,761.0,1048.92,806.45
2016,3,22,14,15,914.5,92.5,3.8,14.5,730.5,1048.08,808.56
2016,3,22,14,30,906.0,91.0,3.8,14.0,700.0,1043.09,808.06
2016,3,22,14,45,895.5,88.5,3.85,14.0,662.5,1030.81,801.56
2016,3,22,15,0,885.0,86.0,3.9,14.0,625.0,1014.59,792.47
2016,3,22,15,15,869.0,83.5,3.85,14.0,582.0,989.08,776.24
2016,3,22,15,30,853.0,81.0,3.8,14.0,539.0,972.12,766.17
2016,3,22,15,45,831.5,78.0,3.8,14.0,491.5,933.55,740.86
2016,3,22,16,0,810.0,75.0,3.8,14.0,444.0,892.18,713.33
2016,3,22,16,15,778.5,71.5,3.7,13.5,392.5,838.48,676.88
2016,3,22,16,30,747.0,68.0,3.6,13.0,341.0,783.21,638.3
2016,3,22,16,45,703.0,62.5,3.5,13.0,288.5,713.59,586.26
2016,3,22,17,0,659.0,57.0,3.4,13.0,236.0,644.23,532.5
2016,3,22,17,15,587.5,50.5,3.3,12.5,184.5,559.68,465.11
2016,3,22,17,30,516.0,44.0,3.2,12.0,133.0,473.45,392.88
2016,3,22,17,45,394.5,34.0,3.1,11.5,88.0,353.56,287.93
2016,3,22,18,0,273.0,24.0,3.0,11.0,43.0,239.19,148.45
2016,3,22,18,15,136.5,12.0,2.95,11.0,21.5,89.17,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,42.0,11.0,1.8,8.5,13.5,8.65,0.0
2016,3,23,6,30,84.0,22.0,1.8,9.0,27.0,16.72,3.87
2016,3,23,6,45,151.0,40.0,1.8,9.5,60.5,29.95,20.39
2016,3,23,7,0,218.0,58.0,1.8,10.0,94.0,42.77,32.61
2016,3,23,7,15,254.5,76.5,1.75,10.5,133.0,56.06,44.95
2016,3,23,7,30,291.0,95.0,1.7,11.0,172.0,68.79,56.53
2016,3,23,7,45,321.0,110.5,1.7,11.5,212.0,77.92,64.63
2016,3,23,8,0,351.0,126.0,1.7,12.0,252.0,87.56,72.97
2016,3,23,8,15,538.5,103.5,1.7,12.5,330.0,77.03,63.32
2016,3,23,8,30,726.0,81.0,1.7,13.0,408.0,69.44,56.31
2016,3,23,8,45,781.5,84.5,1.75,13.5,470.5,93.83,59.35
2016,3,23,9,0,837.0,88.0,1.8,14.0,533.0,158.12,92.32
2016,3,23,9,15,854.5,90.5,1.7,14.5,577.0,221.88,140.31
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,290.95,198.71
2016,3,23,9,45,886.5,94.5,1.55,15.5,660.0,355.04,254.89
2016,3,23,10,0,901.0,96.0,1.5,16.0,699.0,419.71,310.92
2016,3,23,10,15,910.0,97.5,1.5,16.0,730.5,482.32,364.69
2016,3,23,10,30,919.0,99.0,1.5,16.0,762.0,544.31,416.23
2016,3,23,10,45,926.0,100.0,1.5,16.5,786.5,603.9,463.37
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,662.11,507.69
2016,3,23,11,15,937.0,101.5,1.55,17.0,828.0,716.27,548.99
2016,3,23,11,30,941.0,102.0,1.6,17.0,845.0,768.23,587.68
2016,3,23,11,45,771.5,184.5,1.7,17.0,798.0,775.23,591.28
2016,3,23,12,0,602.0,267.0,1.8,17.0,751.0,748.91,571.47
2016,3,23,12,15,771.0,186.0,1.85,17.0,806.5,852.33,648.24
2016,3,23,12,30,940.0,105.0,1.9,17.0,862.0,935.84,704.64
2016,3,23,12,45,928.0,110.0,1.95,17.0,851.0,963.06,722.67
2016,3,23,13,0,916.0,115.0,2.0,17.0,840.0,986.11,738.63
2016,3,23,13,15,812.5,157.5,2.05,17.0,791.0,969.65,728.51
2016,3,23,13,30,709.0,200.0,2.1,17.0,742.0,942.15,711.46
2016,3,23,13,45,796.5,158.0,2.2,17.0,750.0,991.35,746.68
2016,3,23,14,0,884.0,116.0,2.3,17.0,758.0,1033.16,776.11
2016,3,23,14,15,874.0,114.0,2.35,17.0,726.5,1044.57,784.99
2016,3,23,14,30,864.0,112.0,2.4,17.0,695.0,1037.58,782.19
2016,3,23,14,45,808.0,117.0,2.45,17.0,639.5,987.82,750.98
2016,3,23,15,0,752.0,122.0,2.5,17.0,584.0,941.91,722.35
2016,3,23,15,15,602.5,156.5,2.5,16.5,510.0,826.63,645.26
2016,3,23,15,30,453.0,191.0,2.5,16.0,436.0,701.09,556.32
2016,3,23,15,45,429.0,176.5,2.55,16.0,392.0,654.99,524.87
2016,3,23,16,0,405.0,162.0,2.6,16.0,348.0,607.67,491.17
2016,3,23,16,15,375.0,150.5,2.6,15.5,307.5,557.52,454.97
2016,3,23,16,30,345.0,139.0,2.6,15.0,267.0,486.61,401.96
2016,3,23,16,45,318.5,120.5,2.6,14.5,224.5,432.59,360.45
2016,3,23,17,0,292.0,102.0,2.6,14.0,182.0,379.15,317.74
2016,3,23,17,15,252.0,83.0,2.55,13.5,141.5,315.39,264.52
2016,3,23,17,30,212.0,64.0,2.5,13.0,101.0,253.96,211.33
2016,3,23,17,45,144.0,45.5,2.5,12.5,66.5,176.82,142.72
2016,3,23,18,0,76.0,27.0,2.5,12.0,32.0,101.44,63.48
2016,3,23,18,15,38.0,13.5,2.45,11.5,16.0,32.74,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
