Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.0,2.6,10.5,17.5,9.44,0.0
2016,3,24,6,30,162.0,24.0,2.7,11.0,35.0,18.28,6.29
2016,3,24,6,45,272.5,38.5,2.8,11.5,76.5,29.37,19.83
2016,3,24,7,0,383.0,53.0,2.9,12.0,118.0,42.81,32.42
2016,3,24,7,15,458.5,63.0,2.9,12.0,167.5,50.44,39.68
2016,3,24,7,30,534.0,73.0,2.9,12.0,217.0,58.03,46.7
2016,3,24,7,45,568.0,84.0,2.95,12.5,266.0,65.75,53.54
2016,3,24,8,0,602.0,95.0,3.0,13.0,315.0,73.19,59.97
2016,3,24,8,15,639.0,101.5,3.0,13.5,365.5,77.24,63.28
2016,3,24,8,30,676.0,108.0,3.0,14.0,416.0,81.22,66.46
2016,3,24,8,45,679.0,122.0,3.05,14.5,459.5,109.42,73.8
2016,3,24,9,0,682.0,136.0,3.1,15.0,503.0,169.66,107.83
2016,3,24,9,15,704.0,140.5,3.0,15.0,545.5,227.07,151.19
2016,3,24,9,30,726.0,145.0,2.9,15.0,588.0,286.99,201.96
2016,3,24,9,45,751.5,144.0,2.8,15.5,627.5,346.12,253.34
2016,3,24,10,0,777.0,143.0,2.7,16.0,667.0,407.42,306.21
2016,3,24,10,15,789.5,145.0,2.6,16.0,698.5,468.82,358.77
2016,3,24,10,30,802.0,147.0,2.5,16.0,730.0,527.92,408.03
2016,3,24,10,45,816.0,146.0,2.45,16.5,755.5,585.21,453.72
2016,3,24,11,0,830.0,145.0,2.4,17.0,781.0,642.1,497.52
2016,3,24,11,15,835.5,146.5,2.4,17.0,798.0,694.88,538.08
2016,3,24,11,30,841.0,148.0,2.4,17.0,815.0,745.91,576.32
2016,3,24,11,45,835.0,153.5,2.4,17.5,822.0,789.9,607.39
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,830.76,635.52
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.5,868.75,661.38
2016,3,24,12,30,830.0,159.0,2.4,18.0,830.0,903.7,685.01
2016,3,24,12,45,855.0,143.5,2.4,18.0,829.5,942.48,711.17
2016,3,24,13,0,880.0,128.0,2.4,18.0,829.0,964.81,726.14
2016,3,24,13,15,875.5,127.5,2.4,18.0,813.0,984.58,739.65
2016,3,24,13,30,871.0,127.0,2.4,18.0,797.0,1014.92,760.3
2016,3,24,13,45,863.5,126.0,2.4,18.0,773.0,1023.75,766.66
2016,3,24,14,0,856.0,125.0,2.4,18.0,749.0,1028.47,770.7
2016,3,24,14,15,845.5,123.0,2.4,18.0,718.5,1024.94,769.49
2016,3,24,14,30,835.0,121.0,2.4,18.0,688.0,1017.36,765.84
2016,3,24,14,45,812.0,122.5,2.45,18.0,649.0,997.03,754.38
2016,3,24,15,0,789.0,124.0,2.5,18.0,610.0,972.9,740.49
2016,3,24,15,15,769.5,120.5,2.55,17.5,567.0,951.32,729.71
2016,3,24,15,30,750.0,117.0,2.6,17.0,524.0,918.85,711.23
2016,3,24,15,45,715.5,115.0,2.65,17.0,476.0,870.78,680.22
2016,3,24,16,0,681.0,113.0,2.7,17.0,428.0,820.67,647.23
2016,3,24,16,15,645.0,106.5,2.8,16.5,377.5,762.32,608.84
2016,3,24,16,30,609.0,100.0,2.9,16.0,327.0,703.01,568.34
2016,3,24,16,45,574.0,89.0,3.0,15.5,277.5,639.11,522.59
2016,3,24,17,0,539.0,78.0,3.1,15.0,228.0,575.31,474.75
2016,3,24,17,15,468.0,67.5,3.1,14.5,178.0,484.67,402.73
2016,3,24,17,30,397.0,57.0,3.1,14.0,128.0,398.12,329.99
2016,3,24,17,45,298.0,42.0,3.15,13.5,85.0,291.5,237.07
2016,3,24,18,0,199.0,27.0,3.2,13.0,42.0,194.83,131.77
2016,3,24,18,15,99.5,13.5,3.1,12.5,21.0,68.32,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.5,2.05,10.0,20.5,10.62,0.0
2016,3,25,6,30,189.0,27.0,2.1,10.0,41.0,20.56,9.12
2016,3,25,6,45,298.5,41.5,2.2,10.5,84.0,31.66,22.06
2016,3,25,7,0,408.0,56.0,2.3,11.0,127.0,45.34,34.88
2016,3,25,7,15,482.0,65.0,2.4,11.5,177.0,52.15,41.33
2016,3,25,7,30,556.0,74.0,2.5,12.0,227.0,58.96,47.54
2016,3,25,7,45,619.5,77.5,2.6,12.5,280.5,61.56,49.79
2016,3,25,8,0,683.0,81.0,2.7,13.0,334.0,64.35,52.09
2016,3,25,8,15,716.5,85.5,2.75,13.5,384.5,67.45,54.59
2016,3,25,8,30,750.0,90.0,2.8,14.0,435.0,76.32,62.13
2016,3,25,8,45,781.0,91.0,2.85,14.5,484.0,99.33,63.17
2016,3,25,9,0,812.0,92.0,2.9,15.0,533.0,159.09,93.71
2016,3,25,9,15,829.5,95.0,2.75,15.0,576.0,221.59,141.24
2016,3,25,9,30,847.0,98.0,2.6,15.0,619.0,285.79,196.37
2016,3,25,9,45,860.0,100.0,2.5,15.5,657.0,349.24,252.49
2016,3,25,10,0,873.0,102.0,2.4,16.0,695.0,414.59,309.52
2016,3,25,10,15,883.0,104.0,2.35,16.0,726.5,476.32,363.02
2016,3,25,10,30,893.0,106.0,2.3,16.0,758.0,537.61,414.5
2016,3,25,10,45,896.0,109.0,2.25,16.5,781.5,595.18,460.61
2016,3,25,11,0,899.0,112.0,2.2,17.0,805.0,651.04,503.67
2016,3,25,11,15,903.5,113.0,2.15,17.0,821.5,704.27,544.29
2016,3,25,11,30,908.0,114.0,2.1,17.0,838.0,755.45,582.22
2016,3,25,11,45,911.5,113.5,2.05,17.5,847.0,802.27,614.52
2016,3,25,12,0,915.0,113.0,2.0,18.0,856.0,846.46,642.79
2016,3,25,12,15,915.0,113.0,2.0,18.0,856.0,885.37,668.79
2016,3,25,12,30,915.0,113.0,2.0,18.0,856.0,921.03,692.51
2016,3,25,12,45,920.5,108.5,2.05,18.0,850.0,953.81,714.8
2016,3,25,13,0,926.0,104.0,2.1,18.0,844.0,983.13,734.84
2016,3,25,13,15,922.0,103.0,2.15,18.0,827.5,1003.4,749.01
2016,3,25,13,30,918.0,102.0,2.2,18.0,811.0,1019.66,760.77
2016,3,25,13,45,911.5,101.0,2.25,18.0,787.5,1029.39,768.43
2016,3,25,14,0,905.0,100.0,2.3,18.0,764.0,1034.99,773.62
2016,3,25,14,15,895.5,98.5,2.35,18.0,732.5,1032.89,773.94
2016,3,25,14,30,886.0,97.0,2.4,18.0,701.0,1026.71,771.8
2016,3,25,14,45,871.5,95.5,2.5,18.0,663.0,1011.49,764.35
2016,3,25,15,0,857.0,94.0,2.6,18.0,625.0,1005.45,763.2
2016,3,25,15,15,840.0,91.5,2.65,17.5,582.0,978.85,749.0
2016,3,25,15,30,823.0,89.0,2.7,17.0,539.0,948.83,732.49
2016,3,25,15,45,793.5,87.5,2.8,17.0,490.0,904.78,704.95
2016,3,25,16,0,764.0,86.0,2.9,17.0,441.0,858.32,675.18
2016,3,25,16,15,731.5,81.5,2.95,16.5,390.5,803.48,639.43
2016,3,25,16,30,699.0,77.0,3.0,16.0,340.0,753.33,606.0
2016,3,25,16,45,646.5,72.5,3.1,15.5,287.0,679.76,553.63
2016,3,25,17,0,594.0,68.0,3.2,15.0,234.0,607.3,499.76
2016,3,25,17,15,523.0,60.0,3.2,14.5,183.5,517.87,429.31
2016,3,25,17,30,452.0,52.0,3.2,14.0,133.0,432.5,358.49
2016,3,25,17,45,333.5,40.0,3.25,13.5,89.0,315.48,257.16
2016,3,25,18,0,215.0,28.0,3.3,13.0,45.0,207.04,145.04
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.5,73.13,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,12.0,2.4,11.5,23.0,9.44,0.0
2016,3,26,6,30,289.0,24.0,2.4,12.0,46.0,19.74,9.29
2016,3,26,6,45,399.5,34.0,2.45,12.5,90.5,28.04,18.81
2016,3,26,7,0,510.0,44.0,2.5,13.0,135.0,36.43,26.76
2016,3,26,7,15,576.5,50.5,2.45,13.5,185.5,41.8,31.81
2016,3,26,7,30,643.0,57.0,2.4,14.0,236.0,51.12,40.2
2016,3,26,7,45,686.0,61.5,2.4,14.5,288.0,55.04,43.6
2016,3,26,8,0,729.0,66.0,2.4,15.0,340.0,58.96,46.9
2016,3,26,8,15,759.0,69.5,2.4,15.0,390.0,61.9,49.36
2016,3,26,8,30,789.0,73.0,2.4,15.0,440.0,64.81,51.76
2016,3,26,8,45,809.5,76.5,2.4,15.5,487.0,90.83,54.98
2016,3,26,9,0,830.0,80.0,2.4,16.0,534.0,152.81,87.3
2016,3,26,9,15,846.0,82.0,2.45,16.5,576.0,220.27,138.56
2016,3,26,9,30,862.0,84.0,2.5,17.0,618.0,283.13,192.18
2016,3,26,9,45,871.5,86.5,2.55,17.5,654.5,345.42,247.4
2016,3,26,10,0,881.0,89.0,2.6,18.0,691.0,407.74,302.21
2016,3,26,10,15,889.0,90.5,2.6,18.0,721.5,468.36,354.93
2016,3,26,10,30,897.0,92.0,2.6,18.0,752.0,528.28,405.52
2016,3,26,10,45,903.5,92.5,2.65,18.0,775.5,585.56,452.71
2016,3,26,11,0,910.0,93.0,2.7,18.0,799.0,641.43,497.45
2016,3,26,11,15,913.5,94.0,2.7,18.0,814.5,694.12,538.37
2016,3,26,11,30,917.0,95.0,2.7,18.0,830.0,744.64,576.63
2016,3,26,11,45,916.0,96.5,2.75,18.5,837.5,789.86,608.39
2016,3,26,12,0,915.0,98.0,2.8,19.0,845.0,832.11,636.61
2016,3,26,12,15,915.0,98.0,2.8,19.0,845.0,870.62,662.9
2016,3,26,12,30,915.0,98.0,2.8,19.0,845.0,905.88,686.86
2016,3,26,12,45,895.0,107.5,2.85,19.0,832.0,929.21,703.06
2016,3,26,13,0,875.0,117.0,2.9,19.0,819.0,948.06,716.4
2016,3,26,13,15,870.5,116.5,2.95,19.0,803.5,967.33,730.19
2016,3,26,13,30,866.0,116.0,3.0,19.0,788.0,982.79,741.52
2016,3,26,13,45,846.0,121.5,3.05,19.0,761.5,999.66,753.99
2016,3,26,14,0,826.0,127.0,3.1,19.0,735.0,998.64,754.56
2016,3,26,14,15,723.0,163.5,3.15,18.5,680.0,952.09,725.81
2016,3,26,14,30,620.0,200.0,3.2,18.0,625.0,891.09,686.9
2016,3,26,14,45,688.5,163.0,3.25,18.0,611.5,923.55,711.82
2016,3,26,15,0,757.0,126.0,3.3,18.0,598.0,948.31,730.73
2016,3,26,15,15,474.0,185.5,3.3,17.5,474.5,716.81,566.63
2016,3,26,15,30,191.0,245.0,3.3,17.0,351.0,455.85,366.29
2016,3,26,15,45,287.0,208.5,3.35,17.0,351.0,528.84,427.96
2016,3,26,16,0,383.0,172.0,3.4,17.0,351.0,595.15,482.28
2016,3,26,16,15,435.0,142.0,3.4,16.5,323.5,599.29,489.01
2016,3,26,16,30,487.0,112.0,3.4,16.0,296.0,597.11,490.39
2016,3,26,16,45,508.0,94.0,3.4,16.0,261.0,585.84,482.47
2016,3,26,17,0,529.0,76.0,3.4,16.0,226.0,562.56,464.31
2016,3,26,17,15,457.0,66.5,3.35,15.5,177.0,473.03,392.87
2016,3,26,17,30,385.0,57.0,3.3,15.0,128.0,387.72,321.13
2016,3,26,17,45,276.5,43.5,3.3,14.5,86.0,276.5,225.01
2016,3,26,18,0,168.0,30.0,3.3,14.0,44.0,180.95,129.0
2016,3,26,18,15,84.0,15.0,3.25,13.5,22.0,60.16,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,14.0,2.6,11.0,24.5,11.02,0.0
2016,3,27,6,30,254.0,28.0,2.7,11.0,49.0,22.9,12.45
2016,3,27,6,45,361.5,40.0,2.8,11.5,94.0,32.66,23.02
2016,3,27,7,0,469.0,52.0,2.9,12.0,139.0,42.4,32.22
2016,3,27,7,15,540.0,60.0,2.9,12.0,190.5,48.66,38.17
2016,3,27,7,30,611.0,68.0,2.9,12.0,242.0,54.94,43.95
2016,3,27,7,45,651.5,75.5,2.95,12.5,294.0,60.41,48.75
2016,3,27,8,0,692.0,83.0,3.0,13.0,346.0,65.77,53.33
2016,3,27,8,15,496.0,135.0,3.1,13.0,337.0,94.52,78.62
2016,3,27,8,30,300.0,187.0,3.2,13.0,328.0,124.08,104.25
2016,3,27,8,45,554.5,143.0,3.3,13.5,436.5,118.44,83.28
2016,3,27,9,0,809.0,99.0,3.4,14.0,545.0,164.66,98.6
2016,3,27,9,15,827.0,102.0,3.45,14.0,589.0,227.1,146.48
2016,3,27,9,30,845.0,105.0,3.5,14.0,633.0,291.32,202.04
2016,3,27,9,45,857.0,107.5,3.6,14.5,670.5,354.77,258.8
2016,3,27,10,0,869.0,110.0,3.7,15.0,708.0,418.65,315.56
2016,3,27,10,15,879.0,112.0,3.75,15.0,740.0,481.2,370.64
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,542.28,423.09
2016,3,27,10,45,896.0,115.5,3.85,15.0,796.5,600.59,471.96
2016,3,27,11,0,903.0,117.0,3.9,15.0,821.0,657.59,518.43
2016,3,27,11,15,908.0,118.0,3.9,15.0,838.0,711.3,561.05
2016,3,27,11,30,913.0,119.0,3.9,15.0,855.0,762.99,601.12
2016,3,27,11,45,913.5,120.5,3.95,15.5,863.5,809.51,635.29
2016,3,27,12,0,914.0,122.0,4.0,16.0,872.0,853.2,665.22
2016,3,27,12,15,915.0,122.0,4.0,16.0,872.5,892.93,693.12
2016,3,27,12,30,916.0,122.0,4.0,16.0,873.0,929.49,718.68
2016,3,27,12,45,912.5,122.5,4.05,16.0,865.0,959.12,739.65
2016,3,27,13,0,909.0,123.0,4.1,16.0,857.0,985.02,758.13
2016,3,27,13,15,905.0,122.5,4.1,16.0,841.0,1005.64,772.74
2016,3,27,13,30,901.0,122.0,4.1,16.0,825.0,1022.32,784.79
2016,3,27,13,45,720.0,188.5,4.2,16.0,739.5,953.82,738.41
2016,3,27,14,0,539.0,255.0,4.3,16.0,654.0,844.0,659.7
2016,3,27,14,15,700.0,187.0,4.35,15.5,683.0,953.09,743.75
2016,3,27,14,30,861.0,119.0,4.4,15.0,712.0,1038.22,806.03
2016,3,27,14,45,696.5,161.5,4.45,15.0,624.5,928.87,730.12
2016,3,27,15,0,532.0,204.0,4.5,15.0,537.0,797.35,636.07
2016,3,27,15,15,514.5,194.5,4.45,14.5,498.5,766.39,616.28
2016,3,27,15,30,497.0,185.0,4.4,14.0,460.0,733.26,593.99
2016,3,27,15,45,390.0,188.0,4.4,14.0,392.0,626.02,511.69
2016,3,27,16,0,283.0,191.0,4.4,14.0,324.0,500.29,413.16
2016,3,27,16,15,331.5,161.0,4.3,13.5,300.5,503.8,419.92
2016,3,27,16,30,380.0,131.0,4.2,13.0,277.0,524.58,439.11
2016,3,27,16,45,327.5,121.5,4.15,13.0,234.0,436.71,368.27
2016,3,27,17,0,275.0,112.0,4.1,13.0,191.0,374.48,316.4
2016,3,27,17,15,235.5,92.0,4.1,12.5,150.0,311.05,263.06
2016,3,27,17,30,196.0,72.0,4.1,12.0,109.0,250.01,209.9
2016,3,27,17,45,135.0,52.0,4.1,12.0,73.5,176.99,144.51
2016,3,27,18,0,74.0,32.0,4.1,12.0,38.0,108.44,77.55
2016,3,27,18,15,37.0,16.0,4.1,11.5,19.0,33.81,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,169.0,14.0,4.3,9.0,29.0,11.38,0.0
2016,3,28,6,30,338.0,28.0,4.4,9.0,58.0,23.17,13.3
2016,3,28,6,45,453.5,37.0,4.55,9.5,106.0,30.72,21.58
2016,3,28,7,0,569.0,46.0,4.7,10.0,154.0,38.43,28.96
2016,3,28,7,15,634.0,52.0,4.75,10.0,207.5,47.11,37.1
2016,3,28,7,30,699.0,58.0,4.8,10.0,261.0,52.58,42.16
2016,3,28,7,45,742.0,62.5,4.9,10.5,315.0,56.59,45.69
2016,3,28,8,0,785.0,67.0,5.0,11.0,369.0,60.61,49.1
2016,3,28,8,15,814.5,70.5,5.0,11.0,421.5,63.62,51.66
2016,3,28,8,30,844.0,74.0,5.0,11.0,474.0,66.6,54.15
2016,3,28,8,45,865.0,76.5,5.0,11.5,523.0,101.35,63.12
2016,3,28,9,0,886.0,79.0,5.0,12.0,572.0,165.55,96.99
2016,3,28,9,15,901.5,81.0,4.95,12.0,616.0,230.57,147.56
2016,3,28,9,30,917.0,83.0,4.9,12.0,660.0,296.79,206.05
2016,3,28,9,45,928.0,85.0,4.85,12.5,698.5,362.55,266.06
2016,3,28,10,0,939.0,87.0,4.8,13.0,737.0,428.42,325.76
2016,3,28,10,15,947.0,88.0,4.75,13.0,768.5,492.0,382.95
2016,3,28,10,30,955.0,89.0,4.7,13.0,800.0,554.74,437.8
2016,3,28,10,45,960.5,90.0,4.7,13.0,824.0,615.01,489.18
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,673.63,537.76
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,728.71,582.07
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,781.41,623.37
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,829.15,657.77
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,873.84,688.54
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,913.97,716.33
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,950.6,741.38
2016,3,28,12,45,953.0,103.0,4.35,14.0,881.5,975.96,758.78
2016,3,28,13,0,934.0,112.0,4.3,14.0,868.0,996.7,773.02
2016,3,28,13,15,929.0,111.0,4.2,14.0,851.0,1016.14,786.25
2016,3,28,13,30,924.0,110.0,4.1,14.0,834.0,1031.5,796.81
2016,3,28,13,45,916.0,109.5,4.05,14.0,809.0,1040.29,803.3
2016,3,28,14,0,908.0,109.0,4.0,14.0,784.0,1044.92,807.13
2016,3,28,14,15,898.0,107.0,3.9,14.0,752.0,1041.75,805.4
2016,3,28,14,30,888.0,105.0,3.8,14.0,720.0,1034.46,801.05
2016,3,28,14,45,874.0,103.5,3.75,14.0,681.5,1019.69,792.07
2016,3,28,15,0,860.0,102.0,3.7,14.0,643.0,1014.38,789.9
2016,3,28,15,15,842.5,99.0,3.6,14.0,599.0,986.52,771.61
2016,3,28,15,30,825.0,96.0,3.5,14.0,555.0,955.22,751.07
2016,3,28,15,45,803.5,92.0,3.4,14.0,507.0,915.68,724.57
2016,3,28,16,0,782.0,88.0,3.3,14.0,459.0,873.42,695.88
2016,3,28,16,15,600.0,107.0,3.15,13.5,373.5,716.4,582.28
2016,3,28,16,30,418.0,126.0,3.0,13.0,288.0,550.94,456.63
2016,3,28,16,45,524.5,96.5,2.95,13.0,269.0,600.21,497.94
2016,3,28,17,0,631.0,67.0,2.9,13.0,250.0,631.79,522.09
2016,3,28,17,15,562.0,59.5,2.9,12.5,198.0,543.37,452.21
2016,3,28,17,30,493.0,52.0,2.9,12.0,146.0,458.82,382.67
2016,3,28,17,45,381.5,41.0,2.9,11.5,100.0,346.29,285.33
2016,3,28,18,0,270.0,30.0,2.9,11.0,54.0,244.39,184.33
2016,3,28,18,15,135.0,15.0,2.9,10.5,27.0,116.21,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.0,14.0,1.7,8.5,30.0,11.35,0.0
2016,3,29,6,30,342.0,28.0,1.8,9.0,60.0,23.13,13.69
2016,3,29,6,45,456.0,37.0,1.95,9.5,108.5,30.7,21.67
2016,3,29,7,0,570.0,46.0,2.1,10.0,157.0,38.42,29.03
2016,3,29,7,15,633.5,52.0,2.25,10.5,210.0,47.09,37.05
2016,3,29,7,30,697.0,58.0,2.4,11.0,263.0,52.54,41.99
2016,3,29,7,45,742.5,61.5,2.6,11.5,317.5,55.82,44.82
2016,3,29,8,0,788.0,65.0,2.8,12.0,372.0,59.15,47.6
2016,3,29,8,15,816.5,68.5,2.75,12.0,424.5,62.2,50.18
2016,3,29,8,30,845.0,72.0,2.7,12.0,477.0,65.21,52.68
2016,3,29,8,45,866.5,74.0,2.7,12.5,526.0,100.33,61.62
2016,3,29,9,0,888.0,76.0,2.7,13.0,575.0,164.21,95.06
2016,3,29,9,15,903.5,78.0,2.5,13.0,619.0,229.22,145.06
2016,3,29,9,30,919.0,80.0,2.3,13.0,663.0,295.44,202.56
2016,3,29,9,45,929.5,82.0,2.15,13.5,701.0,361.05,261.11
2016,3,29,10,0,940.0,84.0,2.0,14.0,739.0,426.69,318.86
2016,3,29,10,15,948.0,85.5,1.9,14.0,770.5,490.61,374.26
2016,3,29,10,30,956.0,87.0,1.8,14.0,802.0,553.71,427.02
2016,3,29,10,45,960.5,88.0,1.7,14.5,826.0,613.35,474.3
2016,3,29,11,0,965.0,89.0,1.6,15.0,850.0,671.25,518.19
2016,3,29,11,15,968.5,90.0,1.55,15.0,866.0,726.48,559.75
2016,3,29,11,30,972.0,91.0,1.5,15.0,882.0,779.38,598.29
2016,3,29,11,45,972.0,91.5,1.5,15.5,889.5,826.62,629.88
2016,3,29,12,0,972.0,92.0,1.5,16.0,897.0,870.76,658.01
2016,3,29,12,15,971.5,92.0,1.5,16.0,896.5,910.72,684.27
2016,3,29,12,30,971.0,92.0,1.5,16.0,896.0,947.18,708.08
2016,3,29,12,45,966.0,93.0,1.5,16.0,886.5,976.95,727.43
2016,3,29,13,0,961.0,94.0,1.5,16.0,877.0,1002.73,744.24
2016,3,29,13,15,957.0,93.5,1.55,16.0,860.0,1023.82,758.92
2016,3,29,13,30,953.0,93.0,1.6,16.0,843.0,1040.78,771.11
2016,3,29,13,45,943.5,93.5,1.65,16.0,817.5,1049.22,777.99
2016,3,29,14,0,934.0,94.0,1.7,16.0,792.0,1053.39,782.39
2016,3,29,14,15,925.0,92.5,1.75,15.5,760.0,1051.57,784.59
2016,3,29,14,30,916.0,91.0,1.8,15.0,728.0,1045.56,784.29
2016,3,29,14,45,899.5,91.0,1.85,15.0,689.0,1029.67,776.17
2016,3,29,15,0,883.0,91.0,1.9,15.0,650.0,1009.96,765.68
2016,3,29,15,15,866.5,88.5,1.95,15.0,606.0,983.64,750.78
2016,3,29,15,30,850.0,86.0,2.0,15.0,562.0,965.92,741.69
2016,3,29,15,45,824.5,84.0,2.05,15.0,513.0,924.54,716.15
2016,3,29,16,0,799.0,82.0,2.1,15.0,464.0,880.56,688.55
2016,3,29,16,15,767.5,78.0,2.1,14.5,412.0,826.38,653.76
2016,3,29,16,30,736.0,74.0,2.1,14.0,360.0,770.71,616.87
2016,3,29,16,45,689.5,69.5,2.15,13.5,306.5,706.18,572.29
2016,3,29,17,0,643.0,65.0,2.2,13.0,253.0,637.36,522.34
2016,3,29,17,15,576.0,58.0,2.2,12.5,201.0,550.79,455.62
2016,3,29,17,30,509.0,51.0,2.2,12.0,149.0,467.94,388.38
2016,3,29,17,45,396.0,40.5,2.2,11.5,102.5,354.46,291.39
2016,3,29,18,0,283.0,30.0,2.2,11.0,56.0,251.69,192.07
2016,3,29,18,15,141.5,15.0,2.2,10.5,28.0,120.53,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,16.0,1.85,9.5,16.0,12.21,0.0
2016,3,30,6,30,0.0,32.0,1.9,10.0,32.0,23.97,14.62
2016,3,30,6,45,19.5,53.0,1.95,10.5,57.0,38.87,28.87
2016,3,30,7,0,39.0,74.0,2.0,11.0,82.0,53.46,42.4
2016,3,30,7,15,51.5,96.5,1.95,11.0,110.0,68.66,56.35
2016,3,30,7,30,64.0,119.0,1.9,11.0,138.0,83.61,69.85
2016,3,30,7,45,75.5,140.5,1.85,11.5,167.5,97.76,82.21
2016,3,30,8,0,87.0,162.0,1.8,12.0,197.0,111.66,94.1
2016,3,30,8,15,51.0,168.0,1.8,12.0,189.0,116.03,97.63
2016,3,30,8,30,15.0,174.0,1.8,12.0,181.0,124.76,104.93
2016,3,30,8,45,37.5,207.0,1.8,12.5,227.5,142.69,113.79
2016,3,30,9,0,60.0,240.0,1.8,13.0,274.0,171.95,135.47
2016,3,30,9,15,173.5,261.0,1.8,13.0,370.0,212.28,162.62
2016,3,30,9,30,287.0,282.0,1.8,13.0,466.0,269.99,205.07
2016,3,30,9,45,187.5,303.0,1.85,13.5,426.0,279.08,216.65
2016,3,30,10,0,88.0,324.0,1.9,14.0,386.0,273.42,214.97
2016,3,30,10,15,160.5,342.0,1.9,14.0,461.0,331.13,259.84
2016,3,30,10,30,233.0,360.0,1.9,14.0,536.0,396.72,310.75
2016,3,30,10,45,235.0,370.5,1.95,14.5,552.5,426.22,333.46
2016,3,30,11,0,237.0,381.0,2.0,15.0,569.0,455.64,355.87
2016,3,30,11,15,237.5,388.5,2.0,15.0,580.0,481.51,375.77
2016,3,30,11,30,238.0,396.0,2.0,15.0,591.0,506.9,395.07
2016,3,30,11,45,572.5,258.0,2.0,15.0,732.5,685.87,532.78
2016,3,30,12,0,907.0,120.0,2.0,15.0,874.0,844.53,649.21
2016,3,30,12,15,907.0,119.5,2.0,15.0,874.0,882.4,673.61
2016,3,30,12,30,907.0,119.0,2.0,15.0,874.0,917.02,696.9
2016,3,30,12,45,909.5,116.5,2.0,15.5,866.5,948.57,716.74
2016,3,30,13,0,912.0,114.0,2.0,16.0,859.0,976.64,734.16
2016,3,30,13,15,908.0,113.0,2.05,16.0,843.0,996.39,748.09
2016,3,30,13,30,904.0,112.0,2.1,16.0,827.0,1012.18,759.62
2016,3,30,13,45,898.0,110.5,2.15,16.0,803.0,1021.46,767.04
2016,3,30,14,0,892.0,109.0,2.2,16.0,779.0,1026.67,772.01
2016,3,30,14,15,882.5,107.5,2.3,15.5,747.5,1024.29,774.19
2016,3,30,14,30,873.0,106.0,2.4,15.0,716.0,1017.9,773.88
2016,3,30,14,45,860.0,104.0,2.5,15.0,678.5,1016.99,775.98
2016,3,30,15,0,847.0,102.0,2.6,15.0,641.0,998.53,766.22
2016,3,30,15,15,829.5,99.0,2.75,14.5,597.5,970.72,752.01
2016,3,30,15,30,812.0,96.0,2.9,14.0,554.0,939.53,735.2
2016,3,30,15,45,789.0,93.0,3.05,14.0,506.0,899.94,710.65
2016,3,30,16,0,766.0,90.0,3.2,14.0,458.0,857.74,683.7
2016,3,30,16,15,734.0,85.5,3.25,13.5,407.0,803.28,647.61
2016,3,30,16,30,702.0,81.0,3.3,13.0,356.0,753.53,614.01
2016,3,30,16,45,656.5,75.5,3.4,13.0,303.5,684.62,563.56
2016,3,30,17,0,611.0,70.0,3.5,13.0,251.0,616.4,511.71
2016,3,30,17,15,544.0,62.5,3.4,12.5,199.5,530.45,443.67
2016,3,30,17,30,477.0,55.0,3.3,12.0,148.0,448.17,375.17
2016,3,30,17,45,369.0,43.5,3.25,11.5,102.5,338.45,280.1
2016,3,30,18,0,261.0,32.0,3.2,11.0,57.0,238.93,184.88
2016,3,30,18,15,130.5,16.0,3.1,11.0,28.5,112.43,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,16.5,2.3,11.0,16.5,12.59,0.0
2016,3,31,6,30,0.0,33.0,2.4,11.0,33.0,24.74,15.42
2016,3,31,6,45,17.5,54.0,2.5,11.5,57.5,39.63,29.48
2016,3,31,7,0,35.0,75.0,2.6,12.0,82.0,54.2,42.92
2016,3,31,7,15,45.0,97.5,2.6,12.0,109.5,69.36,56.78
2016,3,31,7,30,55.0,120.0,2.6,12.0,137.0,84.26,70.17
2016,3,31,7,45,65.0,141.5,2.6,12.5,165.0,98.35,82.44
2016,3,31,8,0,75.0,163.0,2.6,13.0,193.0,112.2,94.25
2016,3,31,8,15,181.5,180.5,2.55,13.0,266.0,122.02,102.55
2016,3,31,8,30,288.0,198.0,2.5,13.0,339.0,129.78,108.95
2016,3,31,8,45,312.0,215.5,2.45,13.5,382.0,152.31,115.54
2016,3,31,9,0,336.0,233.0,2.4,14.0,425.0,193.12,140.84
2016,3,31,9,15,600.0,165.5,2.4,14.0,539.5,226.72,155.4
2016,3,31,9,30,864.0,98.0,2.4,14.0,654.0,295.73,204.09
2016,3,31,9,45,878.0,99.5,2.4,14.5,692.0,358.82,260.05
2016,3,31,10,0,892.0,101.0,2.4,15.0,730.0,422.39,315.93
2016,3,31,10,15,900.5,102.0,2.4,15.0,761.0,483.41,369.18
2016,3,31,10,30,909.0,103.0,2.4,15.0,792.0,543.72,420.26
2016,3,31,10,45,916.0,104.0,2.45,15.5,815.5,602.23,467.67
2016,3,31,11,0,923.0,105.0,2.5,16.0,839.0,659.35,512.43
2016,3,31,11,15,926.5,105.5,2.5,16.0,855.0,712.11,553.35
2016,3,31,11,30,930.0,106.0,2.5,16.0,871.0,762.62,591.56
2016,3,31,11,45,932.5,106.0,2.5,16.0,879.0,809.49,625.58
2016,3,31,12,0,935.0,106.0,2.5,16.0,887.0,853.58,655.89
2016,3,31,12,15,935.0,106.0,2.6,16.0,886.5,892.62,683.3
2016,3,31,12,30,935.0,106.0,2.7,16.0,886.0,928.34,708.43
2016,3,31,12,45,938.5,102.5,2.8,16.0,879.0,960.27,731.0
2016,3,31,13,0,942.0,99.0,2.9,16.0,872.0,988.61,751.21
2016,3,31,13,15,938.0,98.0,2.95,16.0,855.5,1008.65,765.48
2016,3,31,13,30,934.0,97.0,3.0,16.0,839.0,1024.63,777.22
2016,3,31,13,45,927.5,96.5,3.15,16.0,815.0,1034.56,785.97
2016,3,31,14,0,921.0,96.0,3.3,16.0,791.0,1040.32,792.11
2016,3,31,14,15,912.5,94.5,3.4,15.5,759.5,1038.81,794.56
2016,3,31,14,30,904.0,93.0,3.5,15.0,728.0,1033.17,794.41
2016,3,31,14,45,891.5,91.5,3.6,15.0,690.0,1019.47,787.36
2016,3,31,15,0,879.0,90.0,3.7,15.0,652.0,1001.92,777.77
2016,3,31,15,15,863.5,88.0,3.7,15.0,609.0,977.12,762.45
2016,3,31,15,30,848.0,86.0,3.7,15.0,566.0,960.87,753.22
2016,3,31,15,45,521.5,146.5,3.75,15.0,434.0,699.54,564.59
2016,3,31,16,0,195.0,207.0,3.8,15.0,302.0,411.22,337.08
2016,3,31,16,15,187.5,186.0,3.75,14.5,269.0,378.72,313.71
2016,3,31,16,30,180.0,165.0,3.7,14.0,236.0,345.74,288.42
2016,3,31,16,45,419.0,114.5,3.7,13.5,248.5,521.24,436.67
2016,3,31,17,0,658.0,64.0,3.7,13.0,261.0,644.92,535.65
2016,3,31,17,15,594.5,57.5,3.55,12.5,209.0,561.29,468.53
2016,3,31,17,30,531.0,51.0,3.4,12.0,157.0,481.05,402.28
2016,3,31,17,45,424.5,41.5,3.25,12.0,110.0,372.46,307.79
2016,3,31,18,0,318.0,32.0,3.1,12.0,63.0,273.52,213.05
2016,3,31,18,15,159.0,16.0,2.95,11.5,31.5,132.82,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,67.0,19.0,2.4,10.5,26.0,14.52,0.76
2016,4,1,6,30,134.0,38.0,2.5,11.0,52.0,28.45,18.77
2016,4,1,6,45,176.0,57.5,2.65,11.5,87.5,42.35,31.95
2016,4,1,7,0,218.0,77.0,2.8,12.0,123.0,55.97,44.54
2016,4,1,7,15,243.5,97.0,2.8,12.0,161.5,69.43,56.86
2016,4,1,7,30,269.0,117.0,2.8,12.0,200.0,82.52,68.62
2016,4,1,7,45,290.5,134.5,2.8,12.5,239.0,93.69,78.3
2016,4,1,8,0,312.0,152.0,2.8,13.0,278.0,104.51,87.49
2016,4,1,8,15,333.5,170.0,2.75,13.0,321.0,115.28,96.64
2016,4,1,8,30,355.0,188.0,2.7,13.0,364.0,125.68,105.38
2016,4,1,8,45,594.5,140.0,2.7,13.5,468.0,119.15,81.94
2016,4,1,9,0,834.0,92.0,2.7,14.0,572.0,164.42,96.75
2016,4,1,9,15,850.0,94.5,2.65,14.0,614.5,227.43,145.32
2016,4,1,9,30,866.0,97.0,2.6,14.0,657.0,295.84,204.22
2016,4,1,9,45,877.5,98.5,2.6,14.5,694.5,358.17,259.77
2016,4,1,10,0,889.0,100.0,2.6,15.0,732.0,420.68,314.99
2016,4,1,10,15,898.0,101.5,2.5,15.0,762.5,482.03,368.35
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,542.74,419.46
2016,4,1,10,45,914.0,103.5,2.35,15.0,817.0,600.64,466.88
2016,4,1,11,0,921.0,104.0,2.3,15.0,841.0,657.14,511.66
2016,4,1,11,15,925.0,104.5,2.25,15.0,857.0,710.01,552.38
2016,4,1,11,30,929.0,105.0,2.2,15.0,873.0,760.7,590.31
2016,4,1,11,45,932.0,104.5,2.2,15.5,881.0,807.33,622.9
2016,4,1,12,0,935.0,104.0,2.2,16.0,889.0,851.22,651.68
2016,4,1,12,15,935.0,104.0,2.2,16.0,889.0,890.13,677.99
2016,4,1,12,30,935.0,104.0,2.2,16.0,889.0,925.71,701.93
2016,4,1,12,45,935.5,102.5,2.2,16.0,881.0,956.79,722.76
2016,4,1,13,0,936.0,101.0,2.2,16.0,873.0,984.21,741.17
2016,4,1,13,15,932.0,100.5,2.25,16.0,856.5,1004.59,755.55
2016,4,1,13,30,928.0,100.0,2.3,16.0,840.0,1020.95,767.45
2016,4,1,13,45,923.0,98.5,2.35,16.0,816.0,1031.17,775.48
2016,4,1,14,0,918.0,97.0,2.4,16.0,792.0,1037.24,780.99
2016,4,1,14,15,909.5,95.5,2.45,15.5,761.0,1035.66,783.09
2016,4,1,14,30,901.0,94.0,2.5,15.0,730.0,1029.96,782.68
2016,4,1,14,45,890.0,92.0,2.6,15.0,692.5,1017.15,776.71
2016,4,1,15,0,879.0,90.0,2.7,15.0,655.0,1000.46,768.21
2016,4,1,15,15,863.5,88.0,2.75,15.0,611.5,975.6,753.65
2016,4,1,15,30,848.0,86.0,2.8,15.0,568.0,959.27,745.04
2016,4,1,15,45,826.5,83.0,2.9,15.0,520.0,920.43,720.91
2016,4,1,16,0,805.0,80.0,3.0,15.0,472.0,878.86,694.56
2016,4,1,16,15,776.0,76.5,3.0,14.5,421.0,827.45,661.03
2016,4,1,16,30,747.0,73.0,3.0,14.0,370.0,774.42,625.38
2016,4,1,16,45,704.0,68.5,3.0,13.5,317.0,707.13,577.67
2016,4,1,17,0,661.0,64.0,3.0,13.0,264.0,645.68,532.57
2016,4,1,17,15,599.0,57.5,2.85,12.5,212.0,563.17,468.07
2016,4,1,17,30,537.0,51.0,2.7,12.0,160.0,483.93,403.22
2016,4,1,17,45,433.5,41.5,2.55,12.0,112.5,377.27,311.06
2016,4,1,18,0,330.0,32.0,2.4,12.0,65.0,280.01,219.29
2016,4,1,18,15,165.0,16.0,2.3,11.5,32.5,136.67,2.51
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,11.0,1.5,10.0,11.0,8.35,0.0
2016,4,2,6,30,0.0,22.0,1.5,10.0,22.0,16.76,8.92
2016,4,2,6,45,0.0,36.0,1.5,10.5,36.0,27.51,18.98
2016,4,2,7,0,0.0,50.0,1.5,11.0,50.0,38.16,28.83
2016,4,2,7,15,0.0,66.0,1.4,11.0,66.0,49.9,39.59
2016,4,2,7,30,0.0,82.0,1.3,11.0,82.0,61.54,50.1
2016,4,2,7,45,0.0,97.5,1.25,11.5,97.5,72.76,59.94
2016,4,2,8,0,0.0,113.0,1.2,12.0,113.0,83.88,69.51
2016,4,2,8,15,48.5,163.5,1.15,12.0,188.0,113.91,95.64
2016,4,2,8,30,97.0,214.0,1.1,12.0,263.0,143.64,121.04
2016,4,2,8,45,93.5,237.5,1.1,12.5,288.0,162.67,128.55
2016,4,2,9,0,90.0,261.0,1.1,13.0,313.0,187.86,146.56
2016,4,2,9,15,82.0,275.5,1.1,13.5,326.0,206.99,161.32
2016,4,2,9,30,74.0,290.0,1.1,14.0,339.0,225.05,175.7
2016,4,2,9,45,116.5,315.5,1.1,14.5,397.0,264.68,205.54
2016,4,2,10,0,159.0,341.0,1.1,15.0,455.0,312.16,241.63
2016,4,2,10,15,112.0,343.5,1.15,15.0,425.5,310.34,241.51
2016,4,2,10,30,65.0,346.0,1.2,15.0,396.0,298.41,233.03
2016,4,2,10,45,459.0,245.0,1.25,15.0,613.0,463.93,361.01
2016,4,2,11,0,853.0,144.0,1.3,15.0,830.0,653.67,503.06
2016,4,2,11,15,857.5,144.5,1.3,15.0,845.5,705.44,540.61
2016,4,2,11,30,862.0,145.0,1.3,15.0,861.0,755.24,577.08
2016,4,2,11,45,870.5,142.0,1.35,15.5,870.0,802.68,610.57
2016,4,2,12,0,879.0,139.0,1.4,16.0,879.0,837.2,633.78
2016,4,2,12,15,879.0,138.5,1.45,16.0,878.5,874.13,658.93
2016,4,2,12,30,879.0,138.0,1.5,16.0,878.0,907.91,681.88
2016,4,2,12,45,886.5,131.5,1.55,16.0,872.0,939.62,703.46
2016,4,2,13,0,894.0,125.0,1.6,16.0,866.0,968.0,722.89
2016,4,2,13,15,889.5,124.5,1.65,16.0,849.0,987.34,736.47
2016,4,2,13,30,885.0,124.0,1.7,16.0,832.0,1002.78,747.75
2016,4,2,13,45,877.0,123.0,1.75,16.5,807.5,1010.34,752.64
2016,4,2,14,0,869.0,122.0,1.8,17.0,783.0,1013.87,755.13
2016,4,2,14,15,859.5,120.5,1.8,16.5,752.0,1025.91,765.55
2016,4,2,14,30,850.0,119.0,1.8,16.0,721.0,1019.35,763.86
2016,4,2,14,45,832.5,118.5,1.85,16.0,682.5,1001.91,754.6
2016,4,2,15,0,815.0,118.0,1.9,16.0,644.0,980.7,742.99
2016,4,2,15,15,417.5,166.0,1.9,16.0,435.0,630.31,497.17
2016,4,2,15,30,20.0,214.0,1.9,16.0,226.0,203.31,161.25
2016,4,2,15,45,18.5,196.0,1.9,16.0,206.0,186.41,149.33
2016,4,2,16,0,17.0,178.0,1.9,16.0,186.0,169.48,136.02
2016,4,2,16,15,13.0,160.0,1.9,15.5,166.0,150.28,120.82
2016,4,2,16,30,9.0,142.0,1.9,15.0,146.0,131.25,105.5
2016,4,2,16,45,279.0,114.0,1.95,14.5,200.0,378.77,317.03
2016,4,2,17,0,549.0,86.0,2.0,14.0,254.0,580.68,478.68
2016,4,2,17,15,483.5,76.5,2.0,13.5,203.5,495.74,410.62
2016,4,2,17,30,418.0,67.0,2.0,13.0,153.0,411.52,341.56
2016,4,2,17,45,315.5,53.0,2.0,13.0,107.0,307.69,252.68
2016,4,2,18,0,213.0,39.0,2.0,13.0,61.0,214.1,167.32
2016,4,2,18,15,106.5,19.5,2.0,12.5,30.5,105.62,16.54
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
