Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,1.0,19.5,1.75,9.0,19.5,14.89,4.13
2016,4,3,6,30,2.0,39.0,1.8,9.0,39.0,29.05,19.8
2016,4,3,6,45,16.5,60.0,1.85,9.5,63.5,43.78,33.65
2016,4,3,7,0,31.0,81.0,1.9,10.0,88.0,58.26,47.05
2016,4,3,7,15,40.0,103.0,1.9,10.5,114.5,73.04,60.47
2016,4,3,7,30,49.0,125.0,1.9,11.0,141.0,87.58,73.38
2016,4,3,7,45,56.5,146.5,1.9,11.5,167.5,101.56,85.51
2016,4,3,8,0,64.0,168.0,1.9,12.0,194.0,115.29,97.18
2016,4,3,8,15,424.0,131.5,1.9,12.0,341.5,90.39,74.98
2016,4,3,8,30,784.0,95.0,1.9,12.0,489.0,79.88,65.52
2016,4,3,8,45,806.0,98.0,1.9,12.5,537.0,109.18,68.88
2016,4,3,9,0,828.0,101.0,1.9,13.0,585.0,170.83,102.34
2016,4,3,9,15,844.5,104.0,1.9,13.0,628.5,233.96,150.97
2016,4,3,9,30,861.0,107.0,1.9,13.0,672.0,298.61,206.67
2016,4,3,9,45,873.5,109.0,1.95,13.5,709.5,362.47,263.18
2016,4,3,10,0,886.0,111.0,2.0,14.0,747.0,428.03,320.44
2016,4,3,10,15,655.5,213.0,2.0,14.5,694.5,460.62,353.16
2016,4,3,10,30,425.0,315.0,2.0,15.0,642.0,465.07,360.18
2016,4,3,10,45,367.0,346.0,2.0,15.5,634.5,484.37,375.82
2016,4,3,11,0,309.0,377.0,2.0,16.0,627.0,501.49,388.53
2016,4,3,11,15,311.0,383.0,2.0,16.0,638.5,532.24,412.08
2016,4,3,11,30,313.0,389.0,2.0,16.0,650.0,562.43,434.76
2016,4,3,11,45,184.0,386.0,2.0,16.0,540.0,473.52,367.62
2016,4,3,12,0,55.0,383.0,2.0,16.0,430.0,368.3,286.4
2016,4,3,12,15,55.5,382.5,2.05,16.0,429.5,375.02,292.25
2016,4,3,12,30,56.0,382.0,2.1,16.0,429.0,381.49,297.37
2016,4,3,12,45,237.5,366.0,2.15,16.5,563.5,573.65,445.19
2016,4,3,13,0,419.0,350.0,2.2,17.0,698.0,757.46,579.02
2016,4,3,13,15,456.5,326.5,2.25,16.5,699.0,788.23,602.2
2016,4,3,13,30,494.0,303.0,2.3,16.0,700.0,817.16,625.58
2016,4,3,13,45,568.5,264.5,2.4,16.0,708.5,865.22,662.59
2016,4,3,14,0,643.0,226.0,2.5,16.0,717.0,918.89,703.0
2016,4,3,14,15,749.5,175.0,2.55,16.0,725.0,981.94,747.51
2016,4,3,14,30,856.0,124.0,2.6,16.0,733.0,1029.6,780.86
2016,4,3,14,45,838.5,123.5,2.65,16.0,694.0,1012.09,770.6
2016,4,3,15,0,821.0,123.0,2.7,16.0,655.0,990.76,758.47
2016,4,3,15,15,803.0,119.5,2.7,15.5,611.5,962.04,742.21
2016,4,3,15,30,785.0,116.0,2.7,15.0,568.0,929.97,723.54
2016,4,3,15,45,694.5,120.5,2.75,15.0,495.5,842.69,664.41
2016,4,3,16,0,604.0,125.0,2.8,15.0,423.0,748.31,598.72
2016,4,3,16,15,636.0,112.0,2.75,14.5,395.5,746.33,600.67
2016,4,3,16,30,668.0,99.0,2.7,14.0,368.0,739.57,598.18
2016,4,3,16,45,624.0,91.5,2.7,14.0,315.5,670.5,547.51
2016,4,3,17,0,580.0,84.0,2.7,14.0,263.0,601.97,495.93
2016,4,3,17,15,514.0,75.0,2.6,13.5,211.0,516.17,429.01
2016,4,3,17,30,448.0,66.0,2.5,13.0,159.0,433.77,360.81
2016,4,3,17,45,351.5,52.5,2.45,12.5,112.5,329.55,271.97
2016,4,3,18,0,255.0,39.0,2.4,12.0,66.0,238.52,188.79
2016,4,3,18,15,127.5,19.5,2.35,11.5,33.0,117.53,33.35
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,8.65,0.0
2016,4,4,6,15,161.0,26.5,2.85,11.0,46.0,20.1,8.65
2016,4,4,6,30,322.0,42.0,2.9,11.0,81.0,34.28,24.26
2016,4,4,6,45,423.0,52.0,2.95,11.5,130.5,42.21,32.01
2016,4,4,7,0,524.0,62.0,3.0,12.0,180.0,50.2,39.5
2016,4,4,7,15,586.0,69.5,3.0,12.5,233.5,55.89,44.7
2016,4,4,7,30,648.0,77.0,3.0,13.0,287.0,61.57,49.7
2016,4,4,7,45,691.5,81.5,3.0,13.5,340.5,64.82,52.4
2016,4,4,8,0,735.0,86.0,3.0,14.0,394.0,68.09,55.04
2016,4,4,8,15,764.5,90.5,2.95,14.0,446.0,76.91,62.63
2016,4,4,8,30,794.0,95.0,2.9,14.0,498.0,80.02,65.14
2016,4,4,8,45,815.0,98.5,2.9,14.5,546.0,110.37,68.94
2016,4,4,9,0,836.0,102.0,2.9,15.0,594.0,172.82,102.94
2016,4,4,9,15,852.0,104.5,2.8,15.0,637.0,235.98,151.48
2016,4,4,9,30,868.0,107.0,2.7,15.0,680.0,300.55,207.04
2016,4,4,9,45,878.0,110.0,2.65,15.5,717.5,367.24,265.69
2016,4,4,10,0,888.0,113.0,2.6,16.0,755.0,430.33,320.87
2016,4,4,10,15,897.0,114.5,2.5,16.0,785.5,491.63,373.77
2016,4,4,10,30,906.0,116.0,2.4,16.0,816.0,552.27,424.44
2016,4,4,10,45,910.5,118.0,2.35,16.5,839.0,609.92,470.41
2016,4,4,11,0,915.0,120.0,2.3,17.0,862.0,665.94,513.43
2016,4,4,11,15,918.5,120.5,2.25,17.0,878.0,718.22,553.25
2016,4,4,11,30,922.0,121.0,2.2,17.0,894.0,768.28,590.32
2016,4,4,11,45,922.0,122.5,2.2,17.0,900.5,814.14,623.71
2016,4,4,12,0,922.0,124.0,2.2,17.0,907.0,857.1,652.84
2016,4,4,12,15,921.5,124.0,2.15,17.0,906.5,895.23,678.0
2016,4,4,12,30,921.0,124.0,2.1,17.0,906.0,930.06,700.75
2016,4,4,12,45,921.0,122.0,2.1,17.5,897.5,959.99,719.3
2016,4,4,13,0,921.0,120.0,2.1,18.0,889.0,986.26,735.39
2016,4,4,13,15,916.0,119.5,2.2,18.0,871.5,1005.5,749.47
2016,4,4,13,30,911.0,119.0,2.3,18.0,854.0,1020.72,761.11
2016,4,4,13,45,901.0,119.0,2.45,18.0,828.5,1027.48,767.93
2016,4,4,14,0,891.0,119.0,2.6,18.0,803.0,1030.11,772.2
2016,4,4,14,15,881.0,117.5,2.85,17.5,770.5,1027.07,775.29
2016,4,4,14,30,871.0,116.0,3.1,17.0,738.0,1034.21,785.27
2016,4,4,14,45,855.5,114.5,3.35,17.0,699.0,1017.49,777.52
2016,4,4,15,0,840.0,113.0,3.6,17.0,660.0,996.93,767.17
2016,4,4,15,15,822.0,110.0,3.7,16.5,616.0,968.54,751.58
2016,4,4,15,30,804.0,107.0,3.8,16.0,572.0,936.8,733.47
2016,4,4,15,45,779.0,104.0,3.9,16.0,523.5,895.28,706.7
2016,4,4,16,0,754.0,101.0,4.0,16.0,475.0,857.72,682.43
2016,4,4,16,15,722.0,96.5,3.8,15.5,423.5,803.84,645.42
2016,4,4,16,30,690.0,92.0,3.6,15.0,372.0,748.72,606.76
2016,4,4,16,45,645.0,85.5,3.45,15.0,319.0,679.46,555.41
2016,4,4,17,0,600.0,79.0,3.3,15.0,266.0,610.83,503.05
2016,4,4,17,15,533.0,71.0,3.15,14.5,214.0,524.98,435.98
2016,4,4,17,30,466.0,63.0,3.0,14.0,162.0,442.67,367.98
2016,4,4,17,45,364.5,51.0,2.9,13.5,115.0,337.89,278.57
2016,4,4,18,0,263.0,39.0,2.8,13.0,68.0,241.98,192.03
2016,4,4,18,15,131.5,19.5,2.7,12.5,34.0,119.82,45.37
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,40.5,6.0,1.8,10.5,7.0,0.0,0.0
2016,4,5,6,0,81.0,12.0,1.7,11.0,14.0,9.44,0.0
2016,4,5,6,15,232.5,25.5,1.65,11.5,51.0,20.8,10.03
2016,4,5,6,30,384.0,39.0,1.6,12.0,88.0,32.05,22.35
2016,4,5,6,45,475.5,48.5,1.55,12.5,138.0,39.73,29.76
2016,4,5,7,0,567.0,58.0,1.5,13.0,188.0,47.45,36.94
2016,4,5,7,15,625.0,64.0,1.55,13.5,241.5,52.17,41.23
2016,4,5,7,30,683.0,70.0,1.6,14.0,295.0,56.94,45.39
2016,4,5,7,45,727.5,74.0,1.65,14.5,349.5,65.02,52.36
2016,4,5,8,0,772.0,78.0,1.7,15.0,404.0,68.38,55.05
2016,4,5,8,15,799.0,81.5,1.75,15.0,455.5,71.05,57.21
2016,4,5,8,30,826.0,85.0,1.8,15.0,507.0,73.67,59.3
2016,4,5,8,45,848.0,87.0,1.85,15.5,555.5,104.59,62.86
2016,4,5,9,0,870.0,89.0,1.9,16.0,604.0,174.25,102.05
2016,4,5,9,15,884.0,91.0,1.95,16.5,647.0,237.69,150.22
2016,4,5,9,30,898.0,93.0,2.0,17.0,690.0,302.11,205.01
2016,4,5,9,45,907.0,95.5,2.05,17.5,727.0,366.03,261.16
2016,4,5,10,0,916.0,98.0,2.1,18.0,764.0,429.81,316.6
2016,4,5,10,15,923.5,99.5,2.15,18.0,794.0,491.76,369.88
2016,4,5,10,30,931.0,101.0,2.2,18.0,824.0,552.84,420.91
2016,4,5,10,45,935.0,102.5,2.25,18.5,847.0,610.86,467.21
2016,4,5,11,0,939.0,104.0,2.3,19.0,870.0,667.12,510.6
2016,4,5,11,15,942.0,104.5,2.3,19.0,885.5,719.89,550.85
2016,4,5,11,30,945.0,105.0,2.3,19.0,901.0,770.33,588.33
2016,4,5,11,45,946.0,105.5,2.35,19.5,908.0,816.7,620.62
2016,4,5,12,0,947.0,106.0,2.4,20.0,915.0,860.16,649.07
2016,4,5,12,15,946.5,106.0,2.35,20.0,914.0,898.8,674.43
2016,4,5,12,30,946.0,106.0,2.3,20.0,913.0,934.03,697.32
2016,4,5,12,45,944.5,105.0,2.25,20.5,904.0,963.84,715.13
2016,4,5,13,0,943.0,104.0,2.2,21.0,895.0,989.87,730.36
2016,4,5,13,15,938.5,103.5,2.15,21.0,877.5,1009.67,742.91
2016,4,5,13,30,934.0,103.0,2.1,21.0,860.0,1025.4,752.95
2016,4,5,13,45,926.5,102.0,2.05,21.0,834.5,1033.54,758.21
2016,4,5,14,0,919.0,101.0,2.0,21.0,809.0,1037.47,760.98
2016,4,5,14,15,910.0,99.5,2.0,21.0,777.0,1035.19,760.61
2016,4,5,14,30,901.0,98.0,2.0,21.0,745.0,1028.8,757.82
2016,4,5,14,45,888.0,96.5,2.0,21.0,706.0,1014.4,750.02
2016,4,5,15,0,875.0,95.0,2.0,21.0,667.0,996.17,739.9
2016,4,5,15,15,858.5,92.5,1.95,20.5,623.0,969.68,725.21
2016,4,5,15,30,842.0,90.0,1.9,20.0,579.0,951.77,716.29
2016,4,5,15,45,819.5,87.5,1.85,20.0,530.5,912.63,691.6
2016,4,5,16,0,797.0,85.0,1.8,20.0,482.0,870.83,665.06
2016,4,5,16,15,767.5,81.0,1.7,19.5,430.5,818.56,631.54
2016,4,5,16,30,738.0,77.0,1.6,19.0,379.0,764.73,596.19
2016,4,5,16,45,696.5,72.0,1.55,18.5,326.0,703.59,554.94
2016,4,5,17,0,655.0,67.0,1.5,18.0,273.0,638.15,508.93
2016,4,5,17,15,594.0,60.5,1.5,17.5,220.5,556.96,449.19
2016,4,5,17,30,533.0,54.0,1.5,17.0,168.0,478.97,388.57
2016,4,5,17,45,435.0,44.5,1.5,16.5,120.5,376.8,304.44
2016,4,5,18,0,337.0,35.0,1.5,16.0,73.0,283.31,222.09
2016,4,5,18,15,168.5,17.5,1.5,15.5,36.5,142.36,64.6
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.0,6.0,2.45,13.5,7.5,0.0,0.0
2016,4,6,6,0,88.0,12.0,2.5,14.0,15.0,9.44,0.0
2016,4,6,6,15,230.0,26.5,2.55,14.5,52.5,21.56,11.08
2016,4,6,6,30,372.0,41.0,2.6,15.0,90.0,33.56,23.42
2016,4,6,6,45,461.5,50.5,2.65,15.5,139.5,41.15,30.65
2016,4,6,7,0,551.0,60.0,2.7,16.0,189.0,48.78,37.65
2016,4,6,7,15,608.5,66.5,2.65,16.0,242.0,53.79,42.22
2016,4,6,7,30,666.0,73.0,2.6,16.0,295.0,58.81,46.66
2016,4,6,7,45,706.0,78.0,2.55,16.5,348.5,62.49,49.7
2016,4,6,8,0,746.0,83.0,2.5,17.0,402.0,71.56,57.38
2016,4,6,8,15,774.5,87.0,2.5,17.5,453.5,74.45,59.57
2016,4,6,8,30,803.0,91.0,2.5,18.0,505.0,77.27,61.69
2016,4,6,8,45,824.5,93.5,2.5,18.5,553.5,108.13,65.33
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,170.37,98.73
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,233.86,146.63
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,302.71,204.3
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,365.97,259.23
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,429.45,313.86
2016,4,6,10,15,909.0,106.5,2.6,21.0,793.5,490.76,366.13
2016,4,6,10,30,917.0,108.0,2.6,21.0,824.0,551.28,416.21
2016,4,6,10,45,922.5,109.5,2.6,21.5,847.5,609.37,462.04
2016,4,6,11,0,928.0,111.0,2.6,22.0,871.0,665.89,505.08
2016,4,6,11,15,931.0,111.5,2.55,22.0,886.0,718.14,544.43
2016,4,6,11,30,934.0,112.0,2.5,22.0,901.0,768.08,581.02
2016,4,6,11,45,934.5,113.0,2.45,22.5,908.0,814.06,612.34
2016,4,6,12,0,935.0,114.0,2.4,23.0,915.0,857.14,639.5
2016,4,6,12,15,934.5,114.0,2.35,23.0,913.5,895.38,664.32
2016,4,6,12,30,934.0,114.0,2.3,23.0,912.0,930.27,686.76
2016,4,6,12,45,929.0,114.5,2.25,23.5,902.0,958.09,703.07
2016,4,6,13,0,924.0,115.0,2.2,24.0,892.0,982.05,716.81
2016,4,6,13,15,919.5,114.0,2.15,24.0,874.5,1001.06,728.77
2016,4,6,13,30,915.0,113.0,2.1,24.0,857.0,1016.05,738.25
2016,4,6,13,45,906.0,112.5,2.05,24.5,831.5,1023.09,741.33
2016,4,6,14,0,897.0,112.0,2.0,25.0,806.0,1025.98,741.97
2016,4,6,14,15,887.5,110.5,1.9,25.0,774.0,1023.22,740.0
2016,4,6,14,30,878.0,109.0,1.8,25.0,742.0,1016.43,735.65
2016,4,6,14,45,765.5,141.0,1.75,25.0,672.0,953.19,695.92
2016,4,6,15,0,653.0,173.0,1.7,25.0,602.0,882.39,651.22
2016,4,6,15,15,644.0,161.0,1.6,25.0,561.0,855.22,634.42
2016,4,6,15,30,635.0,149.0,1.5,25.0,520.0,824.95,615.04
2016,4,6,15,45,613.5,140.5,1.45,25.0,474.5,783.78,588.75
2016,4,6,16,0,592.0,132.0,1.4,25.0,429.0,740.54,560.81
2016,4,6,16,15,510.0,133.5,1.3,24.5,370.5,642.66,494.48
2016,4,6,16,30,428.0,135.0,1.2,24.0,312.0,558.91,435.4
2016,4,6,16,45,519.5,106.0,1.1,24.0,291.0,586.48,457.77
2016,4,6,17,0,611.0,77.0,1.0,24.0,270.0,614.1,477.19
2016,4,6,17,15,548.0,69.0,1.0,23.5,218.5,531.18,417.07
2016,4,6,17,30,485.0,61.0,1.0,23.0,167.0,451.62,356.57
2016,4,6,17,45,387.0,50.0,1.0,22.5,119.5,349.89,275.42
2016,4,6,18,0,289.0,39.0,1.0,22.0,72.0,254.95,195.27
2016,4,6,18,15,144.5,19.5,0.85,22.0,36.0,127.03,62.77
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,8.37,0.0
2016,4,7,6,15,40.5,31.0,1.9,14.0,36.5,23.25,12.96
2016,4,7,6,30,81.0,51.0,2.0,14.0,62.0,37.49,27.04
2016,4,7,6,45,111.5,72.5,2.1,14.5,95.5,52.37,40.72
2016,4,7,7,0,142.0,94.0,2.2,15.0,129.0,67.01,53.95
2016,4,7,7,15,173.0,113.0,2.25,15.0,165.0,79.99,65.57
2016,4,7,7,30,204.0,132.0,2.3,15.0,201.0,90.78,75.03
2016,4,7,7,45,165.5,157.0,2.35,15.5,219.0,107.43,89.27
2016,4,7,8,0,127.0,182.0,2.4,16.0,237.0,121.42,100.93
2016,4,7,8,15,294.5,179.5,2.4,16.0,327.5,119.76,99.16
2016,4,7,8,30,462.0,177.0,2.4,16.0,418.0,116.68,96.18
2016,4,7,8,45,475.5,191.5,2.4,16.5,459.5,144.02,102.91
2016,4,7,9,0,489.0,206.0,2.4,17.0,501.0,192.57,132.01
2016,4,7,9,15,500.5,218.0,2.35,17.0,537.5,241.13,168.98
2016,4,7,9,30,512.0,230.0,2.3,17.0,574.0,291.16,210.41
2016,4,7,9,45,536.5,236.0,2.25,17.0,614.0,342.55,253.54
2016,4,7,10,0,561.0,242.0,2.2,17.0,654.0,396.45,298.58
2016,4,7,10,15,555.0,257.5,2.15,17.0,679.0,446.1,340.03
2016,4,7,10,30,549.0,273.0,2.1,17.0,704.0,494.57,379.34
2016,4,7,10,45,558.5,281.0,2.1,17.0,730.0,544.66,418.85
2016,4,7,11,0,568.0,289.0,2.1,17.0,756.0,594.74,457.37
2016,4,7,11,15,717.5,214.0,2.1,17.0,815.0,672.21,516.84
2016,4,7,11,30,867.0,139.0,2.1,17.0,874.0,742.54,570.85
2016,4,7,11,45,866.5,140.0,2.15,17.5,880.0,785.15,601.16
2016,4,7,12,0,866.0,141.0,2.2,18.0,886.0,824.98,628.21
2016,4,7,12,15,693.0,234.5,2.2,18.0,830.5,821.72,623.1
2016,4,7,12,30,520.0,328.0,2.2,18.0,775.0,782.3,592.4
2016,4,7,12,45,497.5,330.0,2.25,18.0,754.0,787.63,597.06
2016,4,7,13,0,475.0,332.0,2.3,18.0,733.0,789.31,598.75
2016,4,7,13,15,462.0,329.5,2.3,17.5,713.5,792.33,602.45
2016,4,7,13,30,449.0,327.0,2.3,17.0,694.0,792.3,604.06
2016,4,7,13,45,344.0,349.5,2.35,17.0,626.0,703.79,540.56
2016,4,7,14,0,239.0,372.0,2.4,17.0,558.0,608.83,471.25
2016,4,7,14,15,304.5,340.5,2.4,17.0,567.5,671.37,519.88
2016,4,7,14,30,370.0,309.0,2.4,17.0,577.0,708.53,549.25
2016,4,7,14,45,291.5,307.0,2.45,17.0,511.5,631.51,492.69
2016,4,7,15,0,213.0,305.0,2.5,17.0,446.0,530.02,417.72
2016,4,7,15,15,121.0,266.5,2.5,16.5,345.5,398.23,317.43
2016,4,7,15,30,29.0,228.0,2.5,16.0,245.0,245.38,196.13
2016,4,7,15,45,14.5,181.5,2.5,16.0,190.0,166.46,132.94
2016,4,7,16,0,0.0,135.0,2.5,16.0,135.0,109.92,86.4
2016,4,7,16,15,0.0,133.0,2.4,15.5,133.0,109.75,86.79
2016,4,7,16,30,0.0,131.0,2.3,15.0,131.0,110.26,87.66
2016,4,7,16,45,0.0,112.5,2.25,15.0,112.5,94.33,74.53
2016,4,7,17,0,0.0,94.0,2.2,15.0,94.0,78.3,61.14
2016,4,7,17,15,0.0,75.5,2.05,14.5,75.5,62.13,47.51
2016,4,7,17,30,0.0,57.0,1.9,14.0,57.0,45.75,33.47
2016,4,7,17,45,0.0,41.0,1.8,14.0,41.0,31.76,21.24
2016,4,7,18,0,0.0,25.0,1.7,14.0,25.0,19.07,10.06
2016,4,7,18,15,0.0,12.5,1.65,13.5,12.5,9.5,0.1
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,14.5,1.45,13.0,14.5,11.02,3.4
2016,4,8,6,30,0.0,24.0,1.5,13.0,24.0,18.28,10.43
2016,4,8,6,45,0.0,37.0,1.55,13.5,37.0,28.26,19.58
2016,4,8,7,0,0.0,50.0,1.6,14.0,50.0,38.27,28.67
2016,4,8,7,15,0.0,64.0,1.6,14.0,64.0,48.88,38.23
2016,4,8,7,30,0.0,78.0,1.6,14.0,78.0,59.2,47.38
2016,4,8,7,45,0.0,106.5,1.6,14.5,106.5,79.24,64.86
2016,4,8,8,0,0.0,135.0,1.6,15.0,135.0,98.78,81.58
2016,4,8,8,15,0.0,128.0,1.55,15.0,128.0,95.04,78.03
2016,4,8,8,30,0.0,121.0,1.5,15.0,121.0,90.89,74.17
2016,4,8,8,45,0.0,141.0,1.5,15.5,141.0,105.23,82.28
2016,4,8,9,0,0.0,161.0,1.5,16.0,161.0,119.99,93.92
2016,4,8,9,15,4.5,187.5,1.5,16.0,191.0,140.34,109.96
2016,4,8,9,30,9.0,214.0,1.5,16.0,221.0,161.65,126.66
2016,4,8,9,45,18.0,250.5,1.55,16.0,264.0,192.41,150.72
2016,4,8,10,0,27.0,287.0,1.6,16.0,307.0,223.78,175.15
2016,4,8,10,15,42.5,320.5,1.65,16.0,353.5,260.19,203.37
2016,4,8,10,30,58.0,354.0,1.7,16.0,400.0,299.56,233.75
2016,4,8,10,45,65.5,370.5,1.75,16.0,424.0,324.49,252.92
2016,4,8,11,0,73.0,387.0,1.8,16.0,448.0,350.61,272.99
2016,4,8,11,15,150.0,404.5,1.85,16.0,532.0,432.65,336.09
2016,4,8,11,30,227.0,422.0,1.9,16.0,616.0,516.0,399.05
2016,4,8,11,45,229.0,425.5,1.95,16.0,622.5,538.28,415.5
2016,4,8,12,0,231.0,429.0,2.0,16.0,629.0,559.95,431.79
2016,4,8,12,15,228.5,429.0,2.0,16.0,626.5,574.05,442.25
2016,4,8,12,30,226.0,429.0,2.0,16.0,624.0,586.93,451.82
2016,4,8,12,45,245.5,420.5,2.05,16.0,630.5,628.41,482.62
2016,4,8,13,0,265.0,412.0,2.1,16.0,637.0,652.82,501.11
2016,4,8,13,15,139.5,338.5,2.1,16.0,456.5,454.27,354.14
2016,4,8,13,30,14.0,265.0,2.1,16.0,276.0,229.69,179.57
2016,4,8,13,45,47.5,314.5,2.15,16.0,351.5,330.96,260.62
2016,4,8,14,0,81.0,364.0,2.2,16.0,427.0,419.25,329.01
2016,4,8,14,15,94.5,353.5,2.2,16.0,424.5,426.86,335.41
2016,4,8,14,30,108.0,343.0,2.2,16.0,422.0,434.15,342.08
2016,4,8,14,45,72.0,305.5,2.25,16.0,357.0,361.67,286.38
2016,4,8,15,0,36.0,268.0,2.3,16.0,292.0,288.7,229.33
2016,4,8,15,15,39.0,254.0,2.3,15.5,278.5,279.92,223.86
2016,4,8,15,30,42.0,240.0,2.3,15.0,265.0,270.93,217.95
2016,4,8,15,45,36.5,221.0,2.3,15.0,241.5,247.91,200.02
2016,4,8,16,0,31.0,202.0,2.3,15.0,218.0,224.89,181.95
2016,4,8,16,15,127.5,185.5,2.25,15.0,240.5,316.0,259.58
2016,4,8,16,30,224.0,169.0,2.2,15.0,263.0,399.91,329.32
2016,4,8,16,45,184.0,155.0,2.15,15.0,225.5,327.69,271.1
2016,4,8,17,0,144.0,141.0,2.1,15.0,188.0,277.98,230.27
2016,4,8,17,15,117.5,117.0,2.0,14.5,151.0,227.44,188.54
2016,4,8,17,30,91.0,93.0,1.9,14.0,114.0,178.31,146.85
2016,4,8,17,45,62.0,68.5,1.8,14.0,81.0,128.04,103.04
2016,4,8,18,0,33.0,44.0,1.7,14.0,48.0,67.88,50.74
2016,4,8,18,15,16.5,24.0,1.65,14.0,26.0,33.47,16.06
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,17.0,2.0,13.0,17.0,12.93,5.12
2016,4,9,6,30,0.0,28.0,2.0,13.0,28.0,21.35,13.17
2016,4,9,6,45,0.0,42.5,2.05,13.0,42.5,32.5,23.42
2016,4,9,7,0,0.0,57.0,2.1,13.0,57.0,43.46,33.44
2016,4,9,7,15,0.0,73.0,2.1,13.0,73.0,55.18,44.01
2016,4,9,7,30,0.0,89.0,2.1,13.0,89.0,66.79,54.33
2016,4,9,7,45,0.0,72.0,2.15,13.5,72.0,55.25,43.83
2016,4,9,8,0,0.0,55.0,2.2,14.0,55.0,42.13,31.96
2016,4,9,8,15,0.0,47.5,2.15,14.0,47.5,36.37,26.76
2016,4,9,8,30,0.0,40.0,2.1,14.0,40.0,30.63,21.57
2016,4,9,8,45,0.5,105.5,2.1,14.0,105.5,80.56,62.33
2016,4,9,9,0,1.0,171.0,2.1,14.0,171.0,126.98,100.46
2016,4,9,9,15,8.5,205.5,2.05,14.0,211.5,153.46,121.4
2016,4,9,9,30,16.0,240.0,2.0,14.0,252.0,181.41,143.43
2016,4,9,9,45,12.0,229.5,2.0,14.0,238.5,175.7,138.72
2016,4,9,10,0,8.0,219.0,2.0,14.0,225.0,168.76,133.08
2016,4,9,10,15,9.5,231.5,2.0,14.0,239.0,180.3,142.21
2016,4,9,10,30,11.0,244.0,2.0,14.0,253.0,192.15,151.53
2016,4,9,10,45,8.5,219.0,2.05,14.5,226.5,173.47,136.22
2016,4,9,11,0,6.0,194.0,2.1,15.0,200.0,153.89,120.24
2016,4,9,11,15,13.0,251.0,2.05,15.0,262.5,204.03,160.28
2016,4,9,11,30,20.0,308.0,2.0,15.0,325.0,256.07,201.09
2016,4,9,11,45,16.0,280.0,2.0,15.0,293.5,232.88,182.68
2016,4,9,12,0,12.0,252.0,2.0,15.0,262.0,208.76,163.69
2016,4,9,12,15,15.0,278.0,2.0,15.0,291.5,234.09,183.81
2016,4,9,12,30,18.0,304.0,2.0,15.0,321.0,260.23,204.31
2016,4,9,12,45,99.0,364.5,2.0,15.5,450.0,425.42,332.87
2016,4,9,13,0,180.0,425.0,2.0,16.0,579.0,566.49,437.66
2016,4,9,13,15,106.0,379.0,2.0,16.0,469.5,461.64,358.22
2016,4,9,13,30,32.0,333.0,2.0,16.0,360.0,329.82,257.41
2016,4,9,13,45,29.0,317.5,2.0,16.0,341.0,315.34,247.12
2016,4,9,14,0,26.0,302.0,2.0,16.0,322.0,300.31,235.84
2016,4,9,14,15,13.0,223.0,2.0,15.5,233.0,194.98,153.58
2016,4,9,14,30,0.0,144.0,2.0,15.0,144.0,113.97,88.5
2016,4,9,14,45,0.0,115.5,2.05,15.0,115.5,90.22,69.36
2016,4,9,15,0,0.0,87.0,2.1,15.0,87.0,67.09,50.43
2016,4,9,15,15,0.0,84.0,2.05,15.0,84.0,64.71,48.61
2016,4,9,15,30,0.0,81.0,2.0,15.0,81.0,62.34,46.78
2016,4,9,15,45,0.0,96.0,2.0,15.0,96.0,74.36,56.98
2016,4,9,16,0,0.0,111.0,2.0,15.0,111.0,87.8,68.39
2016,4,9,16,15,10.0,132.5,1.9,15.0,136.5,117.86,94.11
2016,4,9,16,30,20.0,154.0,1.8,15.0,162.0,150.96,122.19
2016,4,9,16,45,14.0,134.0,1.75,15.0,139.5,128.16,103.23
2016,4,9,17,0,8.0,114.0,1.7,15.0,117.0,105.64,84.37
2016,4,9,17,15,4.0,93.5,1.55,14.5,95.0,84.34,66.44
2016,4,9,17,30,0.0,73.0,1.4,14.0,73.0,63.07,48.2
2016,4,9,17,45,0.0,53.0,1.3,14.0,53.0,44.9,32.39
2016,4,9,18,0,0.0,33.0,1.2,14.0,33.0,26.0,15.88
2016,4,9,18,15,0.0,18.5,1.2,13.5,18.5,14.11,3.91
2016,4,9,18,30,0.0,4.0,1.2,13.0,4.0,3.15,0.0
2016,4,9,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,2.0,1.75,13.0,2.0,1.51,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,4,10,6,45,0.0,5.5,1.9,13.0,5.5,4.16,0.0
2016,4,10,7,0,0.0,7.0,2.0,13.0,7.0,5.31,0.0
2016,4,10,7,15,0.0,9.5,2.0,13.0,9.5,7.21,0.87
2016,4,10,7,30,0.0,12.0,2.0,13.0,12.0,9.12,2.59
2016,4,10,7,45,0.0,19.0,2.05,13.0,19.0,14.47,7.4
2016,4,10,8,0,0.0,26.0,2.1,13.0,26.0,19.84,12.18
2016,4,10,8,15,0.0,47.0,2.1,13.0,47.0,35.99,26.54
2016,4,10,8,30,0.0,68.0,2.1,13.0,68.0,52.22,40.81
2016,4,10,8,45,0.0,97.0,2.1,13.5,97.0,74.44,57.3
2016,4,10,9,0,0.0,126.0,2.1,14.0,126.0,95.59,74.56
2016,4,10,9,15,0.0,117.5,2.1,14.0,117.5,89.83,69.57
2016,4,10,9,30,0.0,109.0,2.1,14.0,109.0,83.77,64.39
2016,4,10,9,45,1.0,139.5,2.15,14.0,140.5,106.97,83.33
2016,4,10,10,0,2.0,170.0,2.2,14.0,172.0,130.47,102.33
2016,4,10,10,15,14.0,239.0,2.25,14.0,250.5,187.79,148.34
2016,4,10,10,30,26.0,308.0,2.3,14.0,329.0,249.23,196.92
2016,4,10,10,45,20.0,287.0,2.35,14.5,303.5,231.64,182.45
2016,4,10,11,0,14.0,266.0,2.4,15.0,278.0,214.43,168.48
2016,4,10,11,15,10.0,227.5,2.45,15.0,236.0,183.58,143.96
2016,4,10,11,30,6.0,189.0,2.5,15.0,194.0,151.63,118.38
2016,4,10,11,45,3.5,168.5,2.55,15.0,171.5,134.24,104.36
2016,4,10,12,0,1.0,148.0,2.6,15.0,149.0,116.42,89.91
2016,4,10,12,15,5.5,190.0,2.65,14.5,195.0,154.15,120.75
2016,4,10,12,30,10.0,232.0,2.7,14.0,241.0,193.08,152.33
2016,4,10,12,45,30.0,306.0,2.8,14.0,332.0,290.69,230.21
2016,4,10,13,0,50.0,380.0,2.9,14.0,423.0,382.61,301.91
2016,4,10,13,15,55.5,378.0,2.95,14.0,425.0,391.27,308.73
2016,4,10,13,30,61.0,376.0,3.0,14.0,427.0,399.94,315.96
2016,4,10,13,45,62.5,363.0,3.05,14.0,414.0,393.46,311.54
2016,4,10,14,0,64.0,350.0,3.1,14.0,401.0,386.46,306.81
2016,4,10,14,15,100.5,350.0,3.1,14.0,425.5,427.61,340.49
2016,4,10,14,30,137.0,350.0,3.1,14.0,450.0,492.8,391.91
2016,4,10,14,45,98.5,320.5,3.1,14.0,391.0,403.1,322.52
2016,4,10,15,0,60.0,291.0,3.1,14.0,332.0,336.53,270.22
2016,4,10,15,15,63.5,274.0,3.05,13.5,314.5,325.04,262.71
2016,4,10,15,30,67.0,257.0,3.0,13.0,297.0,313.12,254.62
2016,4,10,15,45,54.0,230.5,3.0,13.0,261.0,274.14,223.65
2016,4,10,16,0,41.0,204.0,3.0,13.0,225.0,235.19,192.34
2016,4,10,16,15,82.0,190.5,2.9,13.0,227.0,260.11,215.01
2016,4,10,16,30,123.0,177.0,2.8,13.0,229.0,301.27,250.37
2016,4,10,16,45,108.5,155.5,2.75,13.0,197.0,263.8,219.71
2016,4,10,17,0,94.0,134.0,2.7,13.0,165.0,226.83,189.13
2016,4,10,17,15,223.0,107.0,2.55,12.5,163.0,305.47,257.55
2016,4,10,17,30,352.0,80.0,2.4,12.0,161.0,370.81,311.52
2016,4,10,17,45,273.0,64.5,2.25,12.0,117.5,285.18,236.77
2016,4,10,18,0,194.0,49.0,2.1,12.0,74.0,207.11,167.02
2016,4,10,18,15,97.0,29.5,2.0,12.0,42.0,106.5,69.92
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,7.87,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,0.65,11.5,4.5,3.54,0.0
2016,4,11,6,0,0.0,9.0,0.6,12.0,9.0,6.83,0.0
2016,4,11,6,15,0.0,22.0,0.65,12.0,22.0,16.77,8.7
2016,4,11,6,30,0.0,35.0,0.7,12.0,35.0,26.75,18.14
2016,4,11,6,45,0.0,51.5,0.8,12.5,51.5,39.1,29.46
2016,4,11,7,0,0.0,68.0,0.9,13.0,68.0,51.15,40.38
2016,4,11,7,15,0.0,86.0,0.95,13.0,86.0,64.1,51.99
2016,4,11,7,30,0.0,104.0,1.0,13.0,104.0,76.94,63.3
2016,4,11,7,45,25.0,142.0,1.1,13.5,153.5,99.74,83.04
2016,4,11,8,0,50.0,180.0,1.2,14.0,203.0,122.88,102.7
2016,4,11,8,15,78.5,208.0,1.2,14.0,248.0,140.0,117.03
2016,4,11,8,30,107.0,236.0,1.2,14.0,293.0,156.71,130.87
2016,4,11,8,45,63.0,230.5,1.25,14.0,265.0,158.99,125.02
2016,4,11,9,0,19.0,225.0,1.3,14.0,237.0,164.98,130.25
2016,4,11,9,15,15.0,224.5,1.3,14.0,234.5,167.61,132.16
2016,4,11,9,30,11.0,224.0,1.3,14.0,232.0,169.18,133.35
2016,4,11,9,45,52.0,287.5,1.35,14.5,326.5,225.88,176.94
2016,4,11,10,0,93.0,351.0,1.4,15.0,421.0,292.33,227.7
2016,4,11,10,15,64.0,339.5,1.4,15.0,388.5,282.67,220.65
2016,4,11,10,30,35.0,328.0,1.4,15.0,356.0,268.32,209.82
2016,4,11,10,45,38.0,342.5,1.4,15.5,373.5,287.2,224.07
2016,4,11,11,0,41.0,357.0,1.4,16.0,391.0,306.75,238.55
2016,4,11,11,15,53.0,378.0,1.4,16.0,423.0,338.11,262.48
2016,4,11,11,30,65.0,399.0,1.4,16.0,455.0,371.29,287.57
2016,4,11,11,45,60.5,398.0,1.4,16.0,450.5,375.04,290.19
2016,4,11,12,0,56.0,397.0,1.4,16.0,446.0,378.03,292.39
2016,4,11,12,15,58.0,394.5,1.4,16.0,445.5,384.34,297.3
2016,4,11,12,30,60.0,392.0,1.4,16.0,445.0,390.39,302.02
2016,4,11,12,45,144.0,403.0,1.45,16.0,527.0,500.6,386.26
2016,4,11,13,0,228.0,414.0,1.5,16.0,609.0,598.5,458.98
2016,4,11,13,15,221.5,410.5,1.5,16.0,597.5,600.28,459.74
2016,4,11,13,30,215.0,407.0,1.5,16.0,586.0,600.63,460.36
2016,4,11,13,45,219.0,391.5,1.55,16.0,569.0,597.64,459.46
2016,4,11,14,0,223.0,376.0,1.6,16.0,552.0,593.2,457.6
2016,4,11,14,15,183.5,364.0,1.6,16.0,505.0,547.82,424.43
2016,4,11,14,30,144.0,352.0,1.6,16.0,458.0,501.02,390.05
2016,4,11,14,45,452.5,244.5,1.65,16.0,553.0,743.53,576.2
2016,4,11,15,0,761.0,137.0,1.7,16.0,648.0,941.3,715.8
2016,4,11,15,15,743.0,133.5,1.7,15.5,605.5,913.21,697.41
2016,4,11,15,30,725.0,130.0,1.7,15.0,563.0,882.11,679.53
2016,4,11,15,45,703.5,124.5,1.7,15.0,516.5,842.63,654.38
2016,4,11,16,0,682.0,119.0,1.7,15.0,470.0,800.85,627.33
2016,4,11,16,15,650.5,113.0,1.7,15.0,420.5,747.62,591.56
2016,4,11,16,30,619.0,107.0,1.7,15.0,371.0,693.33,554.26
2016,4,11,16,45,584.0,98.0,1.7,15.0,321.0,632.19,510.75
2016,4,11,17,0,549.0,89.0,1.7,15.0,271.0,571.21,465.93
2016,4,11,17,15,489.0,80.0,1.65,14.5,221.0,492.23,405.06
2016,4,11,17,30,429.0,71.0,1.6,14.0,171.0,411.58,340.18
2016,4,11,17,45,351.5,57.5,1.55,13.5,125.5,325.52,267.95
2016,4,11,18,0,274.0,44.0,1.5,13.0,80.0,246.63,198.69
2016,4,11,18,15,158.5,27.5,1.55,12.5,46.5,149.76,103.07
2016,4,11,18,30,43.0,11.0,1.6,12.0,13.0,29.65,0.0
2016,4,11,18,45,21.5,5.5,1.7,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,1.97,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,3.78,0.0
2016,4,12,6,15,0.0,13.0,2.55,12.0,13.0,9.87,2.82
2016,4,12,6,30,0.0,21.0,2.6,12.0,21.0,15.97,8.55
2016,4,12,6,45,0.0,30.5,2.65,12.0,30.5,23.25,15.28
2016,4,12,7,0,0.0,40.0,2.7,12.0,40.0,30.54,21.98
2016,4,12,7,15,0.0,50.5,2.7,12.0,50.5,38.63,29.31
2016,4,12,7,30,0.0,61.0,2.7,12.0,61.0,46.74,36.56
2016,4,12,7,45,9.5,113.5,2.75,12.5,118.0,84.36,69.87
2016,4,12,8,0,19.0,166.0,2.8,13.0,175.0,118.99,99.9
2016,4,12,8,15,41.5,197.0,2.8,13.0,219.0,133.56,112.2
2016,4,12,8,30,64.0,228.0,2.8,13.0,263.0,151.83,127.59
2016,4,12,8,45,32.0,180.5,2.85,13.5,198.0,128.55,101.37
2016,4,12,9,0,0.0,133.0,2.9,14.0,133.0,100.61,78.65
2016,4,12,9,15,72.0,229.5,2.9,14.0,279.5,177.32,138.16
2016,4,12,9,30,144.0,326.0,2.9,14.0,426.0,262.1,203.47
2016,4,12,9,45,124.0,341.0,2.95,14.5,430.5,281.86,219.94
2016,4,12,10,0,104.0,356.0,3.0,15.0,435.0,299.72,234.65
2016,4,12,10,15,93.5,366.5,3.05,15.0,440.0,314.47,246.79
2016,4,12,10,30,83.0,377.0,3.1,15.0,445.0,327.9,257.63
2016,4,12,10,45,86.0,386.0,3.2,15.0,457.0,346.45,272.32
2016,4,12,11,0,89.0,395.0,3.3,15.0,469.0,365.25,287.13
2016,4,12,11,15,123.5,414.0,3.35,15.0,519.0,420.8,330.36
2016,4,12,11,30,158.0,433.0,3.4,15.0,569.0,474.01,371.4
2016,4,12,11,45,164.0,431.5,3.45,15.5,574.5,492.08,384.64
2016,4,12,12,0,170.0,430.0,3.5,16.0,580.0,509.83,397.71
2016,4,12,12,15,519.0,284.0,3.55,16.0,738.5,712.15,556.06
2016,4,12,12,30,868.0,138.0,3.6,16.0,897.0,888.65,687.06
2016,4,12,12,45,842.0,152.0,3.65,16.0,882.5,922.19,709.69
2016,4,12,13,0,816.0,166.0,3.7,16.0,868.0,938.34,721.35
2016,4,12,13,15,812.0,165.0,3.8,16.0,851.5,956.34,734.86
2016,4,12,13,30,808.0,164.0,3.9,16.0,835.0,970.58,745.88
2016,4,12,13,45,801.5,162.0,4.0,16.0,811.5,977.59,752.06
2016,4,12,14,0,795.0,160.0,4.1,16.0,788.0,980.71,755.74
2016,4,12,14,15,785.0,158.0,4.1,15.5,757.5,976.47,755.3
2016,4,12,14,30,775.0,156.0,4.1,15.0,727.0,968.39,752.36
2016,4,12,14,45,762.0,152.5,4.2,15.0,690.0,961.29,749.46
2016,4,12,15,0,749.0,149.0,4.3,15.0,653.0,941.56,737.76
2016,4,12,15,15,684.5,153.5,4.3,15.0,592.0,877.25,693.49
2016,4,12,15,30,620.0,158.0,4.3,15.0,531.0,810.96,647.31
2016,4,12,15,45,553.0,163.5,4.35,15.0,476.0,732.29,591.22
2016,4,12,16,0,486.0,169.0,4.4,15.0,421.0,665.72,541.86
2016,4,12,16,15,420.5,162.0,4.3,14.5,364.0,587.45,482.8
2016,4,12,16,30,355.0,155.0,4.2,14.0,307.0,490.39,407.79
2016,4,12,16,45,312.0,144.5,4.15,14.0,265.0,433.39,362.39
2016,4,12,17,0,269.0,134.0,4.1,14.0,223.0,378.87,317.74
2016,4,12,17,15,235.0,114.0,4.0,13.5,182.0,321.44,270.44
2016,4,12,17,30,201.0,94.0,3.9,13.0,141.0,266.11,223.44
2016,4,12,17,45,153.0,73.0,3.85,12.5,103.5,202.66,168.09
2016,4,12,18,0,105.0,52.0,3.8,12.0,66.0,131.22,105.2
2016,4,12,18,15,52.5,31.0,3.75,12.0,38.0,73.17,49.26
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
