Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,54.0,12.5,2.25,10.5,16.0,9.83,0.0
2016,4,13,6,0,108.0,25.0,2.3,11.0,32.0,18.83,5.77
2016,4,13,6,15,219.5,41.0,2.4,11.5,72.0,30.85,21.02
2016,4,13,6,30,331.0,57.0,2.5,12.0,112.0,42.9,32.46
2016,4,13,6,45,415.5,67.5,2.65,12.5,162.0,50.96,40.04
2016,4,13,7,0,500.0,78.0,2.8,13.0,212.0,61.56,49.65
2016,4,13,7,15,554.0,86.0,2.8,13.0,264.0,67.09,54.63
2016,4,13,7,30,608.0,94.0,2.8,13.0,316.0,72.57,59.42
2016,4,13,7,45,646.5,100.0,2.85,13.5,368.5,76.29,62.43
2016,4,13,8,0,685.0,106.0,2.9,14.0,421.0,79.96,65.33
2016,4,13,8,15,713.0,111.0,2.85,14.0,471.0,82.67,67.48
2016,4,13,8,30,741.0,116.0,2.8,14.0,521.0,85.3,69.55
2016,4,13,8,45,764.5,118.5,2.8,14.5,568.0,116.86,73.69
2016,4,13,9,0,788.0,121.0,2.8,15.0,615.0,182.08,111.79
2016,4,13,9,15,803.5,124.0,2.75,15.0,656.5,242.02,158.01
2016,4,13,9,30,819.0,127.0,2.7,15.0,698.0,303.36,210.63
2016,4,13,9,45,842.0,123.5,2.7,15.5,736.5,363.39,263.2
2016,4,13,10,0,865.0,120.0,2.7,16.0,775.0,426.12,317.57
2016,4,13,10,15,873.0,122.0,2.7,16.0,804.5,485.23,368.83
2016,4,13,10,30,881.0,124.0,2.7,16.0,834.0,543.62,418.06
2016,4,13,10,45,885.0,125.5,2.7,16.0,855.5,598.44,463.14
2016,4,13,11,0,889.0,127.0,2.7,16.0,877.0,651.62,505.61
2016,4,13,11,15,892.5,128.0,2.7,16.0,891.5,702.21,544.99
2016,4,13,11,30,896.0,129.0,2.7,16.0,906.0,750.67,581.81
2016,4,13,11,45,891.5,132.5,2.7,16.5,911.5,792.88,612.09
2016,4,13,12,0,887.0,136.0,2.7,17.0,917.0,831.99,638.46
2016,4,13,12,15,887.0,136.0,2.7,17.0,915.5,868.62,663.59
2016,4,13,12,30,887.0,136.0,2.7,17.0,914.0,902.13,686.45
2016,4,13,12,45,882.0,137.0,2.7,17.0,904.0,928.78,704.61
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,951.79,720.36
2016,4,13,13,15,872.5,137.5,2.75,16.5,877.5,970.15,734.89
2016,4,13,13,30,868.0,137.0,2.8,16.0,861.0,984.71,747.07
2016,4,13,13,45,855.0,139.0,2.85,16.0,834.5,1005.01,761.93
2016,4,13,14,0,842.0,141.0,2.9,16.0,808.0,1006.15,763.93
2016,4,13,14,15,832.5,139.0,2.9,16.0,777.0,1002.51,762.58
2016,4,13,14,30,823.0,137.0,2.9,16.0,746.0,994.9,758.73
2016,4,13,14,45,802.5,138.0,2.95,16.0,707.0,975.7,747.57
2016,4,13,15,0,782.0,139.0,3.0,16.0,668.0,952.84,734.01
2016,4,13,15,15,764.5,135.5,3.0,15.5,625.0,932.93,723.49
2016,4,13,15,30,747.0,132.0,3.0,15.0,582.0,901.96,705.12
2016,4,13,15,45,721.5,128.0,3.05,15.0,534.5,860.06,677.87
2016,4,13,16,0,696.0,124.0,3.1,15.0,487.0,815.93,648.65
2016,4,13,16,15,664.5,118.5,3.1,14.5,436.5,762.9,613.19
2016,4,13,16,30,633.0,113.0,3.1,14.0,386.0,708.71,575.97
2016,4,13,16,45,585.5,106.5,3.1,14.0,333.5,639.54,525.12
2016,4,13,17,0,538.0,100.0,3.1,14.0,281.0,571.12,472.98
2016,4,13,17,15,477.5,90.0,2.95,13.5,230.0,486.16,405.68
2016,4,13,17,30,417.0,80.0,2.8,13.0,179.0,411.98,344.38
2016,4,13,17,45,321.5,66.5,2.7,12.5,131.5,315.49,262.32
2016,4,13,18,0,226.0,53.0,2.6,12.0,84.0,228.14,185.49
2016,4,13,18,15,126.0,33.0,2.55,11.5,49.0,126.6,91.03
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,22.81,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,14.0,2.2,10.5,18.0,11.02,0.0
2016,4,14,6,0,108.0,28.0,2.2,11.0,36.0,21.0,8.53
2016,4,14,6,15,223.0,44.0,2.25,11.0,77.0,33.0,23.06
2016,4,14,6,30,338.0,60.0,2.3,11.0,118.0,45.04,34.56
2016,4,14,6,45,414.0,72.0,2.35,11.5,167.5,54.01,42.97
2016,4,14,7,0,490.0,84.0,2.4,12.0,217.0,65.99,53.83
2016,4,14,7,15,410.5,107.5,2.5,12.0,235.0,77.12,63.79
2016,4,14,7,30,331.0,131.0,2.6,12.0,253.0,92.33,77.21
2016,4,14,7,45,498.5,114.0,2.75,12.5,329.0,81.67,67.41
2016,4,14,8,0,666.0,97.0,2.9,13.0,405.0,73.44,59.81
2016,4,14,8,15,650.0,116.0,2.95,13.0,444.0,84.45,69.3
2016,4,14,8,30,634.0,135.0,3.0,13.0,483.0,94.75,78.07
2016,4,14,8,45,536.0,186.5,3.1,13.5,498.5,145.19,102.84
2016,4,14,9,0,438.0,238.0,3.2,14.0,514.0,205.24,145.72
2016,4,14,9,15,610.5,193.5,3.25,14.0,605.5,247.0,170.96
2016,4,14,9,30,783.0,149.0,3.3,14.0,697.0,305.21,214.5
2016,4,14,9,45,808.0,145.0,3.4,14.5,736.0,368.21,269.45
2016,4,14,10,0,833.0,141.0,3.5,15.0,775.0,428.41,322.06
2016,4,14,10,15,477.5,267.5,3.55,15.0,634.0,416.55,322.54
2016,4,14,10,30,122.0,394.0,3.6,15.0,493.0,361.3,283.43
2016,4,14,10,45,477.0,279.5,3.65,15.0,681.5,494.75,388.52
2016,4,14,11,0,832.0,165.0,3.7,15.0,870.0,652.1,511.01
2016,4,14,11,15,836.0,166.0,3.8,15.0,884.5,702.21,550.23
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,750.38,587.78
2016,4,14,11,45,826.5,177.0,4.0,15.0,902.0,790.89,618.74
2016,4,14,12,0,813.0,187.0,4.1,15.0,905.0,827.75,646.54
2016,4,14,12,15,813.0,186.5,4.2,15.0,903.5,863.15,673.29
2016,4,14,12,30,813.0,186.0,4.3,15.0,902.0,895.51,696.9
2016,4,14,12,45,842.0,166.0,4.4,15.5,901.0,932.84,722.76
2016,4,14,13,0,871.0,146.0,4.5,16.0,900.0,952.14,735.85
2016,4,14,13,15,866.5,145.0,4.55,15.5,883.0,985.27,761.32
2016,4,14,13,30,862.0,144.0,4.6,15.0,866.0,999.64,773.72
2016,4,14,13,45,847.5,147.0,4.65,15.0,839.5,1004.38,778.21
2016,4,14,14,0,833.0,150.0,4.7,15.0,813.0,1004.96,780.02
2016,4,14,14,15,823.0,147.5,4.7,15.0,781.0,1000.29,777.88
2016,4,14,14,30,813.0,145.0,4.7,15.0,749.0,991.65,773.14
2016,4,14,14,45,801.5,141.5,4.75,15.0,711.5,976.65,764.47
2016,4,14,15,0,790.0,138.0,4.8,15.0,674.0,957.92,753.26
2016,4,14,15,15,772.0,134.0,4.8,14.5,630.5,936.63,741.29
2016,4,14,15,30,754.0,130.0,4.8,14.0,587.0,904.49,721.39
2016,4,14,15,45,742.0,121.5,4.8,14.0,541.0,869.82,698.15
2016,4,14,16,0,730.0,113.0,4.8,14.0,495.0,832.3,672.56
2016,4,14,16,15,699.5,108.0,4.7,13.5,444.5,779.99,636.12
2016,4,14,16,30,669.0,103.0,4.6,13.0,394.0,726.46,598.05
2016,4,14,16,45,630.0,96.0,4.6,13.0,342.0,662.84,550.54
2016,4,14,17,0,591.0,89.0,4.6,13.0,290.0,599.49,501.89
2016,4,14,17,15,531.5,80.5,4.35,12.5,238.0,520.12,438.1
2016,4,14,17,30,472.0,72.0,4.1,12.0,186.0,443.73,374.08
2016,4,14,17,45,385.5,60.5,3.95,12.0,138.5,347.46,291.0
2016,4,14,18,0,299.0,49.0,3.8,12.0,91.0,264.73,216.82
2016,4,14,18,15,177.0,32.5,3.7,11.5,54.5,165.09,122.14
2016,4,14,18,30,55.0,16.0,3.6,11.0,18.0,52.36,0.0
2016,4,14,18,45,27.5,8.0,3.5,11.0,9.0,18.08,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,109.0,13.0,2.65,8.5,21.0,10.23,0.0
2016,4,15,6,0,218.0,26.0,2.7,9.0,42.0,21.23,9.85
2016,4,15,6,15,337.5,38.0,2.75,9.5,86.0,31.02,21.59
2016,4,15,6,30,457.0,50.0,2.8,10.0,130.0,40.84,31.0
2016,4,15,6,45,527.5,59.0,2.9,10.5,181.5,47.88,37.66
2016,4,15,7,0,598.0,68.0,3.0,11.0,233.0,54.89,44.07
2016,4,15,7,15,648.0,74.0,3.15,11.5,287.0,59.38,48.03
2016,4,15,7,30,698.0,80.0,3.3,12.0,341.0,63.85,51.85
2016,4,15,7,45,728.5,86.5,3.45,12.5,394.0,68.29,55.54
2016,4,15,8,0,759.0,93.0,3.6,13.0,447.0,78.58,64.35
2016,4,15,8,15,785.0,96.5,3.55,13.5,498.5,80.82,65.96
2016,4,15,8,30,811.0,100.0,3.5,14.0,550.0,83.01,67.52
2016,4,15,8,45,829.5,103.5,3.45,14.5,597.0,117.65,72.52
2016,4,15,9,0,848.0,107.0,3.4,15.0,644.0,180.09,107.62
2016,4,15,9,15,862.5,109.5,3.3,15.0,686.5,243.03,156.42
2016,4,15,9,30,877.0,112.0,3.2,15.0,729.0,311.06,214.85
2016,4,15,9,45,894.0,110.5,3.1,15.5,767.5,372.87,269.41
2016,4,15,10,0,911.0,109.0,3.0,16.0,806.0,435.32,324.02
2016,4,15,10,15,919.0,110.5,2.95,16.0,836.0,496.41,377.08
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,556.67,427.87
2016,4,15,10,45,934.0,112.0,2.9,16.5,889.0,614.12,474.23
2016,4,15,11,0,941.0,112.0,2.9,17.0,912.0,670.07,517.86
2016,4,15,11,15,944.0,112.5,2.9,17.0,926.5,722.07,558.23
2016,4,15,11,30,947.0,113.0,2.9,17.0,941.0,771.73,595.85
2016,4,15,11,45,949.0,112.5,2.95,17.5,947.5,817.24,628.63
2016,4,15,12,0,951.0,112.0,3.0,18.0,954.0,859.88,657.04
2016,4,15,12,15,950.0,112.0,3.0,18.0,952.0,897.43,682.65
2016,4,15,12,30,949.0,112.0,3.0,18.0,950.0,931.56,705.82
2016,4,15,12,45,949.5,109.5,3.05,18.0,941.0,961.1,726.24
2016,4,15,13,0,950.0,107.0,3.1,18.0,932.0,986.9,744.2
2016,4,15,13,15,945.5,106.5,3.1,18.0,913.5,1006.12,757.43
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,1021.26,768.08
2016,4,15,13,45,934.5,104.5,3.15,18.0,869.5,1029.31,774.59
2016,4,15,14,0,928.0,103.0,3.2,18.0,844.0,1033.16,778.51
2016,4,15,14,15,919.5,101.5,3.2,18.0,811.5,1030.87,778.08
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,1024.46,775.09
2016,4,15,14,45,898.5,98.5,3.2,18.0,740.0,1010.09,766.91
2016,4,15,15,0,886.0,97.0,3.2,18.0,701.0,991.88,756.29
2016,4,15,15,15,870.5,94.5,3.15,18.0,656.5,965.97,740.09
2016,4,15,15,30,855.0,92.0,3.1,18.0,612.0,948.32,729.67
2016,4,15,15,45,834.5,89.5,3.05,18.0,563.5,910.75,705.34
2016,4,15,16,0,814.0,87.0,3.0,18.0,515.0,870.45,679.02
2016,4,15,16,15,787.0,83.5,2.9,17.5,463.5,820.78,646.56
2016,4,15,16,30,760.0,80.0,2.8,17.0,412.0,769.42,612.21
2016,4,15,16,45,724.0,75.0,2.7,16.5,358.5,707.63,569.18
2016,4,15,17,0,688.0,70.0,2.6,16.0,305.0,650.35,528.23
2016,4,15,17,15,634.5,63.5,2.55,15.5,252.0,574.37,471.36
2016,4,15,17,30,581.0,57.0,2.5,15.0,199.0,500.91,413.24
2016,4,15,17,45,500.0,48.5,2.45,14.5,149.5,410.5,337.94
2016,4,15,18,0,419.0,40.0,2.4,14.0,100.0,326.76,264.82
2016,4,15,18,15,283.5,27.5,2.45,13.5,60.5,217.36,162.52
2016,4,15,18,30,148.0,15.0,2.5,13.0,21.0,106.72,0.0
2016,4,15,18,45,74.0,7.5,2.55,13.0,10.5,37.44,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,10.23,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,21.23,10.41
2016,4,16,6,15,348.5,38.0,1.25,13.5,89.0,31.02,21.32
2016,4,16,6,30,459.0,50.0,1.2,14.0,133.0,40.8,30.52
2016,4,16,6,45,527.5,59.0,1.2,14.5,184.0,47.83,37.05
2016,4,16,7,0,596.0,68.0,1.2,15.0,235.0,54.81,43.32
2016,4,16,7,15,644.0,74.0,1.2,15.0,288.5,59.27,47.27
2016,4,16,7,30,692.0,80.0,1.2,15.0,342.0,63.71,51.09
2016,4,16,7,45,724.5,85.5,1.3,15.5,394.5,67.48,54.15
2016,4,16,8,0,757.0,91.0,1.4,16.0,447.0,77.02,62.17
2016,4,16,8,15,782.0,94.5,1.4,16.5,498.0,79.28,63.78
2016,4,16,8,30,807.0,98.0,1.4,17.0,549.0,81.48,65.33
2016,4,16,8,45,824.0,102.0,1.45,17.5,595.5,116.46,70.56
2016,4,16,9,0,841.0,106.0,1.5,18.0,642.0,178.6,105.02
2016,4,16,9,15,855.0,108.5,1.5,18.5,684.0,240.88,152.07
2016,4,16,9,30,869.0,111.0,1.5,19.0,726.0,308.3,208.17
2016,4,16,9,45,881.0,112.5,1.55,19.5,763.0,369.98,261.22
2016,4,16,10,0,893.0,114.0,1.6,20.0,800.0,431.83,313.88
2016,4,16,10,15,900.5,115.5,1.6,20.0,829.0,491.61,364.2
2016,4,16,10,30,908.0,117.0,1.6,20.0,858.0,550.53,412.29
2016,4,16,10,45,919.0,114.5,1.6,20.5,882.0,607.21,456.34
2016,4,16,11,0,930.0,112.0,1.6,21.0,906.0,662.75,497.99
2016,4,16,11,15,933.0,112.5,1.6,21.0,920.0,714.09,536.23
2016,4,16,11,30,936.0,113.0,1.6,21.0,934.0,763.12,571.81
2016,4,16,11,45,941.0,111.0,1.65,21.5,941.5,809.0,603.64
2016,4,16,12,0,946.0,109.0,1.7,22.0,949.0,852.23,631.33
2016,4,16,12,15,945.5,109.0,1.7,22.0,947.5,889.85,655.76
2016,4,16,12,30,945.0,109.0,1.7,22.0,946.0,924.1,677.89
2016,4,16,12,45,943.0,108.0,1.7,22.0,936.0,952.55,696.22
2016,4,16,13,0,941.0,107.0,1.7,22.0,926.0,977.23,712.16
2016,4,16,13,15,937.0,106.5,1.7,22.0,908.5,996.64,724.81
2016,4,16,13,30,933.0,106.0,1.7,22.0,891.0,1012.03,735.05
2016,4,16,13,45,928.0,104.0,1.7,22.0,866.0,1020.84,741.26
2016,4,16,14,0,923.0,102.0,1.7,22.0,841.0,1025.5,745.06
2016,4,16,14,15,914.5,100.5,1.7,22.0,809.0,1023.1,744.57
2016,4,16,14,30,906.0,99.0,1.7,22.0,777.0,1016.62,741.71
2016,4,16,14,45,896.0,97.0,1.75,22.0,739.0,1004.11,735.87
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,987.74,727.68
2016,4,16,15,15,871.0,93.0,1.8,21.5,657.0,962.84,714.7
2016,4,16,15,30,856.0,91.0,1.8,21.0,613.0,934.57,699.5
2016,4,16,15,45,832.0,89.5,1.8,21.0,564.0,906.47,682.98
2016,4,16,16,0,808.0,88.0,1.8,21.0,515.0,864.28,656.73
2016,4,16,16,15,781.5,84.5,1.75,20.5,464.0,815.25,626.13
2016,4,16,16,30,755.0,81.0,1.7,20.0,413.0,764.51,593.66
2016,4,16,16,45,699.0,80.5,1.65,19.5,357.5,696.87,548.06
2016,4,16,17,0,643.0,80.0,1.6,19.0,302.0,626.21,498.72
2016,4,16,17,15,589.5,73.0,1.5,18.5,250.0,551.38,443.81
2016,4,16,17,30,536.0,66.0,1.4,18.0,198.0,478.99,387.19
2016,4,16,17,45,432.0,58.0,1.35,17.5,147.5,376.13,304.04
2016,4,16,18,0,328.0,50.0,1.3,17.0,97.0,280.58,223.7
2016,4,16,18,15,164.0,36.0,1.3,16.5,59.5,161.04,118.84
2016,4,16,18,30,0.0,22.0,1.3,16.0,22.0,21.49,0.0
2016,4,16,18,45,0.0,11.0,1.3,16.0,11.0,8.65,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,14.5,0.7,13.5,23.0,11.41,0.0
2016,4,17,6,0,201.0,29.0,0.7,14.0,46.0,22.09,11.61
2016,4,17,6,15,303.5,42.5,0.75,14.0,88.5,32.45,22.62
2016,4,17,6,30,406.0,56.0,0.8,14.0,131.0,45.13,34.41
2016,4,17,6,45,477.0,65.5,0.85,14.5,181.0,52.31,41.05
2016,4,17,7,0,548.0,75.0,0.9,15.0,231.0,59.44,47.43
2016,4,17,7,15,596.5,82.5,0.95,15.0,283.5,64.72,52.08
2016,4,17,7,30,645.0,90.0,1.0,15.0,336.0,69.92,56.55
2016,4,17,7,45,681.5,95.0,1.05,15.5,388.5,73.1,59.04
2016,4,17,8,0,718.0,100.0,1.1,16.0,441.0,76.23,61.45
2016,4,17,8,15,744.0,104.0,1.15,16.5,491.0,78.44,63.03
2016,4,17,8,30,770.0,108.0,1.2,17.0,541.0,87.3,70.31
2016,4,17,8,45,792.5,110.5,1.25,17.5,588.0,120.39,74.37
2016,4,17,9,0,815.0,113.0,1.3,18.0,635.0,180.17,107.23
2016,4,17,9,15,829.5,115.5,1.35,18.5,676.5,240.9,152.99
2016,4,17,9,30,844.0,118.0,1.4,19.0,718.0,302.81,204.64
2016,4,17,9,45,860.5,117.0,1.45,19.5,755.0,366.37,258.79
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,426.9,310.17
2016,4,17,10,15,884.5,117.5,1.55,20.5,821.5,485.66,359.09
2016,4,17,10,30,892.0,119.0,1.6,21.0,851.0,543.59,405.76
2016,4,17,10,45,898.0,120.0,1.65,21.5,873.5,599.24,449.15
2016,4,17,11,0,904.0,121.0,1.7,22.0,896.0,653.4,490.0
2016,4,17,11,15,907.5,122.0,1.7,22.0,910.5,704.23,527.86
2016,4,17,11,30,911.0,123.0,1.7,22.0,925.0,752.88,563.17
2016,4,17,11,45,913.0,123.0,1.7,22.5,931.5,797.22,593.56
2016,4,17,12,0,915.0,123.0,1.7,23.0,938.0,838.84,620.03
2016,4,17,12,15,914.5,123.0,1.65,23.0,936.5,875.49,643.29
2016,4,17,12,30,914.0,123.0,1.6,23.0,935.0,908.89,664.25
2016,4,17,12,45,914.0,121.0,1.6,23.5,926.0,937.51,681.31
2016,4,17,13,0,914.0,119.0,1.6,24.0,917.0,962.52,696.03
2016,4,17,13,15,910.0,118.0,1.5,24.0,899.5,981.03,706.57
2016,4,17,13,30,906.0,117.0,1.4,24.0,882.0,995.61,714.64
2016,4,17,13,45,902.5,114.5,1.3,24.0,858.0,1005.19,719.6
2016,4,17,14,0,899.0,112.0,1.2,24.0,834.0,1010.73,722.1
2016,4,17,14,15,890.5,110.5,1.05,24.0,802.0,1008.35,718.84
2016,4,17,14,30,882.0,109.0,0.9,24.0,770.0,1001.98,713.17
2016,4,17,14,45,873.0,105.5,0.8,24.0,733.0,989.04,704.55
2016,4,17,15,0,864.0,102.0,0.7,24.0,696.0,972.27,693.72
2016,4,17,15,15,849.5,99.5,0.6,24.0,652.5,959.85,685.75
2016,4,17,15,30,835.0,97.0,0.5,24.0,609.0,931.44,667.82
2016,4,17,15,45,817.0,93.0,0.4,24.0,561.5,894.81,644.96
2016,4,17,16,0,799.0,89.0,0.3,24.0,514.0,855.4,620.38
2016,4,17,16,15,773.5,85.5,0.35,23.5,463.0,807.53,593.98
2016,4,17,16,30,748.0,82.0,0.4,23.0,412.0,757.91,565.61
2016,4,17,16,45,712.5,77.0,0.45,23.0,359.5,697.06,527.39
2016,4,17,17,0,677.0,72.0,0.5,23.0,307.0,640.81,490.94
2016,4,17,17,15,626.5,65.5,0.65,22.0,254.5,567.68,443.28
2016,4,17,17,30,576.0,59.0,0.8,21.0,202.0,496.8,392.98
2016,4,17,17,45,497.0,50.0,0.95,20.5,152.5,407.6,323.76
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,324.91,255.63
2016,4,17,18,15,295.0,28.5,1.15,19.0,63.5,222.58,165.25
2016,4,17,18,30,172.0,16.0,1.2,18.0,24.0,120.07,0.0
2016,4,17,18,45,86.0,8.0,1.25,17.5,12.0,42.55,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,128.0,14.5,0.55,14.5,25.5,11.72,0.0
2016,4,18,6,0,256.0,29.0,0.5,15.0,51.0,23.7,13.28
2016,4,18,6,15,361.5,41.0,0.5,15.0,96.0,33.43,23.46
2016,4,18,6,30,467.0,53.0,0.5,15.0,141.0,43.14,32.57
2016,4,18,6,45,535.5,61.5,0.5,15.5,192.5,49.73,38.64
2016,4,18,7,0,604.0,70.0,0.5,16.0,244.0,56.3,44.48
2016,4,18,7,15,650.5,76.5,0.45,16.5,298.0,61.07,48.56
2016,4,18,7,30,697.0,83.0,0.4,17.0,352.0,65.79,52.47
2016,4,18,7,45,729.0,88.0,0.4,17.5,405.0,69.15,55.11
2016,4,18,8,0,761.0,93.0,0.4,18.0,458.0,78.41,62.78
2016,4,18,8,15,785.5,97.0,0.45,18.5,508.5,80.96,64.6
2016,4,18,8,30,810.0,101.0,0.5,19.0,559.0,83.43,66.35
2016,4,18,8,45,829.5,103.5,0.6,19.5,606.5,118.07,70.78
2016,4,18,9,0,849.0,106.0,0.7,20.0,654.0,179.71,104.28
2016,4,18,9,15,863.0,108.5,0.8,20.5,695.5,242.34,150.92
2016,4,18,9,30,877.0,111.0,0.9,21.0,737.0,310.18,206.56
2016,4,18,9,45,893.0,110.0,1.0,21.5,775.0,371.7,258.65
2016,4,18,10,0,909.0,109.0,1.1,22.0,813.0,433.75,310.75
2016,4,18,10,15,916.0,110.5,1.15,22.0,842.0,493.97,360.79
2016,4,18,10,30,923.0,112.0,1.2,22.0,871.0,553.22,408.61
2016,4,18,10,45,929.0,112.0,1.25,22.5,893.5,609.58,452.0
2016,4,18,11,0,935.0,112.0,1.3,23.0,916.0,664.34,492.75
2016,4,18,11,15,938.0,113.0,1.3,23.0,930.0,716.12,530.65
2016,4,18,11,30,941.0,114.0,1.3,23.0,944.0,765.6,565.9
2016,4,18,11,45,941.0,114.5,1.3,23.5,950.0,809.93,595.65
2016,4,18,12,0,941.0,115.0,1.3,24.0,956.0,851.28,621.07
2016,4,18,12,15,940.0,115.0,1.3,24.0,954.0,888.24,644.55
2016,4,18,12,30,939.0,115.0,1.3,24.0,952.0,921.83,665.77
2016,4,18,12,45,932.0,117.5,1.3,24.0,940.5,948.87,682.79
2016,4,18,13,0,925.0,120.0,1.3,24.0,929.0,972.05,697.45
2016,4,18,13,15,920.5,119.0,1.3,24.0,911.5,990.28,709.09
2016,4,18,13,30,916.0,118.0,1.3,24.0,894.0,1004.53,718.4
2016,4,18,13,45,902.5,120.5,1.3,24.0,867.0,1009.53,722.1
2016,4,18,14,0,889.0,123.0,1.3,24.0,840.0,1010.43,723.5
2016,4,18,14,15,879.5,121.5,1.3,23.5,808.0,1007.19,723.92
2016,4,18,14,30,870.0,120.0,1.3,23.0,776.0,999.98,722.03
2016,4,18,14,45,848.0,122.5,1.35,23.0,735.0,994.87,721.1
2016,4,18,15,0,826.0,125.0,1.4,23.0,694.0,972.02,708.91
2016,4,18,15,15,809.5,122.0,1.4,22.5,650.5,945.03,694.8
2016,4,18,15,30,793.0,119.0,1.4,22.0,607.0,914.74,678.45
2016,4,18,15,45,623.5,151.0,1.45,22.0,516.5,785.47,594.43
2016,4,18,16,0,454.0,183.0,1.5,22.0,426.0,643.47,496.25
2016,4,18,16,15,567.0,143.5,1.5,21.0,416.5,686.48,534.08
2016,4,18,16,30,680.0,104.0,1.5,20.0,407.0,729.88,568.41
2016,4,18,16,45,637.5,98.5,1.55,19.5,354.0,665.08,524.39
2016,4,18,17,0,595.0,93.0,1.6,19.0,301.0,600.69,479.98
2016,4,18,17,15,539.5,84.0,1.6,18.0,249.0,524.0,423.76
2016,4,18,17,30,484.0,75.0,1.6,17.0,197.0,450.0,366.67
2016,4,18,17,45,403.0,63.5,1.6,16.5,148.5,357.11,291.07
2016,4,18,18,0,322.0,52.0,1.6,16.0,100.0,277.18,222.86
2016,4,18,18,15,161.0,38.0,1.65,15.5,62.0,160.04,120.72
2016,4,18,18,30,0.0,24.0,1.7,15.0,24.0,23.66,0.0
2016,4,18,18,45,0.0,12.0,1.75,15.0,12.0,9.44,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.0,1.2,13.0,26.5,12.22,0.0
2016,4,19,6,0,230.0,32.0,1.1,13.0,53.0,24.4,14.33
2016,4,19,6,15,332.5,45.0,1.05,13.5,97.5,36.47,26.31
2016,4,19,6,30,435.0,58.0,1.0,14.0,142.0,46.81,35.96
2016,4,19,6,45,514.5,65.0,1.0,14.5,194.0,52.16,40.95
2016,4,19,7,0,594.0,72.0,1.0,15.0,246.0,57.62,45.82
2016,4,19,7,15,640.0,78.5,0.95,15.5,299.0,62.31,49.84
2016,4,19,7,30,686.0,85.0,0.9,16.0,352.0,66.95,53.69
2016,4,19,7,45,724.5,88.0,0.9,16.5,406.0,69.02,55.21
2016,4,19,8,0,763.0,91.0,0.9,17.0,460.0,76.95,61.79
2016,4,19,8,15,787.0,95.0,0.9,17.5,510.0,79.54,63.66
2016,4,19,8,30,811.0,99.0,0.9,18.0,560.0,82.04,65.46
2016,4,19,8,45,826.0,103.0,0.9,18.5,606.0,117.61,70.75
2016,4,19,9,0,841.0,107.0,0.9,19.0,652.0,179.38,104.84
2016,4,19,9,15,854.5,110.0,0.85,19.5,694.0,241.68,151.38
2016,4,19,9,30,868.0,113.0,0.8,20.0,736.0,309.08,206.57
2016,4,19,9,45,870.5,119.0,0.8,20.5,770.0,370.46,258.57
2016,4,19,10,0,873.0,125.0,0.8,21.0,804.0,430.97,309.1
2016,4,19,10,15,880.5,127.0,0.8,21.0,833.0,489.8,357.42
2016,4,19,10,30,888.0,129.0,0.8,21.0,862.0,547.81,403.54
2016,4,19,10,45,888.0,133.0,0.8,21.5,882.5,602.09,444.6
2016,4,19,11,0,888.0,137.0,0.8,22.0,903.0,654.36,482.64
2016,4,19,11,15,695.0,242.5,0.85,22.0,848.0,670.61,493.74
2016,4,19,11,30,502.0,348.0,0.9,22.0,793.0,658.44,484.38
2016,4,19,11,45,501.0,352.0,0.95,22.0,798.5,692.14,508.76
2016,4,19,12,0,500.0,356.0,1.0,22.0,804.0,724.06,531.12
2016,4,19,12,15,443.5,375.5,1.05,22.0,772.5,721.24,529.01
2016,4,19,12,30,387.0,395.0,1.1,22.0,741.0,700.82,515.42
2016,4,19,12,45,418.0,376.0,1.15,22.0,746.5,744.38,546.57
2016,4,19,13,0,449.0,357.0,1.2,22.0,752.0,774.62,568.26
2016,4,19,13,15,344.5,386.0,1.25,21.5,685.5,704.15,520.59
2016,4,19,13,30,240.0,415.0,1.3,21.0,619.0,624.85,466.29
2016,4,19,13,45,226.0,404.0,1.4,21.0,592.0,609.28,457.28
2016,4,19,14,0,212.0,393.0,1.5,21.0,565.0,591.97,446.31
2016,4,19,14,15,147.0,371.0,1.55,20.5,488.0,511.6,389.28
2016,4,19,14,30,82.0,349.0,1.6,20.0,411.0,406.37,312.6
2016,4,19,14,45,114.5,337.0,1.7,20.0,419.0,452.84,349.63
2016,4,19,15,0,147.0,325.0,1.8,20.0,427.0,475.2,368.12
2016,4,19,15,15,115.5,299.0,1.85,19.5,376.0,419.07,327.07
2016,4,19,15,30,84.0,273.0,1.9,19.0,325.0,340.86,268.73
2016,4,19,15,45,84.0,251.5,2.0,19.0,300.0,319.89,253.92
2016,4,19,16,0,84.0,230.0,2.1,19.0,275.0,298.43,238.25
2016,4,19,16,15,183.0,203.0,2.15,18.5,288.5,375.85,303.37
2016,4,19,16,30,282.0,176.0,2.2,18.0,302.0,445.07,360.81
2016,4,19,16,45,258.0,159.5,2.25,17.5,264.0,399.46,326.02
2016,4,19,17,0,234.0,143.0,2.3,17.0,226.0,354.72,291.52
2016,4,19,17,15,360.5,109.5,2.25,16.5,213.0,415.57,342.8
2016,4,19,17,30,487.0,76.0,2.2,16.0,200.0,451.79,372.07
2016,4,19,17,45,425.5,62.5,2.2,16.0,152.5,373.04,305.74
2016,4,19,18,0,364.0,49.0,2.2,16.0,105.0,299.24,241.6
2016,4,19,18,15,245.0,34.5,2.15,15.5,65.5,198.01,151.6
2016,4,19,18,30,126.0,20.0,2.1,15.0,26.0,101.19,16.1
2016,4,19,18,45,63.0,10.0,2.05,15.0,13.0,34.16,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.0,1.15,12.5,28.5,12.91,0.0
2016,4,20,6,0,268.0,32.0,1.2,13.0,57.0,26.14,16.05
2016,4,20,6,15,370.0,43.5,1.2,13.5,102.5,35.4,25.43
2016,4,20,6,30,472.0,55.0,1.2,14.0,148.0,44.65,34.08
2016,4,20,6,45,538.5,63.0,1.3,14.5,199.0,50.8,39.76
2016,4,20,7,0,605.0,71.0,1.4,15.0,250.0,56.95,45.23
2016,4,20,7,15,650.0,77.0,1.35,15.5,303.5,61.32,48.96
2016,4,20,7,30,695.0,83.0,1.3,16.0,357.0,65.65,52.54
2016,4,20,7,45,729.0,87.0,1.3,16.5,409.5,68.38,54.65
2016,4,20,8,0,763.0,91.0,1.3,17.0,462.0,76.89,61.73
2016,4,20,8,15,786.5,94.5,1.3,17.0,512.0,79.11,63.43
2016,4,20,8,30,810.0,98.0,1.3,17.0,562.0,81.27,65.08
2016,4,20,8,45,712.0,139.5,1.35,17.5,571.5,127.32,81.69
2016,4,20,9,0,614.0,181.0,1.4,18.0,581.0,192.92,125.58
2016,4,20,9,15,748.5,141.5,1.4,18.0,660.0,237.57,153.94
2016,4,20,9,30,883.0,102.0,1.4,18.0,739.0,305.38,205.88
2016,4,20,9,45,900.0,100.5,1.45,18.5,776.5,366.81,258.85
2016,4,20,10,0,917.0,99.0,1.5,19.0,814.0,428.87,311.86
2016,4,20,10,15,923.5,100.5,1.55,19.0,843.5,488.95,362.88
2016,4,20,10,30,930.0,102.0,1.6,19.0,873.0,548.0,411.6
2016,4,20,10,45,735.5,212.0,1.65,19.5,831.5,583.21,439.68
2016,4,20,11,0,541.0,322.0,1.7,20.0,790.0,594.48,447.91
2016,4,20,11,15,517.5,336.5,1.7,20.0,790.0,626.0,471.54
2016,4,20,11,30,494.0,351.0,1.7,20.0,790.0,654.21,491.99
2016,4,20,11,45,514.0,349.0,1.75,20.0,809.0,698.38,524.13
2016,4,20,12,0,534.0,347.0,1.8,20.0,828.0,742.27,555.54
2016,4,20,12,15,720.5,238.5,1.8,20.0,885.5,833.43,622.33
2016,4,20,12,30,907.0,130.0,1.8,20.0,943.0,905.03,671.95
2016,4,20,12,45,904.0,130.0,1.85,20.0,933.0,932.51,690.11
2016,4,20,13,0,901.0,130.0,1.9,20.0,923.0,956.36,706.42
2016,4,20,13,15,896.5,129.0,1.9,19.5,905.0,974.16,719.65
2016,4,20,13,30,892.0,128.0,1.9,19.0,887.0,988.06,730.54
2016,4,20,13,45,883.0,127.5,1.95,19.0,861.5,994.18,735.78
2016,4,20,14,0,874.0,127.0,2.0,19.0,836.0,996.29,738.64
2016,4,20,14,15,864.5,125.5,2.0,19.0,804.0,992.96,737.5
2016,4,20,14,30,855.0,124.0,2.0,19.0,772.0,999.95,743.38
2016,4,20,14,45,843.0,121.0,2.0,19.0,733.5,984.55,734.55
2016,4,20,15,0,831.0,118.0,2.0,19.0,695.0,965.39,723.57
2016,4,20,15,15,618.5,178.5,1.95,18.5,593.5,826.7,632.03
2016,4,20,15,30,406.0,239.0,1.9,18.0,492.0,672.27,521.99
2016,4,20,15,45,514.0,186.0,1.9,18.0,480.0,708.94,554.36
2016,4,20,16,0,622.0,133.0,1.9,18.0,468.0,746.84,584.22
2016,4,20,16,15,583.0,128.5,1.85,17.5,418.5,690.66,545.76
2016,4,20,16,30,544.0,124.0,1.8,17.0,369.0,634.01,506.76
2016,4,20,16,45,505.5,117.0,1.8,17.0,322.5,567.06,457.93
2016,4,20,17,0,467.0,110.0,1.8,17.0,276.0,510.79,415.53
2016,4,20,17,15,500.5,88.0,1.7,16.5,240.0,497.06,406.0
2016,4,20,17,30,534.0,66.0,1.6,16.0,204.0,471.96,386.01
2016,4,20,17,45,460.0,56.5,1.55,15.5,155.5,387.66,316.72
2016,4,20,18,0,386.0,47.0,1.5,15.0,107.0,309.25,249.71
2016,4,20,18,15,268.5,33.5,1.5,14.5,67.5,211.06,162.78
2016,4,20,18,30,151.0,20.0,1.5,14.0,28.0,113.02,31.35
2016,4,20,18,45,75.5,10.0,1.5,14.0,14.0,39.21,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,14.0,9.5,7.21,0.0
2016,4,21,6,0,0.0,19.0,0.9,14.0,19.0,14.47,6.47
2016,4,21,6,15,0.0,34.0,1.0,14.0,34.0,25.98,17.21
2016,4,21,6,30,0.0,49.0,1.1,14.0,49.0,37.27,27.58
2016,4,21,6,45,0.0,65.5,1.2,14.5,65.5,49.33,38.48
2016,4,21,7,0,0.0,82.0,1.3,15.0,82.0,61.3,49.08
2016,4,21,7,15,0.0,100.0,1.35,15.0,100.0,74.17,60.39
2016,4,21,7,30,0.0,118.0,1.4,15.0,118.0,86.92,71.42
2016,4,21,7,45,64.5,164.5,1.5,15.5,196.0,114.45,94.95
2016,4,21,8,0,129.0,211.0,1.6,16.0,274.0,137.91,114.54
2016,4,21,8,15,67.0,196.0,1.65,16.0,229.0,134.62,111.31
2016,4,21,8,30,5.0,181.0,1.7,16.0,184.0,131.28,108.12
2016,4,21,8,45,30.5,230.5,1.8,16.0,250.5,158.04,123.95
2016,4,21,9,0,56.0,280.0,1.9,16.0,317.0,196.27,152.63
2016,4,21,9,15,169.5,304.5,1.95,16.0,425.5,236.83,179.41
2016,4,21,9,30,283.0,329.0,2.0,16.0,534.0,294.18,220.72
2016,4,21,9,45,271.0,349.5,2.05,16.5,553.5,329.19,249.54
2016,4,21,10,0,259.0,370.0,2.1,17.0,573.0,363.06,277.1
2016,4,21,10,15,254.5,386.0,2.1,17.0,591.5,396.08,303.74
2016,4,21,10,30,250.0,402.0,2.1,17.0,610.0,428.66,329.49
2016,4,21,10,45,369.0,370.5,2.1,17.5,686.5,494.03,378.94
2016,4,21,11,0,488.0,339.0,2.1,18.0,763.0,574.31,438.85
2016,4,21,11,15,326.0,394.0,2.15,18.0,679.0,538.63,412.27
2016,4,21,11,30,164.0,449.0,2.2,18.0,595.0,485.59,371.92
2016,4,21,11,45,172.0,446.0,2.25,18.0,600.0,504.26,386.61
2016,4,21,12,0,180.0,443.0,2.3,18.0,605.0,522.66,400.65
2016,4,21,12,15,216.5,443.5,2.35,18.0,638.5,567.11,434.18
2016,4,21,12,30,253.0,444.0,2.4,18.0,672.0,628.13,479.02
2016,4,21,12,45,373.0,396.0,2.5,18.0,727.5,706.24,538.37
2016,4,21,13,0,493.0,348.0,2.6,18.0,783.0,804.21,610.38
2016,4,21,13,15,367.0,383.0,2.65,18.0,703.5,719.96,548.79
2016,4,21,13,30,241.0,418.0,2.7,18.0,624.0,626.76,480.51
2016,4,21,13,45,563.5,263.0,2.8,18.0,726.5,835.58,639.62
2016,4,21,14,0,886.0,108.0,2.9,18.0,829.0,986.97,746.05
2016,4,21,14,15,517.0,237.0,2.9,18.0,654.0,780.04,600.14
2016,4,21,14,30,148.0,366.0,2.9,18.0,479.0,510.52,396.43
2016,4,21,14,45,90.5,322.0,2.95,18.0,390.5,388.72,305.53
2016,4,21,15,0,33.0,278.0,3.0,18.0,302.0,289.58,228.1
2016,4,21,15,15,27.5,254.5,2.95,17.5,273.5,262.46,207.89
2016,4,21,15,30,22.0,231.0,2.9,17.0,245.0,215.77,171.59
2016,4,21,15,45,102.0,234.0,2.9,17.0,290.5,336.25,270.81
2016,4,21,16,0,182.0,237.0,2.9,17.0,336.0,413.28,333.87
2016,4,21,16,15,149.5,214.0,2.85,16.5,290.0,357.73,290.63
2016,4,21,16,30,117.0,191.0,2.8,16.0,244.0,303.26,247.88
2016,4,21,16,45,58.5,153.0,2.8,16.0,179.5,194.25,158.58
2016,4,21,17,0,0.0,115.0,2.8,16.0,115.0,96.7,76.18
2016,4,21,17,15,0.0,96.0,2.65,15.5,96.0,80.38,62.78
2016,4,21,17,30,0.0,77.0,2.5,15.0,77.0,63.91,48.89
2016,4,21,17,45,0.0,59.0,2.4,15.0,59.0,48.27,35.39
2016,4,21,18,0,0.0,41.0,2.3,15.0,41.0,32.32,21.5
2016,4,21,18,15,0.0,26.0,2.25,14.5,26.0,19.85,10.45
2016,4,21,18,30,0.0,11.0,2.2,14.0,11.0,8.36,0.0
2016,4,21,18,45,0.0,5.5,2.15,14.0,5.5,4.33,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,98.0,19.5,3.75,14.0,29.5,14.78,0.0
2016,4,22,6,0,196.0,39.0,3.8,14.0,59.0,29.29,19.0
2016,4,22,6,15,295.0,52.0,3.85,14.0,102.5,39.14,28.71
2016,4,22,6,30,394.0,65.0,3.9,14.0,146.0,49.02,37.97
2016,4,22,6,45,472.5,72.5,4.0,14.0,197.0,57.28,45.6
2016,4,22,7,0,551.0,80.0,4.1,14.0,248.0,62.84,50.63
2016,4,22,7,15,469.5,108.0,4.2,14.0,270.0,78.01,64.05
2016,4,22,7,30,388.0,136.0,4.3,14.0,292.0,93.68,77.72
2016,4,22,7,45,388.0,157.5,4.45,14.5,331.5,105.78,87.92
2016,4,22,8,0,388.0,179.0,4.6,15.0,371.0,117.21,97.4
2016,4,22,8,15,194.5,173.0,4.7,15.0,269.0,113.25,93.64
2016,4,22,8,30,1.0,167.0,4.8,15.0,167.0,122.28,101.15
2016,4,22,8,45,0.5,134.0,4.9,15.0,134.0,100.96,78.73
2016,4,22,9,0,0.0,101.0,5.0,15.0,101.0,77.67,59.26
2016,4,22,9,15,0.0,125.5,5.1,15.0,125.5,95.79,74.1
2016,4,22,9,30,0.0,150.0,5.2,15.0,150.0,114.0,88.88
2016,4,22,9,45,158.0,254.0,5.35,15.0,378.5,234.71,182.17
2016,4,22,10,0,316.0,358.0,5.5,15.0,607.0,376.33,292.37
2016,4,22,10,15,170.0,337.0,5.55,15.0,472.0,325.78,256.26
2016,4,22,10,30,24.0,316.0,5.6,15.0,337.0,251.47,198.73
2016,4,22,10,45,12.0,214.5,5.65,15.0,225.0,171.59,134.85
2016,4,22,11,0,0.0,113.0,5.7,15.0,113.0,87.55,66.5
2016,4,22,11,15,8.5,207.0,5.7,14.5,214.5,166.19,130.77
2016,4,22,11,30,17.0,301.0,5.7,14.0,316.0,247.05,196.02
2016,4,22,11,45,14.0,273.0,5.7,14.0,285.5,224.66,177.95
2016,4,22,12,0,11.0,245.0,5.7,14.0,255.0,201.45,159.32
2016,4,22,12,15,34.5,329.0,5.6,14.0,360.5,303.35,241.25
2016,4,22,12,30,58.0,413.0,5.5,14.0,466.0,402.48,319.3
2016,4,22,12,45,457.0,280.0,5.4,14.0,685.5,689.94,550.69
2016,4,22,13,0,856.0,147.0,5.3,14.0,905.0,927.52,730.51
2016,4,22,13,15,852.5,146.5,5.2,14.0,889.0,961.22,753.15
2016,4,22,13,30,849.0,146.0,5.1,14.0,873.0,976.31,763.65
2016,4,22,13,45,847.0,142.5,5.05,14.0,850.5,985.94,770.83
2016,4,22,14,0,845.0,139.0,5.0,14.0,828.0,991.63,775.38
2016,4,22,14,15,837.0,137.0,5.0,14.0,798.0,989.09,774.65
2016,4,22,14,30,829.0,135.0,5.0,14.0,768.0,982.63,771.35
2016,4,22,14,45,834.5,125.0,5.0,14.0,735.0,976.87,768.72
2016,4,22,15,0,840.0,115.0,5.0,14.0,702.0,966.92,763.23
2016,4,22,15,15,825.0,112.5,5.0,14.0,659.5,941.74,746.88
2016,4,22,15,30,810.0,110.0,5.0,14.0,617.0,913.25,728.2
2016,4,22,15,45,794.0,105.5,5.0,14.0,570.5,878.49,704.83
2016,4,22,16,0,778.0,101.0,5.0,14.0,524.0,840.94,679.21
2016,4,22,16,15,750.5,97.0,4.9,13.5,473.0,791.42,644.92
2016,4,22,16,30,723.0,93.0,4.8,13.0,422.0,745.59,612.89
2016,4,22,16,45,680.0,89.5,4.7,13.0,368.5,681.89,565.12
2016,4,22,17,0,637.0,86.0,4.6,13.0,315.0,618.6,516.61
2016,4,22,17,15,582.5,79.0,4.35,12.5,263.0,543.9,457.21
2016,4,22,17,30,528.0,72.0,4.1,12.0,211.0,471.71,397.31
2016,4,22,17,45,440.0,63.0,3.9,12.0,161.5,379.44,318.19
2016,4,22,18,0,352.0,54.0,3.7,12.0,112.0,292.17,241.26
2016,4,22,18,15,231.0,39.5,3.5,12.0,72.0,194.45,153.37
2016,4,22,18,30,110.0,25.0,3.3,12.0,32.0,101.86,44.68
2016,4,22,18,45,55.0,12.5,3.15,12.0,16.0,32.44,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
