Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,143.5,17.5,2.35,11.5,33.5,14.06,0.72
2016,4,23,6,0,287.0,35.0,2.4,12.0,67.0,28.53,18.73
2016,4,23,6,15,384.5,46.0,2.4,12.0,112.0,37.34,27.44
2016,4,23,6,30,482.0,57.0,2.4,12.0,157.0,46.13,35.76
2016,4,23,6,45,541.5,65.0,2.45,12.5,207.5,52.2,41.36
2016,4,23,7,0,601.0,73.0,2.5,13.0,258.0,58.22,46.72
2016,4,23,7,15,644.0,78.5,2.5,13.0,310.5,62.15,50.17
2016,4,23,7,30,687.0,84.0,2.5,13.0,363.0,66.05,53.51
2016,4,23,7,45,712.5,90.5,2.5,13.5,413.5,70.24,56.93
2016,4,23,8,0,738.0,97.0,2.5,14.0,464.0,74.26,60.14
2016,4,23,8,15,761.0,100.5,2.5,14.0,513.0,82.46,67.1
2016,4,23,8,30,784.0,104.0,2.5,14.0,562.0,84.41,68.57
2016,4,23,8,45,797.0,109.0,2.5,14.5,606.0,119.89,74.36
2016,4,23,9,0,810.0,114.0,2.5,15.0,650.0,179.93,108.6
2016,4,23,9,15,823.5,116.5,2.5,15.0,690.0,239.62,154.73
2016,4,23,9,30,837.0,119.0,2.5,15.0,730.0,300.35,206.91
2016,4,23,9,45,856.5,115.5,2.5,15.5,767.0,362.42,261.06
2016,4,23,10,0,876.0,112.0,2.5,16.0,804.0,421.44,312.52
2016,4,23,10,15,883.0,113.5,2.5,16.0,832.5,479.21,362.71
2016,4,23,10,30,890.0,115.0,2.5,16.0,861.0,536.09,410.75
2016,4,23,10,45,591.5,265.5,2.55,16.5,766.5,541.15,416.9
2016,4,23,11,0,293.0,416.0,2.6,17.0,672.0,508.82,391.84
2016,4,23,11,15,598.5,267.5,2.6,17.0,801.0,622.85,480.95
2016,4,23,11,30,904.0,119.0,2.6,17.0,930.0,738.66,570.14
2016,4,23,11,45,902.5,121.0,2.6,17.0,935.0,781.08,601.17
2016,4,23,12,0,901.0,123.0,2.6,17.0,940.0,820.62,629.05
2016,4,23,12,15,900.5,123.0,2.65,17.0,938.0,856.23,653.83
2016,4,23,12,30,900.0,123.0,2.7,17.0,936.0,888.66,676.39
2016,4,23,12,45,894.5,124.0,2.8,17.0,925.5,914.27,694.68
2016,4,23,13,0,889.0,125.0,2.9,17.0,915.0,936.2,710.59
2016,4,23,13,15,885.0,124.5,3.05,17.0,897.5,954.37,724.46
2016,4,23,13,30,881.0,124.0,3.2,17.0,880.0,968.76,735.9
2016,4,23,13,45,869.5,125.5,3.35,17.0,854.0,974.06,741.3
2016,4,23,14,0,858.0,127.0,3.5,17.0,828.0,975.44,744.2
2016,4,23,14,15,579.5,237.0,3.55,16.5,703.0,845.9,654.62
2016,4,23,14,30,301.0,347.0,3.6,16.0,578.0,660.93,516.8
2016,4,23,14,45,276.0,333.5,3.7,16.0,537.0,625.78,492.78
2016,4,23,15,0,251.0,320.0,3.8,16.0,496.0,589.25,466.51
2016,4,23,15,15,511.0,219.5,3.8,16.0,549.0,752.78,596.91
2016,4,23,15,30,771.0,119.0,3.8,16.0,602.0,884.7,695.53
2016,4,23,15,45,746.0,116.5,3.85,16.0,555.0,850.66,672.18
2016,4,23,16,0,721.0,114.0,3.9,16.0,508.0,808.63,644.0
2016,4,23,16,15,692.5,109.5,3.85,15.5,458.5,759.36,610.76
2016,4,23,16,30,664.0,105.0,3.8,15.0,409.0,708.84,575.89
2016,4,23,16,45,614.5,102.0,3.8,15.0,356.5,642.29,526.95
2016,4,23,17,0,565.0,99.0,3.8,15.0,304.0,576.56,476.78
2016,4,23,17,15,511.0,90.0,3.65,14.5,253.5,502.75,418.59
2016,4,23,17,30,457.0,81.0,3.5,14.0,203.0,426.49,356.47
2016,4,23,17,45,380.5,69.5,3.4,14.0,155.5,344.1,286.32
2016,4,23,18,0,304.0,58.0,3.3,14.0,108.0,268.57,219.96
2016,4,23,18,15,200.5,41.5,3.2,13.5,69.5,180.24,141.51
2016,4,23,18,30,97.0,25.0,3.1,13.0,31.0,86.0,41.77
2016,4,23,18,45,48.5,12.5,3.05,13.0,15.5,29.67,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,91.5,22.0,3.35,11.5,32.5,16.74,3.59
2016,4,24,6,0,183.0,44.0,3.5,12.0,65.0,32.78,22.5
2016,4,24,6,15,276.0,59.5,3.5,12.0,109.5,44.23,33.56
2016,4,24,6,30,369.0,75.0,3.5,12.0,154.0,55.62,44.23
2016,4,24,6,45,449.5,83.5,3.55,12.5,206.0,62.14,50.24
2016,4,24,7,0,530.0,92.0,3.6,13.0,258.0,71.44,58.5
2016,4,24,7,15,577.5,100.0,3.6,13.0,310.5,76.61,63.02
2016,4,24,7,30,625.0,108.0,3.6,13.0,363.0,81.69,67.36
2016,4,24,7,45,672.5,109.5,3.6,13.5,417.5,82.2,67.46
2016,4,24,8,0,720.0,111.0,3.6,14.0,472.0,82.91,67.71
2016,4,24,8,15,745.0,115.5,3.55,14.5,522.0,85.14,69.3
2016,4,24,8,30,770.0,120.0,3.5,15.0,572.0,87.29,70.8
2016,4,24,8,45,795.5,120.5,3.5,15.5,619.5,127.41,80.3
2016,4,24,9,0,821.0,121.0,3.5,16.0,667.0,185.94,112.72
2016,4,24,9,15,835.0,123.5,3.4,16.0,708.0,246.44,159.36
2016,4,24,9,30,849.0,126.0,3.3,16.0,749.0,308.03,212.15
2016,4,24,9,45,861.5,127.0,3.25,16.5,784.5,368.88,265.57
2016,4,24,10,0,874.0,128.0,3.2,17.0,820.0,431.17,319.63
2016,4,24,10,15,881.5,129.5,3.25,17.0,848.5,489.22,370.11
2016,4,24,10,30,889.0,131.0,3.3,17.0,877.0,546.42,418.6
2016,4,24,10,45,892.0,133.0,3.4,17.0,898.0,600.43,463.48
2016,4,24,11,0,895.0,135.0,3.5,17.0,919.0,652.69,505.82
2016,4,24,11,15,897.5,136.0,3.7,17.0,932.5,701.91,545.24
2016,4,24,11,30,900.0,137.0,3.9,17.0,946.0,748.92,582.24
2016,4,24,11,45,893.5,142.0,4.1,17.0,949.5,790.02,614.17
2016,4,24,12,0,887.0,147.0,4.3,17.0,953.0,827.92,643.06
2016,4,24,12,15,886.0,147.5,4.5,17.0,951.0,863.42,669.49
2016,4,24,12,30,885.0,148.0,4.7,17.0,949.0,895.78,693.76
2016,4,24,12,45,861.0,160.5,4.95,17.0,933.5,930.09,719.86
2016,4,24,13,0,837.0,173.0,5.2,17.0,918.0,946.4,733.3
2016,4,24,13,15,704.5,239.0,5.35,16.5,858.0,918.15,715.09
2016,4,24,13,30,572.0,305.0,5.5,16.0,798.0,867.37,678.23
2016,4,24,13,45,669.5,249.5,5.65,16.0,810.5,926.2,725.58
2016,4,24,14,0,767.0,194.0,5.8,16.0,823.0,977.44,765.18
2016,4,24,14,15,756.5,191.5,5.85,15.5,792.0,972.15,763.97
2016,4,24,14,30,746.0,189.0,5.9,15.0,761.0,963.1,760.49
2016,4,24,14,45,736.5,183.0,5.95,15.0,724.5,947.75,751.09
2016,4,24,15,0,727.0,177.0,6.0,15.0,688.0,928.87,739.19
2016,4,24,15,15,708.5,172.0,6.0,15.0,645.0,899.09,719.03
2016,4,24,15,30,690.0,167.0,6.0,15.0,602.0,866.36,696.65
2016,4,24,15,45,687.5,153.0,6.05,15.0,558.5,836.26,676.36
2016,4,24,16,0,685.0,139.0,6.1,15.0,515.0,802.94,653.45
2016,4,24,16,15,655.0,133.0,6.05,14.5,464.5,751.43,617.06
2016,4,24,16,30,625.0,127.0,6.0,14.0,414.0,698.71,579.08
2016,4,24,16,45,591.0,117.5,6.0,14.0,363.0,638.43,533.1
2016,4,24,17,0,557.0,108.0,6.0,14.0,312.0,578.16,485.47
2016,4,24,17,15,502.0,98.5,5.95,13.5,260.5,497.97,420.86
2016,4,24,17,30,447.0,89.0,5.9,13.0,209.0,428.15,362.48
2016,4,24,17,45,368.0,76.0,5.85,12.5,160.5,343.1,289.27
2016,4,24,18,0,289.0,63.0,5.8,12.0,112.0,265.13,220.12
2016,4,24,18,15,191.0,45.0,5.7,12.0,72.5,179.03,142.26
2016,4,24,18,30,93.0,27.0,5.6,12.0,33.0,87.44,46.96
2016,4,24,18,45,46.5,13.5,5.6,12.0,16.5,29.55,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,195.0,17.0,3.3,9.5,39.5,13.73,3.01
2016,4,25,6,0,390.0,34.0,3.4,10.0,79.0,28.11,18.78
2016,4,25,6,15,483.0,42.5,3.5,10.0,127.5,35.14,25.8
2016,4,25,6,30,576.0,51.0,3.6,10.0,176.0,42.25,32.59
2016,4,25,6,45,635.5,57.0,3.75,10.5,229.5,47.18,37.17
2016,4,25,7,0,695.0,63.0,3.9,11.0,283.0,56.41,45.46
2016,4,25,7,15,735.0,67.5,3.9,11.5,337.5,60.25,48.75
2016,4,25,7,30,775.0,72.0,3.9,12.0,392.0,64.07,51.93
2016,4,25,7,45,803.0,76.0,3.95,12.5,445.5,67.27,54.49
2016,4,25,8,0,831.0,80.0,4.0,13.0,499.0,70.39,56.94
2016,4,25,8,15,852.0,83.0,4.0,13.0,549.5,72.59,58.68
2016,4,25,8,30,873.0,86.0,4.0,13.0,600.0,83.01,67.62
2016,4,25,8,45,888.5,88.5,4.0,13.5,647.0,120.26,72.68
2016,4,25,9,0,904.0,91.0,4.0,14.0,694.0,183.4,108.08
2016,4,25,9,15,915.5,92.5,3.95,14.0,735.5,246.42,157.24
2016,4,25,9,30,927.0,94.0,3.9,14.0,777.0,309.98,212.74
2016,4,25,9,45,934.0,96.5,3.9,14.5,812.0,373.1,269.37
2016,4,25,10,0,941.0,99.0,3.9,15.0,847.0,435.73,325.14
2016,4,25,10,15,947.0,100.5,3.9,15.0,875.5,496.44,378.75
2016,4,25,10,30,953.0,102.0,3.9,15.0,904.0,556.03,429.97
2016,4,25,10,45,956.5,103.0,3.9,15.5,925.5,612.48,476.41
2016,4,25,11,0,960.0,104.0,3.9,16.0,947.0,667.04,519.85
2016,4,25,11,15,962.0,104.5,3.9,16.0,960.5,718.12,560.37
2016,4,25,11,30,964.0,105.0,3.9,16.0,974.0,766.72,598.04
2016,4,25,11,45,962.0,106.5,3.9,16.0,978.5,810.55,631.37
2016,4,25,12,0,960.0,108.0,3.9,16.0,983.0,851.25,660.13
2016,4,25,12,15,959.0,108.0,3.85,16.0,981.0,888.15,685.7
2016,4,25,12,30,958.0,108.0,3.8,16.0,979.0,921.64,708.75
2016,4,25,12,45,950.5,110.5,3.8,16.5,967.0,948.16,725.83
2016,4,25,13,0,943.0,113.0,3.8,17.0,955.0,970.74,740.2
2016,4,25,13,15,938.5,112.5,3.75,17.0,937.0,989.26,752.91
2016,4,25,13,30,934.0,112.0,3.7,17.0,919.0,1003.77,762.98
2016,4,25,13,45,927.0,111.5,3.7,17.0,893.0,1011.83,769.16
2016,4,25,14,0,920.0,111.0,3.7,17.0,867.0,1015.79,772.75
2016,4,25,14,15,911.5,109.5,3.75,16.5,834.5,1013.19,773.86
2016,4,25,14,30,903.0,108.0,3.8,16.0,802.0,1006.55,772.39
2016,4,25,14,45,891.0,106.5,3.85,16.0,763.5,992.57,764.56
2016,4,25,15,0,879.0,105.0,3.9,16.0,725.0,974.82,754.23
2016,4,25,15,15,864.0,102.5,3.95,16.0,681.0,949.53,738.68
2016,4,25,15,30,849.0,100.0,4.0,16.0,637.0,932.47,728.98
2016,4,25,15,45,828.5,97.5,4.05,16.0,588.0,895.18,704.75
2016,4,25,16,0,808.0,95.0,4.1,16.0,539.0,855.2,678.44
2016,4,25,16,15,781.5,91.0,4.1,15.5,487.5,805.95,645.89
2016,4,25,16,30,755.0,87.0,4.1,15.0,436.0,755.02,611.39
2016,4,25,16,45,717.0,83.0,4.1,15.0,382.5,698.12,570.35
2016,4,25,17,0,679.0,79.0,4.1,15.0,329.0,637.12,525.04
2016,4,25,17,15,629.0,73.0,4.0,14.5,276.0,565.66,470.3
2016,4,25,17,30,579.0,67.0,3.9,14.0,223.0,496.3,414.12
2016,4,25,17,45,499.0,59.0,3.85,13.5,172.5,408.65,340.67
2016,4,25,18,0,419.0,51.0,3.8,13.0,122.0,327.16,269.7
2016,4,25,18,15,302.5,38.5,3.7,12.5,80.5,229.58,182.99
2016,4,25,18,30,186.0,26.0,3.6,12.0,39.0,139.04,82.84
2016,4,25,18,45,93.0,13.0,3.5,11.5,19.5,47.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,9.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,6.29,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,33.5,19.18,7.51
2016,4,26,6,0,137.0,43.0,1.8,10.0,59.0,31.96,22.26
2016,4,26,6,15,185.0,62.0,1.85,10.5,95.5,45.48,35.02
2016,4,26,6,30,233.0,81.0,1.9,11.0,132.0,58.77,47.31
2016,4,26,6,45,259.0,100.5,2.0,11.5,171.5,71.88,59.19
2016,4,26,7,0,285.0,120.0,2.1,12.0,211.0,84.63,70.48
2016,4,26,7,15,317.0,134.5,2.1,12.5,252.5,94.17,78.67
2016,4,26,7,30,349.0,149.0,2.1,13.0,294.0,103.46,86.47
2016,4,26,7,45,494.0,132.5,2.15,13.5,367.5,92.35,76.29
2016,4,26,8,0,639.0,116.0,2.2,14.0,441.0,84.23,68.8
2016,4,26,8,15,632.0,133.5,2.1,14.0,481.5,93.73,76.84
2016,4,26,8,30,625.0,151.0,2.0,14.0,522.0,102.57,84.23
2016,4,26,8,45,609.0,173.0,1.9,14.0,557.5,141.12,96.49
2016,4,26,9,0,593.0,195.0,1.8,14.0,593.0,197.72,132.22
2016,4,26,9,15,583.5,215.0,1.8,14.0,626.0,252.42,175.14
2016,4,26,9,30,574.0,235.0,1.8,14.0,659.0,305.39,220.12
2016,4,26,9,45,496.0,280.5,1.8,14.5,659.5,352.42,262.54
2016,4,26,10,0,418.0,326.0,1.8,15.0,660.0,390.47,296.26
2016,4,26,10,15,437.0,329.5,1.9,15.0,689.5,434.42,332.38
2016,4,26,10,30,456.0,333.0,2.0,15.0,719.0,479.84,369.11
2016,4,26,10,45,402.5,368.5,2.15,15.0,715.0,509.28,393.28
2016,4,26,11,0,349.0,404.0,2.3,15.0,711.0,531.05,410.8
2016,4,26,11,15,257.0,429.5,2.4,15.0,657.5,517.22,400.76
2016,4,26,11,30,165.0,455.0,2.5,15.0,604.0,487.76,378.37
2016,4,26,11,45,223.5,449.5,2.7,15.5,653.0,541.66,419.82
2016,4,26,12,0,282.0,444.0,2.9,16.0,702.0,610.02,470.92
2016,4,26,12,15,372.5,407.0,3.0,16.0,747.0,671.26,518.01
2016,4,26,12,30,463.0,370.0,3.1,16.0,792.0,748.62,576.1
2016,4,26,12,45,644.0,269.0,3.25,16.0,849.0,842.93,648.54
2016,4,26,13,0,825.0,168.0,3.4,16.0,906.0,927.68,711.37
2016,4,26,13,15,820.5,166.5,3.45,16.0,888.5,944.16,722.9
2016,4,26,13,30,816.0,165.0,3.5,16.0,871.0,956.87,732.5
2016,4,26,13,45,820.5,157.0,3.6,16.0,849.5,968.03,741.55
2016,4,26,14,0,825.0,149.0,3.7,16.0,828.0,975.3,748.08
2016,4,26,14,15,815.5,147.0,3.75,16.0,797.0,971.2,746.58
2016,4,26,14,30,806.0,145.0,3.8,16.0,766.0,963.25,742.63
2016,4,26,14,45,791.5,143.0,3.85,16.0,728.5,946.72,732.84
2016,4,26,15,0,777.0,141.0,3.9,16.0,691.0,926.64,720.65
2016,4,26,15,15,760.0,137.5,3.95,15.5,648.5,906.54,709.83
2016,4,26,15,30,743.0,134.0,4.0,15.0,606.0,876.21,691.59
2016,4,26,15,45,726.5,127.5,4.05,15.0,560.0,840.14,667.75
2016,4,26,16,0,710.0,121.0,4.1,15.0,514.0,801.54,641.81
2016,4,26,16,15,492.0,152.5,4.1,14.5,413.0,619.36,505.94
2016,4,26,16,30,274.0,184.0,4.1,14.0,312.0,439.71,363.39
2016,4,26,16,45,253.5,166.5,4.2,14.0,274.0,396.37,330.0
2016,4,26,17,0,233.0,149.0,4.3,14.0,236.0,353.58,295.71
2016,4,26,17,15,213.5,127.5,4.2,13.5,197.5,307.36,258.08
2016,4,26,17,30,194.0,106.0,4.1,13.0,159.0,261.89,220.01
2016,4,26,17,45,160.0,85.5,4.05,12.5,123.0,209.7,174.98
2016,4,26,18,0,126.0,65.0,4.0,12.0,87.0,160.1,131.14
2016,4,26,18,15,79.0,45.5,3.95,12.0,57.5,97.64,75.72
2016,4,26,18,30,32.0,26.0,3.9,12.0,28.0,48.39,26.95
2016,4,26,18,45,16.0,13.0,3.85,12.0,14.0,16.68,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,11.0,11.0,7.87,0.0
2016,4,27,5,45,154.5,26.0,2.7,11.5,43.5,19.72,8.58
2016,4,27,6,0,275.0,42.0,2.9,12.0,76.0,31.88,22.07
2016,4,27,6,15,365.5,53.0,2.95,12.0,121.5,42.6,32.28
2016,4,27,6,30,456.0,64.0,3.0,12.0,167.0,51.14,40.33
2016,4,27,6,45,511.0,73.5,3.15,12.5,216.5,58.08,46.65
2016,4,27,7,0,566.0,83.0,3.3,13.0,266.0,64.89,52.66
2016,4,27,7,15,285.5,112.0,3.45,13.0,205.0,80.1,66.1
2016,4,27,7,30,5.0,141.0,3.6,13.0,144.0,102.2,85.43
2016,4,27,7,45,2.5,141.0,3.8,13.0,142.5,103.29,86.09
2016,4,27,8,0,0.0,141.0,4.0,13.0,141.0,104.09,86.51
2016,4,27,8,15,69.5,204.5,4.15,13.0,246.0,139.87,117.36
2016,4,27,8,30,139.0,268.0,4.3,13.0,351.0,168.36,141.5
2016,4,27,8,45,215.0,282.0,4.45,13.5,421.5,190.33,147.13
2016,4,27,9,0,291.0,296.0,4.6,14.0,492.0,222.09,165.29
2016,4,27,9,15,150.0,258.5,4.7,14.0,360.0,205.62,157.38
2016,4,27,9,30,9.0,221.0,4.8,14.0,228.0,166.79,131.82
2016,4,27,9,45,150.5,296.0,4.9,14.0,417.0,258.73,201.83
2016,4,27,10,0,292.0,371.0,5.0,14.0,606.0,373.21,290.56
2016,4,27,10,15,577.5,257.0,5.05,14.0,740.5,445.22,346.05
2016,4,27,10,30,863.0,143.0,5.1,14.0,875.0,542.09,423.95
2016,4,27,10,45,864.0,148.0,5.15,14.0,896.0,597.37,470.74
2016,4,27,11,0,865.0,153.0,5.2,14.0,917.0,650.87,515.07
2016,4,27,11,15,869.0,153.5,5.2,14.0,931.5,700.73,555.47
2016,4,27,11,30,873.0,154.0,5.2,14.0,946.0,739.34,586.81
2016,4,27,11,45,870.0,158.0,5.2,14.0,951.0,791.94,627.24
2016,4,27,12,0,867.0,162.0,5.2,14.0,956.0,832.42,658.21
2016,4,27,12,15,867.0,161.5,5.15,14.0,954.5,868.34,684.7
2016,4,27,12,30,867.0,161.0,5.1,14.0,953.0,901.09,708.06
2016,4,27,12,45,863.5,161.0,5.1,14.0,943.0,927.91,727.43
2016,4,27,13,0,860.0,161.0,5.1,14.0,933.0,951.08,744.24
2016,4,27,13,15,855.0,160.0,5.1,14.0,915.0,968.16,756.81
2016,4,27,13,30,850.0,159.0,5.1,14.0,897.0,981.35,766.75
2016,4,27,13,45,845.5,155.5,5.1,14.0,872.5,988.62,772.64
2016,4,27,14,0,841.0,152.0,5.1,14.0,848.0,991.91,775.88
2016,4,27,14,15,831.0,150.0,5.05,14.0,815.5,987.41,773.37
2016,4,27,14,30,821.0,148.0,5.0,14.0,783.0,979.0,768.26
2016,4,27,14,45,808.0,145.0,4.95,14.0,744.5,962.86,757.79
2016,4,27,15,0,795.0,142.0,4.9,14.0,706.0,943.07,744.85
2016,4,27,15,15,777.5,138.5,4.8,14.0,662.5,915.05,725.65
2016,4,27,15,30,760.0,135.0,4.7,14.0,619.0,891.31,709.66
2016,4,27,15,45,741.0,129.0,4.65,14.0,571.5,853.22,683.44
2016,4,27,16,0,722.0,123.0,4.6,14.0,524.0,812.68,655.28
2016,4,27,16,15,693.0,118.0,4.55,14.0,473.5,762.53,619.56
2016,4,27,16,30,664.0,113.0,4.5,14.0,423.0,711.12,582.37
2016,4,27,16,45,634.5,104.0,4.45,14.0,372.0,654.03,540.04
2016,4,27,17,0,605.0,95.0,4.4,14.0,321.0,596.62,496.13
2016,4,27,17,15,553.0,87.0,4.3,13.5,269.0,524.35,438.94
2016,4,27,17,30,501.0,79.0,4.2,13.0,217.0,454.46,381.7
2016,4,27,17,45,436.0,67.5,4.15,13.0,169.5,376.04,314.78
2016,4,27,18,0,371.0,56.0,4.1,13.0,122.0,299.53,247.55
2016,4,27,18,15,263.0,42.0,4.05,12.5,81.0,208.93,167.19
2016,4,27,18,30,155.0,28.0,4.0,12.0,40.0,127.99,83.23
2016,4,27,18,45,77.5,14.0,3.95,12.0,20.0,42.13,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,56.0,12.0,2.9,10.0,14.0,9.44,0.0
2016,4,28,5,45,187.0,26.5,3.0,10.5,47.5,20.21,9.62
2016,4,28,6,0,318.0,41.0,3.1,11.0,81.0,33.35,23.53
2016,4,28,6,15,407.0,51.0,3.1,11.5,127.5,41.23,31.17
2016,4,28,6,30,496.0,61.0,3.1,12.0,174.0,49.11,38.54
2016,4,28,6,45,560.5,67.0,3.1,12.5,225.5,53.68,42.72
2016,4,28,7,0,625.0,73.0,3.1,13.0,277.0,58.32,46.79
2016,4,28,7,15,666.0,78.5,3.05,13.5,330.0,62.27,50.14
2016,4,28,7,30,707.0,84.0,3.0,14.0,383.0,66.19,53.35
2016,4,28,7,45,739.5,87.0,2.95,14.5,435.0,73.82,59.77
2016,4,28,8,0,772.0,90.0,2.9,15.0,487.0,75.95,61.3
2016,4,28,8,15,794.0,93.5,2.8,15.0,536.5,78.16,63.01
2016,4,28,8,30,816.0,97.0,2.7,15.0,586.0,80.28,64.65
2016,4,28,8,45,834.0,99.0,2.65,15.5,632.0,115.24,69.25
2016,4,28,9,0,852.0,101.0,2.6,16.0,678.0,182.65,108.59
2016,4,28,9,15,865.0,103.0,2.55,16.5,718.5,242.88,154.48
2016,4,28,9,30,878.0,105.0,2.5,17.0,759.0,303.88,206.25
2016,4,28,9,45,895.5,103.0,2.45,17.5,796.5,364.07,258.73
2016,4,28,10,0,913.0,101.0,2.4,18.0,834.0,424.9,311.34
2016,4,28,10,15,919.5,102.0,2.35,18.0,862.5,483.53,361.8
2016,4,28,10,30,926.0,103.0,2.3,18.0,891.0,541.12,409.92
2016,4,28,10,45,927.5,106.0,2.3,18.5,911.5,596.24,453.94
2016,4,28,11,0,929.0,109.0,2.3,19.0,932.0,649.38,494.92
2016,4,28,11,15,932.0,109.5,2.35,19.0,946.0,699.36,533.57
2016,4,28,11,30,935.0,110.0,2.4,19.0,960.0,747.06,569.65
2016,4,28,11,45,933.0,112.5,2.5,19.0,965.0,790.26,602.07
2016,4,28,12,0,931.0,115.0,2.6,19.0,970.0,830.47,630.7
2016,4,28,12,15,930.5,114.5,2.65,19.0,968.0,866.19,655.3
2016,4,28,12,30,930.0,114.0,2.7,19.0,966.0,898.63,677.63
2016,4,28,12,45,930.5,112.5,2.8,19.0,956.5,927.6,698.02
2016,4,28,13,0,931.0,111.0,2.9,19.0,947.0,953.01,716.08
2016,4,28,13,15,927.5,110.0,2.95,19.0,930.0,971.5,729.2
2016,4,28,13,30,924.0,109.0,3.0,19.0,913.0,986.06,739.85
2016,4,28,13,45,915.0,110.0,3.1,19.0,887.5,993.4,746.24
2016,4,28,14,0,906.0,111.0,3.2,19.0,862.0,996.7,750.13
2016,4,28,14,15,898.5,109.5,3.3,18.5,830.5,994.92,752.18
2016,4,28,14,30,891.0,108.0,3.4,18.0,799.0,989.16,751.7
2016,4,28,14,45,873.5,109.5,3.5,18.0,759.5,973.08,742.86
2016,4,28,15,0,856.0,111.0,3.6,18.0,720.0,966.13,740.43
2016,4,28,15,15,841.5,108.5,3.65,17.5,677.0,941.26,726.63
2016,4,28,15,30,827.0,106.0,3.7,17.0,634.0,913.05,710.5
2016,4,28,15,45,800.5,105.5,3.8,17.0,585.0,873.09,684.78
2016,4,28,16,0,774.0,105.0,3.9,17.0,536.0,830.74,657.01
2016,4,28,16,15,748.0,101.0,3.9,16.5,486.0,787.92,629.17
2016,4,28,16,30,722.0,97.0,3.9,16.0,436.0,738.75,595.97
2016,4,28,16,45,681.0,93.0,3.95,15.5,383.0,676.56,552.17
2016,4,28,17,0,640.0,89.0,4.0,15.0,330.0,614.68,507.25
2016,4,28,17,15,590.0,82.0,3.95,14.5,277.5,543.79,452.16
2016,4,28,17,30,540.0,75.0,3.9,14.0,225.0,475.05,396.59
2016,4,28,17,45,460.5,66.0,3.85,13.5,175.5,388.66,324.28
2016,4,28,18,0,381.0,57.0,3.8,13.0,126.0,305.31,252.18
2016,4,28,18,15,273.0,43.5,3.6,12.5,84.5,215.06,172.33
2016,4,28,18,30,165.0,30.0,3.4,12.0,43.0,135.76,91.34
2016,4,28,18,45,82.5,15.0,3.2,12.0,21.5,44.78,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,5.0,5.5,1.65,10.0,6.0,4.33,0.0
2016,4,29,5,30,10.0,11.0,1.7,10.0,12.0,8.65,0.0
2016,4,29,5,45,98.0,32.0,1.75,10.5,44.5,23.84,12.96
2016,4,29,6,0,186.0,53.0,1.8,11.0,77.0,38.96,28.53
2016,4,29,6,15,271.0,68.5,1.85,11.0,121.5,50.38,39.43
2016,4,29,6,30,356.0,84.0,1.9,11.0,166.0,61.53,49.86
2016,4,29,6,45,426.5,93.5,1.95,11.5,216.5,68.45,56.15
2016,4,29,7,0,497.0,103.0,2.0,12.0,267.0,75.36,62.21
2016,4,29,7,15,455.5,122.0,2.05,12.0,292.5,86.43,71.93
2016,4,29,7,30,414.0,141.0,2.1,12.0,318.0,96.75,80.83
2016,4,29,7,45,535.0,136.0,2.2,12.0,394.0,95.14,79.14
2016,4,29,8,0,656.0,131.0,2.3,12.0,470.0,94.14,78.0
2016,4,29,8,15,681.5,136.0,2.35,12.0,518.5,96.11,79.47
2016,4,29,8,30,707.0,141.0,2.4,12.0,567.0,97.98,80.85
2016,4,29,8,45,725.5,145.5,2.45,12.5,611.0,130.69,85.58
2016,4,29,9,0,744.0,150.0,2.5,13.0,655.0,187.33,118.12
2016,4,29,9,15,759.5,153.0,2.5,13.0,695.0,244.47,162.23
2016,4,29,9,30,775.0,156.0,2.5,13.0,735.0,307.84,216.13
2016,4,29,9,45,802.5,149.5,2.5,13.0,773.5,363.54,265.14
2016,4,29,10,0,830.0,143.0,2.5,13.0,812.0,421.25,315.9
2016,4,29,10,15,838.0,145.0,2.6,13.5,840.0,478.43,365.25
2016,4,29,10,30,846.0,147.0,2.7,14.0,868.0,534.99,412.68
2016,4,29,10,45,851.5,148.0,2.8,14.5,889.0,588.57,456.43
2016,4,29,11,0,857.0,149.0,2.9,15.0,910.0,640.74,497.81
2016,4,29,11,15,861.0,149.5,3.0,15.0,924.0,682.61,531.66
2016,4,29,11,30,865.0,150.0,3.1,15.0,938.0,728.33,567.45
2016,4,29,11,45,867.5,150.0,3.25,15.5,944.5,770.43,599.03
2016,4,29,12,0,870.0,150.0,3.4,16.0,951.0,810.06,628.24
2016,4,29,12,15,870.0,150.0,3.5,16.0,949.5,845.02,653.4
2016,4,29,12,30,870.0,150.0,3.6,16.0,948.0,876.99,676.35
2016,4,29,12,45,864.5,151.5,3.7,16.0,937.5,902.26,694.64
2016,4,29,13,0,859.0,153.0,3.8,16.0,927.0,939.23,721.19
2016,4,29,13,15,854.5,152.0,3.9,16.0,909.5,956.53,734.02
2016,4,29,13,30,850.0,151.0,4.0,16.0,892.0,969.97,744.45
2016,4,29,13,45,842.0,150.0,4.1,16.5,867.0,976.2,748.64
2016,4,29,14,0,834.0,149.0,4.2,17.0,842.0,978.47,750.26
2016,4,29,14,15,825.0,147.0,4.25,17.0,810.5,974.84,749.08
2016,4,29,14,30,816.0,145.0,4.3,17.0,779.0,967.35,745.39
2016,4,29,14,45,804.5,142.0,4.35,17.0,742.0,952.66,736.87
2016,4,29,15,0,793.0,139.0,4.4,17.0,705.0,934.35,726.03
2016,4,29,15,15,777.0,135.5,4.4,16.5,663.0,907.82,710.36
2016,4,29,15,30,761.0,132.0,4.4,16.0,621.0,885.03,697.33
2016,4,29,15,45,742.5,127.5,4.45,16.0,574.5,849.17,673.74
2016,4,29,16,0,724.0,123.0,4.5,16.0,528.0,810.83,648.12
2016,4,29,16,15,696.5,118.0,4.5,15.5,478.5,762.05,615.2
2016,4,29,16,30,669.0,113.0,4.5,15.0,429.0,711.92,580.59
2016,4,29,16,45,638.5,105.5,4.5,15.0,378.5,655.7,539.33
2016,4,29,17,0,608.0,98.0,4.5,15.0,328.0,599.16,496.3
2016,4,29,17,15,557.5,90.5,4.45,14.5,276.5,528.54,440.81
2016,4,29,17,30,507.0,83.0,4.4,14.0,225.0,460.03,385.06
2016,4,29,17,45,438.5,72.0,4.4,13.5,176.5,375.68,314.34
2016,4,29,18,0,370.0,61.0,4.4,13.0,128.0,303.04,250.84
2016,4,29,18,15,264.0,46.5,4.35,12.5,86.5,213.44,171.53
2016,4,29,18,30,158.0,32.0,4.3,12.0,45.0,135.67,93.73
2016,4,29,18,45,79.0,16.0,4.3,12.0,22.5,44.03,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.0,3.35,11.5,9.0,5.51,0.0
2016,4,30,5,30,110.0,14.0,3.4,12.0,18.0,10.72,0.0
2016,4,30,5,45,248.5,27.0,3.5,12.5,55.0,22.02,11.8
2016,4,30,6,0,387.0,40.0,3.6,13.0,92.0,32.81,22.99
2016,4,30,6,15,472.5,48.5,3.65,13.0,140.5,39.65,29.64
2016,4,30,6,30,558.0,57.0,3.7,13.0,189.0,46.55,36.12
2016,4,30,6,45,616.0,63.0,3.8,13.5,241.5,51.29,40.42
2016,4,30,7,0,674.0,69.0,3.9,14.0,294.0,56.07,44.59
2016,4,30,7,15,712.0,74.0,3.9,14.5,347.5,64.73,52.09
2016,4,30,7,30,750.0,79.0,3.9,15.0,401.0,68.68,55.31
2016,4,30,7,45,778.5,82.5,3.95,15.5,453.5,71.3,57.3
2016,4,30,8,0,807.0,86.0,4.0,16.0,506.0,73.87,59.23
2016,4,30,8,15,827.5,89.0,3.95,16.0,555.5,75.86,60.75
2016,4,30,8,30,848.0,92.0,3.9,16.0,605.0,77.77,62.21
2016,4,30,8,45,863.5,94.5,3.85,16.5,650.5,122.01,73.94
2016,4,30,9,0,879.0,97.0,3.8,17.0,696.0,183.16,107.61
2016,4,30,9,15,890.5,98.5,3.75,17.0,736.5,244.2,154.46
2016,4,30,9,30,902.0,100.0,3.7,17.0,777.0,305.77,207.44
2016,4,30,9,45,915.5,99.0,3.65,17.5,813.0,366.53,261.05
2016,4,30,10,0,929.0,98.0,3.6,18.0,849.0,427.47,314.48
2016,4,30,10,15,935.0,99.0,3.55,18.0,877.0,486.55,366.02
2016,4,30,10,30,941.0,100.0,3.5,18.0,905.0,544.5,415.21
2016,4,30,10,45,945.0,100.5,3.5,18.5,925.5,599.62,460.03
2016,4,30,11,0,949.0,101.0,3.5,19.0,946.0,652.92,501.96
2016,4,30,11,15,951.0,101.5,3.45,19.0,959.0,702.89,540.95
2016,4,30,11,30,953.0,102.0,3.4,19.0,972.0,750.44,577.13
2016,4,30,11,45,953.5,102.5,3.4,19.0,977.0,794.28,610.0
2016,4,30,12,0,954.0,103.0,3.4,19.0,982.0,835.19,638.68
2016,4,30,12,15,953.0,103.0,3.35,19.0,979.5,871.38,663.3
2016,4,30,12,30,952.0,103.0,3.3,19.0,977.0,904.19,685.48
2016,4,30,12,45,945.0,105.0,3.25,19.5,965.5,930.1,701.51
2016,4,30,13,0,938.0,107.0,3.2,20.0,954.0,952.14,714.9
2016,4,30,13,15,934.0,106.5,3.15,20.0,936.0,970.61,727.27
2016,4,30,13,30,930.0,106.0,3.1,20.0,918.0,985.14,737.09
2016,4,30,13,45,924.5,104.5,3.1,20.0,893.0,993.26,743.15
2016,4,30,14,0,919.0,103.0,3.1,20.0,868.0,997.3,746.69
2016,4,30,14,15,911.0,101.5,3.05,20.0,836.0,994.88,745.68
2016,4,30,14,30,903.0,100.0,3.0,20.0,804.0,988.46,742.19
2016,4,30,14,45,893.0,98.0,3.0,20.0,766.0,975.67,735.0
2016,4,30,15,0,883.0,96.0,3.0,20.0,728.0,959.1,725.41
2016,4,30,15,15,869.5,93.5,2.9,20.0,685.0,935.05,710.03
2016,4,30,15,30,856.0,91.0,2.8,20.0,642.0,907.66,692.44
2016,4,30,15,45,837.5,88.5,2.75,20.0,594.0,872.62,669.94
2016,4,30,16,0,819.0,86.0,2.7,20.0,546.0,844.85,652.44
2016,4,30,16,15,795.0,83.0,2.6,19.5,495.5,798.95,622.73
2016,4,30,16,30,771.0,80.0,2.5,19.0,445.0,751.26,591.31
2016,4,30,16,45,737.5,76.0,2.45,19.0,392.5,693.47,551.0
2016,4,30,17,0,704.0,72.0,2.4,19.0,340.0,635.32,509.44
2016,4,30,17,15,658.5,67.0,2.3,18.5,287.5,571.38,462.57
2016,4,30,17,30,613.0,62.0,2.2,18.0,235.0,505.75,411.36
2016,4,30,17,45,543.0,55.0,2.15,17.5,185.0,424.91,346.04
2016,4,30,18,0,473.0,48.0,2.1,17.0,135.0,349.34,282.31
2016,4,30,18,15,365.5,37.5,2.1,16.5,92.0,256.81,202.75
2016,4,30,18,30,258.0,27.0,2.1,16.0,49.0,175.8,122.7
2016,4,30,18,45,129.0,13.5,2.1,16.0,24.5,61.75,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,58.0,7.5,1.3,12.5,10.0,5.9,0.0
2016,5,1,5,30,116.0,15.0,1.2,13.0,20.0,11.48,0.0
2016,5,1,5,45,246.0,28.0,1.2,13.5,56.5,22.8,12.73
2016,5,1,6,0,376.0,41.0,1.2,14.0,93.0,33.52,23.6
2016,5,1,6,15,460.5,49.5,1.15,14.5,140.5,40.31,30.1
2016,5,1,6,30,545.0,58.0,1.1,15.0,188.0,47.15,36.41
2016,5,1,6,45,598.0,65.0,1.1,15.5,239.5,52.52,41.22
2016,5,1,7,0,651.0,72.0,1.1,16.0,291.0,57.86,45.83
2016,5,1,7,15,690.0,76.5,1.15,16.5,343.5,61.17,48.54
2016,5,1,7,30,729.0,81.0,1.2,17.0,396.0,69.73,55.76
2016,5,1,7,45,755.5,85.5,1.25,17.5,447.5,72.93,58.22
2016,5,1,8,0,782.0,90.0,1.3,18.0,499.0,76.04,60.57
2016,5,1,8,15,803.0,93.0,1.3,18.5,548.0,77.89,61.83
2016,5,1,8,30,824.0,96.0,1.3,19.0,597.0,79.68,63.03
2016,5,1,8,45,838.5,99.0,1.3,19.5,642.0,114.96,67.82
2016,5,1,9,0,853.0,102.0,1.3,20.0,687.0,182.68,106.53
2016,5,1,9,15,865.0,104.5,1.25,20.5,727.0,242.82,151.13
2016,5,1,9,30,877.0,107.0,1.2,21.0,767.0,303.59,201.22
2016,5,1,9,45,886.5,108.5,1.2,21.5,801.5,363.32,251.96
2016,5,1,10,0,896.0,110.0,1.2,22.0,836.0,422.87,302.01
2016,5,1,10,15,902.5,111.0,1.1,22.0,864.0,480.35,349.41
2016,5,1,10,30,909.0,112.0,1.0,22.0,892.0,536.81,394.29
2016,5,1,10,45,913.0,113.5,0.95,22.5,912.5,591.05,435.32
2016,5,1,11,0,917.0,115.0,0.9,23.0,933.0,643.58,473.44
2016,5,1,11,15,920.0,115.5,0.85,23.0,946.5,692.78,508.73
2016,5,1,11,30,923.0,116.0,0.8,23.0,960.0,739.74,541.33
2016,5,1,11,45,923.5,116.5,0.75,23.0,965.5,782.46,570.11
2016,5,1,12,0,924.0,117.0,0.7,23.0,971.0,822.37,595.4
2016,5,1,12,15,923.5,116.5,0.65,23.0,968.5,857.65,616.62
2016,5,1,12,30,923.0,116.0,0.6,23.0,966.0,889.7,635.59
2016,5,1,12,45,921.0,115.5,0.6,23.5,956.0,917.06,651.22
2016,5,1,13,0,919.0,115.0,0.6,24.0,946.0,940.81,664.59
2016,5,1,13,15,915.0,114.0,0.65,23.5,928.5,958.54,677.96
2016,5,1,13,30,911.0,113.0,0.7,23.0,911.0,972.37,689.17
2016,5,1,13,45,904.0,112.5,0.8,23.0,885.5,979.93,696.43
2016,5,1,14,0,897.0,112.0,0.9,23.0,860.0,983.5,701.4
2016,5,1,14,15,888.5,110.5,1.0,22.5,828.5,980.67,703.85
2016,5,1,14,30,880.0,109.0,1.1,22.0,797.0,973.91,703.97
2016,5,1,14,45,867.5,108.0,1.25,22.0,759.0,960.04,699.07
2016,5,1,15,0,855.0,107.0,1.4,22.0,721.0,942.54,691.74
2016,5,1,15,15,841.0,104.5,1.45,21.5,678.5,930.44,687.69
2016,5,1,15,30,827.0,102.0,1.5,21.0,636.0,902.76,673.3
2016,5,1,15,45,806.0,99.5,1.55,21.0,588.0,865.67,651.27
2016,5,1,16,0,785.0,97.0,1.6,21.0,540.0,826.04,627.24
2016,5,1,16,15,760.0,93.5,1.6,20.5,490.0,779.63,598.7
2016,5,1,16,30,735.0,90.0,1.6,20.0,440.0,731.56,568.34
2016,5,1,16,45,699.5,85.5,1.65,19.5,388.0,677.08,532.87
2016,5,1,17,0,664.0,81.0,1.7,19.0,336.0,618.52,493.11
2016,5,1,17,15,617.0,75.0,1.6,18.5,284.0,550.48,442.87
2016,5,1,17,30,570.0,69.0,1.5,18.0,232.0,484.36,391.75
2016,5,1,17,45,500.0,61.0,1.45,17.5,182.5,404.33,327.7
2016,5,1,18,0,430.0,53.0,1.4,17.0,133.0,329.55,265.31
2016,5,1,18,15,326.5,41.0,1.35,16.0,91.0,239.78,189.16
2016,5,1,18,30,223.0,29.0,1.3,15.0,49.0,158.41,112.28
2016,5,1,18,45,111.5,14.5,1.3,14.5,24.5,71.63,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.0,11.0,4.5,3.54,0.0
2016,5,2,5,30,0.0,9.0,1.0,11.0,9.0,6.83,0.0
2016,5,2,5,45,0.0,26.0,1.05,11.5,26.0,19.78,10.66
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,32.18,22.7
2016,5,2,6,15,5.0,63.5,1.1,12.5,64.5,46.8,36.16
2016,5,2,6,30,10.0,84.0,1.1,13.0,86.0,61.31,49.33
2016,5,2,6,45,18.5,104.5,1.15,13.5,110.0,75.77,62.21
2016,5,2,7,0,27.0,125.0,1.2,14.0,134.0,87.97,72.8
2016,5,2,7,15,25.5,142.5,1.2,14.0,152.5,99.51,82.75
2016,5,2,7,30,24.0,160.0,1.2,14.0,171.0,114.75,95.75
2016,5,2,7,45,70.0,193.5,1.2,14.5,230.0,131.61,109.76
2016,5,2,8,0,116.0,227.0,1.2,15.0,289.0,146.49,121.84
2016,5,2,8,15,90.0,243.5,1.15,15.0,294.0,161.3,133.92
2016,5,2,8,30,64.0,260.0,1.1,15.0,299.0,170.43,141.11
2016,5,2,8,45,166.0,283.5,1.1,15.5,395.5,187.78,143.97
2016,5,2,9,0,268.0,307.0,1.1,16.0,492.0,223.89,164.69
2016,5,2,9,15,180.0,328.5,1.1,16.0,456.0,250.74,188.51
2016,5,2,9,30,92.0,350.0,1.1,16.0,420.0,264.9,203.22
2016,5,2,9,45,137.5,373.0,1.1,16.5,482.0,301.11,229.65
2016,5,2,10,0,183.0,396.0,1.1,17.0,544.0,348.6,264.89
2016,5,2,10,15,159.5,410.0,1.1,17.0,542.5,366.26,279.19
2016,5,2,10,30,136.0,424.0,1.1,17.0,541.0,381.31,291.16
2016,5,2,10,45,154.5,436.0,1.15,17.5,572.0,415.23,316.31
2016,5,2,11,0,173.0,448.0,1.2,18.0,603.0,451.08,342.51
2016,5,2,11,15,160.5,454.5,1.2,18.0,600.5,464.65,352.44
2016,5,2,11,30,148.0,461.0,1.2,18.0,598.0,476.68,361.2
2016,5,2,11,45,139.5,463.0,1.25,18.5,592.5,486.55,367.92
2016,5,2,12,0,131.0,465.0,1.3,19.0,587.0,495.13,373.63
2016,5,2,12,15,122.0,462.0,1.35,19.0,575.5,497.78,375.77
2016,5,2,12,30,113.0,459.0,1.4,19.0,564.0,498.95,376.86
2016,5,2,12,45,157.5,456.5,1.45,19.0,600.5,545.62,411.95
2016,5,2,13,0,202.0,454.0,1.5,19.0,637.0,593.71,447.47
2016,5,2,13,15,186.5,445.5,1.55,19.0,612.5,582.19,439.37
2016,5,2,13,30,171.0,437.0,1.6,19.0,588.0,568.78,430.37
2016,5,2,13,45,189.0,422.5,1.65,19.0,585.0,579.53,439.61
2016,5,2,14,0,207.0,408.0,1.7,19.0,582.0,589.27,448.01
2016,5,2,14,15,225.5,389.0,1.75,18.5,571.5,593.77,453.73
2016,5,2,14,30,244.0,370.0,1.8,18.0,561.0,618.79,473.94
2016,5,2,14,45,230.5,352.5,1.85,18.0,526.5,569.22,439.4
2016,5,2,15,0,217.0,335.0,1.9,18.0,492.0,540.39,419.71
2016,5,2,15,15,198.0,315.5,1.9,17.5,452.0,503.27,393.93
2016,5,2,15,30,179.0,296.0,1.9,17.0,412.0,465.53,367.27
2016,5,2,15,45,179.5,272.5,1.9,17.0,382.0,440.6,349.87
2016,5,2,16,0,180.0,249.0,1.9,17.0,352.0,414.57,331.33
2016,5,2,16,15,233.0,219.0,1.9,16.5,339.0,444.1,357.23
2016,5,2,16,30,286.0,189.0,1.9,16.0,326.0,448.77,363.89
2016,5,2,16,45,256.0,169.5,1.95,16.0,281.5,395.56,322.91
2016,5,2,17,0,226.0,150.0,2.0,16.0,237.0,343.47,282.14
2016,5,2,17,15,190.5,134.0,1.95,15.5,200.0,278.24,229.99
2016,5,2,17,30,155.0,118.0,1.9,15.0,163.0,232.04,191.83
2016,5,2,17,45,126.5,96.0,1.9,14.5,128.0,185.22,152.33
2016,5,2,18,0,98.0,74.0,1.9,14.0,93.0,140.44,113.6
2016,5,2,18,15,61.0,52.5,1.85,13.5,63.0,94.01,72.9
2016,5,2,18,30,24.0,31.0,1.8,13.0,33.0,41.97,26.82
2016,5,2,18,45,12.0,15.5,1.8,13.0,16.5,18.36,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
