Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.3,12.0,4.0,3.15,0.0
2016,5,3,5,30,0.0,8.0,1.3,12.0,8.0,6.07,0.0
2016,5,3,5,45,0.0,22.5,1.3,12.5,22.5,17.17,8.61
2016,5,3,6,0,0.0,37.0,1.3,13.0,37.0,28.16,19.13
2016,5,3,6,15,0.0,56.5,1.25,13.0,56.5,42.25,32.08
2016,5,3,6,30,0.0,76.0,1.2,13.0,76.0,56.17,44.78
2016,5,3,6,45,2.5,96.0,1.2,13.0,97.0,70.32,57.5
2016,5,3,7,0,5.0,116.0,1.2,13.0,118.0,84.36,69.9
2016,5,3,7,15,109.0,147.0,1.25,13.0,194.5,101.09,84.46
2016,5,3,7,30,213.0,178.0,1.3,13.0,271.0,121.04,101.6
2016,5,3,7,45,115.0,183.0,1.4,13.5,234.0,122.85,102.61
2016,5,3,8,0,17.0,188.0,1.5,14.0,197.0,134.65,112.25
2016,5,3,8,15,119.5,230.0,1.6,14.0,302.5,148.87,124.04
2016,5,3,8,30,222.0,272.0,1.7,14.0,408.0,172.7,143.88
2016,5,3,8,45,288.0,280.0,1.8,14.5,470.5,185.4,139.99
2016,5,3,9,0,354.0,288.0,1.9,15.0,533.0,224.29,162.69
2016,5,3,9,15,287.5,322.5,1.85,15.0,529.0,261.12,193.53
2016,5,3,9,30,221.0,357.0,1.8,15.0,525.0,296.06,224.3
2016,5,3,9,45,165.5,374.0,1.8,15.5,503.0,310.19,237.68
2016,5,3,10,0,110.0,391.0,1.8,16.0,481.0,320.89,247.53
2016,5,3,10,15,167.5,406.5,1.7,16.0,548.5,366.99,282.34
2016,5,3,10,30,225.0,422.0,1.6,16.0,616.0,422.82,324.41
2016,5,3,10,45,244.5,429.0,1.55,16.5,644.5,459.41,351.46
2016,5,3,11,0,264.0,436.0,1.5,17.0,673.0,498.19,379.77
2016,5,3,11,15,277.0,440.0,1.4,17.0,692.0,532.03,404.45
2016,5,3,11,30,290.0,444.0,1.3,17.0,711.0,566.37,429.06
2016,5,3,11,45,322.5,436.0,1.2,17.0,734.5,605.6,457.07
2016,5,3,12,0,355.0,428.0,1.1,17.0,758.0,645.88,485.27
2016,5,3,12,15,412.0,403.0,1.05,17.0,785.5,701.36,524.37
2016,5,3,12,30,469.0,378.0,1.0,17.0,813.0,751.3,559.04
2016,5,3,12,45,454.5,376.0,1.0,17.0,793.5,758.88,563.98
2016,5,3,13,0,440.0,374.0,1.0,17.0,774.0,763.32,567.28
2016,5,3,13,15,491.5,350.0,1.05,17.0,789.0,805.55,598.19
2016,5,3,13,30,543.0,326.0,1.1,17.0,804.0,846.21,627.46
2016,5,3,13,45,484.5,333.5,1.15,17.0,751.0,810.36,603.4
2016,5,3,14,0,426.0,341.0,1.2,17.0,698.0,770.69,577.27
2016,5,3,14,15,383.5,344.5,1.3,17.0,656.5,720.8,544.95
2016,5,3,14,30,341.0,348.0,1.4,17.0,615.0,688.15,523.57
2016,5,3,14,45,324.5,333.5,1.5,17.0,578.5,660.29,505.93
2016,5,3,15,0,308.0,319.0,1.6,17.0,542.0,630.74,486.71
2016,5,3,15,15,221.0,308.0,1.65,16.5,463.0,515.77,403.69
2016,5,3,15,30,134.0,297.0,1.7,16.0,384.0,424.34,335.32
2016,5,3,15,45,109.0,271.0,1.8,16.0,338.5,354.26,282.82
2016,5,3,16,0,84.0,245.0,1.9,16.0,293.0,305.59,245.41
2016,5,3,16,15,83.5,222.5,1.95,15.5,267.0,282.33,228.51
2016,5,3,16,30,83.0,200.0,2.0,15.0,241.0,258.64,210.81
2016,5,3,16,45,107.0,178.5,2.05,15.0,224.5,271.37,222.49
2016,5,3,17,0,131.0,157.0,2.1,15.0,208.0,264.13,217.79
2016,5,3,17,15,109.5,137.0,2.05,15.0,175.5,224.32,184.97
2016,5,3,17,30,88.0,117.0,2.0,15.0,143.0,185.96,152.81
2016,5,3,17,45,70.5,94.5,1.95,15.0,112.5,136.79,111.15
2016,5,3,18,0,53.0,72.0,1.9,15.0,82.0,101.48,80.47
2016,5,3,18,15,28.0,51.0,1.8,14.5,56.0,65.32,48.91
2016,5,3,18,30,3.0,30.0,1.7,14.0,30.0,26.68,15.18
2016,5,3,18,45,1.5,15.0,1.6,14.0,15.0,12.04,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.05,12.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,2.1,12.0,11.0,8.36,0.0
2016,5,4,5,45,10.0,31.5,2.15,12.5,33.0,23.77,14.24
2016,5,4,6,0,20.0,52.0,2.2,13.0,55.0,38.18,27.92
2016,5,4,6,15,39.0,74.5,2.2,13.0,83.5,53.62,42.16
2016,5,4,6,30,58.0,97.0,2.2,13.0,112.0,68.84,56.05
2016,5,4,6,45,85.0,117.0,2.2,13.0,144.0,81.34,67.29
2016,5,4,7,0,112.0,137.0,2.2,13.0,176.0,94.38,78.78
2016,5,4,7,15,128.0,160.5,2.1,13.0,211.5,108.87,91.35
2016,5,4,7,30,144.0,184.0,2.0,13.0,247.0,122.98,103.37
2016,5,4,7,45,136.0,207.5,1.95,13.0,273.5,136.17,114.44
2016,5,4,8,0,128.0,231.0,1.9,13.0,300.0,148.86,124.96
2016,5,4,8,15,92.5,245.0,1.85,13.0,297.0,162.32,136.03
2016,5,4,8,30,57.0,259.0,1.8,13.0,294.0,169.92,142.03
2016,5,4,8,45,128.0,290.0,1.75,13.5,376.5,188.43,146.87
2016,5,4,9,0,199.0,321.0,1.7,14.0,459.0,229.37,173.64
2016,5,4,9,15,209.0,340.0,1.6,14.0,492.5,262.13,198.13
2016,5,4,9,30,219.0,359.0,1.5,14.0,526.0,296.4,225.03
2016,5,4,9,45,148.0,369.0,1.45,14.5,484.0,301.37,231.68
2016,5,4,10,0,77.0,379.0,1.4,15.0,442.0,300.56,232.84
2016,5,4,10,15,81.5,395.0,1.35,15.0,464.0,323.57,250.63
2016,5,4,10,30,86.0,411.0,1.3,15.0,486.0,347.34,268.73
2016,5,4,10,45,88.5,423.0,1.3,15.0,501.0,367.88,284.36
2016,5,4,11,0,91.0,435.0,1.3,15.0,516.0,388.77,300.13
2016,5,4,11,15,148.5,449.0,1.35,15.0,584.5,451.54,347.68
2016,5,4,11,30,206.0,463.0,1.4,15.0,653.0,516.65,396.26
2016,5,4,11,45,174.0,466.0,1.5,15.0,627.0,512.7,393.24
2016,5,4,12,0,142.0,469.0,1.6,15.0,601.0,505.46,388.1
2016,5,4,12,15,231.0,454.5,1.7,15.0,669.0,577.6,443.42
2016,5,4,12,30,320.0,440.0,1.8,15.0,737.0,667.38,509.89
2016,5,4,12,45,357.0,417.5,1.9,15.5,746.0,696.77,531.18
2016,5,4,13,0,394.0,395.0,2.0,16.0,755.0,725.42,552.43
2016,5,4,13,15,346.5,406.5,2.05,16.0,718.0,707.74,539.52
2016,5,4,13,30,299.0,418.0,2.1,16.0,681.0,686.86,524.56
2016,5,4,13,45,391.0,369.0,2.15,16.0,703.5,736.07,563.44
2016,5,4,14,0,483.0,320.0,2.2,16.0,726.0,803.99,614.12
2016,5,4,14,15,465.0,312.5,2.25,16.0,691.5,786.08,602.11
2016,5,4,14,30,447.0,305.0,2.3,16.0,657.0,765.46,588.93
2016,5,4,14,45,407.0,305.0,2.4,16.0,613.5,728.61,563.85
2016,5,4,15,0,367.0,305.0,2.5,16.0,570.0,670.6,523.56
2016,5,4,15,15,411.5,270.5,2.5,16.0,552.0,695.36,544.33
2016,5,4,15,30,456.0,236.0,2.5,16.0,534.0,696.44,547.79
2016,5,4,15,45,465.5,214.5,2.55,16.0,499.0,674.84,534.21
2016,5,4,16,0,475.0,193.0,2.6,16.0,464.0,650.32,518.47
2016,5,4,16,15,393.5,190.0,2.55,15.5,401.0,565.65,455.61
2016,5,4,16,30,312.0,187.0,2.5,15.0,338.0,465.54,379.65
2016,5,4,16,45,316.0,163.5,2.5,15.0,301.5,433.36,356.22
2016,5,4,17,0,320.0,140.0,2.5,15.0,265.0,399.41,330.38
2016,5,4,17,15,281.0,126.5,2.4,14.5,224.5,345.68,287.32
2016,5,4,17,30,242.0,113.0,2.3,14.0,184.0,294.64,245.31
2016,5,4,17,45,204.5,93.5,2.2,14.0,145.5,240.02,198.9
2016,5,4,18,0,167.0,74.0,2.1,14.0,107.0,188.36,153.93
2016,5,4,18,15,116.5,54.0,2.0,13.5,74.0,132.58,105.06
2016,5,4,18,30,66.0,34.0,1.9,13.0,41.0,72.07,51.04
2016,5,4,18,45,33.0,17.0,1.8,13.0,20.5,32.45,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,1.5,9.0,1.75,12.0,9.5,7.08,0.0
2016,5,5,5,30,3.0,18.0,1.8,12.0,19.0,13.69,0.0
2016,5,5,5,45,61.5,38.0,1.9,12.5,47.5,28.19,18.11
2016,5,5,6,0,120.0,58.0,2.0,13.0,76.0,42.14,31.44
2016,5,5,6,15,163.5,78.0,2.05,13.0,113.0,55.94,44.25
2016,5,5,6,30,207.0,98.0,2.1,13.0,150.0,69.48,56.63
2016,5,5,6,45,255.5,111.0,2.2,13.5,190.0,78.59,64.72
2016,5,5,7,0,304.0,124.0,2.3,14.0,230.0,87.57,72.47
2016,5,5,7,15,296.5,147.5,2.3,14.0,264.5,101.6,84.63
2016,5,5,7,30,289.0,171.0,2.3,14.0,299.0,114.99,96.05
2016,5,5,7,45,310.5,190.0,2.3,14.0,343.0,125.88,105.15
2016,5,5,8,0,332.0,209.0,2.3,14.0,387.0,136.35,113.81
2016,5,5,8,15,373.5,221.0,2.25,14.0,438.5,143.2,119.29
2016,5,5,8,30,415.0,233.0,2.2,14.0,490.0,142.76,118.53
2016,5,5,8,45,385.0,262.0,2.2,14.5,513.5,181.79,134.99
2016,5,5,9,0,355.0,291.0,2.2,15.0,537.0,225.44,163.71
2016,5,5,9,15,327.5,318.0,2.15,15.0,555.0,265.43,195.38
2016,5,5,9,30,300.0,345.0,2.1,15.0,573.0,302.64,226.74
2016,5,5,9,45,249.0,372.0,2.1,15.5,567.0,329.76,250.67
2016,5,5,10,0,198.0,399.0,2.1,16.0,561.0,354.83,272.04
2016,5,5,10,15,118.0,381.0,2.1,16.0,478.5,328.11,253.78
2016,5,5,10,30,38.0,363.0,2.1,16.0,396.0,289.97,225.45
2016,5,5,10,45,185.0,391.5,2.1,16.0,557.5,398.6,308.98
2016,5,5,11,0,332.0,420.0,2.1,16.0,719.0,524.99,403.92
2016,5,5,11,15,327.5,428.0,2.15,16.0,727.0,553.44,425.12
2016,5,5,11,30,323.0,436.0,2.2,16.0,735.0,580.82,445.82
2016,5,5,11,45,272.0,452.0,2.25,16.5,704.5,579.62,443.94
2016,5,5,12,0,221.0,468.0,2.3,17.0,674.0,564.45,431.87
2016,5,5,12,15,277.5,452.0,2.3,17.0,710.5,623.28,475.99
2016,5,5,12,30,334.0,436.0,2.3,17.0,747.0,674.47,513.86
2016,5,5,12,45,581.5,299.5,2.3,17.0,833.0,800.35,608.77
2016,5,5,13,0,829.0,163.0,2.3,17.0,919.0,911.43,688.86
2016,5,5,13,15,824.5,162.0,2.25,17.0,901.5,928.04,698.95
2016,5,5,13,30,820.0,161.0,2.2,17.0,884.0,940.94,707.53
2016,5,5,13,45,810.5,160.5,2.2,17.0,859.5,945.85,711.42
2016,5,5,14,0,801.0,160.0,2.2,17.0,835.0,946.92,712.94
2016,5,5,14,15,791.5,158.0,2.2,17.0,804.0,942.72,711.1
2016,5,5,14,30,782.0,156.0,2.2,17.0,773.0,934.8,706.94
2016,5,5,14,45,413.5,230.0,2.2,17.0,555.0,658.81,511.13
2016,5,5,15,0,45.0,304.0,2.2,17.0,337.0,321.19,251.45
2016,5,5,15,15,383.5,224.0,2.15,16.5,476.5,620.92,490.57
2016,5,5,15,30,722.0,144.0,2.1,16.0,616.0,851.82,660.72
2016,5,5,15,45,701.0,139.5,2.05,16.0,570.5,814.74,633.62
2016,5,5,16,0,680.0,135.0,2.0,16.0,525.0,775.44,607.47
2016,5,5,16,15,652.0,129.5,1.95,16.0,476.0,727.22,574.56
2016,5,5,16,30,624.0,124.0,1.9,16.0,427.0,677.81,540.31
2016,5,5,16,45,585.5,118.0,1.85,16.0,377.0,618.87,497.48
2016,5,5,17,0,547.0,112.0,1.8,16.0,327.0,560.22,453.69
2016,5,5,17,15,498.5,103.0,1.7,15.5,277.0,486.03,397.26
2016,5,5,17,30,450.0,94.0,1.6,15.0,227.0,422.33,346.97
2016,5,5,17,45,383.0,82.0,1.55,14.5,180.0,347.16,285.64
2016,5,5,18,0,316.0,70.0,1.5,14.0,133.0,277.64,226.85
2016,5,5,18,15,228.0,54.0,1.35,13.5,92.5,199.21,159.17
2016,5,5,18,30,140.0,38.0,1.2,13.0,52.0,119.83,88.52
2016,5,5,18,45,70.0,19.0,1.1,13.0,26.0,55.12,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.5,11.0,4.5,3.54,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,6.83,0.0
2016,5,6,5,45,0.0,22.5,1.55,11.5,22.5,17.16,8.98
2016,5,6,6,0,0.0,36.0,1.6,12.0,36.0,27.52,18.75
2016,5,6,6,15,0.0,54.0,1.55,12.0,54.0,40.73,30.92
2016,5,6,6,30,0.0,72.0,1.5,12.0,72.0,53.73,42.82
2016,5,6,6,45,0.0,90.5,1.45,12.0,90.5,66.94,54.72
2016,5,6,7,0,0.0,109.0,1.4,12.0,109.0,80.05,66.34
2016,5,6,7,15,0.0,88.5,1.3,12.0,88.5,67.11,54.65
2016,5,6,7,30,0.0,68.0,1.2,12.0,68.0,52.17,41.21
2016,5,6,7,45,9.0,130.0,1.2,12.5,135.0,96.69,80.26
2016,5,6,8,0,18.0,192.0,1.2,13.0,202.0,137.35,114.93
2016,5,6,8,15,22.0,213.0,1.15,13.0,226.0,151.48,126.51
2016,5,6,8,30,26.0,234.0,1.1,13.0,250.0,165.47,137.92
2016,5,6,8,45,13.0,136.0,1.1,13.0,144.0,103.39,80.48
2016,5,6,9,0,0.0,38.0,1.1,13.0,38.0,29.21,19.01
2016,5,6,9,15,5.0,133.0,1.1,13.0,137.0,102.26,79.55
2016,5,6,9,30,10.0,228.0,1.1,13.0,236.0,171.85,135.5
2016,5,6,9,45,9.5,223.5,1.15,13.5,231.0,170.49,133.8
2016,5,6,10,0,9.0,219.0,1.2,14.0,226.0,168.75,132.08
2016,5,6,10,15,4.5,166.0,1.2,14.0,169.5,129.03,100.21
2016,5,6,10,30,0.0,113.0,1.2,14.0,113.0,87.31,66.43
2016,5,6,10,45,0.0,112.0,1.25,14.0,112.0,86.67,65.9
2016,5,6,11,0,0.0,111.0,1.3,14.0,111.0,86.02,65.32
2016,5,6,11,15,10.5,222.5,1.3,14.0,232.0,178.96,140.21
2016,5,6,11,30,21.0,334.0,1.3,14.0,353.0,274.18,214.49
2016,5,6,11,45,24.0,349.0,1.35,14.5,371.0,298.94,232.77
2016,5,6,12,0,27.0,364.0,1.4,15.0,389.0,318.28,247.13
2016,5,6,12,15,29.0,370.5,1.4,15.0,398.0,330.16,256.17
2016,5,6,12,30,31.0,377.0,1.4,15.0,407.0,342.17,265.35
2016,5,6,12,45,24.0,340.5,1.4,15.0,363.5,308.55,239.77
2016,5,6,13,0,17.0,304.0,1.4,15.0,320.0,259.1,201.95
2016,5,6,13,15,20.5,319.5,1.4,15.0,338.5,276.92,216.21
2016,5,6,13,30,24.0,335.0,1.4,15.0,357.0,295.21,230.5
2016,5,6,13,45,20.0,308.0,1.4,15.0,326.0,269.74,210.95
2016,5,6,14,0,16.0,281.0,1.4,15.0,295.0,243.84,191.11
2016,5,6,14,15,38.5,317.0,1.3,15.0,348.5,319.17,250.43
2016,5,6,14,30,61.0,353.0,1.2,15.0,402.0,379.42,296.66
2016,5,6,14,45,35.0,286.0,1.2,15.0,314.0,290.49,228.26
2016,5,6,15,0,9.0,219.0,1.2,15.0,226.0,186.73,146.87
2016,5,6,15,15,28.5,246.0,1.1,15.0,265.0,248.62,197.28
2016,5,6,15,30,48.0,273.0,1.0,15.0,304.0,296.78,235.54
2016,5,6,15,45,24.0,211.5,0.95,15.0,227.0,196.94,156.51
2016,5,6,16,0,0.0,150.0,0.9,15.0,150.0,120.64,94.7
2016,5,6,16,15,23.5,171.5,0.85,15.0,183.5,175.04,140.49
2016,5,6,16,30,47.0,193.0,0.8,15.0,217.0,219.73,177.41
2016,5,6,16,45,41.0,172.5,0.8,15.0,191.5,194.78,157.42
2016,5,6,17,0,35.0,152.0,0.8,15.0,166.0,170.04,137.62
2016,5,6,17,15,28.0,130.5,0.75,14.5,140.5,143.68,116.28
2016,5,6,17,30,21.0,109.0,0.7,14.0,115.0,107.66,86.39
2016,5,6,17,45,12.0,88.0,0.7,14.0,91.5,83.04,65.37
2016,5,6,18,0,3.0,67.0,0.7,14.0,68.0,58.94,44.51
2016,5,6,18,15,1.5,47.0,0.7,13.5,47.5,40.16,28.16
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,20.83,11.11
2016,5,6,18,45,0.0,13.5,0.75,13.0,13.5,10.28,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.4,12.0,7.5,5.9,0.0
2016,5,7,5,30,0.0,15.0,1.5,12.0,15.0,11.43,0.0
2016,5,7,5,45,8.0,34.5,1.6,12.5,36.0,25.86,16.41
2016,5,7,6,0,16.0,54.0,1.7,13.0,57.0,39.68,29.38
2016,5,7,6,15,32.0,76.0,1.75,13.0,84.0,54.78,43.28
2016,5,7,6,30,48.0,98.0,1.8,13.0,111.0,69.66,56.82
2016,5,7,6,45,65.5,119.0,1.85,13.0,140.0,83.81,69.47
2016,5,7,7,0,83.0,140.0,1.9,13.0,169.0,97.78,81.74
2016,5,7,7,15,102.0,163.5,1.95,13.0,205.5,110.27,92.51
2016,5,7,7,30,121.0,187.0,2.0,13.0,242.0,124.32,104.48
2016,5,7,7,45,61.5,176.0,2.05,13.5,204.0,122.27,102.14
2016,5,7,8,0,2.0,165.0,2.1,14.0,166.0,120.21,99.82
2016,5,7,8,15,1.0,163.0,2.1,14.0,163.5,119.69,99.06
2016,5,7,8,30,0.0,161.0,2.1,14.0,161.0,118.96,98.13
2016,5,7,8,45,1.0,166.5,2.15,14.0,167.5,123.57,97.25
2016,5,7,9,0,2.0,172.0,2.2,14.0,174.0,128.54,101.01
2016,5,7,9,15,6.5,203.0,2.15,14.0,208.0,151.95,119.58
2016,5,7,9,30,11.0,234.0,2.1,14.0,242.0,176.23,138.69
2016,5,7,9,45,5.5,190.0,2.1,14.5,194.0,145.28,113.52
2016,5,7,10,0,0.0,146.0,2.1,15.0,146.0,111.81,86.32
2016,5,7,10,15,0.0,108.0,2.05,15.0,108.0,83.4,63.13
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,54.24,39.21
2016,5,7,10,45,0.0,65.0,2.0,15.0,65.0,50.39,36.03
2016,5,7,11,0,0.0,60.0,2.0,15.0,60.0,46.53,32.83
2016,5,7,11,15,0.0,79.5,1.95,15.0,79.5,61.73,45.27
2016,5,7,11,30,0.0,99.0,1.9,15.0,99.0,76.92,57.64
2016,5,7,11,45,0.0,98.0,1.9,15.5,98.0,76.22,56.92
2016,5,7,12,0,0.0,97.0,1.9,16.0,97.0,75.51,56.21
2016,5,7,12,15,4.5,157.0,1.85,16.0,161.5,126.43,97.42
2016,5,7,12,30,9.0,217.0,1.8,16.0,226.0,178.55,138.91
2016,5,7,12,45,4.5,179.5,1.75,16.0,184.5,145.16,112.2
2016,5,7,13,0,0.0,142.0,1.7,16.0,143.0,111.38,85.14
2016,5,7,13,15,4.5,177.5,1.65,16.0,182.0,144.23,111.75
2016,5,7,13,30,9.0,213.0,1.6,16.0,221.0,177.88,138.66
2016,5,7,13,45,7.5,201.0,1.6,16.0,207.5,167.0,130.05
2016,5,7,14,0,6.0,189.0,1.6,16.0,194.0,155.98,121.42
2016,5,7,14,15,5.5,189.0,1.55,16.0,194.0,155.84,121.47
2016,5,7,14,30,5.0,189.0,1.5,16.0,194.0,155.71,121.53
2016,5,7,14,45,2.5,171.5,1.5,16.0,174.5,138.87,108.15
2016,5,7,15,0,0.0,154.0,1.5,16.0,155.0,122.02,94.7
2016,5,7,15,15,11.5,199.0,1.45,16.0,207.5,172.06,135.78
2016,5,7,15,30,23.0,244.0,1.4,16.0,260.0,224.78,178.37
2016,5,7,15,45,17.0,219.0,1.4,16.0,230.0,197.51,156.75
2016,5,7,16,0,11.0,194.0,1.4,16.0,200.0,170.35,135.25
2016,5,7,16,15,32.5,195.5,1.35,15.5,211.5,207.56,166.86
2016,5,7,16,30,54.0,197.0,1.3,15.0,223.0,229.36,185.78
2016,5,7,16,45,30.5,166.0,1.3,15.0,180.5,178.86,144.55
2016,5,7,17,0,7.0,135.0,1.3,15.0,138.0,118.41,94.5
2016,5,7,17,15,3.5,115.5,1.2,14.5,117.0,99.13,78.77
2016,5,7,17,30,0.0,96.0,1.1,14.0,96.0,80.04,62.81
2016,5,7,17,45,0.0,76.0,1.05,14.0,76.0,62.72,48.04
2016,5,7,18,0,0.0,56.0,1.0,14.0,56.0,45.17,32.87
2016,5,7,18,15,0.0,39.5,0.95,13.5,39.5,30.98,20.48
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,17.54,8.55
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,8.74,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.0,12.0,4.5,3.54,0.0
2016,5,8,5,30,0.0,9.0,1.0,12.0,9.0,6.83,0.0
2016,5,8,5,45,0.0,21.0,1.05,12.5,21.0,16.0,8.09
2016,5,8,6,0,0.0,33.0,1.1,13.0,33.0,25.2,16.68
2016,5,8,6,15,0.0,47.5,1.15,13.0,47.5,36.33,26.92
2016,5,8,6,30,0.0,62.0,1.2,13.0,62.0,47.04,36.7
2016,5,8,6,45,0.0,78.0,1.25,13.5,78.0,58.71,47.08
2016,5,8,7,0,0.0,94.0,1.3,14.0,94.0,70.29,57.18
2016,5,8,7,15,18.5,133.5,1.25,14.0,142.0,97.31,80.79
2016,5,8,7,30,37.0,173.0,1.2,14.0,190.0,118.81,99.18
2016,5,8,7,45,34.5,190.5,1.2,14.5,207.5,129.78,108.05
2016,5,8,8,0,32.0,208.0,1.2,15.0,225.0,140.51,116.61
2016,5,8,8,15,28.5,221.5,1.15,15.0,238.0,148.82,123.24
2016,5,8,8,30,25.0,235.0,1.1,15.0,251.0,166.18,137.44
2016,5,8,8,45,70.0,279.5,1.1,15.5,328.0,187.45,146.0
2016,5,8,9,0,115.0,324.0,1.1,16.0,405.0,219.62,167.54
2016,5,8,9,15,83.0,328.0,1.1,16.0,388.0,237.56,182.22
2016,5,8,9,30,51.0,332.0,1.1,16.0,371.0,242.98,187.63
2016,5,8,9,45,74.5,362.5,1.15,16.0,422.5,277.85,214.01
2016,5,8,10,0,98.0,393.0,1.2,16.0,474.0,316.4,243.22
2016,5,8,10,15,153.0,411.0,1.2,16.0,542.5,361.4,276.86
2016,5,8,10,30,208.0,429.0,1.2,16.0,611.0,416.48,318.16
2016,5,8,10,45,224.5,437.5,1.3,16.5,638.0,450.46,343.58
2016,5,8,11,0,241.0,446.0,1.4,17.0,665.0,485.8,369.87
2016,5,8,11,15,256.0,439.5,1.45,17.0,674.5,513.77,391.12
2016,5,8,11,30,271.0,433.0,1.5,17.0,684.0,540.11,411.13
2016,5,8,11,45,563.0,289.0,1.6,17.0,815.0,664.16,506.07
2016,5,8,12,0,855.0,145.0,1.7,17.0,946.0,781.18,594.28
2016,5,8,12,15,656.0,265.0,1.75,17.0,879.5,777.33,587.2
2016,5,8,12,30,457.0,385.0,1.8,17.0,813.0,740.4,558.06
2016,5,8,12,45,375.0,413.0,1.9,17.0,761.5,703.55,532.47
2016,5,8,13,0,293.0,441.0,2.0,17.0,710.0,672.98,510.41
2016,5,8,13,15,280.5,435.0,2.05,17.0,689.0,669.6,508.91
2016,5,8,13,30,268.0,429.0,2.1,17.0,668.0,663.98,505.6
2016,5,8,13,45,215.0,423.0,2.15,17.0,611.5,598.83,458.97
2016,5,8,14,0,162.0,417.0,2.2,17.0,555.0,549.91,423.35
2016,5,8,14,15,237.5,388.5,2.25,17.0,582.0,598.76,462.59
2016,5,8,14,30,313.0,360.0,2.3,17.0,609.0,667.57,514.89
2016,5,8,14,45,309.5,342.0,2.35,17.0,579.0,648.84,502.27
2016,5,8,15,0,306.0,324.0,2.4,17.0,549.0,628.24,488.91
2016,5,8,15,15,554.0,214.5,2.4,16.5,591.5,765.37,597.0
2016,5,8,15,30,802.0,105.0,2.4,16.0,634.0,870.7,674.76
2016,5,8,15,45,787.0,101.0,2.45,16.0,589.0,838.09,653.0
2016,5,8,16,0,772.0,97.0,2.5,16.0,544.0,802.78,630.39
2016,5,8,16,15,748.5,93.5,2.5,15.5,495.5,758.48,601.73
2016,5,8,16,30,725.0,90.0,2.5,15.0,447.0,712.5,571.27
2016,5,8,16,45,695.5,85.0,2.5,15.0,396.5,662.51,536.04
2016,5,8,17,0,666.0,80.0,2.5,15.0,346.0,608.55,496.92
2016,5,8,17,15,623.0,74.5,2.5,14.5,295.5,544.62,448.49
2016,5,8,17,30,580.0,69.0,2.5,14.0,245.0,482.27,399.34
2016,5,8,17,45,518.5,61.5,2.5,14.0,196.5,408.54,338.27
2016,5,8,18,0,457.0,54.0,2.5,14.0,148.0,339.23,278.68
2016,5,8,18,15,363.5,44.0,2.35,13.5,105.5,256.36,206.63
2016,5,8,18,30,270.0,34.0,2.2,13.0,63.0,182.87,139.54
2016,5,8,18,45,135.0,17.0,2.1,13.0,31.5,84.8,26.8
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,42.5,13.0,1.95,11.0,16.0,10.23,0.0
2016,5,9,5,30,85.0,26.0,2.0,11.0,32.0,19.5,6.17
2016,5,9,5,45,185.5,43.0,2.05,11.0,69.5,32.09,22.07
2016,5,9,6,0,286.0,60.0,2.1,11.0,107.0,44.65,34.1
2016,5,9,6,15,143.0,54.5,2.05,11.0,78.0,40.62,30.99
2016,5,9,6,30,0.0,49.0,2.0,11.0,49.0,37.48,28.36
2016,5,9,6,45,0.0,61.5,2.0,11.5,61.5,47.13,37.05
2016,5,9,7,0,0.0,74.0,2.0,12.0,74.0,56.56,45.38
2016,5,9,7,15,0.0,76.5,1.95,12.0,76.5,58.73,47.19
2016,5,9,7,30,0.0,79.0,1.9,12.0,79.0,60.69,48.78
2016,5,9,7,45,0.0,89.0,1.9,12.5,89.0,68.28,55.22
2016,5,9,8,0,0.0,99.0,1.9,13.0,99.0,75.67,61.4
2016,5,9,8,15,0.0,126.0,1.85,13.0,126.0,94.89,77.95
2016,5,9,8,30,0.0,153.0,1.8,13.0,153.0,113.67,93.93
2016,5,9,8,45,4.5,184.5,1.75,13.5,188.0,135.81,107.31
2016,5,9,9,0,9.0,216.0,1.7,14.0,223.0,159.07,125.37
2016,5,9,9,15,14.0,245.5,1.7,14.0,256.5,182.04,143.25
2016,5,9,9,30,19.0,275.0,1.7,14.0,290.0,206.04,161.91
2016,5,9,9,45,17.5,275.5,1.7,14.5,289.5,209.25,163.99
2016,5,9,10,0,16.0,276.0,1.7,15.0,289.0,211.99,165.77
2016,5,9,10,15,18.0,293.0,1.65,15.0,308.0,227.68,177.93
2016,5,9,10,30,20.0,310.0,1.6,15.0,327.0,243.82,190.36
2016,5,9,10,45,21.5,323.5,1.6,15.5,342.5,257.54,200.53
2016,5,9,11,0,23.0,337.0,1.6,16.0,358.0,271.57,210.88
2016,5,9,11,15,45.0,386.0,1.6,16.0,428.0,330.24,255.86
2016,5,9,11,30,67.0,435.0,1.6,16.0,498.0,390.47,301.19
2016,5,9,11,45,70.5,441.0,1.65,16.5,508.0,406.18,312.27
2016,5,9,12,0,74.0,447.0,1.7,17.0,518.0,422.02,323.67
2016,5,9,12,15,63.0,434.0,1.75,17.0,494.0,410.2,314.91
2016,5,9,12,30,52.0,421.0,1.8,17.0,470.0,396.72,305.0
2016,5,9,12,45,34.0,361.5,1.85,17.0,393.5,334.68,258.48
2016,5,9,13,0,16.0,302.0,1.9,17.0,317.0,256.17,198.56
2016,5,9,13,15,49.5,363.0,1.9,17.0,408.0,358.13,277.93
2016,5,9,13,30,83.0,424.0,1.9,17.0,499.0,450.29,347.37
2016,5,9,13,45,53.0,370.0,1.95,17.0,417.5,375.89,291.14
2016,5,9,14,0,23.0,316.0,2.0,17.0,336.0,280.56,218.42
2016,5,9,14,15,21.0,300.0,2.0,17.0,318.0,266.07,207.85
2016,5,9,14,30,19.0,284.0,2.0,17.0,300.0,251.36,196.76
2016,5,9,14,45,25.5,287.0,2.05,17.0,306.5,281.41,220.86
2016,5,9,15,0,32.0,290.0,2.1,17.0,313.0,292.93,230.44
2016,5,9,15,15,28.5,269.0,2.1,16.5,288.5,270.84,214.03
2016,5,9,15,30,25.0,248.0,2.1,16.0,264.0,229.87,182.61
2016,5,9,15,45,18.0,221.0,2.1,16.0,232.5,199.86,159.01
2016,5,9,16,0,11.0,194.0,2.1,16.0,201.0,169.99,135.2
2016,5,9,16,15,5.5,171.0,2.1,16.0,174.5,145.36,115.42
2016,5,9,16,30,0.0,148.0,2.1,16.0,148.0,120.99,95.61
2016,5,9,16,45,0.0,127.5,2.15,16.0,127.5,103.51,81.48
2016,5,9,17,0,0.0,107.0,2.2,16.0,107.0,86.0,67.13
2016,5,9,17,15,0.0,91.5,2.2,15.5,91.5,73.11,56.58
2016,5,9,17,30,0.0,76.0,2.2,15.0,76.0,60.18,45.81
2016,5,9,17,45,210.5,69.5,2.25,14.5,113.0,209.65,174.72
2016,5,9,18,0,421.0,63.0,2.3,14.0,150.0,327.67,269.75
2016,5,9,18,15,325.5,51.0,2.25,13.5,107.0,240.75,194.08
2016,5,9,18,30,230.0,39.0,2.2,13.0,64.0,168.21,128.74
2016,5,9,18,45,115.0,19.5,2.2,13.0,32.0,81.04,31.23
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.0,1.65,11.5,17.0,10.23,0.0
2016,5,10,5,30,122.0,26.0,1.7,12.0,34.0,19.6,7.07
2016,5,10,5,45,232.5,40.0,1.75,12.5,72.5,30.21,20.41
2016,5,10,6,0,343.0,54.0,1.8,13.0,111.0,40.9,30.56
2016,5,10,6,15,171.5,62.0,1.7,13.0,90.5,45.9,35.45
2016,5,10,6,30,0.0,70.0,1.6,13.0,70.0,52.59,41.65
2016,5,10,6,45,0.0,87.0,1.55,13.5,87.0,64.85,52.53
2016,5,10,7,0,0.0,104.0,1.5,14.0,104.0,77.02,63.12
2016,5,10,7,15,16.5,138.5,1.35,14.0,146.0,100.55,83.59
2016,5,10,7,30,33.0,173.0,1.2,14.0,188.0,118.88,99.2
2016,5,10,7,45,20.5,176.0,1.05,14.5,186.0,126.56,105.2
2016,5,10,8,0,8.0,179.0,0.9,15.0,184.0,129.35,106.95
2016,5,10,8,15,18.0,209.0,0.8,15.5,220.5,149.24,123.18
2016,5,10,8,30,28.0,239.0,0.7,16.0,257.0,159.19,130.76
2016,5,10,8,45,32.0,261.0,0.65,16.5,283.0,175.29,136.33
2016,5,10,9,0,36.0,283.0,0.6,17.0,309.0,195.17,150.47
2016,5,10,9,15,56.5,317.5,0.6,17.5,360.5,226.37,172.99
2016,5,10,9,30,77.0,352.0,0.6,18.0,412.0,261.09,198.22
2016,5,10,9,45,110.0,378.0,0.6,18.5,467.5,297.99,224.76
2016,5,10,10,0,143.0,404.0,0.6,19.0,523.0,335.44,251.86
2016,5,10,10,15,206.0,412.0,0.65,19.0,589.0,383.67,287.33
2016,5,10,10,30,269.0,420.0,0.7,19.0,655.0,437.15,326.81
2016,5,10,10,45,280.0,428.0,0.8,19.5,678.0,472.21,352.73
2016,5,10,11,0,291.0,436.0,0.9,20.0,701.0,508.02,378.94
2016,5,10,11,15,244.5,452.0,0.95,20.0,677.0,514.0,383.58
2016,5,10,11,30,198.0,468.0,1.0,20.0,653.0,510.58,381.4
2016,5,10,11,45,177.5,472.0,1.1,20.5,638.5,515.54,384.9
2016,5,10,12,0,157.0,476.0,1.2,21.0,624.0,518.23,386.51
2016,5,10,12,15,123.5,466.0,1.3,21.0,582.0,496.68,371.4
2016,5,10,12,30,90.0,456.0,1.4,21.0,540.0,458.23,344.1
2016,5,10,12,45,113.5,458.5,1.5,21.0,563.5,503.35,377.86
2016,5,10,13,0,137.0,461.0,1.6,21.0,587.0,535.66,401.89
2016,5,10,13,15,124.5,449.0,1.7,21.0,562.0,522.48,392.85
2016,5,10,13,30,112.0,437.0,1.8,21.0,537.0,507.62,382.86
2016,5,10,13,45,96.0,418.0,1.9,21.0,502.0,461.44,350.19
2016,5,10,14,0,80.0,399.0,2.0,21.0,467.0,432.89,329.95
2016,5,10,14,15,89.5,388.0,2.05,20.5,461.5,435.39,333.6
2016,5,10,14,30,99.0,377.0,2.1,20.0,456.0,437.41,336.79
2016,5,10,14,45,92.0,356.0,2.2,20.0,427.0,413.07,319.44
2016,5,10,15,0,85.0,335.0,2.3,20.0,398.0,388.1,301.56
2016,5,10,15,15,84.0,314.5,2.35,19.5,373.5,368.7,288.38
2016,5,10,15,30,83.0,294.0,2.4,19.0,349.0,348.76,274.61
2016,5,10,15,45,73.0,269.5,2.45,19.0,315.5,316.05,249.97
2016,5,10,16,0,63.0,245.0,2.5,19.0,282.0,283.24,224.98
2016,5,10,16,15,47.5,217.0,2.55,18.5,243.5,242.07,193.19
2016,5,10,16,30,32.0,189.0,2.6,18.0,205.0,201.38,161.17
2016,5,10,16,45,26.0,167.5,2.65,18.0,179.5,161.98,129.59
2016,5,10,17,0,20.0,146.0,2.7,18.0,154.0,138.25,110.37
2016,5,10,17,15,14.5,126.5,2.65,17.5,132.0,117.21,93.26
2016,5,10,17,30,9.0,107.0,2.6,17.0,110.0,96.52,76.12
2016,5,10,17,45,239.0,82.5,2.6,16.5,133.0,242.07,200.24
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,348.38,284.84
2016,5,10,18,15,375.5,47.5,2.5,15.5,112.0,264.5,211.96
2016,5,10,18,30,282.0,37.0,2.4,15.0,68.0,189.84,145.05
2016,5,10,18,45,141.0,18.5,2.3,14.5,34.0,89.53,39.87
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,12.5,1.9,11.0,19.5,9.83,0.0
2016,5,11,5,30,194.0,25.0,2.0,11.0,39.0,19.12,7.49
2016,5,11,5,45,303.5,36.5,2.1,11.5,79.0,29.68,20.11
2016,5,11,6,0,413.0,48.0,2.2,12.0,119.0,39.01,29.04
2016,5,11,6,15,206.5,49.0,2.1,12.5,84.5,36.29,26.95
2016,5,11,6,30,0.0,50.0,2.0,13.0,50.0,38.25,28.82
2016,5,11,6,45,0.0,62.0,1.95,13.5,62.0,47.52,37.09
2016,5,11,7,0,0.0,74.0,1.9,14.0,74.0,56.6,45.04
2016,5,11,7,15,0.0,103.5,1.85,14.0,103.5,77.53,63.42
2016,5,11,7,30,0.0,133.0,1.8,14.0,133.0,97.89,81.03
2016,5,11,7,45,0.5,147.5,1.75,14.5,148.0,108.2,89.51
2016,5,11,8,0,1.0,162.0,1.7,15.0,163.0,118.44,97.82
2016,5,11,8,15,69.0,224.0,1.65,15.0,267.5,151.33,125.55
2016,5,11,8,30,137.0,286.0,1.6,15.0,372.0,177.28,146.95
2016,5,11,8,45,112.0,303.0,1.55,15.5,376.5,193.05,149.7
2016,5,11,9,0,87.0,320.0,1.5,16.0,381.0,221.61,170.55
2016,5,11,9,15,86.0,338.5,1.45,16.0,402.0,243.66,187.16
2016,5,11,9,30,85.0,357.0,1.4,16.0,423.0,265.85,204.37
2016,5,11,9,45,104.0,379.5,1.4,16.5,464.0,296.81,227.46
2016,5,11,10,0,123.0,402.0,1.4,17.0,505.0,326.45,249.59
2016,5,11,10,15,80.0,383.5,1.4,17.0,451.5,313.26,240.69
2016,5,11,10,30,37.0,365.0,1.4,17.0,398.0,289.48,223.2
2016,5,11,10,45,40.0,379.5,1.45,17.5,415.5,308.18,237.19
2016,5,11,11,0,43.0,394.0,1.5,18.0,433.0,327.52,251.36
2016,5,11,11,15,74.0,427.0,1.55,18.0,496.0,379.3,290.46
2016,5,11,11,30,105.0,460.0,1.6,18.0,559.0,435.0,331.96
2016,5,11,11,45,128.0,468.0,1.65,18.0,588.5,476.05,362.35
2016,5,11,12,0,151.0,476.0,1.7,18.0,618.0,512.94,389.68
2016,5,11,12,15,113.0,461.5,1.75,18.0,567.5,483.88,368.12
2016,5,11,12,30,75.0,447.0,1.8,18.0,517.0,437.46,333.96
2016,5,11,12,45,194.0,442.0,1.9,18.5,621.5,556.89,424.06
2016,5,11,13,0,313.0,437.0,2.0,19.0,726.0,683.62,515.56
2016,5,11,13,15,210.0,436.5,2.05,19.0,629.0,587.17,445.11
2016,5,11,13,30,107.0,436.0,2.1,19.0,532.0,482.53,368.17
2016,5,11,13,45,141.5,427.5,2.15,19.0,550.5,532.04,406.42
2016,5,11,14,0,176.0,419.0,2.2,19.0,569.0,562.46,429.93
2016,5,11,14,15,177.0,402.5,2.2,18.5,549.0,552.72,424.33
2016,5,11,14,30,178.0,386.0,2.2,18.0,529.0,541.69,418.07
2016,5,11,14,45,120.0,355.0,2.2,18.0,449.5,459.13,356.51
2016,5,11,15,0,62.0,324.0,2.2,18.0,370.0,354.71,277.28
2016,5,11,15,15,104.5,314.5,2.15,18.0,386.5,386.99,304.48
2016,5,11,15,30,147.0,305.0,2.1,18.0,403.0,438.35,345.12
2016,5,11,15,45,96.0,270.5,2.1,18.0,333.0,336.93,267.02
2016,5,11,16,0,45.0,236.0,2.1,18.0,263.0,257.54,204.55
2016,5,11,16,15,29.5,205.0,2.05,17.5,222.0,213.67,170.39
2016,5,11,16,30,14.0,174.0,2.0,17.0,181.0,156.58,124.65
2016,5,11,16,45,15.5,159.5,1.95,17.0,166.5,145.72,116.33
2016,5,11,17,0,17.0,145.0,1.9,17.0,152.0,134.79,107.72
2016,5,11,17,15,11.5,125.5,1.8,16.5,130.0,113.86,90.65
2016,5,11,17,30,6.0,106.0,1.7,16.0,108.0,93.29,73.58
2016,5,11,17,45,244.5,81.0,1.65,15.5,133.5,242.8,201.13
2016,5,11,18,0,483.0,56.0,1.6,15.0,159.0,353.13,288.3
2016,5,11,18,15,391.0,46.0,1.55,14.5,114.5,270.04,216.34
2016,5,11,18,30,299.0,36.0,1.5,14.0,70.0,196.02,150.39
2016,5,11,18,45,149.5,22.5,1.45,13.5,39.5,99.04,49.5
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,7.08,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.0,2.25,11.0,6.0,4.72,0.0
2016,5,12,5,30,0.0,12.0,2.4,11.0,12.0,9.11,0.87
2016,5,12,5,45,0.0,25.0,2.55,11.5,25.0,19.06,10.95
2016,5,12,6,0,0.0,38.0,2.7,12.0,38.0,29.05,20.23
2016,5,12,6,15,0.0,54.0,2.7,12.0,54.0,40.98,31.22
2016,5,12,6,30,0.0,70.0,2.7,12.0,70.0,52.67,41.89
2016,5,12,6,45,0.0,87.0,2.75,12.5,87.0,64.93,52.82
2016,5,12,7,0,0.0,104.0,2.8,13.0,104.0,77.11,63.45
2016,5,12,7,15,10.5,135.5,2.75,13.0,140.5,98.68,82.33
2016,5,12,7,30,21.0,167.0,2.7,13.0,177.0,119.78,100.52
2016,5,12,7,45,17.5,179.0,2.65,13.5,188.0,128.46,107.5
2016,5,12,8,0,14.0,191.0,2.6,14.0,199.0,137.03,114.31
2016,5,12,8,15,27.5,223.0,2.55,14.0,240.0,149.8,124.86
2016,5,12,8,30,41.0,255.0,2.5,14.0,281.0,167.97,139.91
2016,5,12,8,45,40.0,271.5,2.5,14.5,298.5,181.31,142.93
2016,5,12,9,0,39.0,288.0,2.5,15.0,316.0,198.21,155.12
2016,5,12,9,15,38.5,303.5,2.4,15.0,332.5,214.71,167.78
2016,5,12,9,30,38.0,319.0,2.3,15.0,349.0,231.35,180.74
2016,5,12,9,45,49.5,346.5,2.25,15.5,387.0,259.4,201.97
2016,5,12,10,0,61.0,374.0,2.2,16.0,425.0,289.57,224.76
2016,5,12,10,15,127.5,404.0,2.15,16.0,514.5,344.25,265.99
2016,5,12,10,30,194.0,434.0,2.1,16.0,604.0,410.81,316.32
2016,5,12,10,45,165.5,444.5,2.1,16.5,592.0,421.38,324.14
2016,5,12,11,0,137.0,455.0,2.1,17.0,580.0,428.88,329.46
2016,5,12,11,15,202.0,456.0,2.1,17.0,643.5,485.42,372.38
2016,5,12,11,30,267.0,457.0,2.1,17.0,707.0,552.04,422.05
2016,5,12,11,45,192.0,464.0,2.1,17.0,644.5,518.16,396.42
2016,5,12,12,0,117.0,471.0,2.1,17.0,582.0,482.43,369.31
2016,5,12,12,15,109.0,467.0,2.1,17.0,570.0,473.34,363.02
2016,5,12,12,30,101.0,463.0,2.1,17.0,558.0,472.33,362.41
2016,5,12,12,45,189.5,455.0,2.15,17.0,631.0,563.69,431.82
2016,5,12,13,0,278.0,447.0,2.2,17.0,704.0,660.75,503.37
2016,5,12,13,15,259.5,442.5,2.25,17.0,678.5,653.19,497.65
2016,5,12,13,30,241.0,438.0,2.3,17.0,653.0,625.18,478.36
2016,5,12,13,45,280.0,415.0,2.35,17.0,659.0,667.06,510.37
2016,5,12,14,0,319.0,392.0,2.4,17.0,665.0,689.38,528.19
2016,5,12,14,15,401.0,344.0,2.4,17.0,674.0,744.01,569.87
2016,5,12,14,30,483.0,296.0,2.4,17.0,683.0,780.01,598.26
2016,5,12,14,45,624.0,223.0,2.45,17.0,699.0,849.16,651.6
2016,5,12,15,0,765.0,150.0,2.5,17.0,715.0,896.3,686.53
2016,5,12,15,15,749.0,146.5,2.55,16.5,673.5,877.8,676.45
2016,5,12,15,30,733.0,143.0,2.6,16.0,632.0,849.15,659.81
2016,5,12,15,45,720.5,136.0,2.65,16.0,588.0,817.0,639.35
2016,5,12,16,0,708.0,129.0,2.7,16.0,544.0,782.24,616.78
2016,5,12,16,15,682.0,124.0,2.75,15.5,495.5,736.07,586.65
2016,5,12,16,30,656.0,119.0,2.8,15.0,447.0,688.56,554.87
2016,5,12,16,45,623.5,107.0,2.9,15.0,392.0,627.45,510.75
2016,5,12,17,0,591.0,95.0,3.0,15.0,337.0,566.28,464.97
2016,5,12,17,15,526.5,95.0,3.0,14.5,288.0,496.61,410.83
2016,5,12,17,30,462.0,95.0,3.0,14.0,239.0,423.98,352.66
2016,5,12,17,45,410.0,82.5,3.05,14.0,193.0,357.36,297.11
2016,5,12,18,0,358.0,70.0,3.1,14.0,147.0,294.74,243.08
2016,5,12,18,15,278.0,56.0,3.05,13.5,106.0,221.1,178.96
2016,5,12,18,30,198.0,42.0,3.0,13.0,65.0,155.74,120.39
2016,5,12,18,45,99.0,25.0,2.95,13.0,36.5,74.74,39.27
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
