Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,11.0,8.5,6.69,0.0
2016,5,13,5,30,0.0,17.0,2.8,11.0,17.0,12.95,3.92
2016,5,13,5,45,0.0,34.0,2.95,11.5,34.0,25.78,16.83
2016,5,13,6,0,0.0,51.0,3.1,12.0,51.0,38.15,28.33
2016,5,13,6,15,0.5,71.0,3.1,12.0,71.0,52.39,41.44
2016,5,13,6,30,1.0,91.0,3.1,12.0,91.0,66.51,54.28
2016,5,13,6,45,7.0,110.0,3.15,12.0,112.5,79.97,66.34
2016,5,13,7,0,13.0,129.0,3.2,12.0,134.0,93.36,78.15
2016,5,13,7,15,105.5,160.0,3.15,12.0,208.5,108.79,91.57
2016,5,13,7,30,198.0,191.0,3.1,12.0,283.0,128.28,108.36
2016,5,13,7,45,110.5,197.5,3.1,12.5,250.0,130.89,110.04
2016,5,13,8,0,23.0,204.0,3.1,13.0,217.0,145.2,121.84
2016,5,13,8,15,167.5,235.0,3.1,13.0,341.0,152.87,128.03
2016,5,13,8,30,312.0,266.0,3.1,13.0,465.0,163.55,136.77
2016,5,13,8,45,298.0,291.0,3.1,13.5,491.5,188.98,143.96
2016,5,13,9,0,284.0,316.0,3.1,14.0,518.0,227.06,168.89
2016,5,13,9,15,219.0,344.0,3.15,14.0,505.0,263.75,199.8
2016,5,13,9,30,154.0,372.0,3.2,14.0,492.0,284.64,219.43
2016,5,13,9,45,191.0,386.5,3.25,14.5,542.0,321.84,247.89
2016,5,13,10,0,228.0,401.0,3.3,15.0,592.0,363.44,280.12
2016,5,13,10,15,294.5,398.0,3.35,15.0,652.0,407.26,314.45
2016,5,13,10,30,361.0,395.0,3.4,15.0,712.0,462.05,357.53
2016,5,13,10,45,635.0,258.0,3.5,15.5,832.0,538.15,416.9
2016,5,13,11,0,909.0,121.0,3.6,16.0,952.0,628.43,488.1
2016,5,13,11,15,911.5,121.5,3.7,16.0,965.0,675.98,526.26
2016,5,13,11,30,914.0,122.0,3.8,16.0,978.0,721.33,562.15
2016,5,13,11,45,917.0,121.0,3.9,16.0,983.5,763.5,595.05
2016,5,13,12,0,920.0,120.0,4.0,16.0,989.0,803.11,625.45
2016,5,13,12,15,919.5,120.0,4.05,16.0,987.0,838.03,650.42
2016,5,13,12,30,919.0,120.0,4.1,16.0,985.0,869.84,673.14
2016,5,13,12,45,916.5,119.5,4.15,16.0,975.0,896.23,692.05
2016,5,13,13,0,914.0,119.0,4.2,16.0,965.0,919.07,708.53
2016,5,13,13,15,910.5,118.5,4.2,16.0,948.0,937.36,721.65
2016,5,13,13,30,907.0,118.0,4.2,16.0,931.0,951.87,732.25
2016,5,13,13,45,906.5,114.5,4.25,16.0,908.0,962.47,740.55
2016,5,13,14,0,906.0,111.0,4.3,16.0,885.0,969.13,746.22
2016,5,13,14,15,899.0,109.5,4.25,15.5,854.5,967.72,747.37
2016,5,13,14,30,892.0,108.0,4.2,15.0,824.0,962.42,745.93
2016,5,13,14,45,887.0,104.0,4.2,15.0,788.5,952.56,740.35
2016,5,13,15,0,882.0,100.0,4.2,15.0,753.0,938.86,732.2
2016,5,13,15,15,869.5,98.0,4.15,15.0,711.0,916.72,717.88
2016,5,13,15,30,857.0,96.0,4.1,15.0,669.0,891.25,701.27
2016,5,13,15,45,847.0,91.5,4.05,15.0,624.0,862.1,681.99
2016,5,13,16,0,837.0,87.0,4.0,15.0,579.0,839.28,667.29
2016,5,13,16,15,816.0,84.0,3.9,14.5,529.5,796.23,638.54
2016,5,13,16,30,795.0,81.0,3.8,14.0,480.0,751.19,607.96
2016,5,13,16,45,772.5,76.0,3.75,14.0,429.5,701.0,571.97
2016,5,13,17,0,750.0,71.0,3.7,14.0,379.0,649.6,534.32
2016,5,13,17,15,711.5,66.5,3.6,13.5,326.5,586.95,486.88
2016,5,13,17,30,673.0,62.0,3.5,13.0,274.0,525.14,437.61
2016,5,13,17,45,619.5,56.0,3.45,13.0,223.5,457.23,380.7
2016,5,13,18,0,566.0,50.0,3.4,13.0,173.0,389.88,322.23
2016,5,13,18,15,478.0,42.0,3.2,12.5,127.0,307.18,249.77
2016,5,13,18,30,390.0,34.0,3.0,12.0,81.0,232.91,181.97
2016,5,13,18,45,244.0,22.5,2.85,12.0,47.0,138.77,81.39
2016,5,13,19,0,98.0,11.0,2.7,12.0,13.0,40.45,0.0
2016,5,13,19,15,49.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.1,12.0,12.5,9.83,0.0
2016,5,14,5,30,0.0,25.0,2.2,12.0,25.0,18.87,8.62
2016,5,14,5,45,21.5,43.5,2.35,12.5,47.5,32.25,22.41
2016,5,14,6,0,43.0,62.0,2.5,13.0,70.0,45.37,34.61
2016,5,14,6,15,55.5,83.0,2.5,13.0,96.5,59.8,47.87
2016,5,14,6,30,68.0,104.0,2.5,13.0,123.0,74.03,60.77
2016,5,14,6,45,76.0,125.5,2.55,13.5,150.5,88.3,73.32
2016,5,14,7,0,84.0,147.0,2.6,14.0,178.0,102.33,85.41
2016,5,14,7,15,66.5,165.0,2.5,14.5,192.0,113.78,94.99
2016,5,14,7,30,49.0,183.0,2.4,15.0,206.0,124.93,104.14
2016,5,14,7,45,46.0,201.5,2.3,15.5,225.0,136.36,113.38
2016,5,14,8,0,43.0,220.0,2.2,16.0,244.0,147.52,122.26
2016,5,14,8,15,106.0,254.0,2.1,16.0,320.0,167.98,139.14
2016,5,14,8,30,169.0,288.0,2.0,16.0,396.0,179.15,148.02
2016,5,14,8,45,132.5,306.5,1.95,16.0,395.0,195.56,151.19
2016,5,14,9,0,96.0,325.0,1.9,16.0,394.0,225.06,173.14
2016,5,14,9,15,64.0,317.5,1.9,16.0,364.5,227.31,175.58
2016,5,14,9,30,32.0,310.0,1.9,16.0,335.0,224.13,174.29
2016,5,14,9,45,35.0,328.5,1.9,16.5,357.0,243.29,188.81
2016,5,14,10,0,38.0,347.0,1.9,17.0,379.0,263.21,203.78
2016,5,14,10,15,69.5,386.5,1.95,17.0,447.0,310.01,239.36
2016,5,14,10,30,101.0,426.0,2.0,17.0,515.0,361.51,278.38
2016,5,14,10,45,82.5,424.5,2.05,17.5,498.5,362.11,278.52
2016,5,14,11,0,64.0,423.0,2.1,18.0,482.0,360.23,276.77
2016,5,14,11,15,100.0,446.5,2.15,18.0,540.0,409.26,314.05
2016,5,14,11,30,136.0,470.0,2.2,18.0,598.0,467.45,357.6
2016,5,14,11,45,231.5,458.0,2.25,18.0,677.0,540.19,412.6
2016,5,14,12,0,327.0,446.0,2.3,18.0,756.0,627.35,477.17
2016,5,14,12,15,318.5,448.0,2.35,18.0,749.0,642.94,488.28
2016,5,14,12,30,310.0,450.0,2.4,18.0,742.0,656.59,498.44
2016,5,14,12,45,292.0,450.0,2.45,18.0,723.0,658.44,500.04
2016,5,14,13,0,274.0,450.0,2.5,18.0,704.0,657.79,499.9
2016,5,14,13,15,317.0,427.0,2.55,18.0,716.0,688.4,523.68
2016,5,14,13,30,360.0,404.0,2.6,18.0,728.0,718.05,546.57
2016,5,14,13,45,608.5,267.5,2.65,18.0,797.0,852.58,648.08
2016,5,14,14,0,857.0,131.0,2.7,18.0,866.0,940.82,711.22
2016,5,14,14,15,849.0,129.5,2.75,18.0,835.5,938.65,710.29
2016,5,14,14,30,841.0,128.0,2.8,18.0,805.0,946.31,717.05
2016,5,14,14,45,557.0,232.5,2.85,18.0,672.5,784.93,604.39
2016,5,14,15,0,273.0,337.0,2.9,18.0,540.0,604.47,469.45
2016,5,14,15,15,319.5,305.0,2.9,17.5,529.0,614.01,481.14
2016,5,14,15,30,366.0,273.0,2.9,17.0,518.0,620.09,489.17
2016,5,14,15,45,191.0,240.0,2.95,17.0,367.0,406.24,325.25
2016,5,14,16,0,16.0,207.0,3.0,17.0,216.0,185.55,147.15
2016,5,14,16,15,56.5,210.0,2.95,16.5,239.0,240.28,193.94
2016,5,14,16,30,97.0,213.0,2.9,16.0,262.0,278.01,226.27
2016,5,14,16,45,65.0,184.0,2.9,16.0,215.5,222.32,180.87
2016,5,14,17,0,33.0,155.0,2.9,16.0,169.0,168.48,136.43
2016,5,14,17,15,26.5,134.5,2.85,15.5,145.0,143.84,116.44
2016,5,14,17,30,20.0,114.0,2.8,15.0,121.0,109.8,88.12
2016,5,14,17,45,230.5,89.0,2.75,15.0,141.0,242.25,201.36
2016,5,14,18,0,441.0,64.0,2.7,15.0,161.0,336.2,276.24
2016,5,14,18,15,351.5,53.0,2.55,14.5,117.5,252.14,203.38
2016,5,14,18,30,262.0,42.0,2.4,14.0,74.0,182.38,141.36
2016,5,14,18,45,131.0,27.0,2.25,14.0,43.0,98.88,59.14
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,11.8,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,22.63,11.75
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,32.53,22.6
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,42.51,31.98
2016,5,15,6,15,439.0,65.0,2.15,14.0,169.0,51.71,40.53
2016,5,15,6,30,511.0,74.0,2.0,14.0,216.0,58.42,46.69
2016,5,15,6,45,567.0,79.5,1.85,14.5,267.0,62.29,50.05
2016,5,15,7,0,623.0,85.0,1.7,15.0,318.0,66.22,53.32
2016,5,15,7,15,659.0,90.0,1.65,15.5,369.0,69.46,55.91
2016,5,15,7,30,695.0,95.0,1.6,16.0,420.0,72.66,58.4
2016,5,15,7,45,726.5,98.0,1.55,16.5,471.0,74.42,59.6
2016,5,15,8,0,758.0,101.0,1.5,17.0,522.0,82.44,66.19
2016,5,15,8,15,778.0,104.0,1.5,17.0,569.5,83.94,67.25
2016,5,15,8,30,798.0,107.0,1.5,17.0,617.0,85.36,68.26
2016,5,15,8,45,817.5,108.0,1.5,17.5,661.5,113.49,69.8
2016,5,15,9,0,837.0,109.0,1.5,18.0,706.0,170.91,99.2
2016,5,15,9,15,849.0,111.0,1.55,18.0,745.5,235.85,147.45
2016,5,15,9,30,861.0,113.0,1.6,18.0,785.0,294.01,195.96
2016,5,15,9,45,880.0,109.0,1.65,18.5,821.5,350.79,244.75
2016,5,15,10,0,899.0,105.0,1.7,19.0,858.0,408.3,294.11
2016,5,15,10,15,905.5,106.5,1.85,19.0,885.5,464.86,342.92
2016,5,15,10,30,912.0,108.0,2.0,19.0,913.0,520.44,389.82
2016,5,15,10,45,916.5,109.0,2.15,19.5,933.5,573.38,432.76
2016,5,15,11,0,921.0,110.0,2.3,20.0,954.0,624.66,473.19
2016,5,15,11,15,924.0,110.5,2.4,20.0,967.0,672.78,510.93
2016,5,15,11,30,927.0,111.0,2.5,20.0,980.0,718.71,546.24
2016,5,15,11,45,927.0,112.0,2.7,20.0,985.5,760.53,578.5
2016,5,15,12,0,927.0,113.0,2.9,20.0,991.0,799.59,608.18
2016,5,15,12,15,926.5,112.5,2.95,20.0,989.0,834.12,632.15
2016,5,15,12,30,926.0,112.0,3.0,20.0,987.0,865.49,653.91
2016,5,15,12,45,928.0,109.5,3.15,20.0,978.0,893.92,674.33
2016,5,15,13,0,930.0,107.0,3.3,20.0,969.0,918.91,692.48
2016,5,15,13,15,926.5,106.5,3.35,19.5,952.0,937.24,706.88
2016,5,15,13,30,923.0,106.0,3.4,19.0,935.0,951.74,718.89
2016,5,15,13,45,916.0,106.0,3.5,19.0,910.5,959.62,725.53
2016,5,15,14,0,909.0,106.0,3.6,19.0,886.0,963.56,729.67
2016,5,15,14,15,901.5,104.5,3.65,19.0,855.0,961.62,729.63
2016,5,15,14,30,894.0,103.0,3.7,19.0,824.0,955.78,727.1
2016,5,15,14,45,884.5,101.5,3.75,19.0,787.5,944.27,720.79
2016,5,15,15,0,875.0,100.0,3.8,19.0,751.0,929.08,712.08
2016,5,15,15,15,862.5,97.5,3.85,18.5,709.0,906.56,699.63
2016,5,15,15,30,850.0,95.0,3.9,18.0,667.0,880.73,684.81
2016,5,15,15,45,831.5,93.5,4.0,18.0,620.0,857.68,670.85
2016,5,15,16,0,813.0,92.0,4.1,18.0,573.0,821.59,647.32
2016,5,15,16,15,791.0,89.0,4.1,17.5,524.0,778.5,619.18
2016,5,15,16,30,769.0,86.0,4.1,17.0,475.0,733.54,589.13
2016,5,15,16,45,737.0,82.5,4.1,17.0,423.5,678.85,549.99
2016,5,15,17,0,705.0,79.0,4.1,17.0,372.0,623.69,509.64
2016,5,15,17,15,665.0,74.0,4.0,16.5,320.5,564.68,464.46
2016,5,15,17,30,625.0,69.0,3.9,16.0,269.0,503.72,416.12
2016,5,15,17,45,563.0,63.0,3.85,15.5,219.0,430.2,355.87
2016,5,15,18,0,501.0,57.0,3.8,15.0,169.0,360.92,296.93
2016,5,15,18,15,413.5,47.5,3.7,14.5,124.0,280.19,226.85
2016,5,15,18,30,326.0,38.0,3.6,14.0,79.0,207.87,162.04
2016,5,15,18,45,194.5,25.0,3.5,14.0,46.5,120.3,75.39
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,29.76,0.0
2016,5,15,19,15,31.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.5,15.0,2.0,12.0,21.5,11.8,0.0
2016,5,16,5,30,153.0,30.0,2.0,12.0,43.0,22.63,12.11
2016,5,16,5,45,250.5,43.5,2.05,12.5,81.5,32.83,23.02
2016,5,16,6,0,348.0,57.0,2.1,13.0,120.0,43.06,32.63
2016,5,16,6,15,418.0,67.0,2.05,13.5,166.5,50.67,39.7
2016,5,16,6,30,488.0,77.0,2.0,14.0,213.0,60.4,48.45
2016,5,16,6,45,542.5,83.0,2.0,14.5,263.5,64.49,51.99
2016,5,16,7,0,597.0,89.0,2.0,15.0,314.0,68.61,55.43
2016,5,16,7,15,633.5,94.5,2.0,15.5,364.0,72.06,58.18
2016,5,16,7,30,670.0,100.0,2.0,16.0,414.0,75.44,60.82
2016,5,16,7,45,703.0,102.5,2.05,16.5,465.0,76.74,61.62
2016,5,16,8,0,736.0,105.0,2.1,17.0,516.0,84.61,68.07
2016,5,16,8,15,756.5,108.5,2.1,17.5,563.0,86.31,69.16
2016,5,16,8,30,777.0,112.0,2.1,18.0,610.0,87.92,70.19
2016,5,16,8,45,796.5,113.5,2.1,18.5,654.0,115.11,71.57
2016,5,16,9,0,816.0,115.0,2.1,19.0,698.0,171.52,100.35
2016,5,16,9,15,828.0,117.0,2.1,19.0,737.0,228.8,142.51
2016,5,16,9,30,840.0,119.0,2.1,19.0,776.0,291.79,194.69
2016,5,16,9,45,859.5,115.0,2.1,19.5,812.0,347.53,242.48
2016,5,16,10,0,879.0,111.0,2.1,20.0,848.0,404.08,290.95
2016,5,16,10,15,885.5,112.5,2.1,20.0,875.5,459.51,338.47
2016,5,16,10,30,892.0,114.0,2.1,20.0,903.0,513.99,383.99
2016,5,16,10,45,897.0,115.0,2.15,20.5,923.5,566.15,425.82
2016,5,16,11,0,902.0,116.0,2.2,21.0,944.0,616.76,465.16
2016,5,16,11,15,905.0,116.5,2.25,21.0,957.0,664.0,501.84
2016,5,16,11,30,908.0,117.0,2.3,21.0,970.0,709.11,536.11
2016,5,16,11,45,909.5,117.5,2.35,21.0,976.0,750.85,567.28
2016,5,16,12,0,911.0,118.0,2.4,21.0,982.0,790.01,596.07
2016,5,16,12,15,910.5,118.0,2.45,21.0,980.0,824.45,619.82
2016,5,16,12,30,910.0,118.0,2.5,21.0,978.0,855.82,641.37
2016,5,16,12,45,909.5,117.0,2.6,21.0,969.0,883.1,660.55
2016,5,16,13,0,909.0,116.0,2.7,21.0,960.0,906.97,677.5
2016,5,16,13,15,905.5,115.0,2.75,21.0,943.0,924.6,689.98
2016,5,16,13,30,902.0,114.0,2.8,21.0,926.0,938.46,700.09
2016,5,16,13,45,897.5,112.5,2.85,21.0,902.5,947.11,706.85
2016,5,16,14,0,893.0,111.0,2.9,21.0,879.0,951.89,711.2
2016,5,16,14,15,885.5,110.0,2.9,21.0,848.0,950.49,711.18
2016,5,16,14,30,878.0,109.0,2.9,21.0,817.0,945.28,708.79
2016,5,16,14,45,864.5,108.5,2.95,21.0,780.0,931.26,700.99
2016,5,16,15,0,851.0,108.0,3.0,21.0,743.0,913.73,690.92
2016,5,16,15,15,837.5,106.0,3.0,20.5,701.5,891.28,678.47
2016,5,16,15,30,824.0,104.0,3.0,20.0,660.0,876.56,671.39
2016,5,16,15,45,799.5,104.0,3.05,20.0,612.5,840.1,648.07
2016,5,16,16,0,775.0,104.0,3.1,20.0,565.0,801.29,622.97
2016,5,16,16,15,752.0,100.5,3.1,19.5,516.0,757.85,595.05
2016,5,16,16,30,729.0,97.0,3.1,19.0,467.0,716.54,568.15
2016,5,16,16,45,694.5,93.5,3.1,19.0,416.0,661.44,529.32
2016,5,16,17,0,660.0,90.0,3.1,19.0,365.0,606.21,488.84
2016,5,16,17,15,617.5,84.0,3.05,18.5,314.0,542.96,441.19
2016,5,16,17,30,575.0,78.0,3.0,18.0,263.0,481.17,393.02
2016,5,16,17,45,513.5,71.0,2.95,17.5,214.0,408.96,334.68
2016,5,16,18,0,452.0,64.0,2.9,17.0,165.0,340.93,277.65
2016,5,16,18,15,364.5,53.0,2.85,16.5,121.5,261.07,209.4
2016,5,16,18,30,277.0,42.0,2.8,16.0,78.0,187.56,145.0
2016,5,16,18,45,159.5,27.5,2.75,15.5,46.0,110.77,70.79
2016,5,16,19,0,42.0,13.0,2.7,15.0,14.0,23.74,0.0
2016,5,16,19,15,21.0,6.5,2.65,14.5,7.0,5.11,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.0,1.85,14.5,25.0,11.29,0.0
2016,5,17,5,30,252.0,28.0,1.9,15.0,50.0,22.87,12.36
2016,5,17,5,45,357.0,38.0,1.95,15.5,91.5,31.01,21.18
2016,5,17,6,0,462.0,48.0,2.0,16.0,133.0,39.2,28.86
2016,5,17,6,15,529.5,55.5,2.0,16.5,182.0,45.15,34.36
2016,5,17,6,30,597.0,63.0,2.0,17.0,231.0,51.1,39.68
2016,5,17,6,45,644.5,68.0,2.05,17.5,283.0,54.97,43.0
2016,5,17,7,0,692.0,73.0,2.1,18.0,335.0,58.85,46.23
2016,5,17,7,15,725.5,77.5,2.15,18.5,387.0,67.18,53.25
2016,5,17,7,30,759.0,82.0,2.2,19.0,439.0,70.61,55.92
2016,5,17,7,45,784.0,85.0,2.3,19.5,489.5,72.74,57.43
2016,5,17,8,0,809.0,88.0,2.4,20.0,540.0,74.82,58.9
2016,5,17,8,15,827.5,91.0,2.4,20.5,588.5,76.67,60.16
2016,5,17,8,30,846.0,94.0,2.4,21.0,637.0,87.32,68.85
2016,5,17,8,45,860.5,96.0,2.45,21.5,681.0,116.11,70.49
2016,5,17,9,0,875.0,98.0,2.5,22.0,725.0,174.94,99.7
2016,5,17,9,15,886.0,100.0,2.45,22.0,764.5,234.27,142.77
2016,5,17,9,30,897.0,102.0,2.4,22.0,804.0,294.08,192.21
2016,5,17,9,45,905.5,103.0,2.4,22.5,838.0,352.71,242.47
2016,5,17,10,0,914.0,104.0,2.4,23.0,872.0,411.0,292.34
2016,5,17,10,15,920.0,105.5,2.35,23.0,899.5,468.03,340.74
2016,5,17,10,30,926.0,107.0,2.3,23.0,927.0,523.98,386.95
2016,5,17,10,45,929.5,108.0,2.3,23.5,947.0,576.96,428.91
2016,5,17,11,0,933.0,109.0,2.3,24.0,967.0,628.16,468.11
2016,5,17,11,15,935.5,109.5,2.25,24.0,979.5,676.39,504.62
2016,5,17,11,30,938.0,110.0,2.2,24.0,992.0,722.35,538.48
2016,5,17,11,45,937.5,111.0,2.15,24.0,997.0,764.15,568.55
2016,5,17,12,0,937.0,112.0,2.1,24.0,1002.0,803.13,595.88
2016,5,17,12,15,936.5,111.5,2.05,24.0,999.5,837.92,618.45
2016,5,17,12,30,936.0,111.0,2.0,24.0,997.0,869.53,638.76
2016,5,17,12,45,934.0,110.5,2.0,24.5,987.0,896.54,655.16
2016,5,17,13,0,932.0,110.0,2.0,25.0,977.0,919.98,669.2
2016,5,17,13,15,928.5,109.5,2.0,25.0,959.5,938.4,681.33
2016,5,17,13,30,925.0,109.0,2.0,25.0,942.0,952.99,691.11
2016,5,17,13,45,918.0,108.5,2.0,25.0,917.0,960.49,696.47
2016,5,17,14,0,911.0,108.0,2.0,25.0,892.0,964.03,699.48
2016,5,17,14,15,903.5,106.5,2.05,25.0,861.0,962.17,699.75
2016,5,17,14,30,896.0,105.0,2.1,25.0,830.0,956.42,697.67
2016,5,17,14,45,886.5,103.5,2.15,25.0,793.0,944.99,692.03
2016,5,17,15,0,877.0,102.0,2.2,25.0,756.0,929.9,684.11
2016,5,17,15,15,864.0,99.5,2.25,24.5,714.0,907.01,672.41
2016,5,17,15,30,851.0,97.0,2.3,24.0,672.0,880.84,658.46
2016,5,17,15,45,834.0,94.5,2.35,24.0,625.5,858.09,645.45
2016,5,17,16,0,817.0,92.0,2.4,24.0,579.0,822.19,623.27
2016,5,17,16,15,795.5,89.0,2.4,23.5,530.0,779.54,596.98
2016,5,17,16,30,774.0,86.0,2.4,23.0,481.0,735.0,568.84
2016,5,17,16,45,743.0,82.5,2.45,22.5,429.0,681.08,533.5
2016,5,17,17,0,712.0,79.0,2.5,22.0,377.0,626.6,496.7
2016,5,17,17,15,672.5,74.0,2.4,21.0,325.5,567.7,454.12
2016,5,17,17,30,633.0,69.0,2.3,20.0,274.0,506.92,408.4
2016,5,17,17,45,572.5,63.0,2.25,19.5,223.5,434.15,350.74
2016,5,17,18,0,512.0,57.0,2.2,19.0,173.0,365.46,294.12
2016,5,17,18,15,427.0,48.0,2.15,18.5,128.0,286.19,227.19
2016,5,17,18,30,342.0,39.0,2.1,18.0,83.0,214.94,165.0
2016,5,17,18,45,212.5,26.0,2.05,17.5,49.5,131.99,86.18
2016,5,17,19,0,83.0,13.0,2.0,17.0,16.0,36.86,0.0
2016,5,17,19,15,41.5,6.5,1.95,16.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.0,1.3,14.0,24.5,11.46,0.0
2016,5,18,5,30,210.0,30.0,1.3,14.0,49.0,22.86,12.64
2016,5,18,5,45,308.5,41.5,1.35,14.5,89.0,33.56,23.54
2016,5,18,6,0,407.0,53.0,1.4,15.0,129.0,42.73,32.12
2016,5,18,6,15,474.0,61.5,1.3,15.0,176.5,49.2,38.19
2016,5,18,6,30,541.0,70.0,1.2,15.0,224.0,55.64,44.05
2016,5,18,6,45,588.0,76.5,1.15,15.5,274.0,60.29,48.08
2016,5,18,7,0,635.0,83.0,1.1,16.0,324.0,64.9,51.93
2016,5,18,7,15,669.0,88.0,1.0,16.5,374.5,68.18,54.54
2016,5,18,7,30,703.0,93.0,0.9,17.0,425.0,71.41,57.04
2016,5,18,7,45,728.5,96.5,0.85,18.0,474.0,79.5,63.57
2016,5,18,8,0,754.0,100.0,0.8,19.0,523.0,81.55,64.83
2016,5,18,8,15,773.5,103.5,0.8,19.0,570.0,83.38,66.16
2016,5,18,8,30,793.0,107.0,0.8,19.0,617.0,85.1,67.42
2016,5,18,8,45,805.0,110.5,0.85,19.5,659.5,112.47,69.37
2016,5,18,9,0,817.0,114.0,0.9,20.0,702.0,169.57,98.17
2016,5,18,9,15,828.5,116.5,1.0,20.5,740.0,226.97,139.45
2016,5,18,9,30,840.0,119.0,1.1,21.0,778.0,290.09,190.54
2016,5,18,9,45,853.0,118.5,1.2,21.5,812.0,345.93,237.79
2016,5,18,10,0,866.0,118.0,1.3,22.0,846.0,401.98,285.24
2016,5,18,10,15,872.5,119.0,1.4,22.0,872.5,456.28,331.26
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,509.64,375.46
2016,5,18,10,45,880.5,122.5,1.6,22.0,918.0,560.27,416.51
2016,5,18,11,0,882.0,125.0,1.7,22.0,937.0,609.07,455.12
2016,5,18,11,15,885.0,126.0,1.75,22.0,950.0,655.73,490.94
2016,5,18,11,30,888.0,127.0,1.8,22.0,963.0,700.34,524.44
2016,5,18,11,45,889.5,127.0,1.85,22.0,968.5,740.93,554.44
2016,5,18,12,0,891.0,127.0,1.9,22.0,974.0,779.01,582.17
2016,5,18,12,15,891.0,127.0,1.95,22.0,972.0,813.24,605.96
2016,5,18,12,30,891.0,127.0,2.0,22.0,970.0,844.53,627.23
2016,5,18,12,45,888.5,126.5,2.05,22.0,960.5,870.19,644.74
2016,5,18,13,0,886.0,126.0,2.1,22.0,951.0,892.43,660.06
2016,5,18,13,15,882.5,125.0,2.15,22.0,934.5,909.8,672.27
2016,5,18,13,30,879.0,124.0,2.2,22.0,918.0,923.5,682.19
2016,5,18,13,45,873.0,123.5,2.3,22.0,894.0,931.65,689.08
2016,5,18,14,0,867.0,123.0,2.4,22.0,870.0,936.03,693.65
2016,5,18,14,15,859.0,121.5,2.45,21.5,840.0,933.83,694.87
2016,5,18,14,30,851.0,120.0,2.5,21.0,810.0,927.89,693.77
2016,5,18,14,45,837.5,120.0,2.55,21.0,773.0,914.7,686.59
2016,5,18,15,0,824.0,120.0,2.6,21.0,736.0,910.54,685.66
2016,5,18,15,15,810.5,117.5,2.6,20.5,695.0,887.68,672.9
2016,5,18,15,30,797.0,115.0,2.6,20.0,654.0,861.66,658.06
2016,5,18,15,45,780.5,111.5,2.65,19.5,609.0,828.96,638.8
2016,5,18,16,0,764.0,108.0,2.7,19.0,564.0,793.65,617.43
2016,5,18,16,15,741.5,104.0,2.7,18.5,516.0,750.51,589.71
2016,5,18,16,30,719.0,100.0,2.7,18.0,468.0,709.71,563.21
2016,5,18,16,45,696.0,93.5,2.7,18.0,419.0,660.31,528.66
2016,5,18,17,0,673.0,87.0,2.7,18.0,370.0,610.0,492.1
2016,5,18,17,15,633.0,81.5,2.7,17.5,319.5,548.74,446.25
2016,5,18,17,30,593.0,76.0,2.7,17.0,269.0,488.7,399.68
2016,5,18,17,45,537.0,68.5,2.75,16.5,220.0,418.67,343.38
2016,5,18,18,0,481.0,61.0,2.8,16.0,171.0,352.37,287.91
2016,5,18,18,15,396.5,51.5,2.8,15.5,127.0,274.36,221.04
2016,5,18,18,30,312.0,42.0,2.8,15.0,83.0,204.28,159.17
2016,5,18,18,45,188.5,28.0,2.85,15.0,50.0,122.17,82.01
2016,5,18,19,0,65.0,14.0,2.9,15.0,17.0,31.83,0.0
2016,5,18,19,15,32.5,7.0,2.95,14.5,8.5,14.15,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,17.5,3.95,11.0,25.0,13.26,0.0
2016,5,19,5,30,172.0,35.0,4.1,11.0,50.0,26.3,15.77
2016,5,19,5,45,279.0,47.5,4.35,11.5,91.0,35.83,25.83
2016,5,19,6,0,386.0,60.0,4.6,12.0,132.0,45.46,34.93
2016,5,19,6,15,456.5,69.0,4.6,12.0,180.0,54.86,43.7
2016,5,19,6,30,527.0,78.0,4.6,12.0,228.0,61.5,49.82
2016,5,19,6,45,431.0,105.5,4.7,12.5,244.5,76.02,62.71
2016,5,19,7,0,335.0,133.0,4.8,13.0,261.0,93.64,78.1
2016,5,19,7,15,464.5,124.0,4.6,13.5,329.0,87.16,71.99
2016,5,19,7,30,594.0,115.0,4.4,14.0,397.0,83.84,68.69
2016,5,19,7,45,504.0,159.0,4.25,14.5,416.5,107.21,88.72
2016,5,19,8,0,414.0,203.0,4.1,15.0,436.0,129.0,107.04
2016,5,19,8,15,619.0,156.5,4.0,15.0,538.5,105.3,86.26
2016,5,19,8,30,824.0,110.0,3.9,15.0,641.0,87.81,70.94
2016,5,19,8,45,754.5,143.5,3.8,15.5,655.5,121.82,79.68
2016,5,19,9,0,685.0,177.0,3.7,16.0,670.0,185.44,118.52
2016,5,19,9,15,786.0,146.5,3.55,16.0,741.5,238.07,153.7
2016,5,19,9,30,887.0,116.0,3.4,16.0,813.0,298.75,201.09
2016,5,19,9,45,888.0,122.0,3.25,16.5,844.5,357.76,253.01
2016,5,19,10,0,889.0,128.0,3.1,17.0,876.0,415.68,303.81
2016,5,19,10,15,895.0,129.5,3.15,17.0,903.0,471.48,352.68
2016,5,19,10,30,901.0,131.0,3.2,17.0,930.0,526.25,399.57
2016,5,19,10,45,906.0,131.0,3.25,17.5,950.5,578.23,442.28
2016,5,19,11,0,911.0,131.0,3.3,18.0,971.0,628.61,482.45
2016,5,19,11,15,914.0,131.5,3.35,18.0,984.0,676.32,520.41
2016,5,19,11,30,917.0,132.0,3.4,18.0,997.0,721.89,555.91
2016,5,19,11,45,919.0,131.5,3.45,18.0,1002.5,763.71,587.98
2016,5,19,12,0,921.0,131.0,3.5,18.0,1008.0,802.97,617.63
2016,5,19,12,15,713.0,258.5,3.55,18.0,936.5,800.17,612.08
2016,5,19,12,30,505.0,386.0,3.6,18.0,865.0,765.98,584.07
2016,5,19,12,45,717.5,253.5,3.7,18.0,927.0,856.62,654.79
2016,5,19,13,0,930.0,121.0,3.8,18.0,989.0,924.62,704.92
2016,5,19,13,15,782.0,206.0,3.95,18.0,927.0,905.23,692.22
2016,5,19,13,30,634.0,291.0,4.1,18.0,865.0,875.58,669.61
2016,5,19,13,45,649.0,272.5,4.25,18.0,846.0,886.81,679.9
2016,5,19,14,0,664.0,254.0,4.4,18.0,827.0,894.47,687.67
2016,5,19,14,15,626.0,259.0,4.5,17.5,784.5,870.3,672.95
2016,5,19,14,30,588.0,264.0,4.6,17.0,742.0,837.96,652.45
2016,5,19,14,45,544.5,263.0,4.7,17.0,690.0,797.39,624.38
2016,5,19,15,0,501.0,262.0,4.8,17.0,638.0,754.61,594.3
2016,5,19,15,15,667.5,187.0,4.9,16.5,658.5,835.47,661.01
2016,5,19,15,30,834.0,112.0,5.0,16.0,679.0,890.04,703.87
2016,5,19,15,45,811.0,111.0,5.1,16.0,631.0,853.73,679.41
2016,5,19,16,0,788.0,110.0,5.2,16.0,583.0,814.95,653.35
2016,5,19,16,15,561.0,153.5,5.25,15.5,476.0,658.53,536.6
2016,5,19,16,30,334.0,197.0,5.3,15.0,369.0,480.25,395.6
2016,5,19,16,45,428.5,156.5,5.4,14.5,353.0,516.28,428.63
2016,5,19,17,0,523.0,116.0,5.5,14.0,337.0,524.1,438.45
2016,5,19,17,15,473.0,111.5,5.4,13.5,291.0,464.13,389.98
2016,5,19,17,30,423.0,107.0,5.3,13.0,245.0,406.8,342.61
2016,5,19,17,45,380.5,92.5,5.25,13.0,201.0,346.04,290.84
2016,5,19,18,0,338.0,78.0,5.2,13.0,157.0,288.33,240.3
2016,5,19,18,15,276.0,63.0,5.2,12.5,117.0,224.07,183.57
2016,5,19,18,30,214.0,48.0,5.2,12.0,77.0,165.92,131.13
2016,5,19,18,45,107.0,32.5,5.25,12.0,47.0,87.74,59.61
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,13.94,0.0
2016,5,19,19,15,0.0,8.5,5.3,12.0,8.5,6.69,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.5,17.0,4.5,10.0,27.0,12.95,0.0
2016,5,20,5,30,213.0,34.0,4.5,10.0,54.0,25.76,15.58
2016,5,20,5,45,319.5,45.5,4.55,10.5,95.5,34.68,24.96
2016,5,20,6,0,426.0,57.0,4.6,11.0,137.0,46.03,35.6
2016,5,20,6,15,494.5,65.0,4.6,11.0,185.5,52.07,41.38
2016,5,20,6,30,563.0,73.0,4.6,11.0,234.0,58.11,46.97
2016,5,20,6,45,615.0,78.0,4.7,11.5,286.0,61.72,50.12
2016,5,20,7,0,667.0,83.0,4.8,12.0,338.0,65.37,53.19
2016,5,20,7,15,700.5,87.5,4.75,12.0,390.0,68.37,55.71
2016,5,20,7,30,734.0,92.0,4.7,12.0,442.0,71.33,58.14
2016,5,20,7,45,759.0,96.0,4.7,12.5,492.0,79.77,65.28
2016,5,20,8,0,784.0,100.0,4.7,13.0,542.0,82.21,67.07
2016,5,20,8,15,803.0,103.5,4.65,13.0,590.0,84.07,68.48
2016,5,20,8,30,822.0,107.0,4.6,13.0,638.0,85.83,69.8
2016,5,20,8,45,833.5,111.0,4.6,13.5,681.0,113.08,71.82
2016,5,20,9,0,845.0,115.0,4.6,14.0,724.0,172.05,102.28
2016,5,20,9,15,856.5,117.0,4.6,14.0,763.0,236.94,151.23
2016,5,20,9,30,868.0,119.0,4.6,14.0,802.0,295.1,200.99
2016,5,20,9,45,879.0,119.5,4.6,14.5,836.0,352.47,252.09
2016,5,20,10,0,890.0,120.0,4.6,15.0,870.0,409.81,303.28
2016,5,20,10,15,896.5,121.5,4.6,15.0,897.5,465.69,353.17
2016,5,20,10,30,903.0,123.0,4.6,15.0,925.0,520.58,401.13
2016,5,20,10,45,904.5,125.5,4.65,15.0,944.5,572.37,445.58
2016,5,20,11,0,906.0,128.0,4.7,15.0,964.0,622.28,487.41
2016,5,20,11,15,908.5,128.5,4.7,15.0,977.0,669.33,525.88
2016,5,20,11,30,911.0,129.0,4.7,15.0,990.0,714.22,561.79
2016,5,20,11,45,910.5,130.5,4.75,15.0,995.0,755.43,594.42
2016,5,20,12,0,910.0,132.0,4.8,15.0,1000.0,793.96,624.49
2016,5,20,12,15,909.5,132.0,4.8,15.0,997.5,828.52,650.18
2016,5,20,12,30,909.0,132.0,4.8,15.0,995.0,860.05,672.9
2016,5,20,12,45,902.5,134.0,4.85,15.0,984.0,885.0,691.2
2016,5,20,13,0,896.0,136.0,4.9,15.0,973.0,906.39,707.04
2016,5,20,13,15,892.0,135.0,4.9,15.0,955.5,923.76,719.77
2016,5,20,13,30,888.0,134.0,4.9,15.0,938.0,937.4,729.96
2016,5,20,13,45,879.5,134.0,4.9,15.0,913.0,944.06,735.31
2016,5,20,14,0,871.0,134.0,4.9,15.0,888.0,946.87,738.11
2016,5,20,14,15,862.5,132.5,4.9,14.5,857.0,944.49,738.8
2016,5,20,14,30,854.0,131.0,4.9,14.0,826.0,938.34,736.95
2016,5,20,14,45,842.0,129.5,4.9,14.0,789.0,938.57,738.43
2016,5,20,15,0,830.0,128.0,4.9,14.0,752.0,921.63,727.63
2016,5,20,15,15,815.5,125.5,4.85,14.0,710.0,897.94,711.76
2016,5,20,15,30,801.0,123.0,4.8,14.0,668.0,871.06,693.61
2016,5,20,15,45,783.5,119.0,4.8,14.0,622.0,837.01,670.47
2016,5,20,16,0,766.0,115.0,4.8,14.0,576.0,800.36,645.25
2016,5,20,16,15,742.0,111.5,4.7,13.5,527.0,761.23,618.56
2016,5,20,16,30,718.0,108.0,4.6,13.0,478.0,715.91,586.76
2016,5,20,16,45,688.0,102.5,4.55,13.0,427.0,662.52,547.29
2016,5,20,17,0,658.0,97.0,4.5,13.0,376.0,608.7,505.64
2016,5,20,17,15,615.5,91.0,4.4,12.5,325.0,545.78,456.3
2016,5,20,17,30,573.0,85.0,4.3,12.0,274.0,484.25,406.55
2016,5,20,17,45,510.0,77.5,4.25,12.0,224.5,410.93,344.85
2016,5,20,18,0,447.0,70.0,4.2,12.0,175.0,341.85,284.94
2016,5,20,18,15,361.0,59.0,4.05,11.5,130.5,260.2,213.67
2016,5,20,18,30,275.0,48.0,3.9,11.0,86.0,191.82,152.39
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.5,116.81,82.13
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,37.62,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,12.9,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,3.5,15.5,2.05,11.0,15.5,11.84,0.0
2016,5,21,5,30,7.0,31.0,2.1,11.0,31.0,23.22,13.58
2016,5,21,5,45,26.5,50.5,2.2,11.5,55.0,37.08,27.02
2016,5,21,6,0,46.0,70.0,2.3,12.0,79.0,50.71,39.66
2016,5,21,6,15,61.5,91.5,2.35,12.0,107.0,65.34,53.1
2016,5,21,6,30,77.0,113.0,2.4,12.0,135.0,79.8,66.17
2016,5,21,6,45,91.5,133.5,2.45,12.0,165.0,91.82,76.85
2016,5,21,7,0,106.0,154.0,2.5,12.0,195.0,104.68,88.08
2016,5,21,7,15,138.5,177.0,2.6,12.0,238.0,118.88,100.32
2016,5,21,7,30,171.0,200.0,2.7,12.0,281.0,132.77,112.12
2016,5,21,7,45,246.5,212.5,2.8,12.5,344.5,136.45,114.73
2016,5,21,8,0,322.0,225.0,2.9,13.0,408.0,144.26,120.88
2016,5,21,8,15,275.0,256.5,2.95,13.0,422.0,158.54,132.76
2016,5,21,8,30,228.0,288.0,3.0,13.0,436.0,180.91,151.42
2016,5,21,8,45,155.0,306.5,3.1,13.0,410.0,195.58,153.1
2016,5,21,9,0,82.0,325.0,3.2,13.0,384.0,222.48,174.17
2016,5,21,9,15,199.5,338.5,3.15,13.0,493.0,254.65,193.97
2016,5,21,9,30,317.0,352.0,3.1,13.0,602.0,302.41,227.63
2016,5,21,9,45,549.0,261.0,3.1,13.0,716.0,338.73,251.17
2016,5,21,10,0,781.0,170.0,3.1,13.0,830.0,401.54,299.47
2016,5,21,10,15,788.5,172.0,3.05,13.0,856.5,454.09,345.6
2016,5,21,10,30,796.0,174.0,3.0,13.0,883.0,506.1,390.21
2016,5,21,10,45,801.0,176.0,3.0,13.0,902.5,556.04,432.18
2016,5,21,11,0,806.0,178.0,3.0,13.0,922.0,604.76,472.06
2016,5,21,11,15,634.0,269.5,2.95,13.0,860.0,612.5,478.51
2016,5,21,11,30,462.0,361.0,2.9,13.0,798.0,604.81,471.97
2016,5,21,11,45,442.0,382.0,2.9,13.5,802.0,634.89,493.9
2016,5,21,12,0,422.0,403.0,2.9,14.0,806.0,662.49,513.24
2016,5,21,12,15,435.0,399.5,2.9,14.0,814.0,694.4,537.16
2016,5,21,12,30,448.0,396.0,2.9,14.0,822.0,725.15,560.0
2016,5,21,12,45,362.5,424.5,2.9,14.0,767.0,688.32,532.16
2016,5,21,13,0,277.0,453.0,2.9,14.0,712.0,655.93,507.33
2016,5,21,13,15,344.0,416.5,2.9,14.0,732.5,695.36,538.67
2016,5,21,13,30,411.0,380.0,2.9,14.0,753.0,749.01,579.31
2016,5,21,13,45,480.5,345.0,2.9,14.0,770.0,792.67,612.7
2016,5,21,14,0,550.0,310.0,2.9,14.0,787.0,833.79,644.24
2016,5,21,14,15,529.5,301.5,2.9,14.0,747.0,813.41,630.26
2016,5,21,14,30,509.0,293.0,2.9,14.0,707.0,790.08,614.64
2016,5,21,14,45,482.0,286.5,2.9,14.0,665.0,760.01,593.95
2016,5,21,15,0,455.0,280.0,2.9,14.0,623.0,727.7,571.52
2016,5,21,15,15,433.5,273.0,2.9,14.0,585.0,698.01,550.92
2016,5,21,15,30,412.0,266.0,2.9,14.0,547.0,666.63,528.87
2016,5,21,15,45,318.5,264.5,2.9,14.0,473.0,558.33,447.51
2016,5,21,16,0,225.0,263.0,2.9,14.0,399.0,453.31,366.61
2016,5,21,16,15,450.0,190.0,2.9,14.0,433.0,594.86,482.35
2016,5,21,16,30,675.0,117.0,2.9,14.0,467.0,690.97,559.6
2016,5,21,16,45,651.0,109.5,2.95,14.0,418.0,641.39,522.65
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,591.05,484.99
2016,5,21,17,15,585.5,95.5,2.95,13.5,319.0,529.51,437.75
2016,5,21,17,30,544.0,89.0,2.9,13.0,269.0,469.34,390.05
2016,5,21,17,45,489.5,80.0,2.9,13.0,221.0,400.82,333.32
2016,5,21,18,0,435.0,71.0,2.9,13.0,173.0,331.29,274.1
2016,5,21,18,15,354.0,59.5,2.7,12.5,129.5,256.84,209.49
2016,5,21,18,30,273.0,48.0,2.5,12.0,86.0,190.44,150.5
2016,5,21,18,45,169.0,32.5,2.35,12.0,53.0,119.25,84.4
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,43.34,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,15.26,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,18.0,1.7,11.0,27.5,13.67,0.0
2016,5,22,5,30,197.0,36.0,1.8,11.0,55.0,27.13,16.95
2016,5,22,5,45,291.0,48.5,1.95,11.5,95.5,36.63,26.66
2016,5,22,6,0,385.0,61.0,2.1,12.0,136.0,46.16,35.63
2016,5,22,6,15,451.5,70.5,2.1,12.0,183.0,55.87,44.65
2016,5,22,6,30,518.0,80.0,2.1,12.0,230.0,62.81,51.01
2016,5,22,6,45,307.0,117.0,2.1,12.5,210.5,83.29,69.14
2016,5,22,7,0,96.0,154.0,2.1,13.0,191.0,104.55,87.61
2016,5,22,7,15,49.0,152.5,2.05,13.0,171.5,106.93,89.41
2016,5,22,7,30,2.0,151.0,2.0,13.0,152.0,109.91,91.71
2016,5,22,7,45,90.5,199.0,2.0,13.5,250.0,136.4,114.16
2016,5,22,8,0,179.0,247.0,2.0,14.0,348.0,158.65,132.57
2016,5,22,8,15,198.0,268.5,1.95,14.0,389.5,170.3,141.98
2016,5,22,8,30,217.0,290.0,1.9,14.0,431.0,181.55,151.01
2016,5,22,8,45,265.0,302.5,1.9,14.5,486.0,189.6,144.94
2016,5,22,9,0,313.0,315.0,1.9,15.0,541.0,226.19,166.0
2016,5,22,9,15,555.0,232.0,1.9,15.0,660.0,242.33,166.71
2016,5,22,9,30,797.0,149.0,1.9,15.0,779.0,290.97,197.76
2016,5,22,9,45,819.5,144.0,1.95,15.0,814.5,345.31,245.0
2016,5,22,10,0,842.0,139.0,2.0,15.0,850.0,401.02,293.72
2016,5,22,10,15,848.5,140.5,2.05,15.0,876.5,455.81,341.4
2016,5,22,10,30,855.0,142.0,2.1,15.0,903.0,508.22,386.14
2016,5,22,10,45,856.0,145.0,2.15,15.5,922.0,557.66,426.68
2016,5,22,11,0,857.0,148.0,2.2,16.0,941.0,605.3,464.56
2016,5,22,11,15,859.5,149.0,2.25,16.0,953.5,650.57,500.5
2016,5,22,11,30,862.0,150.0,2.3,16.0,966.0,693.85,534.12
2016,5,22,11,45,658.5,274.0,2.4,16.0,899.0,701.69,538.11
2016,5,22,12,0,455.0,398.0,2.5,16.0,832.0,682.04,521.61
2016,5,22,12,15,465.5,395.5,2.55,16.0,839.0,713.82,545.6
2016,5,22,12,30,476.0,393.0,2.6,16.0,846.0,744.21,568.05
2016,5,22,12,45,491.5,383.0,2.7,16.0,847.0,770.99,588.33
2016,5,22,13,0,507.0,373.0,2.8,16.0,848.0,795.81,607.24
2016,5,22,13,15,423.0,396.5,2.85,15.5,788.0,759.05,581.37
2016,5,22,13,30,339.0,420.0,2.9,15.0,728.0,705.16,543.35
2016,5,22,13,45,278.0,421.0,2.95,15.0,669.5,660.73,511.15
2016,5,22,14,0,217.0,422.0,3.0,15.0,611.0,594.5,462.61
2016,5,22,14,15,282.5,390.5,3.05,15.0,627.0,649.95,506.4
2016,5,22,14,30,348.0,359.0,3.1,15.0,643.0,684.33,534.18
2016,5,22,14,45,316.0,349.5,3.15,15.0,598.5,647.96,507.86
2016,5,22,15,0,284.0,340.0,3.2,15.0,554.0,610.24,480.68
2016,5,22,15,15,376.0,291.0,3.2,15.0,558.0,643.18,509.36
2016,5,22,15,30,468.0,242.0,3.2,15.0,562.0,691.93,548.71
2016,5,22,15,45,604.5,180.5,3.25,15.0,564.5,748.74,595.1
2016,5,22,16,0,741.0,119.0,3.3,15.0,567.0,785.98,624.99
2016,5,22,16,15,718.0,114.5,3.3,14.5,519.0,742.75,595.8
2016,5,22,16,30,695.0,110.0,3.3,14.0,471.0,697.94,565.46
2016,5,22,16,45,653.0,103.0,3.3,14.0,414.0,634.76,519.0
2016,5,22,17,0,611.0,96.0,3.3,14.0,357.0,572.13,471.26
2016,5,22,17,15,554.5,95.5,3.2,13.5,309.0,507.82,421.09
2016,5,22,17,30,498.0,95.0,3.1,13.0,261.0,438.79,365.77
2016,5,22,17,45,456.0,83.0,3.05,13.0,215.5,377.71,314.85
2016,5,22,18,0,414.0,71.0,3.0,13.0,170.0,319.44,264.61
2016,5,22,18,15,343.5,59.0,2.8,12.5,127.5,250.63,204.61
2016,5,22,18,30,273.0,47.0,2.6,12.0,85.0,188.72,149.34
2016,5,22,18,45,136.5,34.0,2.45,12.0,53.0,99.21,70.17
2016,5,22,19,0,0.0,21.0,2.3,12.0,21.0,18.2,0.0
2016,5,22,19,15,0.0,10.5,2.25,11.5,10.5,8.26,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
