Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.5,17.0,2.2,11.5,27.0,12.95,0.0
2016,5,23,5,30,207.0,34.0,2.3,12.0,54.0,25.75,15.82
2016,5,23,5,45,296.0,46.5,2.4,12.5,94.0,35.26,25.36
2016,5,23,6,0,385.0,59.0,2.5,13.0,134.0,44.79,34.28
2016,5,23,6,15,449.0,68.0,2.5,13.0,180.5,53.84,42.67
2016,5,23,6,30,513.0,77.0,2.5,13.0,227.0,60.43,48.68
2016,5,23,6,45,558.5,84.0,2.55,13.5,276.0,65.2,52.82
2016,5,23,7,0,604.0,91.0,2.6,14.0,325.0,69.9,56.76
2016,5,23,7,15,638.0,96.5,2.55,14.0,375.0,73.27,59.57
2016,5,23,7,30,672.0,102.0,2.5,14.0,425.0,76.57,62.26
2016,5,23,7,45,695.0,108.0,2.5,14.5,473.0,79.84,64.78
2016,5,23,8,0,718.0,114.0,2.5,15.0,521.0,82.95,67.13
2016,5,23,8,15,738.0,117.5,2.5,15.0,567.5,84.32,68.09
2016,5,23,8,30,758.0,121.0,2.5,15.0,614.0,92.84,75.23
2016,5,23,8,45,771.5,125.0,2.5,15.5,656.0,116.26,75.96
2016,5,23,9,0,785.0,129.0,2.5,16.0,698.0,171.53,103.5
2016,5,23,9,15,565.5,237.0,2.5,16.0,658.0,246.39,169.29
2016,5,23,9,30,346.0,345.0,2.5,16.0,618.0,304.18,224.82
2016,5,23,9,45,596.5,236.0,2.5,16.5,731.0,333.72,241.86
2016,5,23,10,0,847.0,127.0,2.5,17.0,844.0,395.73,288.22
2016,5,23,10,15,853.5,128.5,2.5,17.0,870.5,449.07,334.72
2016,5,23,10,30,860.0,130.0,2.5,17.0,897.0,501.52,379.42
2016,5,23,10,45,864.5,131.0,2.55,17.0,916.5,551.49,421.18
2016,5,23,11,0,869.0,132.0,2.6,17.0,936.0,599.96,460.68
2016,5,23,11,15,872.0,132.5,2.6,17.0,949.0,645.47,496.78
2016,5,23,11,30,875.0,133.0,2.6,17.0,962.0,688.98,530.5
2016,5,23,11,45,600.5,294.5,2.65,17.0,865.0,674.78,517.37
2016,5,23,12,0,326.0,456.0,2.7,17.0,768.0,625.35,477.66
2016,5,23,12,15,602.0,294.5,2.7,17.0,869.0,736.28,564.16
2016,5,23,12,30,878.0,133.0,2.7,17.0,970.0,831.09,636.02
2016,5,23,12,45,855.5,146.0,2.75,17.0,954.5,850.68,649.37
2016,5,23,13,0,833.0,159.0,2.8,17.0,939.0,881.41,671.12
2016,5,23,13,15,829.0,157.5,2.8,17.0,922.5,897.88,682.61
2016,5,23,13,30,825.0,156.0,2.8,17.0,906.0,910.7,691.8
2016,5,23,13,45,826.5,150.0,2.85,17.0,884.5,920.52,699.47
2016,5,23,14,0,828.0,144.0,2.9,17.0,863.0,926.56,704.71
2016,5,23,14,15,820.0,142.0,2.9,17.0,833.5,924.05,703.86
2016,5,23,14,30,812.0,140.0,2.9,17.0,804.0,917.84,700.67
2016,5,23,14,45,807.5,134.5,2.95,17.0,770.0,907.66,695.27
2016,5,23,15,0,803.0,129.0,3.0,17.0,736.0,893.84,687.45
2016,5,23,15,15,789.0,126.0,3.0,16.5,695.0,870.55,674.0
2016,5,23,15,30,775.0,123.0,3.0,16.0,654.0,844.18,658.37
2016,5,23,15,45,761.5,118.0,3.05,16.0,610.5,813.25,638.45
2016,5,23,16,0,748.0,113.0,3.1,16.0,567.0,779.64,616.43
2016,5,23,16,15,422.5,167.0,3.1,15.5,419.5,546.52,441.55
2016,5,23,16,30,97.0,221.0,3.1,15.0,272.0,282.37,229.41
2016,5,23,16,45,373.0,157.5,3.15,15.0,322.5,472.5,388.56
2016,5,23,17,0,649.0,94.0,3.2,15.0,373.0,596.29,489.18
2016,5,23,17,15,609.0,88.0,3.2,14.5,323.0,535.78,441.92
2016,5,23,17,30,569.0,82.0,3.2,14.0,273.0,476.51,395.15
2016,5,23,17,45,517.0,74.0,3.2,14.0,225.5,409.75,339.94
2016,5,23,18,0,465.0,66.0,3.2,14.0,178.0,346.34,285.72
2016,5,23,18,15,386.5,56.0,3.1,13.5,134.0,271.93,221.37
2016,5,23,18,30,308.0,46.0,3.0,13.0,90.0,202.12,159.71
2016,5,23,18,45,200.0,32.0,2.9,13.0,56.0,129.2,92.95
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,59.14,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,19.17,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,45.5,17.5,2.6,12.0,22.0,13.35,0.0
2016,5,24,5,30,91.0,35.0,2.7,12.0,44.0,26.08,16.18
2016,5,24,5,45,138.0,53.0,2.85,12.5,75.5,38.94,28.6
2016,5,24,6,0,185.0,71.0,3.0,13.0,107.0,51.62,40.34
2016,5,24,6,15,214.5,89.5,3.0,13.0,143.5,64.22,51.91
2016,5,24,6,30,244.0,108.0,3.0,13.0,180.0,76.53,63.02
2016,5,24,6,45,270.0,124.5,3.0,13.5,218.5,87.29,72.41
2016,5,24,7,0,296.0,141.0,3.0,14.0,257.0,97.76,81.33
2016,5,24,7,15,495.0,119.5,3.0,14.0,344.5,84.84,69.74
2016,5,24,7,30,694.0,98.0,3.0,14.0,432.0,74.36,60.3
2016,5,24,7,45,538.5,155.5,3.0,14.0,431.5,105.76,87.55
2016,5,24,8,0,383.0,213.0,3.0,14.0,431.0,139.3,116.2
2016,5,24,8,15,581.5,164.0,3.0,14.0,527.0,108.66,89.4
2016,5,24,8,30,780.0,115.0,3.0,14.0,623.0,89.59,72.7
2016,5,24,8,45,794.0,118.5,3.0,14.5,665.5,112.67,73.27
2016,5,24,9,0,808.0,122.0,3.0,15.0,708.0,168.93,101.07
2016,5,24,9,15,820.0,124.5,2.95,15.0,746.5,225.49,142.46
2016,5,24,9,30,832.0,127.0,2.9,15.0,785.0,282.83,190.63
2016,5,24,9,45,840.5,129.0,2.9,15.5,817.5,342.87,242.87
2016,5,24,10,0,849.0,131.0,2.9,16.0,850.0,397.9,291.25
2016,5,24,10,15,856.0,132.5,2.9,16.0,877.0,451.55,338.36
2016,5,24,10,30,863.0,134.0,2.9,16.0,904.0,504.36,383.69
2016,5,24,10,45,558.5,293.5,2.95,16.0,796.5,512.49,394.19
2016,5,24,11,0,254.0,453.0,3.0,16.0,689.0,486.79,375.57
2016,5,24,11,15,135.5,383.5,3.0,16.0,510.0,383.27,298.09
2016,5,24,11,30,17.0,314.0,3.0,16.0,331.0,254.18,197.85
2016,5,24,11,45,253.0,354.5,3.0,16.5,597.5,471.91,368.41
2016,5,24,12,0,489.0,395.0,3.0,17.0,864.0,702.55,538.53
2016,5,24,12,15,353.0,436.5,3.0,17.0,774.5,650.02,497.68
2016,5,24,12,30,217.0,478.0,3.0,17.0,685.0,584.2,447.98
2016,5,24,12,45,187.5,474.5,3.05,17.0,652.5,569.8,437.8
2016,5,24,13,0,158.0,471.0,3.1,17.0,620.0,552.65,425.16
2016,5,24,13,15,96.5,423.0,3.1,17.0,513.5,448.26,347.16
2016,5,24,13,30,35.0,375.0,3.1,17.0,407.0,354.73,275.53
2016,5,24,13,45,65.0,395.5,3.15,17.0,452.5,404.67,315.16
2016,5,24,14,0,95.0,416.0,3.2,17.0,498.0,455.91,354.93
2016,5,24,14,15,81.5,393.5,3.2,16.5,462.5,426.01,333.0
2016,5,24,14,30,68.0,371.0,3.2,16.0,427.0,395.2,310.46
2016,5,24,14,45,68.0,354.0,3.25,16.0,408.0,381.61,300.85
2016,5,24,15,0,68.0,337.0,3.3,16.0,389.0,367.48,290.74
2016,5,24,15,15,93.5,325.5,3.3,15.5,392.5,381.5,303.78
2016,5,24,15,30,119.0,314.0,3.3,15.0,396.0,414.28,331.18
2016,5,24,15,45,60.0,240.0,3.3,15.0,281.5,268.18,215.62
2016,5,24,16,0,1.0,166.0,3.3,15.0,167.0,134.4,106.15
2016,5,24,16,15,0.5,149.5,3.3,14.5,150.0,120.26,95.18
2016,5,24,16,30,0.0,133.0,3.3,14.0,133.0,106.14,83.92
2016,5,24,16,45,14.0,146.5,3.35,14.0,152.5,130.04,104.67
2016,5,24,17,0,28.0,160.0,3.4,14.0,172.0,167.03,136.17
2016,5,24,17,15,22.5,140.0,3.4,13.5,149.0,132.98,108.04
2016,5,24,17,30,17.0,120.0,3.4,13.0,126.0,111.65,90.29
2016,5,24,17,45,9.5,100.5,3.4,13.0,104.0,90.01,71.76
2016,5,24,18,0,2.0,81.0,3.4,13.0,82.0,68.92,53.5
2016,5,24,18,15,1.0,61.5,3.3,13.0,62.0,51.51,38.29
2016,5,24,18,30,0.0,42.0,3.2,13.0,42.0,33.87,22.81
2016,5,24,18,45,0.0,26.5,3.1,13.0,26.5,20.49,10.64
2016,5,24,19,0,0.0,11.0,3.0,13.0,11.0,8.36,0.0
2016,5,24,19,15,0.0,5.5,2.95,12.5,5.5,4.33,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.5,17.5,2.3,12.0,28.5,13.34,0.0
2016,5,25,5,30,221.0,35.0,2.4,12.0,57.0,26.54,16.66
2016,5,25,5,45,311.0,46.5,2.55,12.5,97.5,35.37,25.5
2016,5,25,6,0,401.0,58.0,2.7,13.0,138.0,46.46,35.79
2016,5,25,6,15,200.5,64.0,2.7,13.0,104.0,47.72,37.21
2016,5,25,6,30,0.0,70.0,2.7,13.0,70.0,53.01,42.06
2016,5,25,6,45,0.0,85.0,2.75,13.5,85.0,63.95,51.71
2016,5,25,7,0,0.0,100.0,2.8,14.0,100.0,74.82,61.11
2016,5,25,7,15,0.0,90.5,2.8,14.0,90.5,68.86,55.66
2016,5,25,7,30,0.0,81.0,2.8,14.0,81.0,62.26,49.65
2016,5,25,7,45,0.0,89.0,2.85,14.5,89.0,68.42,54.79
2016,5,25,8,0,0.0,97.0,2.9,15.0,97.0,74.38,59.68
2016,5,25,8,15,0.0,128.0,2.9,15.0,128.0,96.47,78.62
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,117.96,96.81
2016,5,25,8,45,1.5,168.0,2.95,15.0,169.0,124.73,97.72
2016,5,25,9,0,3.0,177.0,3.0,15.0,179.0,132.1,103.39
2016,5,25,9,15,6.0,198.5,3.0,15.0,203.0,148.61,116.38
2016,5,25,9,30,9.0,220.0,3.0,15.0,227.0,165.7,129.8
2016,5,25,9,45,10.5,234.5,3.0,15.5,243.0,178.05,139.2
2016,5,25,10,0,12.0,249.0,3.0,16.0,259.0,190.72,148.84
2016,5,25,10,15,15.0,278.0,3.0,16.0,291.5,214.73,167.66
2016,5,25,10,30,18.0,307.0,3.0,16.0,324.0,239.47,186.94
2016,5,25,10,45,16.0,295.0,3.0,16.0,310.5,232.3,181.22
2016,5,25,11,0,14.0,283.0,3.0,16.0,297.0,224.47,175.05
2016,5,25,11,15,40.0,363.0,3.0,16.0,401.0,305.22,238.13
2016,5,25,11,30,66.0,443.0,3.0,16.0,505.0,389.83,302.81
2016,5,25,11,45,161.5,457.5,3.05,16.5,612.0,482.6,373.39
2016,5,25,12,0,257.0,472.0,3.1,17.0,719.0,585.13,449.69
2016,5,25,12,15,584.0,292.0,3.15,17.0,850.5,717.78,553.13
2016,5,25,12,30,911.0,112.0,3.2,17.0,982.0,837.58,643.72
2016,5,25,12,45,905.0,114.5,3.25,17.0,971.5,863.07,661.11
2016,5,25,13,0,899.0,117.0,3.3,17.0,961.0,885.05,676.83
2016,5,25,13,15,896.0,116.0,3.35,17.0,945.0,902.97,689.84
2016,5,25,13,30,893.0,115.0,3.4,17.0,929.0,917.22,700.43
2016,5,25,13,45,890.5,112.5,3.5,17.5,906.5,926.8,706.91
2016,5,25,14,0,888.0,110.0,3.6,18.0,884.0,932.55,710.9
2016,5,25,14,15,881.5,109.0,3.65,17.5,854.5,932.27,713.25
2016,5,25,14,30,875.0,108.0,3.7,17.0,825.0,928.23,713.17
2016,5,25,14,45,867.0,105.5,3.75,17.0,790.0,917.6,707.28
2016,5,25,15,0,859.0,103.0,3.8,17.0,755.0,903.34,698.98
2016,5,25,15,15,847.0,101.0,3.85,17.0,714.5,882.52,686.11
2016,5,25,15,30,835.0,99.0,3.9,17.0,674.0,858.48,670.98
2016,5,25,15,45,818.5,97.0,3.95,17.0,629.0,837.4,657.95
2016,5,25,16,0,802.0,95.0,4.0,17.0,584.0,803.36,635.42
2016,5,25,16,15,781.5,92.0,4.0,16.5,536.5,762.52,608.64
2016,5,25,16,30,761.0,89.0,4.0,16.0,489.0,719.76,579.98
2016,5,25,16,45,728.5,87.0,4.05,15.5,438.0,667.48,543.61
2016,5,25,17,0,696.0,85.0,4.1,15.0,387.0,617.92,507.77
2016,5,25,17,15,658.5,80.0,4.1,14.5,336.5,558.64,462.32
2016,5,25,17,30,621.0,75.0,4.1,14.0,286.0,500.3,416.05
2016,5,25,17,45,558.0,70.0,4.1,14.0,236.0,428.39,356.34
2016,5,25,18,0,495.0,65.0,4.1,14.0,186.0,360.59,298.23
2016,5,25,18,15,415.0,56.0,4.0,13.5,141.0,285.14,232.78
2016,5,25,18,30,335.0,47.0,3.9,13.0,96.0,214.12,169.86
2016,5,25,18,45,212.5,34.0,3.8,13.0,61.0,135.63,99.13
2016,5,25,19,0,90.0,21.0,3.7,13.0,26.0,56.81,5.17
2016,5,25,19,15,45.0,10.5,3.65,12.5,13.0,20.05,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.0,19.5,1.9,12.0,28.0,14.75,0.0
2016,5,26,5,30,172.0,39.0,1.9,12.0,56.0,29.17,18.95
2016,5,26,5,45,262.0,52.5,1.95,12.5,96.0,39.25,28.94
2016,5,26,6,0,352.0,66.0,2.0,13.0,136.0,49.32,38.35
2016,5,26,6,15,176.0,82.0,1.9,13.0,117.0,59.13,47.41
2016,5,26,6,30,0.0,98.0,1.8,13.0,98.0,71.55,58.59
2016,5,26,6,45,5.5,116.5,1.75,13.5,119.0,84.65,70.04
2016,5,26,7,0,11.0,135.0,1.7,14.0,140.0,97.68,81.19
2016,5,26,7,15,15.0,154.0,1.6,14.0,161.0,110.92,92.49
2016,5,26,7,30,19.0,173.0,1.5,14.0,182.0,124.08,103.54
2016,5,26,7,45,23.0,193.5,1.4,14.5,206.0,138.04,114.93
2016,5,26,8,0,27.0,214.0,1.3,15.0,230.0,144.38,119.67
2016,5,26,8,15,32.5,237.0,1.25,15.5,257.0,157.83,130.39
2016,5,26,8,30,38.0,260.0,1.2,16.0,284.0,170.92,140.64
2016,5,26,8,45,100.5,300.0,1.15,16.5,371.5,198.19,153.59
2016,5,26,9,0,163.0,340.0,1.1,17.0,459.0,229.3,172.48
2016,5,26,9,15,217.5,352.5,1.05,17.0,520.0,263.45,195.29
2016,5,26,9,30,272.0,365.0,1.0,17.0,581.0,296.23,218.5
2016,5,26,9,45,278.0,380.5,1.0,17.5,609.5,331.61,246.11
2016,5,26,10,0,284.0,396.0,1.0,18.0,638.0,367.78,274.24
2016,5,26,10,15,347.5,384.0,1.0,18.0,689.0,410.76,306.8
2016,5,26,10,30,411.0,372.0,1.0,18.0,740.0,456.87,341.91
2016,5,26,10,45,366.0,403.0,1.05,18.5,736.5,486.64,364.74
2016,5,26,11,0,321.0,434.0,1.1,19.0,733.0,509.8,381.92
2016,5,26,11,15,239.5,456.0,1.15,19.0,680.5,500.19,375.56
2016,5,26,11,30,158.0,478.0,1.2,19.0,628.0,480.49,361.38
2016,5,26,11,45,166.0,473.5,1.3,19.5,632.5,497.47,374.03
2016,5,26,12,0,174.0,469.0,1.4,20.0,637.0,514.14,386.11
2016,5,26,12,15,145.5,472.5,1.55,20.0,612.5,508.71,382.54
2016,5,26,12,30,117.0,476.0,1.7,20.0,588.0,500.7,377.07
2016,5,26,12,45,124.0,466.5,1.85,20.0,584.0,508.73,384.0
2016,5,26,13,0,131.0,457.0,2.0,20.0,580.0,515.92,390.25
2016,5,26,13,15,497.5,297.5,2.15,20.0,753.0,734.0,555.46
2016,5,26,13,30,864.0,138.0,2.3,20.0,926.0,910.39,681.08
2016,5,26,13,45,857.0,137.5,2.45,20.0,902.5,917.88,686.35
2016,5,26,14,0,850.0,137.0,2.6,20.0,879.0,921.64,690.89
2016,5,26,14,15,842.5,135.5,2.7,19.5,849.5,920.33,693.02
2016,5,26,14,30,835.0,134.0,2.8,19.0,820.0,928.98,702.09
2016,5,26,14,45,824.5,132.0,2.9,19.0,784.5,916.87,695.71
2016,5,26,15,0,814.0,130.0,3.0,19.0,749.0,901.22,687.12
2016,5,26,15,15,801.0,127.5,3.05,18.5,708.5,879.41,675.21
2016,5,26,15,30,788.0,125.0,3.1,18.0,668.0,854.44,661.05
2016,5,26,15,45,771.0,121.5,3.2,18.0,623.5,822.0,640.51
2016,5,26,16,0,754.0,118.0,3.3,18.0,579.0,786.99,617.9
2016,5,26,16,15,731.5,114.5,3.35,17.5,531.5,749.86,594.32
2016,5,26,16,30,709.0,111.0,3.4,17.0,484.0,706.46,565.6
2016,5,26,16,45,678.5,106.5,3.45,17.0,434.0,654.58,528.42
2016,5,26,17,0,648.0,102.0,3.5,17.0,384.0,602.28,489.39
2016,5,26,17,15,608.0,95.5,3.45,16.5,334.0,541.36,443.13
2016,5,26,17,30,568.0,89.0,3.4,16.0,284.0,481.63,396.29
2016,5,26,17,45,510.0,81.5,3.4,15.5,235.0,411.97,339.85
2016,5,26,18,0,452.0,74.0,3.4,15.0,186.0,346.01,284.51
2016,5,26,18,15,372.0,63.0,3.3,14.5,141.0,267.39,217.2
2016,5,26,18,30,292.0,52.0,3.2,14.0,96.0,201.24,158.99
2016,5,26,18,45,183.5,37.0,3.1,13.5,61.0,128.19,93.93
2016,5,26,19,0,75.0,22.0,3.0,13.0,26.0,53.41,9.12
2016,5,26,19,15,37.5,11.0,2.95,12.5,13.0,18.47,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,19.5,1.0,11.5,29.0,14.75,0.0
2016,5,27,5,30,175.0,39.0,1.0,12.0,58.0,29.19,19.07
2016,5,27,5,45,270.5,52.5,1.05,12.5,98.5,39.31,29.04
2016,5,27,6,0,366.0,66.0,1.1,13.0,139.0,49.45,38.49
2016,5,27,6,15,431.5,75.5,1.15,13.5,186.0,56.58,45.06
2016,5,27,6,30,497.0,85.0,1.2,14.0,233.0,66.19,53.62
2016,5,27,6,45,550.0,91.0,1.25,14.5,283.5,70.11,56.93
2016,5,27,7,0,603.0,97.0,1.3,15.0,334.0,74.04,60.15
2016,5,27,7,15,638.0,103.0,1.3,15.5,384.0,77.63,62.98
2016,5,27,7,30,673.0,109.0,1.3,16.0,434.0,81.13,65.68
2016,5,27,7,45,705.0,111.0,1.3,16.5,484.5,81.88,65.97
2016,5,27,8,0,737.0,113.0,1.3,17.0,535.0,82.69,66.31
2016,5,27,8,15,757.0,116.5,1.25,17.5,581.5,91.2,73.23
2016,5,27,8,30,777.0,120.0,1.2,18.0,628.0,92.59,74.03
2016,5,27,8,45,797.0,121.0,1.2,18.5,672.0,112.07,72.57
2016,5,27,9,0,817.0,122.0,1.2,19.0,716.0,167.41,97.94
2016,5,27,9,15,829.0,124.0,1.15,19.5,754.5,223.98,137.52
2016,5,27,9,30,841.0,126.0,1.1,20.0,793.0,281.32,183.62
2016,5,27,9,45,859.5,122.0,1.05,20.5,828.5,341.09,233.29
2016,5,27,10,0,878.0,118.0,1.0,21.0,864.0,396.6,279.75
2016,5,27,10,15,884.0,119.5,0.95,21.0,890.5,451.1,325.32
2016,5,27,10,30,890.0,121.0,0.9,21.0,917.0,504.62,368.75
2016,5,27,10,45,896.5,120.5,0.9,21.5,937.5,555.82,408.61
2016,5,27,11,0,903.0,120.0,0.9,22.0,958.0,605.6,446.03
2016,5,27,11,15,905.5,120.5,0.95,22.0,971.0,652.05,481.24
2016,5,27,11,30,908.0,121.0,1.0,22.0,984.0,696.38,514.1
2016,5,27,11,45,909.5,121.0,1.1,22.5,990.0,737.35,543.47
2016,5,27,12,0,911.0,121.0,1.2,23.0,996.0,775.8,570.52
2016,5,27,12,15,911.0,121.0,1.35,23.0,994.0,810.42,595.61
2016,5,27,12,30,911.0,121.0,1.5,23.0,992.0,842.09,617.93
2016,5,27,12,45,904.0,124.0,1.65,23.0,981.5,867.33,636.06
2016,5,27,13,0,897.0,127.0,1.8,23.0,971.0,889.04,651.99
2016,5,27,13,15,894.0,126.0,1.9,23.0,954.5,907.19,665.14
2016,5,27,13,30,891.0,125.0,2.0,23.0,938.0,921.68,676.03
2016,5,27,13,45,883.5,125.0,2.15,23.0,914.0,929.28,683.05
2016,5,27,14,0,876.0,125.0,2.3,23.0,890.0,933.09,687.72
2016,5,27,14,15,869.0,123.5,2.35,22.5,860.5,932.17,689.78
2016,5,27,14,30,862.0,122.0,2.4,22.0,831.0,927.52,689.52
2016,5,27,14,45,850.0,121.5,2.5,22.0,794.5,915.59,683.65
2016,5,27,15,0,838.0,121.0,2.6,22.0,758.0,912.41,683.76
2016,5,27,15,15,825.0,118.5,2.6,22.0,717.5,890.34,670.28
2016,5,27,15,30,812.0,116.0,2.6,22.0,677.0,865.05,654.76
2016,5,27,15,45,791.5,114.5,2.65,22.0,631.5,831.34,633.74
2016,5,27,16,0,771.0,113.0,2.7,22.0,586.0,795.13,610.79
2016,5,27,16,15,749.0,109.5,2.7,21.5,537.5,753.39,584.43
2016,5,27,16,30,727.0,106.0,2.7,21.0,489.0,714.09,559.36
2016,5,27,16,45,694.0,102.5,2.75,20.5,438.5,661.0,523.59
2016,5,27,17,0,661.0,99.0,2.8,20.0,388.0,607.6,485.66
2016,5,27,17,15,621.0,93.0,2.75,19.5,337.5,546.85,440.5
2016,5,27,17,30,581.0,87.0,2.7,19.0,287.0,487.25,394.71
2016,5,27,17,45,523.0,80.0,2.65,18.5,237.5,417.67,339.35
2016,5,27,18,0,465.0,73.0,2.6,18.0,188.0,351.76,285.03
2016,5,27,18,15,387.0,62.0,2.5,17.5,143.0,273.1,218.84
2016,5,27,18,30,309.0,51.0,2.4,17.0,98.0,207.02,161.54
2016,5,27,18,45,201.0,36.5,2.35,16.5,62.5,133.73,97.27
2016,5,27,19,0,93.0,22.0,2.3,16.0,27.0,59.12,14.5
2016,5,27,19,15,46.5,11.0,2.3,15.5,13.5,20.81,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,1.5,14.5,30.0,14.09,0.03
2016,5,28,5,30,222.0,37.0,1.5,15.0,60.0,27.99,17.84
2016,5,28,5,45,312.0,49.0,1.55,15.5,101.0,37.14,26.78
2016,5,28,6,0,402.0,61.0,1.6,16.0,142.0,48.8,37.44
2016,5,28,6,15,465.5,69.5,1.65,16.0,189.0,55.05,43.24
2016,5,28,6,30,529.0,78.0,1.7,16.0,236.0,61.25,48.83
2016,5,28,6,45,575.0,85.0,1.75,16.5,286.0,66.05,52.92
2016,5,28,7,0,621.0,92.0,1.8,17.0,336.0,70.77,56.82
2016,5,28,7,15,655.0,97.0,1.75,17.5,386.5,73.81,59.17
2016,5,28,7,30,689.0,102.0,1.7,18.0,437.0,76.8,61.43
2016,5,28,7,45,715.5,106.5,1.65,18.5,486.0,79.23,63.18
2016,5,28,8,0,742.0,111.0,1.6,19.0,535.0,81.56,64.82
2016,5,28,8,15,761.5,114.5,1.55,19.5,582.0,89.98,71.63
2016,5,28,8,30,781.0,118.0,1.5,20.0,629.0,91.41,72.46
2016,5,28,8,45,796.5,120.5,1.45,20.5,672.0,110.93,71.51
2016,5,28,9,0,812.0,123.0,1.4,21.0,715.0,166.61,96.93
2016,5,28,9,15,824.0,125.5,1.3,21.0,753.5,223.14,136.37
2016,5,28,9,30,836.0,128.0,1.2,21.0,792.0,280.46,182.48
2016,5,28,9,45,844.5,130.5,1.2,21.5,825.0,340.88,232.87
2016,5,28,10,0,853.0,133.0,1.2,22.0,858.0,396.22,279.4
2016,5,28,10,15,860.0,134.5,1.2,22.0,885.0,449.89,324.41
2016,5,28,10,30,867.0,136.0,1.2,22.0,912.0,502.72,367.61
2016,5,28,10,45,871.5,137.0,1.2,22.5,932.0,552.89,406.84
2016,5,28,11,0,876.0,138.0,1.2,23.0,952.0,601.54,443.6
2016,5,28,11,15,879.5,138.5,1.25,23.0,965.5,647.56,478.59
2016,5,28,11,30,883.0,139.0,1.3,23.0,979.0,691.63,511.37
2016,5,28,11,45,884.0,139.5,1.4,23.5,984.5,731.87,540.22
2016,5,28,12,0,885.0,140.0,1.5,24.0,990.0,769.67,566.82
2016,5,28,12,15,884.5,140.0,1.6,23.5,988.5,803.35,592.46
2016,5,28,12,30,884.0,140.0,1.7,23.0,987.0,834.18,614.88
2016,5,28,12,45,873.0,146.0,1.8,23.0,975.0,858.03,631.58
2016,5,28,13,0,862.0,152.0,1.9,23.0,963.0,878.35,646.06
2016,5,28,13,15,858.0,151.0,1.95,23.0,946.5,895.49,658.06
2016,5,28,13,30,854.0,150.0,2.0,23.0,930.0,909.05,667.83
2016,5,28,13,45,849.0,148.0,2.1,23.0,907.0,917.21,674.7
2016,5,28,14,0,844.0,146.0,2.2,23.0,884.0,936.38,688.99
2016,5,28,14,15,836.0,144.0,2.25,22.5,854.0,934.16,690.06
2016,5,28,14,30,828.0,142.0,2.3,22.0,824.0,928.19,688.97
2016,5,28,14,45,818.5,139.0,2.35,22.0,788.5,916.17,682.64
2016,5,28,15,0,809.0,136.0,2.4,22.0,753.0,900.59,674.04
2016,5,28,15,15,795.0,133.5,2.4,21.5,712.5,878.08,661.64
2016,5,28,15,30,781.0,131.0,2.4,21.0,672.0,852.44,647.1
2016,5,28,15,45,764.5,127.0,2.45,21.0,627.0,820.18,627.03
2016,5,28,16,0,748.0,123.0,2.5,21.0,582.0,790.39,608.52
2016,5,28,16,15,725.0,118.5,2.5,20.5,534.0,747.39,581.16
2016,5,28,16,30,702.0,114.0,2.5,20.0,486.0,702.78,552.18
2016,5,28,16,45,673.5,108.5,2.5,20.0,436.5,651.65,516.17
2016,5,28,17,0,645.0,103.0,2.5,20.0,387.0,599.99,478.52
2016,5,28,17,15,605.0,97.0,2.4,19.5,336.5,539.87,433.78
2016,5,28,17,30,565.0,91.0,2.3,19.0,286.0,480.91,388.51
2016,5,28,17,45,511.5,82.5,2.25,18.5,237.0,413.12,334.86
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,348.71,282.03
2016,5,28,18,15,380.5,63.0,2.1,17.0,143.5,270.78,217.11
2016,5,28,18,30,303.0,52.0,2.0,16.0,99.0,205.29,160.73
2016,5,28,18,45,199.0,37.0,1.9,15.5,63.5,133.25,97.62
2016,5,28,19,0,95.0,22.0,1.8,15.0,28.0,59.74,18.31
2016,5,28,19,15,47.5,11.0,1.8,14.5,14.0,21.07,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.5,19.0,1.65,12.5,31.0,14.45,0.75
2016,5,29,5,30,221.0,38.0,1.6,13.0,62.0,28.7,18.66
2016,5,29,5,45,315.0,50.0,1.55,13.5,103.5,37.87,27.66
2016,5,29,6,0,409.0,62.0,1.5,14.0,145.0,49.65,38.52
2016,5,29,6,15,204.5,74.5,1.4,14.0,116.0,54.67,43.27
2016,5,29,6,30,0.0,87.0,1.3,14.0,87.0,64.52,52.14
2016,5,29,6,45,0.0,105.5,1.25,14.5,105.5,77.63,63.57
2016,5,29,7,0,0.0,124.0,1.2,15.0,124.0,90.64,74.68
2016,5,29,7,15,129.0,159.5,1.15,15.5,222.0,109.42,90.59
2016,5,29,7,30,258.0,195.0,1.1,16.0,320.0,127.56,105.63
2016,5,29,7,45,504.5,153.0,1.05,16.5,430.5,103.42,84.38
2016,5,29,8,0,751.0,111.0,1.0,17.0,541.0,88.64,71.35
2016,5,29,8,15,770.5,114.0,1.0,17.5,588.0,89.86,72.05
2016,5,29,8,30,790.0,117.0,1.0,18.0,635.0,91.01,72.66
2016,5,29,8,45,805.0,120.0,1.0,18.5,678.0,110.23,71.76
2016,5,29,9,0,820.0,123.0,1.0,19.0,721.0,166.62,97.41
2016,5,29,9,15,831.5,125.5,1.05,19.0,759.5,223.49,137.18
2016,5,29,9,30,843.0,128.0,1.1,19.0,798.0,281.08,183.86
2016,5,29,9,45,849.5,131.0,1.15,19.5,830.0,341.61,234.8
2016,5,29,10,0,856.0,134.0,1.2,20.0,862.0,396.8,281.74
2016,5,29,10,15,862.5,135.5,1.25,20.0,889.0,450.39,327.27
2016,5,29,10,30,869.0,137.0,1.3,20.0,916.0,503.09,371.02
2016,5,29,10,45,871.5,139.5,1.4,20.0,935.0,553.3,412.03
2016,5,29,11,0,874.0,142.0,1.5,20.0,954.0,601.83,450.74
2016,5,29,11,15,876.5,142.5,1.55,20.0,967.0,647.17,485.9
2016,5,29,11,30,879.0,143.0,1.6,20.0,980.0,690.49,518.76
2016,5,29,11,45,878.5,144.5,1.7,20.5,985.0,730.27,547.78
2016,5,29,12,0,878.0,146.0,1.8,21.0,990.0,767.56,574.44
2016,5,29,12,15,877.5,146.0,1.85,21.0,988.0,801.11,598.79
2016,5,29,12,30,877.0,146.0,1.9,21.0,986.0,831.84,619.99
2016,5,29,12,45,868.0,150.0,1.95,21.0,975.0,855.67,636.35
2016,5,29,13,0,859.0,154.0,2.0,21.0,964.0,876.04,650.5
2016,5,29,13,15,855.5,153.0,2.05,21.0,947.5,893.62,662.9
2016,5,29,13,30,852.0,152.0,2.1,21.0,931.0,907.65,673.06
2016,5,29,13,45,849.0,148.5,2.15,21.0,908.5,931.23,689.7
2016,5,29,14,0,846.0,145.0,2.2,21.0,886.0,935.96,693.87
2016,5,29,14,15,592.5,255.5,2.25,20.5,766.0,824.21,618.53
2016,5,29,14,30,339.0,366.0,2.3,20.0,646.0,676.87,513.26
2016,5,29,14,45,325.0,352.0,2.35,20.0,611.0,653.01,498.52
2016,5,29,15,0,311.0,338.0,2.4,20.0,576.0,627.43,481.44
2016,5,29,15,15,549.5,233.5,2.4,20.0,625.5,756.15,580.44
2016,5,29,15,30,788.0,129.0,2.4,20.0,675.0,855.61,652.85
2016,5,29,15,45,479.0,202.0,2.45,20.0,527.5,647.25,503.13
2016,5,29,16,0,170.0,275.0,2.5,20.0,380.0,415.24,326.35
2016,5,29,16,15,102.5,239.5,2.5,19.5,301.5,303.55,241.3
2016,5,29,16,30,35.0,204.0,2.5,19.0,223.0,213.54,169.65
2016,5,29,16,45,20.5,175.0,2.55,19.0,186.0,161.08,127.74
2016,5,29,17,0,6.0,146.0,2.6,19.0,149.0,124.61,98.04
2016,5,29,17,15,3.0,128.0,2.6,18.5,129.5,107.36,84.26
2016,5,29,17,30,0.0,110.0,2.6,18.0,110.0,90.31,70.38
2016,5,29,17,45,234.0,92.0,2.65,17.5,151.0,240.79,198.19
2016,5,29,18,0,468.0,74.0,2.7,17.0,192.0,353.83,288.67
2016,5,29,18,15,390.0,63.5,2.6,16.5,147.0,275.64,221.91
2016,5,29,18,30,312.0,53.0,2.5,16.0,102.0,210.04,164.85
2016,5,29,18,45,204.5,38.5,2.45,15.5,66.0,136.87,100.84
2016,5,29,19,0,97.0,24.0,2.4,15.0,30.0,63.23,22.87
2016,5,29,19,15,48.5,12.0,2.4,14.5,15.0,22.11,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,122.5,18.5,0.85,12.5,32.0,14.12,1.05
2016,5,30,5,30,245.0,37.0,0.8,13.0,64.0,28.11,18.23
2016,5,30,5,45,341.0,48.0,0.8,13.5,106.0,38.77,28.5
2016,5,30,6,0,437.0,59.0,0.8,14.0,148.0,47.46,36.62
2016,5,30,6,15,500.5,66.5,0.75,14.5,196.0,53.06,41.78
2016,5,30,6,30,564.0,74.0,0.7,15.0,244.0,58.66,46.75
2016,5,30,6,45,282.0,100.5,0.7,15.5,186.0,70.47,57.02
2016,5,30,7,0,0.0,127.0,0.7,16.0,128.0,92.57,76.03
2016,5,30,7,15,4.0,144.0,0.7,16.0,146.5,104.59,86.14
2016,5,30,7,30,8.0,161.0,0.7,16.0,165.0,116.53,96.07
2016,5,30,7,45,17.0,187.5,0.75,16.5,197.0,134.36,110.69
2016,5,30,8,0,26.0,214.0,0.8,17.0,229.0,151.95,124.87
2016,5,30,8,15,24.5,228.0,0.8,17.5,243.0,161.64,132.25
2016,5,30,8,30,23.0,242.0,0.8,18.0,257.0,171.22,139.49
2016,5,30,8,45,53.0,285.5,0.85,18.5,323.0,187.95,145.03
2016,5,30,9,0,83.0,329.0,0.9,19.0,389.0,223.24,169.42
2016,5,30,9,15,76.5,343.5,0.95,19.0,401.5,241.55,182.9
2016,5,30,9,30,70.0,358.0,1.0,19.0,414.0,259.12,196.48
2016,5,30,9,45,88.0,383.0,1.1,19.5,456.5,289.4,218.72
2016,5,30,10,0,106.0,408.0,1.2,20.0,499.0,322.37,243.03
2016,5,30,10,15,147.5,425.5,1.25,20.0,556.0,358.08,269.44
2016,5,30,10,30,189.0,443.0,1.3,20.0,613.0,404.37,303.87
2016,5,30,10,45,140.0,446.5,1.4,20.5,574.0,399.73,300.9
2016,5,30,11,0,91.0,450.0,1.5,21.0,535.0,389.56,293.49
2016,5,30,11,15,160.5,462.0,1.55,21.0,614.0,452.74,340.51
2016,5,30,11,30,230.0,474.0,1.6,21.0,693.0,522.1,391.21
2016,5,30,11,45,244.0,474.0,1.7,21.5,707.5,553.76,413.56
2016,5,30,12,0,258.0,474.0,1.8,22.0,722.0,583.21,434.46
2016,5,30,12,15,269.5,462.0,1.85,22.0,720.5,601.02,447.8
2016,5,30,12,30,281.0,450.0,1.9,22.0,719.0,617.77,460.47
2016,5,30,12,45,249.0,460.0,1.95,22.0,697.0,616.06,459.11
2016,5,30,13,0,217.0,470.0,2.0,22.0,675.0,598.27,446.69
2016,5,30,13,15,234.0,458.0,2.05,22.0,675.5,613.1,458.46
2016,5,30,13,30,251.0,446.0,2.1,22.0,676.0,643.2,480.48
2016,5,30,13,45,284.5,424.5,2.2,22.0,679.0,663.11,496.3
2016,5,30,14,0,318.0,403.0,2.3,22.0,682.0,681.49,511.21
2016,5,30,14,15,267.5,399.0,2.35,21.5,628.5,637.89,481.29
2016,5,30,14,30,217.0,395.0,2.4,21.0,575.0,572.89,436.15
2016,5,30,14,45,239.0,372.5,2.5,21.0,563.0,574.02,439.36
2016,5,30,15,0,261.0,350.0,2.6,21.0,551.0,593.44,455.11
2016,5,30,15,15,325.5,313.5,2.6,21.0,549.5,614.6,473.25
2016,5,30,15,30,390.0,277.0,2.6,21.0,548.0,631.75,488.49
2016,5,30,15,45,319.5,272.0,2.65,21.0,484.0,560.79,436.48
2016,5,30,16,0,249.0,267.0,2.7,21.0,420.0,491.45,385.04
2016,5,30,16,15,252.5,243.0,2.65,20.5,388.0,464.51,367.04
2016,5,30,16,30,256.0,219.0,2.6,20.0,356.0,436.02,347.3
2016,5,30,16,45,130.0,181.5,2.6,19.5,251.0,278.11,223.48
2016,5,30,17,0,4.0,144.0,2.6,19.0,146.0,121.18,94.99
2016,5,30,17,15,2.0,126.5,2.5,18.5,127.5,105.15,82.39
2016,5,30,17,30,0.0,109.0,2.4,18.0,109.0,89.24,69.48
2016,5,30,17,45,0.0,90.5,2.35,18.0,90.5,73.66,56.53
2016,5,30,18,0,0.0,72.0,2.3,18.0,72.0,57.99,43.3
2016,5,30,18,15,0.0,55.5,2.15,17.5,55.5,44.14,31.52
2016,5,30,18,30,0.0,39.0,2.0,17.0,39.0,30.16,19.49
2016,5,30,18,45,0.0,25.5,1.95,16.5,25.5,19.47,10.05
2016,5,30,19,0,0.0,12.0,1.9,16.0,12.0,9.12,0.0
2016,5,30,19,15,0.0,6.0,1.9,15.5,6.0,4.72,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,11.0,1.55,12.5,11.0,8.35,0.0
2016,5,31,5,30,0.0,22.0,1.5,13.0,22.0,16.77,8.62
2016,5,31,5,45,0.0,36.0,1.5,13.5,36.0,27.52,18.62
2016,5,31,6,0,0.0,50.0,1.5,14.0,50.0,37.97,28.2
2016,5,31,6,15,0.0,66.5,1.45,14.5,66.5,49.99,39.05
2016,5,31,6,30,0.0,83.0,1.4,15.0,83.0,61.91,49.62
2016,5,31,6,45,0.0,100.5,1.35,15.5,100.5,74.41,60.49
2016,5,31,7,0,0.0,118.0,1.3,16.0,118.0,86.81,71.06
2016,5,31,7,15,0.0,132.0,1.3,16.5,132.0,96.87,79.4
2016,5,31,7,30,0.0,146.0,1.3,17.0,146.0,106.86,87.55
2016,5,31,7,45,7.0,172.0,1.3,17.5,176.0,124.55,102.15
2016,5,31,8,0,14.0,198.0,1.3,18.0,206.0,141.98,116.28
2016,5,31,8,15,19.0,220.5,1.25,18.0,232.5,157.01,128.42
2016,5,31,8,30,24.0,243.0,1.2,18.0,259.0,171.86,140.31
2016,5,31,8,45,28.0,265.0,1.2,18.5,285.0,175.98,136.28
2016,5,31,9,0,32.0,287.0,1.2,19.0,311.0,195.1,149.85
2016,5,31,9,15,38.5,312.0,1.2,19.5,342.0,217.33,165.96
2016,5,31,9,30,45.0,337.0,1.2,20.0,373.0,240.95,183.25
2016,5,31,9,45,45.0,351.0,1.25,20.5,388.5,257.39,195.38
2016,5,31,10,0,45.0,365.0,1.3,21.0,404.0,274.0,207.63
2016,5,31,10,15,42.5,371.5,1.35,21.0,409.0,284.86,215.95
2016,5,31,10,30,40.0,378.0,1.4,21.0,414.0,295.35,223.94
2016,5,31,10,45,71.5,417.0,1.45,21.5,483.0,345.6,260.88
2016,5,31,11,0,103.0,456.0,1.5,22.0,552.0,400.21,300.46
2016,5,31,11,15,131.5,468.0,1.55,22.0,592.5,438.94,328.86
2016,5,31,11,30,160.0,480.0,1.6,22.0,633.0,480.37,359.19
2016,5,31,11,45,165.5,478.0,1.65,22.5,637.0,497.6,371.18
2016,5,31,12,0,171.0,476.0,1.7,23.0,641.0,514.44,382.96
2016,5,31,12,15,192.5,473.0,1.75,23.0,658.0,542.21,403.47
2016,5,31,12,30,214.0,470.0,1.8,23.0,675.0,570.31,424.09
2016,5,31,12,45,209.0,471.5,1.9,23.0,670.0,580.42,431.71
2016,5,31,13,0,204.0,473.0,2.0,23.0,665.0,589.2,438.52
2016,5,31,13,15,170.0,464.0,2.05,23.0,622.5,562.07,419.32
2016,5,31,13,30,136.0,455.0,2.1,23.0,580.0,532.37,398.27
2016,5,31,13,45,160.0,443.5,2.2,23.0,587.0,550.46,412.91
2016,5,31,14,0,184.0,432.0,2.3,23.0,594.0,567.86,426.81
2016,5,31,14,15,222.5,410.0,2.3,23.0,599.0,587.54,442.55
2016,5,31,14,30,261.0,388.0,2.3,23.0,604.0,625.37,470.83
2016,5,31,14,45,218.0,375.5,2.35,23.0,551.0,557.25,422.5
2016,5,31,15,0,175.0,363.0,2.4,23.0,498.0,507.95,387.23
2016,5,31,15,15,141.0,340.0,2.4,22.5,445.0,455.83,350.1
2016,5,31,15,30,107.0,317.0,2.4,22.0,392.0,384.05,297.6
2016,5,31,15,45,80.5,286.5,2.45,22.0,341.0,331.26,258.04
2016,5,31,16,0,54.0,256.0,2.5,22.0,290.0,278.94,218.01
2016,5,31,16,15,52.0,235.0,2.45,21.5,265.5,257.23,202.26
2016,5,31,16,30,50.0,214.0,2.4,21.0,241.0,235.3,186.01
2016,5,31,16,45,48.5,193.5,2.4,21.0,217.5,214.11,169.8
2016,5,31,17,0,47.0,173.0,2.4,21.0,194.0,192.77,153.23
2016,5,31,17,15,41.5,152.5,2.3,20.5,169.5,168.62,134.27
2016,5,31,17,30,36.0,132.0,2.2,20.0,145.0,144.7,115.13
2016,5,31,17,45,296.5,97.5,2.15,19.5,175.5,297.19,241.91
2016,5,31,18,0,557.0,63.0,2.1,19.0,206.0,389.77,314.05
2016,5,31,18,15,481.0,55.0,2.05,18.0,159.0,314.71,251.04
2016,5,31,18,30,405.0,47.0,2.0,17.0,112.0,246.27,192.34
2016,5,31,18,45,287.5,35.5,1.95,16.5,73.5,166.37,122.95
2016,5,31,19,0,170.0,24.0,1.9,16.0,35.0,93.44,42.94
2016,5,31,19,15,85.0,12.0,1.95,15.5,17.5,31.64,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.0,4.5,2.2,12.0,4.5,0.0,0.0
2016,6,1,5,0,28.0,9.0,2.3,12.0,9.0,7.08,0.0
2016,6,1,5,15,155.5,23.5,2.35,12.5,39.0,17.87,3.66
2016,6,1,5,30,283.0,38.0,2.4,13.0,69.0,29.01,19.02
2016,6,1,5,45,373.5,48.5,2.5,13.5,112.0,39.37,29.0
2016,6,1,6,0,464.0,59.0,2.6,14.0,155.0,47.67,36.77
2016,6,1,6,15,232.0,69.0,2.55,14.0,117.0,50.03,39.14
2016,6,1,6,30,0.0,79.0,2.5,14.0,79.0,59.24,47.44
2016,6,1,6,45,0.0,95.0,2.5,14.5,95.0,70.78,57.54
2016,6,1,7,0,0.0,111.0,2.5,15.0,111.0,82.25,67.37
2016,6,1,7,15,0.0,116.0,2.5,15.5,116.0,86.37,70.63
2016,6,1,7,30,0.0,121.0,2.5,16.0,121.0,90.39,73.74
2016,6,1,7,45,0.0,136.0,2.5,16.5,136.0,101.07,82.56
2016,6,1,8,0,0.0,151.0,2.5,17.0,151.0,111.66,91.19
2016,6,1,8,15,1.5,165.5,2.45,17.0,166.5,121.86,99.57
2016,6,1,8,30,3.0,180.0,2.4,17.0,182.0,131.98,107.83
2016,6,1,8,45,4.0,187.0,2.4,17.5,190.5,137.46,106.91
2016,6,1,9,0,5.0,194.0,2.4,18.0,199.0,143.78,111.37
2016,6,1,9,15,7.0,208.0,2.35,18.0,214.0,155.15,120.06
2016,6,1,9,30,9.0,222.0,2.3,18.0,229.0,166.89,129.05
2016,6,1,9,45,9.5,228.0,2.3,18.5,236.0,172.97,133.41
2016,6,1,10,0,10.0,234.0,2.3,19.0,243.0,179.09,137.82
2016,6,1,10,15,16.5,284.0,2.3,19.0,299.0,219.21,168.9
2016,6,1,10,30,23.0,334.0,2.3,19.0,355.0,260.58,200.58
2016,6,1,10,45,25.0,347.0,2.3,19.5,370.5,272.43,209.08
2016,6,1,11,0,27.0,360.0,2.3,20.0,386.0,288.22,220.63
2016,6,1,11,15,25.5,358.5,2.3,20.0,383.0,291.52,223.08
2016,6,1,11,30,24.0,357.0,2.3,20.0,380.0,294.46,225.28
2016,6,1,11,45,25.5,365.5,2.3,20.0,390.5,306.99,234.78
2016,6,1,12,0,27.0,374.0,2.3,20.0,401.0,319.74,244.4
2016,6,1,12,15,27.5,373.0,2.3,20.0,400.0,324.1,247.72
2016,6,1,12,30,28.0,372.0,2.3,20.0,399.0,328.2,250.91
2016,6,1,12,45,26.5,366.0,2.35,20.0,392.0,326.1,249.47
2016,6,1,13,0,25.0,360.0,2.4,20.0,385.0,323.47,247.69
2016,6,1,13,15,35.5,380.0,2.4,20.0,413.5,353.79,270.96
2016,6,1,13,30,46.0,400.0,2.4,20.0,442.0,384.98,294.65
2016,6,1,13,45,60.5,404.5,2.45,20.0,458.5,406.25,311.2
2016,6,1,14,0,75.0,409.0,2.5,20.0,475.0,427.78,328.01
2016,6,1,14,15,49.5,359.0,2.45,19.5,402.0,360.84,278.24
2016,6,1,14,30,24.0,309.0,2.4,19.0,329.0,274.59,212.93
2016,6,1,14,45,41.0,321.5,2.4,19.0,354.0,322.57,250.99
2016,6,1,15,0,58.0,334.0,2.4,19.0,379.0,352.69,274.81
2016,6,1,15,15,53.5,312.5,2.4,19.0,352.0,329.65,257.59
2016,6,1,15,30,49.0,291.0,2.4,19.0,325.0,306.25,240.17
2016,6,1,15,45,37.0,260.5,2.4,19.0,285.5,266.99,210.02
2016,6,1,16,0,25.0,230.0,2.4,19.0,246.0,211.69,166.83
2016,6,1,16,15,19.0,206.5,2.35,18.5,218.0,186.24,147.26
2016,6,1,16,30,13.0,183.0,2.3,18.0,190.0,160.99,127.47
2016,6,1,16,45,10.0,166.0,2.3,18.0,171.5,144.33,114.27
2016,6,1,17,0,7.0,149.0,2.3,18.0,153.0,127.82,101.05
2016,6,1,17,15,3.5,131.5,2.25,17.5,133.5,110.7,87.32
2016,6,1,17,30,0.0,114.0,2.2,17.0,114.0,93.83,73.56
2016,6,1,17,45,0.0,95.0,2.2,17.0,95.0,77.8,60.23
2016,6,1,18,0,0.0,76.0,2.2,17.0,76.0,61.67,46.59
2016,6,1,18,15,0.0,58.5,2.1,16.5,58.5,46.88,33.98
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,31.94,21.11
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,20.62,11.13
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,9.88,0.12
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,5.11,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
