Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,31.0,9.0,1.7,12.0,10.0,7.08,0.0
2016,6,2,5,15,159.0,23.5,1.65,12.5,40.0,17.88,4.0
2016,6,2,5,30,287.0,38.0,1.6,13.0,70.0,29.03,19.09
2016,6,2,5,45,383.5,48.0,1.6,13.5,113.5,39.01,28.72
2016,6,2,6,0,480.0,58.0,1.6,14.0,157.0,47.0,36.2
2016,6,2,6,15,240.0,68.0,1.5,14.0,117.5,49.44,38.63
2016,6,2,6,30,0.0,78.0,1.4,14.0,78.0,58.58,46.86
2016,6,2,6,45,0.0,93.5,1.35,14.5,93.5,69.79,56.65
2016,6,2,7,0,0.0,109.0,1.3,15.0,109.0,80.94,66.19
2016,6,2,7,15,0.0,127.5,1.2,15.5,127.5,93.97,77.19
2016,6,2,7,30,0.0,146.0,1.1,16.0,146.0,106.88,87.89
2016,6,2,7,45,2.5,161.0,1.05,16.5,162.5,117.49,96.46
2016,6,2,8,0,5.0,176.0,1.0,17.0,179.0,128.02,104.84
2016,6,2,8,15,9.0,197.0,0.95,17.5,203.0,142.3,116.26
2016,6,2,8,30,13.0,218.0,0.9,18.0,227.0,156.4,127.36
2016,6,2,8,45,17.5,242.5,0.85,18.5,255.5,173.3,134.19
2016,6,2,9,0,22.0,267.0,0.8,19.0,284.0,192.83,148.16
2016,6,2,9,15,23.0,282.5,0.75,19.5,301.0,206.95,158.16
2016,6,2,9,30,24.0,298.0,0.7,20.0,318.0,221.3,168.44
2016,6,2,9,45,460.5,210.5,0.7,20.5,603.0,271.86,192.54
2016,6,2,10,0,897.0,123.0,0.7,21.0,888.0,399.73,279.94
2016,6,2,10,15,480.0,266.5,0.7,21.0,677.5,380.24,277.68
2016,6,2,10,30,63.0,410.0,0.7,21.0,467.0,327.05,244.93
2016,6,2,10,45,56.5,412.0,0.75,21.5,464.5,333.97,250.26
2016,6,2,11,0,50.0,414.0,0.8,22.0,462.0,339.94,254.35
2016,6,2,11,15,486.0,271.0,0.85,22.0,735.0,512.01,382.31
2016,6,2,11,30,922.0,128.0,0.9,22.0,1008.0,702.61,518.13
2016,6,2,11,45,923.5,128.0,0.95,22.5,1013.5,744.18,545.59
2016,6,2,12,0,925.0,128.0,1.0,23.0,1019.0,783.23,572.35
2016,6,2,12,15,537.5,306.0,1.05,23.0,823.5,685.64,502.13
2016,6,2,12,30,150.0,484.0,1.1,23.0,628.0,529.85,389.35
2016,6,2,12,45,162.0,479.5,1.2,23.5,634.0,547.34,403.3
2016,6,2,13,0,174.0,475.0,1.3,24.0,640.0,564.32,415.4
2016,6,2,13,15,189.5,465.0,1.4,24.0,642.0,578.81,426.76
2016,6,2,13,30,205.0,455.0,1.5,24.0,644.0,592.47,437.62
2016,6,2,13,45,251.0,433.0,1.6,24.0,658.0,638.69,471.65
2016,6,2,14,0,297.0,411.0,1.7,24.0,672.0,667.78,493.81
2016,6,2,14,15,268.0,402.0,1.75,24.0,632.0,639.24,474.4
2016,6,2,14,30,239.0,393.0,1.8,24.0,592.0,589.42,440.66
2016,6,2,14,45,203.5,378.5,1.9,24.0,543.0,545.98,410.83
2016,6,2,15,0,168.0,364.0,2.0,24.0,494.0,501.69,379.75
2016,6,2,15,15,146.5,342.5,2.05,23.5,451.5,462.44,352.77
2016,6,2,15,30,125.0,321.0,2.1,23.0,409.0,422.72,324.88
2016,6,2,15,45,82.5,284.0,2.15,23.0,340.5,329.81,255.42
2016,6,2,16,0,40.0,247.0,2.2,23.0,272.0,257.46,199.89
2016,6,2,16,15,30.0,220.0,2.2,22.5,238.5,223.39,174.28
2016,6,2,16,30,20.0,193.0,2.2,22.0,205.0,175.69,137.28
2016,6,2,16,45,14.5,172.0,2.25,22.0,180.0,153.22,119.72
2016,6,2,17,0,9.0,151.0,2.3,22.0,155.0,131.03,102.09
2016,6,2,17,15,5.0,133.5,2.25,21.0,136.0,113.51,88.43
2016,6,2,17,30,1.0,116.0,2.2,20.0,117.0,96.28,74.72
2016,6,2,17,45,281.5,89.5,2.2,19.5,163.0,279.13,227.66
2016,6,2,18,0,562.0,63.0,2.2,19.0,209.0,392.09,316.2
2016,6,2,18,15,488.0,55.0,2.1,18.5,162.0,317.86,253.24
2016,6,2,18,30,414.0,47.0,2.0,18.0,115.0,250.04,194.78
2016,6,2,18,45,301.5,36.0,1.95,17.5,76.5,172.03,127.31
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,101.28,52.23
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,34.52,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.1,14.0,10.0,7.08,0.0
2016,6,3,5,15,176.5,22.0,1.1,14.5,40.0,16.85,3.64
2016,6,3,5,30,307.0,35.0,1.1,15.0,70.0,28.62,18.6
2016,6,3,5,45,397.5,44.5,1.1,15.5,113.0,36.24,26.08
2016,6,3,6,0,488.0,54.0,1.1,16.0,156.0,43.89,33.19
2016,6,3,6,15,549.0,61.0,1.0,16.5,204.5,49.33,38.15
2016,6,3,6,30,610.0,68.0,0.9,17.0,253.0,54.77,42.94
2016,6,3,6,45,652.5,73.0,0.85,17.5,304.0,58.48,46.08
2016,6,3,7,0,695.0,78.0,0.8,18.0,355.0,62.19,49.1
2016,6,3,7,15,465.0,138.5,0.75,18.5,334.5,95.86,77.89
2016,6,3,7,30,235.0,199.0,0.7,19.0,314.0,129.25,105.7
2016,6,3,7,45,519.5,145.5,0.65,19.5,435.0,99.29,79.77
2016,6,3,8,0,804.0,92.0,0.6,20.0,556.0,77.13,60.67
2016,6,3,8,15,821.5,95.0,0.55,20.5,603.0,78.84,61.84
2016,6,3,8,30,839.0,98.0,0.5,21.0,650.0,89.45,70.42
2016,6,3,8,45,853.0,100.0,0.5,22.0,693.0,105.18,68.46
2016,6,3,9,0,867.0,102.0,0.5,23.0,736.0,162.28,91.33
2016,6,3,9,15,877.0,104.0,0.45,23.5,774.5,219.8,129.37
2016,6,3,9,30,887.0,106.0,0.4,24.0,813.0,277.7,174.28
2016,6,3,9,45,901.0,104.0,0.4,25.0,847.5,334.32,220.09
2016,6,3,10,0,915.0,102.0,0.4,26.0,882.0,391.18,266.06
2016,6,3,10,15,920.5,103.0,0.55,26.0,909.0,446.68,312.26
2016,6,3,10,30,926.0,104.0,0.7,26.0,936.0,501.09,356.71
2016,6,3,10,45,676.5,245.0,0.85,26.5,860.0,525.94,378.87
2016,6,3,11,0,427.0,386.0,1.0,27.0,784.0,528.27,382.25
2016,6,3,11,15,681.5,247.0,1.1,27.0,892.5,609.33,442.27
2016,6,3,11,30,936.0,108.0,1.2,27.0,1001.0,695.74,505.79
2016,6,3,11,45,935.5,109.0,1.35,27.0,1006.5,736.93,536.02
2016,6,3,12,0,935.0,110.0,1.5,27.0,1012.0,775.42,564.35
2016,6,3,12,15,645.5,273.5,1.6,27.0,896.0,739.81,537.05
2016,6,3,12,30,356.0,437.0,1.7,27.0,780.0,663.46,481.67
2016,6,3,12,45,406.0,413.5,1.8,27.0,801.0,711.75,517.01
2016,6,3,13,0,456.0,390.0,1.9,27.0,822.0,753.29,546.77
2016,6,3,13,15,432.0,388.0,1.95,27.0,791.5,747.63,543.28
2016,6,3,13,30,408.0,386.0,2.0,27.0,761.0,738.68,537.94
2016,6,3,13,45,651.0,252.5,2.05,27.0,833.5,852.75,621.08
2016,6,3,14,0,894.0,119.0,2.1,27.0,906.0,935.74,677.34
2016,6,3,14,15,724.5,202.0,2.1,26.5,825.5,890.35,649.16
2016,6,3,14,30,555.0,285.0,2.1,26.0,745.0,812.0,596.12
2016,6,3,14,45,515.5,281.5,2.15,26.0,694.5,774.0,572.12
2016,6,3,15,0,476.0,278.0,2.2,26.0,644.0,733.79,545.87
2016,6,3,15,15,439.0,276.5,2.15,26.0,600.5,696.01,520.3
2016,6,3,15,30,402.0,275.0,2.1,26.0,557.0,656.9,493.53
2016,6,3,15,45,606.5,188.0,2.1,26.0,581.5,748.09,563.08
2016,6,3,16,0,811.0,101.0,2.1,26.0,606.0,810.5,608.02
2016,6,3,16,15,791.0,98.0,2.05,25.5,558.0,770.43,582.49
2016,6,3,16,30,771.0,95.0,2.0,25.0,510.0,728.36,556.09
2016,6,3,16,45,744.5,91.0,2.0,24.5,459.5,678.64,524.05
2016,6,3,17,0,718.0,87.0,2.0,24.0,409.0,631.03,491.94
2016,6,3,17,15,682.5,82.0,1.9,23.5,358.5,572.83,449.96
2016,6,3,17,30,647.0,77.0,1.8,23.0,308.0,515.3,407.13
2016,6,3,17,45,597.0,71.0,1.7,22.5,258.0,449.28,356.23
2016,6,3,18,0,547.0,65.0,1.6,22.0,208.0,386.13,305.72
2016,6,3,18,15,474.5,56.5,1.55,21.0,161.5,312.83,246.14
2016,6,3,18,30,402.0,48.0,1.5,20.0,115.0,245.83,189.71
2016,6,3,18,45,294.0,36.5,1.45,19.5,76.5,169.67,124.66
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,100.55,53.51
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,34.15,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,15.0,5.0,3.93,0.0
2016,6,4,5,15,5.0,20.5,0.9,15.0,21.0,15.57,3.12
2016,6,4,5,30,10.0,36.0,0.8,15.0,37.0,26.96,17.24
2016,6,4,5,45,26.0,55.5,0.75,15.5,60.5,40.67,29.96
2016,6,4,6,0,42.0,75.0,0.7,16.0,84.0,54.21,42.25
2016,6,4,6,15,53.5,96.0,0.7,16.0,110.0,68.44,55.04
2016,6,4,6,30,65.0,117.0,0.7,16.0,136.0,82.48,67.44
2016,6,4,6,45,74.0,137.5,0.7,16.5,163.5,96.02,79.0
2016,6,4,7,0,83.0,158.0,0.7,17.0,191.0,109.36,90.14
2016,6,4,7,15,41.5,146.0,0.75,17.0,162.5,103.3,84.64
2016,6,4,7,30,0.0,134.0,0.8,17.0,134.0,99.07,80.76
2016,6,4,7,45,27.0,185.0,0.85,17.5,200.5,127.49,104.53
2016,6,4,8,0,54.0,236.0,0.9,18.0,267.0,156.79,128.49
2016,6,4,8,15,93.0,267.0,0.95,18.0,326.0,174.86,143.03
2016,6,4,8,30,132.0,298.0,1.0,18.0,385.0,182.97,149.27
2016,6,4,8,45,167.0,319.0,1.05,18.5,436.5,198.36,152.05
2016,6,4,9,0,202.0,340.0,1.1,19.0,488.0,230.64,170.99
2016,6,4,9,15,180.5,361.0,1.1,19.0,498.5,258.17,191.33
2016,6,4,9,30,159.0,382.0,1.1,19.0,509.0,283.48,211.49
2016,6,4,9,45,98.0,366.5,1.1,19.5,445.5,281.18,212.0
2016,6,4,10,0,37.0,351.0,1.1,20.0,382.0,261.62,198.8
2016,6,4,10,15,35.0,357.5,1.15,20.0,388.0,271.87,206.81
2016,6,4,10,30,33.0,364.0,1.2,20.0,394.0,281.84,214.4
2016,6,4,10,45,125.5,413.5,1.25,20.0,530.0,368.04,278.54
2016,6,4,11,0,218.0,463.0,1.3,20.0,666.0,466.96,350.82
2016,6,4,11,15,221.5,469.5,1.3,20.0,678.5,492.18,368.96
2016,6,4,11,30,225.0,476.0,1.3,20.0,691.0,517.26,387.31
2016,6,4,11,45,232.0,477.5,1.35,20.0,700.5,540.74,404.68
2016,6,4,12,0,239.0,479.0,1.4,20.0,710.0,563.93,421.75
2016,6,4,12,15,164.0,473.5,1.4,20.0,632.0,518.67,388.72
2016,6,4,12,30,89.0,468.0,1.4,20.0,554.0,456.47,343.3
2016,6,4,12,45,52.5,384.0,1.4,20.5,434.5,362.19,274.22
2016,6,4,13,0,16.0,300.0,1.4,21.0,315.0,252.08,191.46
2016,6,4,13,15,107.0,378.5,1.4,21.0,477.0,429.48,326.22
2016,6,4,13,30,198.0,457.0,1.4,21.0,639.0,587.03,439.33
2016,6,4,13,45,169.0,444.5,1.45,21.5,597.5,557.47,416.64
2016,6,4,14,0,140.0,432.0,1.5,22.0,556.0,525.97,393.95
2016,6,4,14,15,109.5,408.0,1.5,22.0,503.0,480.6,361.7
2016,6,4,14,30,79.0,384.0,1.5,22.0,450.0,414.14,313.82
2016,6,4,14,45,129.0,374.5,1.5,22.5,476.5,473.4,358.64
2016,6,4,15,0,179.0,365.0,1.5,23.0,503.0,511.79,387.24
2016,6,4,15,15,167.0,344.5,1.5,22.5,468.0,481.98,366.89
2016,6,4,15,30,155.0,324.0,1.5,22.0,433.0,451.39,346.16
2016,6,4,15,45,90.5,278.5,1.55,22.0,341.0,330.52,256.02
2016,6,4,16,0,26.0,233.0,1.6,22.0,249.0,214.94,166.71
2016,6,4,16,15,22.5,213.0,1.6,21.5,226.0,194.79,152.0
2016,6,4,16,30,19.0,193.0,1.6,21.0,203.0,174.69,136.79
2016,6,4,16,45,9.5,159.5,1.65,21.0,164.5,137.62,107.32
2016,6,4,17,0,0.0,126.0,1.7,21.0,126.0,101.33,78.02
2016,6,4,17,15,0.0,108.0,1.7,20.5,108.0,86.29,66.13
2016,6,4,17,30,0.0,90.0,1.7,20.0,90.0,71.23,53.98
2016,6,4,17,45,261.0,78.5,1.7,19.5,147.0,254.27,207.35
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,374.84,301.79
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,303.23,241.74
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,237.77,185.92
2016,6,4,18,45,282.5,37.0,1.55,16.5,75.5,165.83,123.57
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,100.16,55.88
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,33.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,51.0,9.0,1.6,13.0,10.0,7.08,0.0
2016,6,5,5,15,171.5,22.5,1.65,13.0,39.5,17.2,4.29
2016,6,5,5,30,292.0,36.0,1.7,13.0,69.0,29.36,19.43
2016,6,5,5,45,380.5,46.0,1.8,13.5,111.5,37.33,27.26
2016,6,5,6,0,469.0,56.0,1.9,14.0,154.0,45.29,34.69
2016,6,5,6,15,234.5,66.5,1.85,14.5,115.5,48.36,37.59
2016,6,5,6,30,0.0,77.0,1.8,15.0,77.0,57.92,46.09
2016,6,5,6,45,0.0,92.5,1.8,15.5,92.5,69.14,55.86
2016,6,5,7,0,0.0,108.0,1.8,16.0,108.0,80.29,65.38
2016,6,5,7,15,4.5,136.0,1.8,16.0,138.5,99.57,81.95
2016,6,5,7,30,9.0,164.0,1.8,16.0,169.0,118.49,97.97
2016,6,5,7,45,15.5,187.0,1.8,16.5,196.5,134.09,110.75
2016,6,5,8,0,22.0,210.0,1.8,17.0,224.0,149.53,123.21
2016,6,5,8,15,18.5,218.0,1.85,17.0,230.0,155.53,127.86
2016,6,5,8,30,15.0,226.0,1.9,17.0,236.0,161.39,132.41
2016,6,5,8,45,34.5,269.5,2.0,17.5,294.5,178.17,138.94
2016,6,5,9,0,54.0,313.0,2.1,18.0,353.0,210.8,162.48
2016,6,5,9,15,106.0,347.5,2.15,18.0,430.5,247.45,188.1
2016,6,5,9,30,158.0,382.0,2.2,18.0,508.0,282.89,213.29
2016,6,5,9,45,206.5,394.0,2.3,18.5,565.5,320.8,241.04
2016,6,5,10,0,255.0,406.0,2.4,19.0,623.0,357.64,268.66
2016,6,5,10,15,341.5,386.5,2.4,19.0,687.0,402.9,302.95
2016,6,5,10,30,428.0,367.0,2.4,19.0,751.0,452.82,341.4
2016,6,5,10,45,444.5,373.5,2.45,19.5,781.0,496.6,375.14
2016,6,5,11,0,461.0,380.0,2.5,20.0,811.0,541.33,408.93
2016,6,5,11,15,397.0,414.0,2.5,20.0,788.5,557.48,421.52
2016,6,5,11,30,333.0,448.0,2.5,20.0,766.0,567.62,429.09
2016,6,5,11,45,326.5,452.5,2.5,20.0,766.0,589.73,445.64
2016,6,5,12,0,320.0,457.0,2.5,20.0,766.0,610.42,460.83
2016,6,5,12,15,333.5,444.0,2.45,20.0,765.5,630.69,475.9
2016,6,5,12,30,347.0,431.0,2.4,20.0,765.0,649.83,490.07
2016,6,5,12,45,278.0,452.0,2.4,20.5,718.5,628.84,473.18
2016,6,5,13,0,209.0,473.0,2.4,21.0,672.0,590.6,444.25
2016,6,5,13,15,189.5,466.0,2.4,21.0,643.5,578.14,435.7
2016,6,5,13,30,170.0,459.0,2.4,21.0,615.0,563.64,425.46
2016,6,5,13,45,214.0,440.5,2.4,21.0,632.5,593.63,448.8
2016,6,5,14,0,258.0,422.0,2.4,21.0,650.0,640.92,483.79
2016,6,5,14,15,191.5,411.0,2.45,21.0,577.5,557.71,423.72
2016,6,5,14,30,125.0,400.0,2.5,21.0,505.0,490.87,374.71
2016,6,5,14,45,111.0,378.5,2.55,21.0,468.5,460.63,353.37
2016,6,5,15,0,97.0,357.0,2.6,21.0,432.0,409.68,316.29
2016,6,5,15,15,84.5,333.0,2.65,20.5,395.5,376.84,292.87
2016,6,5,15,30,72.0,309.0,2.7,20.0,359.0,343.67,268.72
2016,6,5,15,45,51.0,274.0,2.75,20.0,309.0,291.84,229.03
2016,6,5,16,0,30.0,239.0,2.8,20.0,259.0,240.39,189.0
2016,6,5,16,15,18.5,206.0,2.8,19.5,218.0,184.95,145.67
2016,6,5,16,30,7.0,173.0,2.8,19.0,177.0,146.75,115.32
2016,6,5,16,45,3.5,145.0,2.85,19.0,147.0,119.82,93.72
2016,6,5,17,0,0.0,117.0,2.9,19.0,117.0,93.22,72.07
2016,6,5,17,15,0.0,105.5,2.85,18.5,105.5,83.99,64.81
2016,6,5,17,30,0.0,94.0,2.8,18.0,94.0,74.8,57.43
2016,6,5,17,45,0.0,79.0,2.8,17.5,79.0,62.45,47.24
2016,6,5,18,0,0.0,64.0,2.8,17.0,64.0,50.07,36.85
2016,6,5,18,15,206.0,56.5,2.7,16.5,91.0,177.17,143.14
2016,6,5,18,30,412.0,49.0,2.6,16.0,118.0,251.15,198.39
2016,6,5,18,45,306.0,37.5,2.55,16.0,79.5,175.17,131.43
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,106.87,61.68
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,36.42,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,6,6,5,0,52.0,9.0,2.5,13.0,10.0,7.08,0.0
2016,6,6,5,15,167.5,22.0,2.5,13.5,38.5,16.83,4.19
2016,6,6,5,30,283.0,35.0,2.5,14.0,67.0,28.47,18.59
2016,6,6,5,45,368.5,44.0,2.5,14.5,107.5,35.62,25.63
2016,6,6,6,0,454.0,53.0,2.5,15.0,148.0,42.79,32.33
2016,6,6,6,15,511.5,60.0,2.45,15.0,194.5,48.14,37.32
2016,6,6,6,30,569.0,67.0,2.4,15.0,241.0,53.48,42.14
2016,6,6,6,45,284.5,89.5,2.4,15.5,176.5,63.35,50.75
2016,6,6,7,0,0.0,112.0,2.4,16.0,112.0,82.94,67.72
2016,6,6,7,15,3.0,136.0,2.4,16.0,137.5,99.55,81.96
2016,6,6,7,30,6.0,160.0,2.4,16.0,163.0,115.93,95.83
2016,6,6,7,45,9.5,177.5,2.4,16.5,182.5,128.1,105.72
2016,6,6,8,0,13.0,195.0,2.4,17.0,202.0,140.16,115.41
2016,6,6,8,15,12.5,206.0,2.4,17.0,214.0,148.02,121.68
2016,6,6,8,30,12.0,217.0,2.4,17.0,226.0,155.78,127.84
2016,6,6,8,45,15.5,237.5,2.45,17.5,249.0,169.98,132.83
2016,6,6,9,0,19.0,258.0,2.5,18.0,272.0,186.69,144.97
2016,6,6,9,15,16.0,255.0,2.5,18.0,267.5,187.83,145.53
2016,6,6,9,30,13.0,252.0,2.5,18.0,263.0,188.07,145.61
2016,6,6,9,45,22.5,297.0,2.55,18.5,316.5,223.85,172.89
2016,6,6,10,0,32.0,342.0,2.6,19.0,370.0,253.85,195.39
2016,6,6,10,15,39.5,366.5,2.6,19.0,402.0,279.25,214.72
2016,6,6,10,30,47.0,391.0,2.6,19.0,434.0,306.12,235.15
2016,6,6,10,45,178.0,416.0,2.65,19.0,582.0,395.32,302.37
2016,6,6,11,0,309.0,441.0,2.7,19.0,730.0,499.53,380.31
2016,6,6,11,15,188.0,444.5,2.65,19.0,621.0,453.22,345.93
2016,6,6,11,30,67.0,448.0,2.6,19.0,512.0,390.52,298.53
2016,6,6,11,45,130.0,467.5,2.6,19.5,593.0,462.19,352.37
2016,6,6,12,0,193.0,487.0,2.6,20.0,674.0,535.76,406.16
2016,6,6,12,15,132.0,471.0,2.6,20.0,598.5,491.42,372.91
2016,6,6,12,30,71.0,455.0,2.6,20.0,523.0,430.68,327.64
2016,6,6,12,45,84.5,459.5,2.6,20.0,540.0,452.53,344.56
2016,6,6,13,0,98.0,464.0,2.6,20.0,557.0,474.76,361.36
2016,6,6,13,15,163.5,458.5,2.6,19.5,611.0,548.55,417.7
2016,6,6,13,30,229.0,453.0,2.6,19.0,665.0,609.77,464.33
2016,6,6,13,45,165.5,439.0,2.6,19.0,590.0,548.39,418.73
2016,6,6,14,0,102.0,425.0,2.6,19.0,515.0,465.8,357.57
2016,6,6,14,15,134.0,414.5,2.6,19.0,528.5,508.35,390.75
2016,6,6,14,30,166.0,404.0,2.6,19.0,542.0,531.72,409.26
2016,6,6,14,45,167.5,385.5,2.65,19.0,519.5,518.46,400.46
2016,6,6,15,0,169.0,367.0,2.7,19.0,497.0,504.02,390.95
2016,6,6,15,15,125.0,340.0,2.7,18.5,434.0,439.34,343.15
2016,6,6,15,30,81.0,313.0,2.7,18.0,371.0,355.38,279.79
2016,6,6,15,45,161.0,293.0,2.75,18.0,397.5,424.18,336.1
2016,6,6,16,0,241.0,273.0,2.8,18.0,424.0,488.14,387.36
2016,6,6,16,15,163.0,251.0,2.85,17.5,349.5,379.85,304.09
2016,6,6,16,30,85.0,229.0,2.9,17.0,275.0,277.08,223.02
2016,6,6,16,45,61.0,200.5,2.95,17.0,232.0,229.58,185.27
2016,6,6,17,0,37.0,172.0,3.0,17.0,189.0,183.35,147.73
2016,6,6,17,15,18.5,137.5,3.0,16.5,146.0,125.97,100.68
2016,6,6,17,30,0.0,103.0,3.0,16.0,103.0,83.0,64.76
2016,6,6,17,45,0.0,86.5,3.0,16.0,86.5,69.3,53.32
2016,6,6,18,0,0.0,70.0,3.0,16.0,70.0,55.56,41.65
2016,6,6,18,15,0.0,54.5,2.95,15.5,54.5,42.69,30.63
2016,6,6,18,30,0.0,39.0,2.9,15.0,39.0,29.83,19.49
2016,6,6,18,45,0.0,26.0,2.9,15.0,26.0,19.84,10.66
2016,6,6,19,0,0.0,13.0,2.9,15.0,13.0,9.88,1.11
2016,6,6,19,15,0.0,6.5,2.9,14.5,6.5,5.11,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,17.5,4.5,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,35.0,9.0,2.4,14.0,10.0,7.08,0.0
2016,6,7,5,15,143.5,23.5,2.4,14.0,38.5,17.85,4.89
2016,6,7,5,30,252.0,38.0,2.4,14.0,67.0,28.87,18.94
2016,6,7,5,45,344.0,48.0,2.45,14.0,108.5,38.69,28.39
2016,6,7,6,0,436.0,58.0,2.5,14.0,150.0,46.57,35.82
2016,6,7,6,15,218.0,65.5,2.45,14.0,111.5,47.5,36.9
2016,6,7,6,30,0.0,73.0,2.4,14.0,73.0,55.2,43.84
2016,6,7,6,45,0.0,88.0,2.35,14.5,88.0,66.12,53.4
2016,6,7,7,0,0.0,103.0,2.3,15.0,103.0,76.96,62.72
2016,6,7,7,15,30.5,150.5,2.25,15.5,165.5,105.73,87.5
2016,6,7,7,30,61.0,198.0,2.2,16.0,228.0,134.04,111.38
2016,6,7,7,45,42.0,204.5,2.15,16.5,226.0,138.59,114.61
2016,6,7,8,0,23.0,211.0,2.1,17.0,224.0,150.16,123.81
2016,6,7,8,15,26.5,232.0,2.1,17.0,248.5,164.16,135.18
2016,6,7,8,30,30.0,253.0,2.1,17.0,273.0,167.19,137.3
2016,6,7,8,45,38.0,279.0,2.15,17.5,306.5,183.01,142.84
2016,6,7,9,0,46.0,305.0,2.2,18.0,340.0,205.45,158.62
2016,6,7,9,15,90.0,343.0,2.25,18.0,414.0,241.95,184.59
2016,6,7,9,30,134.0,381.0,2.3,18.0,488.0,276.3,209.23
2016,6,7,9,45,118.5,394.5,2.35,18.5,492.5,295.44,224.56
2016,6,7,10,0,103.0,408.0,2.4,19.0,497.0,319.1,243.17
2016,6,7,10,15,101.5,421.0,2.45,19.0,511.0,338.83,258.65
2016,6,7,10,30,100.0,434.0,2.5,19.0,525.0,358.44,273.9
2016,6,7,10,45,64.5,402.0,2.6,19.0,461.5,329.86,252.95
2016,6,7,11,0,29.0,370.0,2.7,19.0,398.0,295.54,227.16
2016,6,7,11,15,26.5,365.0,2.75,19.0,390.5,295.94,227.62
2016,6,7,11,30,24.0,360.0,2.8,19.0,383.0,292.68,225.15
2016,6,7,11,45,58.5,416.0,2.85,19.0,473.0,367.9,282.73
2016,6,7,12,0,93.0,472.0,2.9,19.0,563.0,444.59,340.29
2016,6,7,12,15,136.5,479.0,2.9,19.0,611.5,500.83,382.43
2016,6,7,12,30,180.0,486.0,2.9,19.0,660.0,552.76,421.18
2016,6,7,12,45,118.5,459.0,2.95,19.0,573.5,492.0,375.84
2016,6,7,13,0,57.0,432.0,3.0,19.0,487.0,411.89,315.79
2016,6,7,13,15,83.5,442.0,3.0,19.0,520.0,449.02,344.77
2016,6,7,13,30,110.0,452.0,3.0,19.0,553.0,487.12,373.82
2016,6,7,13,45,114.0,436.5,3.05,19.0,539.5,499.66,383.51
2016,6,7,14,0,118.0,421.0,3.1,19.0,526.0,494.62,380.56
2016,6,7,14,15,107.0,407.0,3.1,19.0,499.5,457.27,353.32
2016,6,7,14,30,96.0,393.0,3.1,19.0,473.0,437.55,339.02
2016,6,7,14,45,108.0,378.5,3.15,19.0,465.0,437.57,340.27
2016,6,7,15,0,120.0,364.0,3.2,19.0,457.0,456.57,355.59
2016,6,7,15,15,77.0,321.0,3.2,18.5,379.5,357.66,280.76
2016,6,7,15,30,34.0,278.0,3.2,18.0,302.0,278.87,219.74
2016,6,7,15,45,38.0,264.5,3.2,18.0,290.0,270.73,214.3
2016,6,7,16,0,42.0,251.0,3.2,18.0,278.0,262.26,208.37
2016,6,7,16,15,21.5,205.5,3.15,17.5,219.5,186.74,148.37
2016,6,7,16,30,1.0,160.0,3.1,17.0,161.0,130.19,102.5
2016,6,7,16,45,25.0,168.5,3.1,17.0,180.5,169.26,135.71
2016,6,7,17,0,49.0,177.0,3.1,17.0,200.0,197.04,159.34
2016,6,7,17,15,40.0,155.0,3.1,16.5,172.0,168.91,136.65
2016,6,7,17,30,31.0,133.0,3.1,16.0,144.0,141.25,114.07
2016,6,7,17,45,23.5,113.5,3.1,16.0,121.0,117.79,94.42
2016,6,7,18,0,16.0,94.0,3.1,16.0,98.0,87.51,68.75
2016,6,7,18,15,8.0,74.5,3.0,15.5,76.5,66.24,50.55
2016,6,7,18,30,0.0,55.0,2.9,15.0,55.0,45.53,32.69
2016,6,7,18,45,0.0,37.0,2.85,15.0,37.0,29.89,18.94
2016,6,7,19,0,0.0,19.0,2.8,15.0,19.0,14.49,4.46
2016,6,7,19,15,0.0,9.5,2.8,14.5,9.5,7.47,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.15,0.0
2016,6,8,5,15,0.0,13.5,2.95,13.0,13.5,10.27,0.49
2016,6,8,5,30,0.0,23.0,3.0,13.0,23.0,17.53,9.35
2016,6,8,5,45,0.0,36.5,3.15,13.5,36.5,27.91,18.97
2016,6,8,6,0,0.0,50.0,3.3,14.0,50.0,38.02,28.24
2016,6,8,6,15,0.0,65.0,3.35,14.0,65.0,49.03,38.26
2016,6,8,6,30,0.0,80.0,3.4,14.0,80.0,59.96,48.08
2016,6,8,6,45,0.0,95.5,3.5,14.5,95.5,71.16,57.87
2016,6,8,7,0,0.0,111.0,3.6,15.0,111.0,82.29,67.42
2016,6,8,7,15,55.5,158.5,3.65,15.0,186.0,110.79,92.15
2016,6,8,7,30,111.0,206.0,3.7,15.0,261.0,134.91,112.71
2016,6,8,7,45,110.5,228.5,3.75,15.0,288.0,147.23,122.92
2016,6,8,8,0,110.0,251.0,3.8,15.0,315.0,165.77,138.35
2016,6,8,8,15,74.5,257.0,3.8,15.0,302.0,169.4,140.99
2016,6,8,8,30,39.0,263.0,3.8,15.0,289.0,172.61,143.3
2016,6,8,8,45,75.0,300.5,3.85,15.5,354.5,195.18,153.79
2016,6,8,9,0,111.0,338.0,3.9,16.0,420.0,229.0,176.73
2016,6,8,9,15,312.0,309.0,3.9,16.0,555.0,241.03,176.28
2016,6,8,9,30,513.0,280.0,3.9,16.0,690.0,287.82,205.53
2016,6,8,9,45,554.0,280.0,3.9,16.5,739.5,336.6,244.95
2016,6,8,10,0,595.0,280.0,3.9,17.0,789.0,387.05,286.48
2016,6,8,10,15,516.0,321.5,3.9,17.0,772.5,424.94,321.01
2016,6,8,10,30,437.0,363.0,3.9,17.0,756.0,452.01,345.54
2016,6,8,10,45,481.0,362.5,3.9,17.0,804.5,505.25,387.85
2016,6,8,11,0,525.0,362.0,3.9,17.0,853.0,561.89,432.17
2016,6,8,11,15,701.5,250.0,3.95,17.0,915.5,618.15,477.61
2016,6,8,11,30,878.0,138.0,4.0,17.0,978.0,674.35,523.73
2016,6,8,11,45,877.0,139.5,4.05,17.0,983.0,713.6,554.57
2016,6,8,12,0,876.0,141.0,4.1,17.0,988.0,750.38,583.08
2016,6,8,12,15,876.0,141.0,4.1,17.0,987.0,784.21,608.83
2016,6,8,12,30,876.0,141.0,4.1,17.0,986.0,815.31,631.56
2016,6,8,12,45,860.0,150.0,4.1,17.0,973.0,837.44,647.3
2016,6,8,13,0,844.0,159.0,4.1,17.0,960.0,870.73,671.02
2016,6,8,13,15,840.0,158.0,4.05,17.0,944.0,888.33,683.33
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,902.31,693.26
2016,6,8,13,45,838.5,150.5,4.0,17.0,908.0,913.24,701.44
2016,6,8,14,0,841.0,144.0,4.0,17.0,888.0,906.1,697.11
2016,6,8,14,15,833.5,142.5,3.95,16.5,859.0,919.62,708.58
2016,6,8,14,30,826.0,141.0,3.9,16.0,830.0,915.15,707.4
2016,6,8,14,45,693.0,196.0,3.85,16.0,757.5,856.93,667.06
2016,6,8,15,0,560.0,251.0,3.8,16.0,685.0,780.54,610.41
2016,6,8,15,15,541.5,240.0,3.8,16.0,641.5,749.24,589.28
2016,6,8,15,30,523.0,229.0,3.8,16.0,598.0,715.76,566.04
2016,6,8,15,45,557.5,199.5,3.8,16.0,570.5,706.92,562.13
2016,6,8,16,0,592.0,170.0,3.8,16.0,543.0,703.03,561.45
2016,6,8,16,15,613.0,147.5,3.8,15.5,507.0,682.08,548.83
2016,6,8,16,30,634.0,125.0,3.8,15.0,471.0,656.74,532.67
2016,6,8,16,45,526.0,137.5,3.8,15.0,406.0,558.79,457.04
2016,6,8,17,0,418.0,150.0,3.8,15.0,341.0,476.51,391.88
2016,6,8,17,15,459.0,123.0,3.75,15.0,309.5,458.66,379.14
2016,6,8,17,30,500.0,96.0,3.7,15.0,278.0,443.05,366.92
2016,6,8,17,45,448.5,90.0,3.7,15.0,234.5,376.06,311.62
2016,6,8,18,0,397.0,84.0,3.7,15.0,191.0,320.48,264.28
2016,6,8,18,15,345.5,70.5,3.55,14.5,149.5,260.67,212.71
2016,6,8,18,30,294.0,57.0,3.4,14.0,108.0,205.45,163.89
2016,6,8,18,45,217.0,42.5,3.3,14.0,73.5,144.55,109.82
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,91.08,56.21
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,29.42,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,3.1,13.0,11.0,7.87,0.0
2016,6,9,5,15,152.5,24.0,3.25,13.0,40.0,18.24,5.32
2016,6,9,5,30,267.0,38.0,3.4,13.0,69.0,28.95,19.1
2016,6,9,5,45,356.0,48.5,3.6,13.5,110.5,39.18,28.87
2016,6,9,6,0,445.0,59.0,3.8,14.0,152.0,47.44,36.58
2016,6,9,6,15,222.5,74.5,3.8,14.0,121.0,54.9,43.48
2016,6,9,6,30,0.0,90.0,3.8,14.0,90.0,66.6,53.98
2016,6,9,6,45,0.0,108.5,3.8,14.5,108.5,79.68,65.4
2016,6,9,7,0,0.0,127.0,3.8,15.0,127.0,92.66,76.53
2016,6,9,7,15,55.0,166.5,3.75,15.0,193.5,115.27,96.04
2016,6,9,7,30,110.0,206.0,3.7,15.0,260.0,134.89,112.69
2016,6,9,7,45,86.5,223.0,3.7,15.5,268.5,149.33,124.48
2016,6,9,8,0,63.0,240.0,3.7,16.0,277.0,159.08,132.12
2016,6,9,8,15,74.0,265.0,3.65,16.0,312.0,173.39,143.81
2016,6,9,8,30,85.0,290.0,3.6,16.0,347.0,187.31,155.09
2016,6,9,8,45,100.5,314.5,3.55,16.5,385.5,202.78,159.02
2016,6,9,9,0,116.0,339.0,3.5,17.0,424.0,219.73,168.4
2016,6,9,9,15,101.0,353.5,3.45,17.0,431.0,248.97,190.87
2016,6,9,9,30,86.0,368.0,3.4,17.0,438.0,266.34,204.88
2016,6,9,9,45,70.0,372.0,3.4,17.5,430.5,275.48,212.35
2016,6,9,10,0,54.0,376.0,3.4,18.0,423.0,282.3,217.89
2016,6,9,10,15,186.0,396.0,3.35,18.0,563.0,350.95,268.58
2016,6,9,10,30,318.0,416.0,3.3,18.0,703.0,435.58,332.18
2016,6,9,10,45,215.5,438.0,3.3,18.0,634.0,427.47,327.77
2016,6,9,11,0,113.0,460.0,3.3,18.0,565.0,404.82,311.33
2016,6,9,11,15,90.5,454.0,3.3,18.0,539.5,399.4,307.54
2016,6,9,11,30,68.0,448.0,3.3,18.0,514.0,390.39,300.74
2016,6,9,11,45,71.5,448.0,3.35,18.0,517.5,401.2,309.19
2016,6,9,12,0,75.0,448.0,3.4,18.0,521.0,411.9,317.5
2016,6,9,12,15,185.0,456.0,3.45,18.0,635.0,518.2,399.16
2016,6,9,12,30,295.0,464.0,3.5,18.0,749.0,633.39,485.28
2016,6,9,12,45,602.5,290.5,3.55,18.0,865.0,765.99,588.0
2016,6,9,13,0,910.0,117.0,3.6,18.0,981.0,876.39,670.42
2016,6,9,13,15,906.5,116.5,3.65,18.0,965.0,894.99,683.2
2016,6,9,13,30,903.0,116.0,3.7,18.0,949.0,909.93,694.23
2016,6,9,13,45,655.5,241.5,3.75,18.0,838.5,842.07,645.64
2016,6,9,14,0,408.0,367.0,3.8,18.0,728.0,738.52,567.06
2016,6,9,14,15,368.5,370.5,3.8,18.0,688.5,696.84,537.96
2016,6,9,14,30,329.0,374.0,3.8,18.0,649.0,668.99,517.87
2016,6,9,14,45,598.0,239.5,3.85,18.0,713.0,811.26,628.92
2016,6,9,15,0,867.0,105.0,3.9,18.0,777.0,899.71,694.47
2016,6,9,15,15,855.5,103.0,3.95,17.5,737.0,880.14,682.96
2016,6,9,15,30,844.0,101.0,4.0,17.0,697.0,857.32,669.88
2016,6,9,15,45,829.0,98.5,4.05,17.0,652.5,827.9,650.74
2016,6,9,16,0,814.0,96.0,4.1,17.0,608.0,804.93,636.19
2016,6,9,16,15,795.0,93.0,4.1,16.5,561.0,765.98,610.7
2016,6,9,16,30,776.0,90.0,4.1,16.0,514.0,724.98,583.35
2016,6,9,16,45,750.5,86.5,4.15,16.0,464.5,676.81,549.14
2016,6,9,17,0,725.0,83.0,4.2,16.0,415.0,627.64,512.91
2016,6,9,17,15,691.5,78.5,4.2,15.5,364.5,573.9,472.16
2016,6,9,17,30,658.0,74.0,4.2,15.0,314.0,518.19,428.54
2016,6,9,17,45,611.0,68.5,4.2,15.0,265.0,454.33,376.04
2016,6,9,18,0,564.0,63.0,4.2,15.0,216.0,393.02,323.97
2016,6,9,18,15,497.0,55.5,4.1,14.5,170.0,322.86,263.55
2016,6,9,18,30,430.0,48.0,4.0,14.0,124.0,258.31,206.32
2016,6,9,18,45,331.0,37.5,3.95,14.0,85.0,184.95,141.07
2016,6,9,19,0,232.0,27.0,3.9,14.0,46.0,121.82,77.16
2016,6,9,19,15,116.0,13.5,3.85,13.5,23.0,41.18,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.0,3.3,12.5,6.0,0.0,0.0
2016,6,10,5,0,80.0,10.0,3.4,13.0,12.0,7.87,0.0
2016,6,10,5,15,208.0,21.5,3.55,13.0,42.0,17.51,4.92
2016,6,10,5,30,336.0,33.0,3.7,13.0,72.0,27.06,17.48
2016,6,10,5,45,416.0,42.0,3.85,13.5,113.5,34.33,24.6
2016,6,10,6,0,496.0,51.0,4.0,14.0,155.0,41.59,31.4
2016,6,10,6,15,553.0,57.5,4.05,14.5,202.5,46.7,36.1
2016,6,10,6,30,610.0,64.0,4.1,15.0,250.0,51.81,40.65
2016,6,10,6,45,645.5,70.0,4.2,15.5,298.5,56.24,44.45
2016,6,10,7,0,681.0,76.0,4.3,16.0,347.0,60.57,48.07
2016,6,10,7,15,711.0,80.0,4.3,16.0,397.0,68.54,54.92
2016,6,10,7,30,741.0,84.0,4.3,16.0,447.0,71.45,57.27
2016,6,10,7,45,762.0,88.0,4.3,16.5,495.5,74.08,59.25
2016,6,10,8,0,783.0,92.0,4.3,17.0,544.0,76.6,61.11
2016,6,10,8,15,801.5,95.0,4.3,17.0,590.5,78.3,62.37
2016,6,10,8,30,820.0,98.0,4.3,17.0,637.0,79.89,63.55
2016,6,10,8,45,830.5,102.0,4.3,17.5,679.5,99.32,69.56
2016,6,10,9,0,841.0,106.0,4.3,18.0,722.0,155.59,90.96
2016,6,10,9,15,852.5,108.0,4.25,18.0,761.0,211.57,128.65
2016,6,10,9,30,864.0,110.0,4.2,18.0,800.0,268.14,174.67
2016,6,10,9,45,876.0,110.0,4.2,18.0,834.5,323.96,223.43
2016,6,10,10,0,888.0,110.0,4.2,18.0,869.0,379.91,273.18
2016,6,10,10,15,895.0,111.0,4.2,18.0,896.5,434.46,321.58
2016,6,10,10,30,902.0,112.0,4.2,18.0,924.0,488.14,368.31
2016,6,10,10,45,906.5,113.5,4.25,18.5,945.0,539.83,411.69
2016,6,10,11,0,911.0,115.0,4.3,19.0,966.0,589.98,452.59
2016,6,10,11,15,715.0,247.5,4.3,19.0,921.5,622.45,477.8
2016,6,10,11,30,519.0,380.0,4.3,19.0,877.0,635.28,486.47
2016,6,10,11,45,469.5,394.5,4.3,19.0,846.0,643.11,492.88
2016,6,10,12,0,420.0,409.0,4.3,19.0,815.0,645.96,495.21
2016,6,10,12,15,444.5,406.0,4.3,19.0,835.5,686.77,525.87
2016,6,10,12,30,469.0,403.0,4.3,19.0,856.0,727.29,555.86
2016,6,10,12,45,379.0,429.5,4.3,19.0,794.0,689.21,527.33
2016,6,10,13,0,289.0,456.0,4.3,19.0,732.0,653.39,500.15
2016,6,10,13,15,259.0,455.0,4.3,19.0,699.0,640.26,490.7
2016,6,10,13,30,229.0,454.0,4.3,19.0,666.0,608.94,468.02
2016,6,10,13,45,190.0,444.5,4.3,19.0,617.5,573.82,442.1
2016,6,10,14,0,151.0,435.0,4.3,19.0,569.0,536.53,414.3
2016,6,10,14,15,186.0,417.5,4.3,18.5,576.5,557.07,432.25
2016,6,10,14,30,221.0,400.0,4.3,18.0,584.0,576.48,449.22
2016,6,10,14,45,167.5,382.0,4.3,18.0,518.0,513.78,401.77
2016,6,10,15,0,114.0,364.0,4.3,18.0,452.0,450.39,353.37
2016,6,10,15,15,100.5,340.5,4.3,18.0,415.5,397.5,313.72
2016,6,10,15,30,87.0,317.0,4.3,18.0,379.0,363.88,288.27
2016,6,10,15,45,75.5,292.0,4.3,18.0,343.5,330.25,262.57
2016,6,10,16,0,64.0,267.0,4.3,18.0,308.0,296.54,236.52
2016,6,10,16,15,73.5,249.0,4.3,17.5,292.5,287.15,230.61
2016,6,10,16,30,83.0,231.0,4.3,17.0,277.0,276.91,223.84
2016,6,10,16,45,124.0,210.0,4.3,17.0,271.0,301.74,245.49
2016,6,10,17,0,165.0,189.0,4.3,17.0,265.0,306.48,250.82
2016,6,10,17,15,279.5,152.5,4.25,16.5,262.5,353.95,292.08
2016,6,10,17,30,394.0,116.0,4.2,16.0,260.0,390.66,323.43
2016,6,10,17,45,348.5,106.0,4.2,15.5,219.0,335.34,277.76
2016,6,10,18,0,303.0,96.0,4.2,15.0,178.0,283.25,233.83
2016,6,10,18,15,349.0,75.0,4.0,14.5,151.0,267.4,218.59
2016,6,10,18,30,395.0,54.0,3.8,14.0,124.0,249.04,199.13
2016,6,10,18,45,289.5,42.0,3.65,14.0,84.5,171.25,130.71
2016,6,10,19,0,184.0,30.0,3.5,14.0,45.0,108.41,69.42
2016,6,10,19,15,92.0,15.0,3.4,13.5,22.5,36.08,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,1.95,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,1.9,12.0,11.0,8.65,0.0
2016,6,11,5,15,136.5,24.5,1.95,12.5,40.5,18.55,5.6
2016,6,11,5,30,273.0,38.0,2.0,13.0,70.0,28.98,19.15
2016,6,11,5,45,363.0,48.5,2.1,13.5,112.0,39.23,28.93
2016,6,11,6,0,453.0,59.0,2.2,14.0,154.0,47.51,36.66
2016,6,11,6,15,502.5,67.5,2.2,14.5,199.5,53.77,42.4
2016,6,11,6,30,552.0,76.0,2.2,15.0,245.0,59.93,47.86
2016,6,11,6,45,621.0,72.0,2.2,15.5,294.5,57.29,45.38
2016,6,11,7,0,690.0,68.0,2.2,16.0,344.0,59.72,47.33
2016,6,11,7,15,658.5,88.5,2.15,16.5,380.5,68.04,54.37
2016,6,11,7,30,627.0,109.0,2.1,17.0,417.0,80.02,64.47
2016,6,11,7,45,587.5,137.0,2.1,17.5,449.0,95.91,77.79
2016,6,11,8,0,548.0,165.0,2.1,18.0,481.0,110.11,89.47
2016,6,11,8,15,462.5,212.5,2.0,18.5,494.5,132.87,108.22
2016,6,11,8,30,377.0,260.0,1.9,19.0,508.0,161.72,131.71
2016,6,11,8,45,429.5,258.5,1.85,19.5,559.0,156.43,126.65
2016,6,11,9,0,482.0,257.0,1.8,20.0,610.0,194.01,132.98
2016,6,11,9,15,258.5,289.0,1.7,20.5,479.5,220.11,158.46
2016,6,11,9,30,35.0,321.0,1.6,21.0,349.0,227.68,173.09
2016,6,11,9,45,87.5,368.0,1.55,21.5,442.0,277.57,208.8
2016,6,11,10,0,140.0,415.0,1.5,22.0,535.0,328.15,245.0
2016,6,11,10,15,151.5,430.0,1.4,22.5,563.5,357.65,266.45
2016,6,11,10,30,163.0,445.0,1.3,23.0,592.0,388.53,288.73
2016,6,11,10,45,224.0,446.5,1.25,23.5,653.5,436.45,322.93
2016,6,11,11,0,285.0,448.0,1.2,24.0,715.0,488.12,359.49
2016,6,11,11,15,314.5,444.5,1.2,24.0,742.5,526.0,386.91
2016,6,11,11,30,344.0,441.0,1.2,24.0,770.0,565.52,415.3
2016,6,11,11,45,387.5,424.0,1.2,24.5,797.0,605.66,443.24
2016,6,11,12,0,431.0,407.0,1.2,25.0,824.0,651.7,474.73
2016,6,11,12,15,667.5,267.5,1.3,25.0,912.0,744.03,542.56
2016,6,11,12,30,904.0,128.0,1.4,25.0,1000.0,824.49,601.01
2016,6,11,12,45,910.5,122.5,1.55,25.0,994.5,854.12,621.35
2016,6,11,13,0,917.0,117.0,1.7,25.0,989.0,880.59,640.2
2016,6,11,13,15,914.5,116.5,1.85,24.5,974.0,900.28,656.0
2016,6,11,13,30,912.0,116.0,2.0,24.0,959.0,916.34,669.63
2016,6,11,13,45,906.5,116.0,2.2,24.0,936.5,926.46,678.7
2016,6,11,14,0,901.0,116.0,2.4,24.0,914.0,932.79,685.38
2016,6,11,14,15,895.0,114.5,2.5,24.0,885.0,933.45,687.51
2016,6,11,14,30,889.0,113.0,2.6,24.0,856.0,930.32,687.27
2016,6,11,14,45,878.0,112.5,2.75,24.0,820.5,919.91,682.71
2016,6,11,15,0,867.0,112.0,2.9,24.0,785.0,905.94,675.8
2016,6,11,15,15,855.5,110.0,2.95,23.5,745.5,886.59,665.85
2016,6,11,15,30,844.0,108.0,3.0,23.0,706.0,863.98,653.64
2016,6,11,15,45,824.5,107.5,3.05,23.0,660.5,843.15,641.34
2016,6,11,16,0,805.0,107.0,3.1,23.0,615.0,809.17,619.78
2016,6,11,16,15,785.0,103.5,3.05,22.5,567.5,769.19,594.43
2016,6,11,16,30,765.0,100.0,3.0,22.0,520.0,727.2,567.26
2016,6,11,16,45,734.5,97.5,3.0,21.5,469.0,680.06,536.03
2016,6,11,17,0,704.0,95.0,3.0,21.0,418.0,629.13,500.05
2016,6,11,17,15,669.0,89.5,2.95,20.5,367.5,571.57,457.76
2016,6,11,17,30,634.0,84.0,2.9,20.0,317.0,514.6,414.54
2016,6,11,17,45,584.0,78.0,2.85,19.5,267.0,449.33,363.24
2016,6,11,18,0,534.0,72.0,2.8,19.0,217.0,386.82,312.35
2016,6,11,18,15,465.0,63.0,2.75,18.0,170.5,315.34,253.09
2016,6,11,18,30,396.0,54.0,2.7,17.0,124.0,249.66,196.82
2016,6,11,18,45,296.0,42.0,2.65,16.5,85.0,173.73,131.29
2016,6,11,19,0,196.0,30.0,2.6,16.0,46.0,112.42,72.22
2016,6,11,19,15,98.0,15.0,2.55,15.5,23.0,37.71,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
