Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,10.0,2.1,13.0,11.0,7.87,0.0
2016,6,12,5,15,133.5,25.5,2.2,13.0,40.0,19.27,5.99
2016,6,12,5,30,240.0,41.0,2.3,13.0,69.0,30.94,20.81
2016,6,12,5,45,329.5,52.5,2.4,13.5,110.5,39.73,29.37
2016,6,12,6,0,419.0,64.0,2.5,14.0,152.0,51.21,39.93
2016,6,12,6,15,481.5,72.5,2.45,14.5,199.5,57.42,45.63
2016,6,12,6,30,544.0,81.0,2.4,15.0,247.0,63.59,51.09
2016,6,12,6,45,594.0,86.0,2.35,15.5,297.5,66.95,53.92
2016,6,12,7,0,644.0,91.0,2.3,16.0,348.0,70.36,56.67
2016,6,12,7,15,676.5,96.0,2.25,16.0,398.5,73.45,59.2
2016,6,12,7,30,709.0,101.0,2.2,16.0,449.0,76.47,61.63
2016,6,12,7,45,479.0,172.0,2.15,16.5,418.0,113.85,93.56
2016,6,12,8,0,249.0,243.0,2.1,17.0,387.0,151.68,125.15
2016,6,12,8,15,250.0,266.0,2.05,17.0,420.5,162.41,133.7
2016,6,12,8,30,251.0,289.0,2.0,17.0,454.0,172.52,141.73
2016,6,12,8,45,300.0,298.5,1.95,17.5,509.0,180.34,147.54
2016,6,12,9,0,349.0,308.0,1.9,18.0,564.0,215.94,156.09
2016,6,12,9,15,602.0,214.5,1.9,18.0,683.5,221.99,146.8
2016,6,12,9,30,855.0,121.0,1.9,18.0,803.0,270.97,175.89
2016,6,12,9,45,869.5,119.0,1.9,18.5,837.5,325.88,222.59
2016,6,12,10,0,884.0,117.0,1.9,19.0,872.0,381.14,270.19
2016,6,12,10,15,890.0,118.0,1.95,19.0,899.0,435.16,317.13
2016,6,12,10,30,896.0,119.0,2.0,19.0,926.0,488.21,362.31
2016,6,12,10,45,571.5,288.0,2.1,19.5,807.0,493.98,371.7
2016,6,12,11,0,247.0,457.0,2.2,20.0,688.0,472.99,357.25
2016,6,12,11,15,259.0,461.0,2.25,20.0,706.5,504.19,381.2
2016,6,12,11,30,271.0,465.0,2.3,20.0,725.0,535.94,405.03
2016,6,12,11,45,588.5,295.5,2.4,20.0,863.5,645.62,489.61
2016,6,12,12,0,906.0,126.0,2.5,20.0,1002.0,757.11,574.71
2016,6,12,12,15,613.0,291.0,2.55,20.0,883.5,720.22,543.98
2016,6,12,12,30,320.0,456.0,2.6,20.0,765.0,644.84,485.83
2016,6,12,12,45,293.5,459.5,2.65,20.0,741.0,643.84,485.84
2016,6,12,13,0,267.0,463.0,2.7,20.0,717.0,640.0,483.25
2016,6,12,13,15,216.0,461.5,2.7,20.0,665.5,594.11,450.13
2016,6,12,13,30,165.0,460.0,2.7,20.0,614.0,557.51,423.31
2016,6,12,13,45,156.5,447.5,2.7,20.0,590.5,546.11,415.66
2016,6,12,14,0,148.0,435.0,2.7,20.0,567.0,533.27,406.8
2016,6,12,14,15,202.0,414.5,2.65,19.5,587.5,568.15,435.13
2016,6,12,14,30,256.0,394.0,2.6,19.0,608.0,620.91,475.75
2016,6,12,14,45,280.5,370.0,2.6,19.0,596.0,623.23,478.77
2016,6,12,15,0,305.0,346.0,2.6,19.0,584.0,623.34,480.62
2016,6,12,15,15,259.5,335.0,2.55,19.0,530.0,571.93,443.02
2016,6,12,15,30,214.0,324.0,2.5,19.0,476.0,500.83,390.88
2016,6,12,15,45,269.0,291.5,2.45,19.0,470.0,532.82,417.29
2016,6,12,16,0,324.0,259.0,2.4,19.0,464.0,541.38,425.92
2016,6,12,16,15,534.5,180.5,2.35,18.5,487.5,642.75,507.22
2016,6,12,16,30,745.0,102.0,2.3,18.0,511.0,713.75,563.32
2016,6,12,16,45,719.5,97.5,2.3,18.0,462.0,668.89,531.55
2016,6,12,17,0,694.0,93.0,2.3,18.0,413.0,619.82,495.88
2016,6,12,17,15,659.0,88.0,2.25,17.5,363.0,563.28,454.17
2016,6,12,17,30,624.0,83.0,2.2,17.0,313.0,507.35,411.57
2016,6,12,17,45,578.0,76.0,2.2,17.0,264.0,443.84,360.95
2016,6,12,18,0,532.0,69.0,2.2,17.0,215.0,382.84,310.64
2016,6,12,18,15,465.0,60.5,2.15,16.5,169.5,313.06,252.12
2016,6,12,18,30,398.0,52.0,2.1,16.0,124.0,248.9,196.64
2016,6,12,18,45,303.0,40.5,2.05,15.5,85.5,177.61,134.75
2016,6,12,19,0,208.0,29.0,2.0,15.0,47.0,114.94,74.75
2016,6,12,19,15,104.0,14.5,2.05,14.5,23.5,49.68,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,12.0,11.0,7.87,0.0
2016,6,13,5,15,161.0,24.0,2.8,12.0,40.0,18.26,5.39
2016,6,13,5,30,275.0,38.0,2.8,12.0,69.0,28.99,19.22
2016,6,13,5,45,367.5,47.5,2.85,12.5,111.0,38.45,28.35
2016,6,13,6,0,460.0,57.0,2.9,13.0,153.0,45.99,35.45
2016,6,13,6,15,230.0,56.5,2.9,13.5,104.5,41.53,31.64
2016,6,13,6,30,0.0,56.0,2.9,14.0,56.0,42.88,32.85
2016,6,13,6,45,0.0,67.5,2.95,14.5,67.5,51.77,40.67
2016,6,13,7,0,0.0,79.0,3.0,15.0,79.0,60.42,48.14
2016,6,13,7,15,0.0,96.0,3.0,15.0,96.0,72.76,58.85
2016,6,13,7,30,0.0,113.0,3.0,15.0,113.0,84.97,69.33
2016,6,13,7,45,4.0,148.5,3.05,15.5,151.0,109.44,90.16
2016,6,13,8,0,8.0,184.0,3.1,16.0,189.0,133.17,110.01
2016,6,13,8,15,23.0,222.5,3.15,16.0,238.0,158.36,131.06
2016,6,13,8,30,38.0,261.0,3.2,16.0,287.0,171.54,141.77
2016,6,13,8,45,33.0,270.0,3.25,16.0,293.5,177.51,146.4
2016,6,13,9,0,28.0,279.0,3.3,16.0,300.0,188.88,147.71
2016,6,13,9,15,42.5,314.0,3.3,16.0,347.0,217.35,169.17
2016,6,13,9,30,57.0,349.0,3.3,16.0,394.0,248.46,192.82
2016,6,13,9,45,98.0,381.5,3.3,16.5,463.5,288.06,221.95
2016,6,13,10,0,139.0,414.0,3.3,17.0,533.0,326.6,250.6
2016,6,13,10,15,100.5,411.5,3.4,17.0,499.0,330.9,255.39
2016,6,13,10,30,62.0,409.0,3.5,17.0,465.0,323.53,250.66
2016,6,13,10,45,81.5,432.0,3.6,17.5,507.5,357.73,276.56
2016,6,13,11,0,101.0,455.0,3.7,18.0,550.0,394.46,304.16
2016,6,13,11,15,140.0,468.0,3.8,18.0,601.5,438.57,337.97
2016,6,13,11,30,179.0,481.0,3.9,18.0,653.0,487.23,375.1
2016,6,13,11,45,549.0,300.0,4.0,18.0,830.5,624.63,483.24
2016,6,13,12,0,919.0,119.0,4.1,18.0,1008.0,760.31,588.97
2016,6,13,12,15,918.5,119.0,4.15,18.0,1007.0,794.97,614.84
2016,6,13,12,30,918.0,119.0,4.2,18.0,1006.0,826.72,637.6
2016,6,13,12,45,917.0,118.5,4.3,18.0,997.5,854.57,657.73
2016,6,13,13,0,916.0,118.0,4.4,18.0,989.0,879.11,675.78
2016,6,13,13,15,912.5,117.0,4.45,18.0,973.5,897.61,689.37
2016,6,13,13,30,909.0,116.0,4.5,18.0,958.0,912.41,700.51
2016,6,13,13,45,901.0,117.5,4.55,18.0,934.0,921.74,707.95
2016,6,13,14,0,893.0,119.0,4.6,18.0,910.0,927.29,712.91
2016,6,13,14,15,886.0,117.5,4.6,17.5,881.0,927.18,715.07
2016,6,13,14,30,879.0,116.0,4.6,17.0,852.0,923.29,714.73
2016,6,13,14,45,867.5,115.0,4.7,17.0,816.5,912.12,708.73
2016,6,13,15,0,856.0,114.0,4.8,17.0,781.0,897.42,700.31
2016,6,13,15,15,844.5,112.0,4.8,17.0,741.0,878.33,688.1
2016,6,13,15,30,833.0,110.0,4.8,17.0,701.0,866.65,681.31
2016,6,13,15,45,826.0,103.5,4.85,17.0,658.5,839.72,663.77
2016,6,13,16,0,819.0,97.0,4.9,17.0,616.0,809.61,643.86
2016,6,13,16,15,800.0,94.0,4.9,16.5,568.5,770.76,618.2
2016,6,13,16,30,781.0,91.0,4.9,16.0,521.0,729.82,590.59
2016,6,13,16,45,761.5,86.0,4.9,16.0,472.5,684.49,558.04
2016,6,13,17,0,742.0,81.0,4.9,16.0,424.0,637.72,523.39
2016,6,13,17,15,709.5,77.0,4.9,15.5,373.5,582.19,480.99
2016,6,13,17,30,677.0,73.0,4.9,15.0,323.0,529.4,439.33
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.5,463.34,384.74
2016,6,13,18,0,574.0,64.0,4.9,15.0,222.0,400.15,330.88
2016,6,13,18,15,508.0,57.0,4.8,14.5,175.5,330.52,270.7
2016,6,13,18,30,442.0,50.0,4.7,14.0,129.0,266.27,213.53
2016,6,13,18,45,334.0,40.0,4.65,14.0,89.0,189.12,145.21
2016,6,13,19,0,226.0,30.0,4.6,14.0,49.0,122.06,80.77
2016,6,13,19,15,113.0,15.0,4.6,13.5,24.5,52.89,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,47.0,11.0,3.7,12.0,12.0,8.65,0.0
2016,6,14,5,15,168.0,24.0,3.7,12.0,41.5,18.29,5.33
2016,6,14,5,30,289.0,37.0,3.7,12.0,71.0,30.17,20.21
2016,6,14,5,45,391.0,45.0,3.75,12.5,114.0,36.58,26.69
2016,6,14,6,0,493.0,53.0,3.8,13.0,157.0,43.14,32.9
2016,6,14,6,15,551.0,59.5,3.8,13.5,204.5,48.2,37.59
2016,6,14,6,30,609.0,66.0,3.8,14.0,252.0,53.27,42.12
2016,6,14,6,45,657.0,69.0,3.85,14.5,302.5,55.71,44.16
2016,6,14,7,0,705.0,72.0,3.9,15.0,353.0,62.98,50.4
2016,6,14,7,15,734.0,76.0,3.85,15.0,403.0,66.07,52.96
2016,6,14,7,30,763.0,80.0,3.8,15.0,453.0,69.09,55.44
2016,6,14,7,45,786.0,82.5,3.75,15.5,502.0,70.89,56.7
2016,6,14,8,0,809.0,85.0,3.7,16.0,551.0,72.64,57.91
2016,6,14,8,15,825.5,87.5,3.65,16.0,597.5,82.84,66.54
2016,6,14,8,30,842.0,90.0,3.6,16.0,644.0,84.85,68.06
2016,6,14,8,45,854.0,92.0,3.55,16.5,686.0,91.06,73.06
2016,6,14,9,0,866.0,94.0,3.5,17.0,728.0,147.45,84.68
2016,6,14,9,15,876.0,96.0,3.5,17.0,766.5,204.41,122.37
2016,6,14,9,30,886.0,98.0,3.5,17.0,805.0,261.79,168.9
2016,6,14,9,45,885.5,104.0,3.5,17.0,835.5,319.06,219.28
2016,6,14,10,0,885.0,110.0,3.5,17.0,866.0,375.16,269.52
2016,6,14,10,15,891.0,111.0,3.55,17.0,893.0,429.13,317.55
2016,6,14,10,30,897.0,112.0,3.6,17.0,920.0,482.14,363.89
2016,6,14,10,45,902.0,112.5,3.65,17.5,940.5,533.14,406.79
2016,6,14,11,0,907.0,113.0,3.7,18.0,961.0,582.65,447.24
2016,6,14,11,15,909.5,113.5,3.75,18.0,974.0,629.01,485.05
2016,6,14,11,30,912.0,114.0,3.8,18.0,987.0,673.28,520.4
2016,6,14,11,45,913.5,114.5,3.9,18.0,993.5,714.66,553.01
2016,6,14,12,0,915.0,115.0,4.0,18.0,1000.0,753.6,583.25
2016,6,14,12,15,914.5,115.0,4.1,17.5,999.0,788.07,610.95
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,819.64,634.99
2016,6,14,12,45,915.0,112.5,4.35,17.0,990.5,847.29,655.44
2016,6,14,13,0,916.0,110.0,4.5,17.0,983.0,871.65,673.86
2016,6,14,13,15,913.0,109.5,4.55,16.5,967.5,890.87,689.39
2016,6,14,13,30,910.0,109.0,4.6,16.0,952.0,906.44,702.52
2016,6,14,13,45,904.5,109.0,4.65,16.0,929.5,916.55,710.57
2016,6,14,14,0,899.0,109.0,4.7,16.0,907.0,922.88,716.11
2016,6,14,14,15,893.0,107.5,4.7,16.0,878.5,923.55,717.43
2016,6,14,14,30,887.0,106.0,4.7,16.0,850.0,920.43,716.23
2016,6,14,14,45,881.0,103.5,4.7,16.0,816.0,912.6,711.81
2016,6,14,15,0,875.0,101.0,4.7,16.0,782.0,901.09,704.92
2016,6,14,15,15,864.5,99.0,4.7,16.0,743.0,882.54,693.06
2016,6,14,15,30,854.0,97.0,4.7,16.0,704.0,860.68,678.89
2016,6,14,15,45,840.5,94.5,4.75,16.0,660.0,832.59,660.49
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,801.67,639.9
2016,6,14,16,15,601.0,148.0,4.8,15.5,513.5,672.28,544.41
2016,6,14,16,30,375.0,204.0,4.8,15.0,411.0,509.04,416.5
2016,6,14,16,45,519.0,147.5,4.85,15.0,404.0,564.08,464.16
2016,6,14,17,0,663.0,91.0,4.9,15.0,397.0,595.75,492.15
2016,6,14,17,15,669.0,82.0,4.9,14.5,360.0,563.41,467.65
2016,6,14,17,30,675.0,73.0,4.9,14.0,323.0,528.36,440.22
2016,6,14,17,45,626.0,68.5,4.9,14.0,273.0,463.87,386.64
2016,6,14,18,0,577.0,64.0,4.9,14.0,223.0,402.01,333.69
2016,6,14,18,15,510.5,57.0,4.8,13.5,176.5,331.99,272.98
2016,6,14,18,30,444.0,50.0,4.7,13.0,130.0,267.39,215.34
2016,6,14,18,45,335.0,40.0,4.6,13.0,90.0,189.72,146.36
2016,6,14,19,0,226.0,30.0,4.5,13.0,50.0,122.07,81.68
2016,6,14,19,15,113.0,15.0,4.45,12.5,25.0,53.05,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,12.0,12.0,9.44,0.0
2016,6,15,5,15,152.5,24.0,3.85,12.0,42.0,18.24,5.21
2016,6,15,5,30,305.0,36.0,3.9,12.0,72.0,29.41,19.55
2016,6,15,5,45,399.5,44.5,4.0,12.5,114.5,36.24,26.38
2016,6,15,6,0,494.0,53.0,4.1,13.0,157.0,43.15,32.91
2016,6,15,6,15,552.0,59.5,4.15,13.0,204.5,48.21,37.67
2016,6,15,6,30,610.0,66.0,4.2,13.0,252.0,53.29,42.3
2016,6,15,6,45,656.5,69.5,4.3,13.5,302.5,56.06,44.65
2016,6,15,7,0,703.0,73.0,4.4,14.0,353.0,63.7,51.25
2016,6,15,7,15,732.0,77.0,4.45,14.0,403.0,66.76,53.79
2016,6,15,7,30,761.0,81.0,4.5,14.0,453.0,69.76,56.25
2016,6,15,7,45,786.0,82.5,4.55,14.5,502.5,70.89,56.93
2016,6,15,8,0,811.0,84.0,4.6,15.0,552.0,72.04,57.63
2016,6,15,8,15,827.5,86.5,4.6,15.0,598.0,82.28,66.34
2016,6,15,8,30,844.0,89.0,4.6,15.0,644.0,84.31,67.89
2016,6,15,8,45,858.5,90.0,4.7,15.5,687.0,89.21,71.79
2016,6,15,9,0,873.0,91.0,4.8,16.0,730.0,145.45,83.47
2016,6,15,9,15,882.5,93.0,4.8,16.0,768.0,202.69,121.47
2016,6,15,9,30,892.0,95.0,4.8,16.0,806.0,260.3,168.55
2016,6,15,9,45,894.0,99.0,4.85,16.5,837.5,317.29,218.78
2016,6,15,10,0,896.0,103.0,4.9,17.0,869.0,373.36,269.09
2016,6,15,10,15,902.0,104.5,4.9,17.0,896.0,428.18,318.33
2016,6,15,10,30,908.0,106.0,4.9,17.0,923.0,482.05,365.88
2016,6,15,10,45,913.5,106.0,4.95,17.0,944.0,533.44,410.5
2016,6,15,11,0,919.0,106.0,5.0,17.0,965.0,583.37,452.86
2016,6,15,11,15,922.0,106.5,5.0,17.0,979.0,630.5,491.91
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,675.57,528.44
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,717.62,562.14
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,757.28,593.46
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,792.56,620.26
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,824.92,643.36
2016,6,15,12,45,920.0,111.5,4.95,17.0,993.5,849.87,661.04
2016,6,15,13,0,908.0,118.0,4.9,17.0,982.0,871.16,676.13
2016,6,15,13,15,668.5,249.0,4.85,17.0,879.5,825.52,640.75
2016,6,15,13,30,429.0,380.0,4.8,17.0,777.0,745.01,577.03
2016,6,15,13,45,448.5,354.0,4.8,17.0,760.0,751.7,583.86
2016,6,15,14,0,468.0,328.0,4.8,17.0,743.0,755.51,588.22
2016,6,15,14,15,678.5,217.0,4.7,16.5,797.5,855.57,667.76
2016,6,15,14,30,889.0,106.0,4.6,16.0,852.0,921.96,717.0
2016,6,15,14,45,887.0,101.0,4.6,16.0,819.0,915.27,712.94
2016,6,15,15,0,885.0,96.0,4.6,16.0,786.0,904.73,706.75
2016,6,15,15,15,874.0,94.5,4.55,16.0,746.5,886.13,694.53
2016,6,15,15,30,863.0,93.0,4.5,16.0,707.0,864.22,680.04
2016,6,15,15,45,854.5,88.5,4.45,16.0,664.0,838.05,662.5
2016,6,15,16,0,846.0,84.0,4.4,16.0,621.0,808.75,642.66
2016,6,15,16,15,828.5,81.5,4.3,15.5,573.5,771.48,617.71
2016,6,15,16,30,811.0,79.0,4.2,15.0,526.0,739.64,596.59
2016,6,15,16,45,789.0,75.5,4.15,15.0,477.0,693.27,563.42
2016,6,15,17,0,767.0,72.0,4.1,15.0,428.0,645.58,528.73
2016,6,15,17,15,736.0,68.5,3.95,14.5,377.5,590.86,486.99
2016,6,15,17,30,705.0,65.0,3.8,14.0,327.0,536.21,443.98
2016,6,15,17,45,662.0,60.5,3.65,14.0,277.0,473.86,392.59
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,415.61,342.89
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,345.99,282.9
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,281.5,225.57
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,207.74,159.69
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,144.27,97.08
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,63.02,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,2.5,1.2,13.0,2.5,1.89,0.0
2016,6,16,5,30,0.0,5.0,1.2,13.0,5.0,3.78,0.0
2016,6,16,5,45,0.0,8.5,1.3,13.5,8.5,6.44,0.04
2016,6,16,6,0,0.0,12.0,1.4,14.0,12.0,9.1,2.49
2016,6,16,6,15,0.0,16.0,1.3,14.0,16.0,12.15,5.29
2016,6,16,6,30,0.0,20.0,1.2,14.0,20.0,15.21,8.07
2016,6,16,6,45,0.0,24.0,1.2,14.5,24.0,18.28,10.8
2016,6,16,7,0,0.0,28.0,1.2,15.0,28.0,21.35,13.48
2016,6,16,7,15,83.0,116.5,1.15,15.0,157.0,83.32,68.16
2016,6,16,7,30,166.0,205.0,1.1,15.0,286.0,135.5,112.91
2016,6,16,7,45,140.0,227.5,1.1,15.5,301.0,147.37,122.26
2016,6,16,8,0,114.0,250.0,1.1,16.0,316.0,158.68,131.14
2016,6,16,8,15,58.5,215.5,1.1,16.0,250.0,147.0,120.87
2016,6,16,8,30,3.0,181.0,1.1,16.0,184.0,132.63,108.46
2016,6,16,8,45,31.5,248.5,1.1,16.5,272.0,165.81,135.75
2016,6,16,9,0,60.0,316.0,1.1,17.0,360.0,211.29,162.82
2016,6,16,9,15,456.5,212.0,1.15,17.0,574.5,197.55,134.01
2016,6,16,9,30,853.0,108.0,1.2,17.0,789.0,259.21,166.68
2016,6,16,9,45,587.0,247.0,1.3,17.5,725.0,317.7,225.28
2016,6,16,10,0,321.0,386.0,1.4,18.0,661.0,362.3,269.36
2016,6,16,10,15,611.5,243.5,1.5,18.0,787.0,403.56,297.83
2016,6,16,10,30,902.0,101.0,1.6,18.0,913.0,475.13,352.61
2016,6,16,10,45,907.0,101.0,1.7,18.5,933.5,525.91,394.39
2016,6,16,11,0,912.0,101.0,1.8,19.0,954.0,575.18,433.9
2016,6,16,11,15,914.5,101.5,1.9,19.0,967.0,621.64,471.08
2016,6,16,11,30,917.0,102.0,2.0,19.0,980.0,666.01,505.86
2016,6,16,11,45,919.5,101.5,2.1,19.0,986.5,707.36,537.78
2016,6,16,12,0,922.0,101.0,2.2,19.0,993.0,746.3,567.4
2016,6,16,12,15,921.5,101.0,2.25,19.0,992.0,780.8,592.78
2016,6,16,12,30,921.0,101.0,2.3,19.0,991.0,812.38,614.72
2016,6,16,12,45,918.5,101.5,2.4,19.0,982.5,839.66,634.1
2016,6,16,13,0,916.0,102.0,2.5,19.0,974.0,863.59,651.26
2016,6,16,13,15,913.0,101.5,2.55,19.0,958.5,882.72,664.84
2016,6,16,13,30,910.0,101.0,2.6,19.0,943.0,898.21,676.08
2016,6,16,13,45,908.0,98.5,2.65,19.0,921.5,909.0,684.27
2016,6,16,14,0,906.0,96.0,2.7,19.0,900.0,915.99,690.03
2016,6,16,14,15,900.0,94.5,2.7,19.0,872.0,916.53,691.18
2016,6,16,14,30,894.0,93.0,2.7,19.0,844.0,913.27,689.93
2016,6,16,14,45,648.5,204.0,2.75,19.0,736.5,821.61,627.48
2016,6,16,15,0,403.0,315.0,2.8,19.0,629.0,698.09,536.01
2016,6,16,15,15,349.5,312.5,2.75,18.5,575.0,628.68,487.88
2016,6,16,15,30,296.0,310.0,2.7,18.0,521.0,577.17,451.09
2016,6,16,15,45,219.0,297.5,2.7,18.0,448.0,476.68,375.97
2016,6,16,16,0,142.0,285.0,2.7,18.0,375.0,397.71,315.23
2016,6,16,16,15,244.0,248.5,2.6,18.0,389.0,459.21,366.07
2016,6,16,16,30,346.0,212.0,2.5,18.0,403.0,494.96,396.16
2016,6,16,16,45,551.5,141.0,2.45,18.0,412.0,590.24,472.47
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,636.38,510.4
2016,6,16,17,15,726.5,66.5,2.3,17.5,371.5,582.44,469.87
2016,6,16,17,30,696.0,63.0,2.2,17.0,322.0,528.57,428.74
2016,6,16,17,45,654.5,58.5,2.1,17.0,273.0,467.57,379.83
2016,6,16,18,0,613.0,54.0,2.0,17.0,224.0,408.42,330.8
2016,6,16,18,15,552.0,48.0,1.8,16.5,178.0,342.57,275.16
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,279.78,220.44
2016,6,16,18,45,397.5,34.0,1.45,15.5,92.5,207.81,157.65
2016,6,16,19,0,304.0,26.0,1.3,15.0,53.0,145.77,97.6
2016,6,16,19,15,152.0,13.0,1.2,14.5,26.5,63.79,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.15,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,11.04,0.72
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,19.08,10.6
2016,6,17,5,45,0.0,39.5,1.7,14.5,39.5,30.07,20.78
2016,6,17,6,0,0.0,54.0,1.8,15.0,54.0,40.74,30.53
2016,6,17,6,15,0.0,71.0,1.8,15.0,71.0,53.04,41.66
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,65.24,52.56
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,77.36,63.09
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,89.41,73.34
2016,6,17,7,15,56.0,163.0,1.8,16.0,190.5,113.27,93.81
2016,6,17,7,30,112.0,204.0,1.8,16.0,259.0,133.85,111.15
2016,6,17,7,45,63.5,201.0,1.85,16.5,232.5,137.12,113.32
2016,6,17,8,0,15.0,198.0,1.9,17.0,206.0,142.0,116.88
2016,6,17,8,15,11.5,200.0,1.95,17.0,207.0,144.21,118.38
2016,6,17,8,30,8.0,202.0,2.0,17.0,208.0,146.24,119.75
2016,6,17,8,45,28.0,254.0,2.05,17.5,274.5,168.54,137.85
2016,6,17,9,0,48.0,306.0,2.1,18.0,341.0,204.82,158.18
2016,6,17,9,15,32.5,288.5,2.15,18.0,313.0,200.87,154.91
2016,6,17,9,30,17.0,271.0,2.2,18.0,285.0,201.14,155.58
2016,6,17,9,45,41.5,328.5,2.3,18.5,364.0,240.11,184.66
2016,6,17,10,0,66.0,386.0,2.4,19.0,443.0,291.15,222.89
2016,6,17,10,15,41.5,344.5,2.45,19.0,381.0,264.0,202.72
2016,6,17,10,30,17.0,303.0,2.5,19.0,319.0,234.73,180.66
2016,6,17,10,45,34.5,359.5,2.55,19.5,392.0,283.75,217.9
2016,6,17,11,0,52.0,416.0,2.6,20.0,465.0,339.54,259.59
2016,6,17,11,15,36.0,376.0,2.65,20.0,410.0,308.39,236.0
2016,6,17,11,30,20.0,336.0,2.7,20.0,355.0,271.23,207.8
2016,6,17,11,45,26.0,364.5,2.75,20.0,390.0,304.23,233.12
2016,6,17,12,0,32.0,393.0,2.8,20.0,425.0,335.99,257.15
2016,6,17,12,15,33.5,396.5,2.8,20.0,429.5,345.29,264.14
2016,6,17,12,30,35.0,400.0,2.8,20.0,434.0,354.52,271.18
2016,6,17,12,45,26.0,356.5,2.85,20.0,382.0,315.42,241.75
2016,6,17,13,0,17.0,313.0,2.9,20.0,330.0,262.92,201.91
2016,6,17,13,15,22.0,336.0,2.9,19.5,357.0,287.6,221.62
2016,6,17,13,30,27.0,359.0,2.9,19.0,384.0,328.91,253.77
2016,6,17,13,45,28.0,353.5,2.9,19.0,379.0,327.95,253.2
2016,6,17,14,0,29.0,348.0,2.9,19.0,374.0,326.71,252.6
2016,6,17,14,15,19.5,290.5,2.9,19.0,308.0,252.3,195.61
2016,6,17,14,30,10.0,233.0,2.9,19.0,242.0,195.68,151.63
2016,6,17,14,45,6.0,198.5,2.95,19.0,204.0,163.5,126.47
2016,6,17,15,0,2.0,164.0,3.0,19.0,166.0,131.4,101.05
2016,6,17,15,15,3.5,177.0,3.05,18.5,180.0,143.81,111.52
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,156.55,122.27
2016,6,17,15,45,2.5,143.0,3.2,18.0,145.0,114.87,88.82
2016,6,17,16,0,0.0,96.0,3.3,18.0,96.0,74.12,55.71
2016,6,17,16,15,0.0,106.0,3.4,17.5,106.0,82.34,62.81
2016,6,17,16,30,0.0,116.0,3.5,17.0,116.0,90.9,70.23
2016,6,17,16,45,0.0,66.5,3.6,17.0,66.5,51.04,37.26
2016,6,17,17,0,0.0,17.0,3.7,17.0,17.0,12.96,5.32
2016,6,17,17,15,0.0,46.0,3.7,16.5,46.0,35.18,24.24
2016,6,17,17,30,0.0,75.0,3.7,16.0,75.0,57.81,43.55
2016,6,17,17,45,0.0,63.5,3.7,15.5,63.5,48.68,35.94
2016,6,17,18,0,0.0,52.0,3.7,15.0,52.0,39.8,28.43
2016,6,17,18,15,0.0,41.0,3.5,14.5,41.0,31.32,21.15
2016,6,17,18,30,0.0,30.0,3.3,14.0,30.0,22.87,13.79
2016,6,17,18,45,0.0,21.0,3.15,14.0,21.0,15.98,7.67
2016,6,17,19,0,0.0,12.0,3.0,14.0,12.0,9.11,1.32
2016,6,17,19,15,0.0,6.0,2.85,14.0,6.0,4.54,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.7,13.0,12.0,7.87,0.0
2016,6,18,5,15,233.0,20.5,1.75,13.0,42.5,16.77,3.9
2016,6,18,5,30,369.0,31.0,1.8,13.0,73.0,25.6,16.2
2016,6,18,5,45,455.5,39.0,1.85,13.5,116.0,32.22,22.76
2016,6,18,6,0,542.0,47.0,1.9,14.0,159.0,38.91,29.03
2016,6,18,6,15,599.0,52.5,1.9,14.5,208.0,43.47,33.24
2016,6,18,6,30,656.0,58.0,1.9,15.0,257.0,52.0,40.84
2016,6,18,6,45,696.5,62.0,1.9,15.5,308.0,55.51,43.83
2016,6,18,7,0,737.0,66.0,1.9,16.0,359.0,59.04,46.73
2016,6,18,7,15,766.5,69.5,1.85,16.0,410.0,61.98,49.17
2016,6,18,7,30,796.0,73.0,1.8,16.0,461.0,64.88,51.54
2016,6,18,7,45,818.0,76.0,1.75,16.5,511.5,67.22,53.28
2016,6,18,8,0,840.0,79.0,1.7,17.0,562.0,77.66,62.0
2016,6,18,8,15,857.0,81.0,1.6,17.5,609.5,79.66,63.38
2016,6,18,8,30,874.0,83.0,1.5,18.0,657.0,81.54,64.65
2016,6,18,8,45,887.5,85.0,1.45,18.5,701.5,84.71,67.03
2016,6,18,9,0,901.0,87.0,1.4,19.0,746.0,143.09,80.03
2016,6,18,9,15,911.5,88.5,1.35,19.0,785.5,201.78,117.33
2016,6,18,9,30,922.0,90.0,1.3,19.0,825.0,260.93,163.91
2016,6,18,9,45,926.5,93.5,1.3,19.5,858.0,319.99,213.9
2016,6,18,10,0,931.0,97.0,1.3,20.0,891.0,378.39,263.97
2016,6,18,10,15,937.5,98.0,1.3,20.0,919.0,434.97,312.44
2016,6,18,10,30,944.0,99.0,1.3,20.0,947.0,490.58,359.0
2016,6,18,10,45,949.0,99.0,1.3,20.5,969.0,543.55,401.5
2016,6,18,11,0,954.0,99.0,1.3,21.0,991.0,594.93,441.32
2016,6,18,11,15,957.0,99.5,1.35,21.0,1005.0,643.69,479.16
2016,6,18,11,30,960.0,100.0,1.4,21.0,1019.0,690.3,514.49
2016,6,18,11,45,961.5,100.0,1.5,21.5,1025.5,733.2,545.82
2016,6,18,12,0,963.0,100.0,1.6,22.0,1032.0,773.48,574.64
2016,6,18,12,15,963.5,99.5,1.65,22.0,1031.5,809.85,600.48
2016,6,18,12,30,964.0,99.0,1.7,22.0,1031.0,843.2,622.93
2016,6,18,12,45,964.0,98.0,1.8,22.0,1023.0,872.51,643.22
2016,6,18,13,0,964.0,97.0,1.9,22.0,1015.0,898.37,661.3
2016,6,18,13,15,961.5,96.5,1.9,22.0,1000.0,918.94,674.92
2016,6,18,13,30,959.0,96.0,1.9,22.0,985.0,935.72,686.15
2016,6,18,13,45,955.0,95.0,1.95,22.0,962.5,946.82,694.39
2016,6,18,14,0,951.0,94.0,2.0,22.0,940.0,953.95,700.22
2016,6,18,14,15,945.0,93.0,2.0,22.0,911.0,955.32,701.89
2016,6,18,14,30,939.0,92.0,2.0,22.0,882.0,952.73,701.17
2016,6,18,14,45,930.0,92.0,2.05,22.0,846.5,944.58,697.52
2016,6,18,15,0,921.0,92.0,2.1,22.0,811.0,932.69,691.54
2016,6,18,15,15,910.5,90.0,2.1,21.5,771.0,913.73,681.75
2016,6,18,15,30,900.0,88.0,2.1,21.0,731.0,891.29,669.68
2016,6,18,15,45,884.5,87.0,2.15,21.0,685.5,862.37,652.35
2016,6,18,16,0,869.0,86.0,2.2,21.0,640.0,830.57,632.94
2016,6,18,16,15,851.5,83.5,2.2,20.5,591.5,792.88,609.96
2016,6,18,16,30,834.0,81.0,2.2,20.0,543.0,760.6,590.48
2016,6,18,16,45,810.5,78.0,2.25,20.0,492.5,713.06,558.83
2016,6,18,17,0,787.0,75.0,2.3,20.0,442.0,664.21,525.61
2016,6,18,17,15,755.5,71.5,2.3,19.5,390.5,608.41,485.56
2016,6,18,17,30,724.0,68.0,2.3,19.0,339.0,552.63,443.99
2016,6,18,17,45,681.5,63.0,2.3,19.0,288.0,489.14,394.06
2016,6,18,18,0,639.0,58.0,2.3,19.0,237.0,429.84,345.55
2016,6,18,18,15,575.5,52.0,2.3,18.0,189.0,359.47,287.69
2016,6,18,18,30,512.0,46.0,2.3,17.0,141.0,294.13,231.75
2016,6,18,18,45,415.5,37.0,2.35,16.5,99.0,218.56,166.09
2016,6,18,19,0,319.0,28.0,2.4,16.0,57.0,153.16,103.56
2016,6,18,19,15,159.5,14.0,2.4,15.5,28.5,67.49,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,1.2,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,1.2,14.0,12.0,7.87,0.0
2016,6,19,5,15,239.0,21.0,1.15,14.5,43.5,17.22,3.89
2016,6,19,5,30,379.0,32.0,1.1,15.0,75.0,26.48,16.78
2016,6,19,5,45,466.5,39.5,1.1,15.5,119.0,32.7,22.99
2016,6,19,6,0,554.0,47.0,1.1,16.0,163.0,39.02,28.9
2016,6,19,6,15,610.0,53.0,1.1,16.5,211.5,43.96,33.41
2016,6,19,6,30,666.0,59.0,1.1,17.0,260.0,52.93,41.33
2016,6,19,6,45,705.0,63.0,1.1,17.5,311.0,56.42,44.26
2016,6,19,7,0,744.0,67.0,1.1,18.0,362.0,59.9,47.11
2016,6,19,7,15,771.5,70.5,1.1,18.5,412.5,62.8,49.38
2016,6,19,7,30,799.0,74.0,1.1,19.0,463.0,65.64,51.56
2016,6,19,7,45,819.5,76.5,1.15,19.5,512.5,67.59,52.95
2016,6,19,8,0,840.0,79.0,1.2,20.0,562.0,77.65,61.23
2016,6,19,8,15,856.0,81.5,1.15,20.5,609.0,79.94,62.83
2016,6,19,8,30,872.0,84.0,1.1,21.0,656.0,82.09,64.31
2016,6,19,8,45,883.5,86.0,1.1,21.5,699.0,84.36,65.9
2016,6,19,9,0,895.0,88.0,1.1,22.0,742.0,142.33,78.84
2016,6,19,9,15,904.5,89.5,1.1,22.5,780.5,200.52,114.94
2016,6,19,9,30,914.0,91.0,1.1,23.0,819.0,259.05,159.99
2016,6,19,9,45,927.0,89.0,1.1,23.5,854.0,316.34,207.43
2016,6,19,10,0,940.0,87.0,1.1,24.0,889.0,373.79,255.74
2016,6,19,10,15,945.5,88.0,1.15,24.0,916.5,430.36,303.65
2016,6,19,10,30,951.0,89.0,1.2,24.0,944.0,485.85,349.65
2016,6,19,10,45,952.5,91.0,1.25,24.5,964.5,538.8,391.78
2016,6,19,11,0,954.0,93.0,1.3,25.0,985.0,589.84,431.1
2016,6,19,11,15,956.5,93.5,1.4,25.0,998.5,638.26,468.56
2016,6,19,11,30,959.0,94.0,1.5,25.0,1012.0,684.48,503.57
2016,6,19,11,45,954.0,98.5,1.65,25.0,1017.0,726.38,535.17
2016,6,19,12,0,949.0,103.0,1.8,25.0,1022.0,765.28,564.17
2016,6,19,12,15,949.0,103.0,1.9,24.5,1021.5,801.28,591.33
2016,6,19,12,30,949.0,103.0,2.0,24.0,1021.0,834.31,615.15
2016,6,19,12,45,939.0,108.0,2.15,24.0,1010.0,860.28,633.59
2016,6,19,13,0,929.0,113.0,2.3,24.0,999.0,882.6,649.71
2016,6,19,13,15,926.5,112.5,2.4,24.0,984.0,902.85,664.13
2016,6,19,13,30,924.0,112.0,2.5,24.0,969.0,919.42,676.24
2016,6,19,13,45,924.5,108.0,2.6,24.0,948.0,931.69,685.63
2016,6,19,14,0,925.0,104.0,2.7,24.0,927.0,940.06,692.61
2016,6,19,14,15,919.5,103.0,2.75,23.5,898.5,941.99,696.42
2016,6,19,14,30,914.0,102.0,2.8,23.0,870.0,940.07,697.86
2016,6,19,14,45,908.5,99.0,2.85,23.0,836.0,932.31,694.2
2016,6,19,15,0,903.0,96.0,2.9,23.0,802.0,920.75,688.12
2016,6,19,15,15,892.5,94.5,2.9,22.5,762.5,902.62,678.65
2016,6,19,15,30,882.0,93.0,2.9,22.0,723.0,881.09,666.89
2016,6,19,15,45,869.5,91.0,2.95,22.0,679.0,854.08,650.39
2016,6,19,16,0,857.0,89.0,3.0,22.0,635.0,824.11,631.74
2016,6,19,16,15,839.5,86.0,3.0,21.5,587.5,786.25,608.22
2016,6,19,16,30,822.0,83.0,3.0,21.0,540.0,753.9,588.34
2016,6,19,16,45,799.5,80.0,3.0,21.0,490.0,707.53,556.75
2016,6,19,17,0,777.0,77.0,3.0,21.0,440.0,659.78,523.61
2016,6,19,17,15,746.5,73.5,2.9,20.5,389.0,605.04,483.55
2016,6,19,17,30,716.0,70.0,2.8,20.0,338.0,550.23,442.16
2016,6,19,17,45,672.5,65.0,2.75,19.5,287.5,488.75,394.18
2016,6,19,18,0,629.0,60.0,2.7,19.0,237.0,427.22,344.37
2016,6,19,18,15,566.0,53.5,2.55,18.5,189.0,356.95,285.63
2016,6,19,18,30,503.0,47.0,2.4,18.0,141.0,291.68,229.19
2016,6,19,18,45,408.0,38.0,2.3,17.5,99.5,217.06,164.46
2016,6,19,19,0,313.0,29.0,2.2,17.0,58.0,152.4,103.06
2016,6,19,19,15,156.5,14.5,2.2,16.5,29.0,67.49,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,91.0,11.0,2.5,12.0,13.0,8.65,0.0
2016,6,20,5,15,236.0,22.0,2.5,12.5,44.5,18.06,4.17
2016,6,20,5,30,381.0,33.0,2.5,13.0,76.0,27.32,17.61
2016,6,20,5,45,476.5,40.0,2.55,13.5,121.0,33.18,23.57
2016,6,20,6,0,572.0,47.0,2.6,14.0,166.0,39.19,29.25
2016,6,20,6,15,628.5,52.5,2.5,14.5,215.5,47.43,36.75
2016,6,20,6,30,685.0,58.0,2.4,15.0,265.0,52.38,41.16
2016,6,20,6,45,727.0,61.5,2.35,15.5,317.0,55.59,43.89
2016,6,20,7,0,769.0,65.0,2.3,16.0,369.0,58.83,46.56
2016,6,20,7,15,796.5,68.0,2.3,16.5,420.5,61.46,48.62
2016,6,20,7,30,824.0,71.0,2.3,17.0,472.0,64.07,50.63
2016,6,20,7,45,845.0,73.5,2.35,17.5,522.5,73.74,58.72
2016,6,20,8,0,866.0,76.0,2.4,18.0,573.0,76.37,60.65
2016,6,20,8,15,881.5,78.5,2.4,18.5,621.0,78.73,62.36
2016,6,20,8,30,897.0,81.0,2.4,19.0,669.0,80.96,63.93
2016,6,20,8,45,909.0,83.0,2.4,19.5,713.0,82.63,65.04
2016,6,20,9,0,921.0,85.0,2.4,20.0,757.0,142.04,78.82
2016,6,20,9,15,930.0,86.5,2.4,20.0,796.0,201.68,116.47
2016,6,20,9,30,939.0,88.0,2.4,20.0,835.0,261.59,163.79
2016,6,20,9,45,936.0,95.0,2.4,20.5,866.0,321.93,215.39
2016,6,20,10,0,933.0,102.0,2.4,21.0,897.0,380.79,266.5
2016,6,20,10,15,938.5,103.0,2.45,21.0,924.5,437.2,315.54
2016,6,20,10,30,944.0,104.0,2.5,21.0,952.0,492.53,362.74
2016,6,20,10,45,948.5,104.5,2.55,21.5,973.0,545.73,406.34
2016,6,20,11,0,953.0,105.0,2.6,22.0,994.0,597.31,447.32
2016,6,20,11,15,955.0,105.5,2.65,22.0,1007.5,645.59,485.56
2016,6,20,11,30,957.0,106.0,2.7,22.0,1021.0,691.64,521.22
2016,6,20,11,45,959.0,105.0,2.75,22.0,1028.0,734.15,553.58
2016,6,20,12,0,961.0,104.0,2.8,22.0,1035.0,774.09,583.46
2016,6,20,12,15,960.0,104.0,2.85,22.0,1033.5,809.83,609.6
2016,6,20,12,30,959.0,104.0,2.9,22.0,1032.0,842.5,632.1
2016,6,20,12,45,959.0,102.5,3.0,22.0,1023.5,871.46,652.38
2016,6,20,13,0,959.0,101.0,3.1,22.0,1015.0,896.97,670.37
2016,6,20,13,15,956.0,100.5,3.15,22.0,999.0,917.21,684.55
2016,6,20,13,30,953.0,100.0,3.2,22.0,983.0,933.65,696.3
2016,6,20,13,45,947.5,99.5,3.25,22.0,960.0,944.01,704.09
2016,6,20,14,0,942.0,99.0,3.3,22.0,937.0,950.43,709.4
2016,6,20,14,15,935.5,98.0,3.35,21.5,907.5,951.51,712.66
2016,6,20,14,30,929.0,97.0,3.4,21.0,878.0,948.66,713.44
2016,6,20,14,45,918.5,97.0,3.45,21.0,842.5,939.37,708.6
2016,6,20,15,0,908.0,97.0,3.5,21.0,807.0,926.38,701.39
2016,6,20,15,15,897.0,95.0,3.5,20.5,766.5,907.3,691.08
2016,6,20,15,30,886.0,93.0,3.5,20.0,726.0,884.8,678.42
2016,6,20,15,45,870.0,92.0,3.5,20.0,681.0,855.85,659.92
2016,6,20,16,0,854.0,91.0,3.5,20.0,636.0,824.09,639.37
2016,6,20,16,15,836.0,88.5,3.45,19.5,588.0,794.92,621.47
2016,6,20,16,30,818.0,86.0,3.4,19.0,540.0,754.61,595.22
2016,6,20,16,45,481.0,140.0,3.35,19.0,401.0,528.67,424.8
2016,6,20,17,0,144.0,194.0,3.3,19.0,262.0,296.62,239.08
2016,6,20,17,15,77.5,161.5,3.15,18.5,197.5,200.02,161.53
2016,6,20,17,30,11.0,129.0,3.0,18.0,133.0,113.85,89.99
2016,6,20,17,45,5.5,111.0,2.95,17.5,113.0,95.18,74.73
2016,6,20,18,0,0.0,93.0,2.9,17.0,93.0,76.95,59.5
2016,6,20,18,15,0.0,74.0,2.85,16.5,74.0,60.84,45.87
2016,6,20,18,30,0.0,55.0,2.8,16.0,55.0,44.56,31.89
2016,6,20,18,45,0.0,38.5,2.8,16.0,38.5,30.56,19.65
2016,6,20,19,0,0.0,22.0,2.8,16.0,22.0,16.79,7.23
2016,6,20,19,15,0.0,11.0,2.85,15.5,11.0,8.37,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,1.9,12.5,6.0,0.0,0.0
2016,6,21,5,0,82.0,11.0,1.9,13.0,12.0,8.65,0.0
2016,6,21,5,15,221.5,22.0,1.9,13.5,42.5,18.03,3.83
2016,6,21,5,30,361.0,33.0,1.9,14.0,73.0,27.23,17.43
2016,6,21,5,45,454.0,40.5,1.9,14.5,117.0,33.43,23.68
2016,6,21,6,0,547.0,48.0,1.9,15.0,161.0,39.75,29.63
2016,6,21,6,15,603.5,53.5,1.8,15.5,209.0,44.27,33.81
2016,6,21,6,30,660.0,59.0,1.7,16.0,257.0,52.86,41.43
2016,6,21,6,45,703.0,62.0,1.65,16.5,308.5,55.62,43.74
2016,6,21,7,0,746.0,65.0,1.6,17.0,360.0,58.45,46.03
2016,6,21,7,15,773.5,68.5,1.6,17.5,410.5,61.39,48.37
2016,6,21,7,30,801.0,72.0,1.6,18.0,461.0,64.29,50.61
2016,6,21,7,45,823.0,74.0,1.6,18.5,511.0,73.56,58.32
2016,6,21,8,0,845.0,76.0,1.6,19.0,561.0,75.85,59.95
2016,6,21,8,15,861.0,78.0,1.6,19.5,607.5,77.88,61.36
2016,6,21,8,30,877.0,80.0,1.6,20.0,654.0,79.78,62.66
2016,6,21,8,45,889.0,81.5,1.6,21.0,697.5,81.14,63.37
2016,6,21,9,0,901.0,83.0,1.6,22.0,741.0,138.21,75.95
2016,6,21,9,15,910.5,84.5,1.6,22.0,779.5,196.68,112.27
2016,6,21,9,30,920.0,86.0,1.6,22.0,818.0,255.52,158.07
2016,6,21,9,45,922.0,90.5,1.6,22.5,850.0,314.45,207.62
2016,6,21,10,0,924.0,95.0,1.6,23.0,882.0,372.47,257.15
2016,6,21,10,15,929.5,96.0,1.65,23.5,909.5,428.3,304.39
2016,6,21,10,30,935.0,97.0,1.7,24.0,937.0,483.08,349.62
2016,6,21,10,45,937.5,98.5,1.75,24.5,957.0,535.48,391.73
2016,6,21,11,0,940.0,100.0,1.8,25.0,977.0,586.1,431.14
2016,6,21,11,15,942.5,100.5,1.85,25.0,991.0,634.02,468.28
2016,6,21,11,30,945.0,101.0,1.9,25.0,1005.0,679.79,502.93
2016,6,21,11,45,944.5,102.0,2.0,25.0,1011.0,721.61,534.36
2016,6,21,12,0,944.0,103.0,2.1,25.0,1017.0,760.74,563.34
2016,6,21,12,15,943.5,103.0,2.2,25.0,1016.0,796.28,589.22
2016,6,21,12,30,943.0,103.0,2.3,25.0,1015.0,828.83,611.58
2016,6,21,12,45,938.0,104.5,2.4,25.0,1005.5,855.84,630.26
2016,6,21,13,0,933.0,106.0,2.5,25.0,996.0,879.35,646.69
2016,6,21,13,15,930.0,105.5,2.6,25.0,980.5,899.19,660.79
2016,6,21,13,30,927.0,105.0,2.7,25.0,965.0,915.34,672.56
2016,6,21,13,45,922.5,104.0,2.85,25.0,942.5,925.93,681.18
2016,6,21,14,0,918.0,103.0,3.0,25.0,920.0,932.66,687.38
2016,6,21,14,15,912.0,102.0,3.05,24.5,891.5,934.19,690.89
2016,6,21,14,30,906.0,101.0,3.1,24.0,863.0,931.88,692.01
2016,6,21,14,45,897.5,99.5,3.2,24.0,828.5,923.04,687.88
2016,6,21,15,0,889.0,98.0,3.3,24.0,794.0,910.51,681.38
2016,6,21,15,15,878.5,96.0,3.35,23.5,754.5,892.14,671.95
2016,6,21,15,30,868.0,94.0,3.4,23.0,715.0,870.39,660.2
2016,6,21,15,45,854.5,92.0,3.45,22.5,671.5,842.88,644.37
2016,6,21,16,0,841.0,90.0,3.5,22.0,628.0,812.49,626.35
2016,6,21,16,15,823.5,87.5,3.5,21.5,580.5,784.04,609.25
2016,6,21,16,30,806.0,85.0,3.5,21.0,533.0,744.52,583.88
2016,6,21,16,45,783.0,82.0,3.5,20.5,484.0,698.33,553.18
2016,6,21,17,0,760.0,79.0,3.5,20.0,435.0,650.85,520.69
