Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,729.0,75.0,3.45,19.5,384.5,595.88,480.17
2016,6,21,17,30,698.0,71.0,3.4,19.0,334.0,540.93,438.35
2016,6,21,17,45,654.0,66.0,3.4,18.5,284.0,480.03,390.36
2016,6,21,18,0,610.0,61.0,3.4,18.0,234.0,419.07,340.55
2016,6,21,18,15,547.5,54.5,3.3,17.5,186.5,349.91,282.24
2016,6,21,18,30,485.0,48.0,3.2,17.0,139.0,285.7,226.27
2016,6,21,18,45,388.5,39.0,3.1,16.5,98.0,211.3,161.34
2016,6,21,19,0,292.0,30.0,3.0,16.0,57.0,146.98,100.58
2016,6,21,19,15,146.0,15.0,3.0,15.5,28.5,65.67,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,3.5,12.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,3.6,12.0,12.0,8.65,0.0
2016,6,22,5,15,221.0,22.0,3.65,12.5,43.0,18.04,3.51
2016,6,22,5,30,364.0,33.0,3.7,13.0,74.0,27.26,17.48
2016,6,22,5,45,453.0,41.5,3.75,13.5,117.5,34.23,24.46
2016,6,22,6,0,542.0,50.0,3.8,14.0,161.0,41.27,31.07
2016,6,22,6,15,599.5,55.5,3.8,14.0,210.0,45.74,35.3
2016,6,22,6,30,657.0,61.0,3.8,14.0,259.0,50.26,39.43
2016,6,22,6,45,697.0,65.5,3.8,14.5,309.5,58.25,46.43
2016,6,22,7,0,737.0,70.0,3.8,15.0,360.0,62.05,49.59
2016,6,22,7,15,765.5,73.5,3.75,15.5,411.0,64.87,51.82
2016,6,22,7,30,794.0,77.0,3.7,16.0,462.0,67.66,53.98
2016,6,22,7,45,816.5,79.0,3.65,16.5,512.0,69.23,55.05
2016,6,22,8,0,839.0,81.0,3.6,17.0,562.0,78.88,63.1
2016,6,22,8,15,855.0,83.5,3.55,17.0,609.0,81.14,64.83
2016,6,22,8,30,871.0,86.0,3.5,17.0,656.0,83.26,66.45
2016,6,22,8,45,886.0,86.5,3.5,17.5,700.0,84.03,66.79
2016,6,22,9,0,901.0,87.0,3.5,18.0,744.0,139.9,78.96
2016,6,22,9,15,910.5,89.0,3.45,18.0,783.0,198.77,116.22
2016,6,22,9,30,920.0,91.0,3.4,18.0,822.0,258.01,163.38
2016,6,22,9,45,928.0,91.5,3.35,18.5,855.5,316.0,213.32
2016,6,22,10,0,936.0,92.0,3.3,19.0,889.0,373.66,263.97
2016,6,22,10,15,941.5,93.0,3.3,19.0,916.5,430.14,313.89
2016,6,22,10,30,947.0,94.0,3.3,19.0,944.0,485.56,361.94
2016,6,22,10,45,951.0,94.5,3.3,19.5,965.0,538.6,406.17
2016,6,22,11,0,955.0,95.0,3.3,20.0,986.0,589.96,447.67
2016,6,22,11,15,957.5,95.5,3.3,20.0,1000.5,638.56,486.73
2016,6,22,11,30,960.0,96.0,3.3,20.0,1015.0,684.97,523.14
2016,6,22,11,45,961.5,96.0,3.35,20.0,1022.0,727.96,556.4
2016,6,22,12,0,963.0,96.0,3.4,20.0,1029.0,768.34,587.12
2016,6,22,12,15,963.0,96.0,3.4,20.0,1028.5,804.83,613.85
2016,6,22,12,30,963.0,96.0,3.4,20.0,1028.0,838.3,637.02
2016,6,22,12,45,953.5,101.5,3.4,20.0,1017.5,865.57,655.83
2016,6,22,13,0,944.0,107.0,3.4,20.0,1007.0,889.17,672.14
2016,6,22,13,15,941.5,106.5,3.4,20.0,992.0,909.76,686.45
2016,6,22,13,30,939.0,106.0,3.4,20.0,977.0,926.63,698.29
2016,6,22,13,45,934.0,106.0,3.45,20.0,954.5,937.95,706.81
2016,6,22,14,0,929.0,106.0,3.5,20.0,932.0,945.39,712.85
2016,6,22,14,15,923.0,104.5,3.5,20.0,903.5,946.62,714.49
2016,6,22,14,30,917.0,103.0,3.5,20.0,875.0,943.94,713.65
2016,6,22,14,45,909.5,101.5,3.5,20.0,840.5,936.08,709.41
2016,6,22,15,0,902.0,100.0,3.5,20.0,806.0,924.47,702.76
2016,6,22,15,15,891.0,98.0,3.5,19.5,766.0,905.6,692.53
2016,6,22,15,30,880.0,96.0,3.5,19.0,726.0,883.32,679.95
2016,6,22,15,45,867.5,93.5,3.55,19.0,681.5,855.99,662.79
2016,6,22,16,0,855.0,91.0,3.6,19.0,637.0,825.67,643.41
2016,6,22,16,15,836.5,88.0,3.6,18.5,589.0,795.59,624.99
2016,6,22,16,30,818.0,85.0,3.6,18.0,541.0,754.37,598.15
2016,6,22,16,45,794.5,82.0,3.65,18.0,490.5,707.45,565.73
2016,6,22,17,0,771.0,79.0,3.7,18.0,440.0,659.22,531.65
2016,6,22,17,15,739.5,75.0,3.7,17.5,389.0,603.5,490.38
2016,6,22,17,30,708.0,71.0,3.7,17.0,338.0,547.8,447.74
2016,6,22,17,45,662.5,66.5,3.75,16.5,287.0,486.15,398.79
2016,6,22,18,0,617.0,62.0,3.8,16.0,236.0,424.52,348.03
2016,6,22,18,15,553.5,55.5,3.8,15.5,188.5,354.46,288.53
2016,6,22,18,30,490.0,49.0,3.8,15.0,141.0,289.4,231.37
2016,6,22,18,45,390.5,40.0,3.8,14.5,99.5,213.45,164.58
2016,6,22,19,0,291.0,31.0,3.8,14.0,58.0,147.82,102.36
2016,6,22,19,15,145.5,15.5,3.8,13.5,29.0,66.32,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,3.4,12.0,12.0,7.87,0.0
2016,6,23,5,15,244.5,20.5,3.4,12.0,43.5,16.84,2.55
2016,6,23,5,30,392.0,31.0,3.4,12.0,75.0,25.74,16.24
2016,6,23,5,45,485.5,38.0,3.45,12.5,119.5,31.65,22.29
2016,6,23,6,0,579.0,45.0,3.5,13.0,164.0,40.89,30.86
2016,6,23,6,15,634.5,50.5,3.5,13.5,213.0,45.86,35.48
2016,6,23,6,30,690.0,56.0,3.5,14.0,262.0,50.86,39.96
2016,6,23,6,45,731.5,59.0,3.55,14.5,314.0,53.73,42.42
2016,6,23,7,0,773.0,62.0,3.6,15.0,366.0,56.67,44.83
2016,6,23,7,15,800.0,65.0,3.5,15.5,417.5,59.37,46.99
2016,6,23,7,30,827.0,68.0,3.4,16.0,469.0,69.0,55.16
2016,6,23,7,45,848.0,70.0,3.35,16.5,519.0,71.47,57.0
2016,6,23,8,0,869.0,72.0,3.3,17.0,569.0,73.83,58.73
2016,6,23,8,15,883.5,74.0,3.25,17.5,616.0,75.92,60.22
2016,6,23,8,30,898.0,76.0,3.2,18.0,663.0,77.89,61.6
2016,6,23,8,45,909.0,77.5,3.15,18.5,706.0,79.32,62.52
2016,6,23,9,0,920.0,79.0,3.1,19.0,749.0,135.89,75.01
2016,6,23,9,15,927.5,80.5,3.05,19.0,787.0,195.17,112.17
2016,6,23,9,30,935.0,82.0,3.0,19.0,825.0,254.56,159.26
2016,6,23,9,45,935.0,86.5,3.0,19.5,855.5,313.85,210.32
2016,6,23,10,0,935.0,91.0,3.0,20.0,886.0,371.98,261.34
2016,6,23,10,15,938.5,91.5,3.05,20.0,912.0,427.32,310.22
2016,6,23,10,30,942.0,92.0,3.1,20.0,938.0,481.37,357.12
2016,6,23,10,45,945.0,92.5,3.2,20.5,958.0,533.66,400.81
2016,6,23,11,0,948.0,93.0,3.3,21.0,978.0,584.2,441.83
2016,6,23,11,15,949.5,93.0,3.4,21.0,990.5,631.53,480.17
2016,6,23,11,30,951.0,93.0,3.5,21.0,1003.0,676.57,515.91
2016,6,23,11,45,952.5,92.5,3.6,21.0,1009.0,718.79,548.84
2016,6,23,12,0,954.0,92.0,3.7,21.0,1015.0,758.4,579.26
2016,6,23,12,15,953.5,92.0,3.8,21.0,1014.0,794.17,605.93
2016,6,23,12,30,953.0,92.0,3.9,21.0,1013.0,826.9,629.17
2016,6,23,12,45,949.0,93.5,4.0,21.0,1004.0,854.89,649.09
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,879.4,666.66
2016,6,23,13,15,942.5,94.5,4.1,20.5,980.5,899.78,682.27
2016,6,23,13,30,940.0,94.0,4.1,20.0,966.0,916.44,695.44
2016,6,23,13,45,938.0,91.5,4.2,20.0,944.5,927.85,704.34
2016,6,23,14,0,936.0,89.0,4.3,20.0,923.0,935.35,710.68
2016,6,23,14,15,930.5,88.5,4.35,20.0,894.5,937.75,713.4
2016,6,23,14,30,925.0,88.0,4.4,20.0,866.0,936.28,713.62
2016,6,23,14,45,919.0,85.5,4.45,20.0,832.5,928.46,709.74
2016,6,23,15,0,913.0,83.0,4.5,20.0,799.0,916.84,703.33
2016,6,23,15,15,902.5,81.5,4.5,19.5,758.5,898.59,693.34
2016,6,23,15,30,892.0,80.0,4.5,19.0,718.0,876.9,680.96
2016,6,23,15,45,878.5,78.0,4.5,19.0,674.0,848.83,662.66
2016,6,23,16,0,865.0,76.0,4.5,19.0,630.0,817.82,642.18
2016,6,23,16,15,848.0,74.0,4.5,18.5,582.5,781.25,618.7
2016,6,23,16,30,831.0,72.0,4.5,18.0,535.0,742.42,593.2
2016,6,23,16,45,807.5,70.0,4.5,18.0,485.0,696.74,560.99
2016,6,23,17,0,784.0,68.0,4.5,18.0,435.0,656.27,532.23
2016,6,23,17,15,754.5,64.5,4.4,17.5,385.0,602.1,491.76
2016,6,23,17,30,725.0,61.0,4.3,17.0,335.0,547.82,449.55
2016,6,23,17,45,682.0,57.5,4.25,17.0,285.0,485.85,399.09
2016,6,23,18,0,639.0,54.0,4.2,17.0,235.0,425.74,348.53
2016,6,23,18,15,579.5,48.5,4.05,16.5,187.5,359.69,292.01
2016,6,23,18,30,520.0,43.0,3.9,16.0,140.0,296.5,236.21
2016,6,23,18,45,423.5,35.0,3.8,15.5,99.0,221.35,169.99
2016,6,23,19,0,327.0,27.0,3.7,15.0,58.0,156.32,107.9
2016,6,23,19,15,163.5,13.5,3.65,14.5,29.0,69.16,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,46.0,4.5,3.0,12.0,5.5,0.0,0.0
2016,6,24,5,0,92.0,9.0,3.1,12.0,11.0,7.08,0.0
2016,6,24,5,15,240.5,20.0,3.1,12.5,42.5,16.42,1.91
2016,6,24,5,30,389.0,31.0,3.1,13.0,74.0,25.74,16.12
2016,6,24,5,45,476.5,38.5,3.15,13.5,117.5,32.0,22.48
2016,6,24,6,0,564.0,46.0,3.2,14.0,161.0,38.35,28.48
2016,6,24,6,15,300.5,77.5,3.1,14.0,141.0,56.52,44.9
2016,6,24,6,30,37.0,109.0,3.0,14.0,121.0,77.31,63.48
2016,6,24,6,45,42.0,129.0,2.9,14.5,144.5,90.53,74.98
2016,6,24,7,0,47.0,149.0,2.8,15.0,168.0,103.55,86.06
2016,6,24,7,15,57.0,172.0,2.65,15.5,198.0,118.07,98.25
2016,6,24,7,30,67.0,195.0,2.5,16.0,228.0,132.31,109.97
2016,6,24,7,45,54.5,210.0,2.35,16.5,238.5,141.58,117.26
2016,6,24,8,0,42.0,225.0,2.2,17.0,249.0,150.57,124.23
2016,6,24,8,15,71.5,257.5,2.1,17.5,302.5,169.35,139.34
2016,6,24,8,30,101.0,290.0,2.0,18.0,356.0,187.53,153.7
2016,6,24,8,45,132.5,314.0,1.95,18.5,406.5,190.48,155.36
2016,6,24,9,0,164.0,338.0,1.9,19.0,457.0,219.94,165.62
2016,6,24,9,15,244.5,343.5,1.85,19.5,532.5,242.79,177.4
2016,6,24,9,30,325.0,349.0,1.8,20.0,608.0,285.26,206.1
2016,6,24,9,45,252.5,380.5,1.8,20.5,587.0,310.96,229.14
2016,6,24,10,0,180.0,412.0,1.8,21.0,566.0,336.09,251.0
2016,6,24,10,15,166.5,427.0,1.8,21.0,572.5,358.15,268.7
2016,6,24,10,30,153.0,442.0,1.8,21.0,579.0,378.81,284.98
2016,6,24,10,45,554.0,270.0,1.85,21.5,784.0,466.86,348.79
2016,6,24,11,0,955.0,98.0,1.9,22.0,989.0,591.11,440.53
2016,6,24,11,15,957.5,98.5,1.95,22.0,1003.0,639.84,478.24
2016,6,24,11,30,960.0,99.0,2.0,22.0,1017.0,686.38,513.92
2016,6,24,11,45,961.0,99.5,2.15,22.5,1023.5,729.56,545.99
2016,6,24,12,0,962.0,100.0,2.3,23.0,1030.0,770.12,575.52
2016,6,24,12,15,961.5,100.0,2.4,23.0,1029.5,806.38,602.05
2016,6,24,12,30,961.0,100.0,2.5,23.0,1029.0,839.6,625.03
2016,6,24,12,45,952.0,104.5,2.6,23.0,1018.5,866.53,643.79
2016,6,24,13,0,943.0,109.0,2.7,23.0,1008.0,889.8,660.19
2016,6,24,13,15,940.5,108.5,2.8,23.0,993.0,910.52,674.97
2016,6,24,13,30,938.0,108.0,2.9,23.0,978.0,927.53,687.39
2016,6,24,13,45,933.5,107.5,3.0,23.0,956.0,938.97,696.23
2016,6,24,14,0,929.0,107.0,3.1,23.0,934.0,946.53,702.64
2016,6,24,14,15,923.0,105.5,3.1,22.5,905.5,947.89,705.69
2016,6,24,14,30,917.0,104.0,3.1,22.0,877.0,945.34,706.32
2016,6,24,14,45,908.5,103.0,3.15,22.0,842.5,937.19,702.32
2016,6,24,15,0,900.0,102.0,3.2,22.0,808.0,925.33,695.95
2016,6,24,15,15,889.5,100.0,3.15,22.0,768.0,907.06,684.63
2016,6,24,15,30,879.0,98.0,3.1,22.0,728.0,885.35,671.06
2016,6,24,15,45,865.0,96.0,3.1,22.0,683.5,857.4,653.53
2016,6,24,16,0,851.0,94.0,3.1,22.0,639.0,826.53,633.91
2016,6,24,16,15,833.0,91.5,3.1,21.5,591.0,797.78,616.85
2016,6,24,16,30,815.0,89.0,3.1,21.0,543.0,757.66,591.37
2016,6,24,16,45,790.5,86.0,3.1,20.5,492.5,710.1,560.03
2016,6,24,17,0,766.0,83.0,3.1,20.0,442.0,661.28,526.87
2016,6,24,17,15,734.0,79.0,3.05,19.5,391.0,605.36,485.99
2016,6,24,17,30,702.0,75.0,3.0,19.0,340.0,552.1,445.73
2016,6,24,17,45,656.5,70.0,3.0,18.5,289.0,487.84,395.57
2016,6,24,18,0,611.0,65.0,3.0,18.0,238.0,425.78,345.25
2016,6,24,18,15,545.5,58.0,2.9,17.5,189.5,354.29,285.41
2016,6,24,18,30,480.0,51.0,2.8,17.0,141.0,288.01,228.05
2016,6,24,18,45,380.0,41.5,2.7,16.5,99.5,211.64,161.81
2016,6,24,19,0,280.0,32.0,2.6,16.0,58.0,145.63,100.33
2016,6,24,19,15,140.0,16.0,2.6,15.5,29.0,65.78,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,175.0,16.5,1.4,13.5,35.5,13.32,0.08
2016,6,25,5,30,350.0,33.0,1.4,14.0,71.0,27.23,17.29
2016,6,25,5,45,442.5,41.0,1.4,14.5,114.5,33.79,23.96
2016,6,25,6,0,535.0,49.0,1.4,15.0,158.0,40.45,30.23
2016,6,25,6,15,593.5,55.0,1.35,15.5,206.5,45.31,34.73
2016,6,25,6,30,652.0,61.0,1.3,16.0,255.0,50.21,39.09
2016,6,25,6,45,694.0,65.5,1.3,16.5,306.5,58.22,46.04
2016,6,25,7,0,736.0,70.0,1.3,17.0,358.0,62.05,49.2
2016,6,25,7,15,765.0,73.5,1.3,17.5,409.0,64.88,51.41
2016,6,25,7,30,794.0,77.0,1.3,18.0,460.0,67.68,53.56
2016,6,25,7,45,817.0,79.5,1.35,19.0,510.5,69.6,54.8
2016,6,25,8,0,840.0,82.0,1.4,20.0,561.0,79.51,62.84
2016,6,25,8,15,856.0,84.5,1.45,20.0,608.5,81.77,64.54
2016,6,25,8,30,872.0,87.0,1.5,20.0,656.0,83.89,66.14
2016,6,25,8,45,885.5,88.5,1.55,20.5,699.5,85.19,66.92
2016,6,25,9,0,899.0,90.0,1.6,21.0,743.0,139.38,78.16
2016,6,25,9,15,908.5,91.5,1.65,21.5,782.5,197.91,113.72
2016,6,25,9,30,918.0,93.0,1.7,22.0,822.0,256.81,159.02
2016,6,25,9,45,919.5,97.5,1.75,22.5,854.0,315.66,208.48
2016,6,25,10,0,921.0,102.0,1.8,23.0,886.0,373.55,258.03
2016,6,25,10,15,927.0,103.5,1.9,23.0,913.5,429.96,306.5
2016,6,25,10,30,933.0,105.0,2.0,23.0,941.0,485.39,353.27
2016,6,25,10,45,936.5,106.0,2.1,23.5,962.0,538.07,396.12
2016,6,25,11,0,940.0,107.0,2.2,24.0,983.0,589.08,436.39
2016,6,25,11,15,942.5,107.5,2.25,24.0,997.0,637.27,474.12
2016,6,25,11,30,945.0,108.0,2.3,24.0,1011.0,683.32,509.34
2016,6,25,11,45,945.5,108.5,2.4,24.0,1017.5,725.72,541.47
2016,6,25,12,0,946.0,109.0,2.5,24.0,1024.0,765.51,571.18
2016,6,25,12,15,946.0,109.0,2.55,23.5,1023.5,801.81,598.82
2016,6,25,12,30,946.0,109.0,2.6,23.0,1023.0,835.15,622.77
2016,6,25,12,45,946.5,107.5,2.7,23.0,1016.0,864.51,643.2
2016,6,25,13,0,947.0,106.0,2.8,23.0,1009.0,890.52,661.42
2016,6,25,13,15,944.5,105.0,2.85,23.0,994.0,910.88,675.58
2016,6,25,13,30,942.0,104.0,2.9,23.0,979.0,927.48,687.35
2016,6,25,13,45,937.5,103.5,2.95,23.0,956.5,938.94,695.82
2016,6,25,14,0,933.0,103.0,3.0,23.0,934.0,946.51,701.87
2016,6,25,14,15,927.0,102.0,3.05,23.0,905.5,948.35,704.26
2016,6,25,14,30,921.0,101.0,3.1,23.0,877.0,946.28,704.21
2016,6,25,14,45,913.5,99.5,3.15,23.0,842.5,938.52,700.49
2016,6,25,15,0,906.0,98.0,3.2,23.0,808.0,927.01,694.38
2016,6,25,15,15,895.5,96.0,3.2,22.5,768.0,908.65,684.71
2016,6,25,15,30,885.0,94.0,3.2,22.0,728.0,886.84,672.72
2016,6,25,15,45,872.0,92.0,3.25,22.0,684.0,859.62,655.97
2016,6,25,16,0,859.0,90.0,3.3,22.0,640.0,829.43,637.06
2016,6,25,16,15,841.0,87.0,3.25,21.5,592.0,791.32,613.03
2016,6,25,16,30,823.0,84.0,3.2,21.0,544.0,758.83,592.75
2016,6,25,16,45,801.0,81.0,3.2,21.0,494.0,712.95,561.46
2016,6,25,17,0,779.0,78.0,3.2,21.0,444.0,665.62,528.63
2016,6,25,17,15,748.0,74.0,3.15,20.5,392.5,609.96,488.18
2016,6,25,17,30,717.0,70.0,3.1,20.0,341.0,554.25,446.26
2016,6,25,17,45,673.5,65.5,3.05,19.5,290.5,493.26,398.6
2016,6,25,18,0,630.0,61.0,3.0,19.0,240.0,432.18,349.11
2016,6,25,18,15,567.0,54.5,2.85,18.5,191.5,361.63,290.13
2016,6,25,18,30,504.0,48.0,2.7,18.0,143.0,296.03,233.4
2016,6,25,18,45,405.5,39.0,2.6,17.5,101.0,219.53,167.16
2016,6,25,19,0,307.0,30.0,2.5,17.0,59.0,153.29,105.28
2016,6,25,19,15,153.5,15.0,2.55,16.5,29.5,68.62,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,12.5,1.9,13.5,12.5,9.51,0.0
2016,6,26,5,30,0.0,25.0,1.9,14.0,25.0,19.09,10.4
2016,6,26,5,45,0.0,40.0,1.9,14.5,40.0,30.3,20.89
2016,6,26,6,0,0.0,55.0,1.9,15.0,55.0,41.29,30.95
2016,6,26,6,15,0.0,72.5,1.8,15.5,72.5,53.88,42.29
2016,6,26,6,30,0.0,90.0,1.7,16.0,90.0,66.38,53.35
2016,6,26,6,45,0.5,108.0,1.6,16.5,108.0,79.13,64.4
2016,6,26,7,0,1.0,126.0,1.5,17.0,126.0,91.8,75.14
2016,6,26,7,15,36.5,161.0,1.45,17.5,178.5,111.56,91.79
2016,6,26,7,30,72.0,196.0,1.4,18.0,231.0,132.87,109.43
2016,6,26,7,45,60.5,212.5,1.4,18.5,244.5,142.96,117.32
2016,6,26,8,0,49.0,229.0,1.4,19.0,258.0,152.78,124.91
2016,6,26,8,15,42.0,242.0,1.4,19.5,268.0,160.61,130.76
2016,6,26,8,30,35.0,255.0,1.4,20.0,278.0,168.19,136.36
2016,6,26,8,45,48.0,284.5,1.45,20.5,318.5,184.45,149.05
2016,6,26,9,0,61.0,314.0,1.5,21.0,359.0,208.96,158.94
2016,6,26,9,15,73.0,339.0,1.55,21.5,395.5,233.94,176.29
2016,6,26,9,30,85.0,364.0,1.6,22.0,432.0,260.94,195.67
2016,6,26,9,45,80.0,377.5,1.7,22.5,443.0,278.75,209.08
2016,6,26,10,0,75.0,391.0,1.8,23.0,454.0,296.01,222.11
2016,6,26,10,15,99.5,414.5,1.85,23.0,502.0,330.29,247.5
2016,6,26,10,30,124.0,438.0,1.9,23.0,550.0,363.47,272.14
2016,6,26,10,45,134.5,450.5,2.0,23.5,574.5,391.27,292.53
2016,6,26,11,0,145.0,463.0,2.1,24.0,599.0,420.21,313.6
2016,6,26,11,15,126.5,467.0,2.15,24.0,586.5,427.37,319.12
2016,6,26,11,30,108.0,471.0,2.2,24.0,574.0,430.31,321.47
2016,6,26,11,45,518.5,288.0,2.3,24.5,788.5,589.67,441.56
2016,6,26,12,0,929.0,105.0,2.4,25.0,1003.0,750.16,559.01
2016,6,26,12,15,928.5,105.0,2.5,25.0,1002.5,785.44,584.03
2016,6,26,12,30,928.0,105.0,2.6,25.0,1002.0,817.79,606.38
2016,6,26,12,45,917.0,110.5,2.75,25.0,991.0,843.16,624.36
2016,6,26,13,0,906.0,116.0,2.9,25.0,980.0,864.9,640.02
2016,6,26,13,15,903.0,115.5,2.95,25.0,965.0,884.66,653.78
2016,6,26,13,30,900.0,115.0,3.0,25.0,950.0,900.82,665.22
2016,6,26,13,45,895.5,114.0,3.1,25.0,928.5,911.52,673.5
2016,6,26,14,0,891.0,113.0,3.2,25.0,907.0,918.47,679.42
2016,6,26,14,15,884.5,111.5,3.25,24.5,879.0,919.36,682.45
2016,6,26,14,30,878.0,110.0,3.3,24.0,851.0,916.49,683.12
2016,6,26,14,45,869.0,109.0,3.4,24.0,817.0,908.16,679.22
2016,6,26,15,0,860.0,108.0,3.5,24.0,783.0,896.26,672.99
2016,6,26,15,15,849.0,106.0,3.5,23.5,744.0,878.12,663.28
2016,6,26,15,30,838.0,104.0,3.5,23.0,705.0,856.7,651.33
2016,6,26,15,45,823.5,101.5,3.55,23.0,661.5,838.52,640.64
2016,6,26,16,0,809.0,99.0,3.6,23.0,618.0,807.22,620.66
2016,6,26,16,15,790.5,96.0,3.55,22.5,571.5,769.51,596.71
2016,6,26,16,30,772.0,93.0,3.5,22.0,525.0,729.68,570.9
2016,6,26,16,45,748.5,89.5,3.5,22.0,476.0,683.69,539.26
2016,6,26,17,0,725.0,86.0,3.5,22.0,427.0,636.5,505.76
2016,6,26,17,15,693.5,81.5,3.4,21.5,377.5,584.57,467.57
2016,6,26,17,30,662.0,77.0,3.3,21.0,328.0,530.28,426.45
2016,6,26,17,45,620.5,71.0,3.25,20.5,279.0,468.95,378.54
2016,6,26,18,0,579.0,65.0,3.2,20.0,230.0,409.57,330.43
2016,6,26,18,15,516.5,58.0,3.05,19.5,183.5,341.06,273.21
2016,6,26,18,30,454.0,51.0,2.9,19.0,137.0,277.51,218.42
2016,6,26,18,45,364.5,41.0,2.8,18.5,97.0,205.98,156.5
2016,6,26,19,0,275.0,31.0,2.7,18.0,57.0,143.82,98.53
2016,6,26,19,15,137.5,15.5,2.7,17.5,28.5,64.94,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,15.5,2.15,14.0,33.5,12.5,0.0
2016,6,27,5,30,339.0,31.0,2.1,14.0,67.0,25.54,15.75
2016,6,27,5,45,425.5,39.5,2.1,14.5,109.0,32.49,22.78
2016,6,27,6,0,512.0,48.0,2.1,15.0,151.0,39.48,29.35
2016,6,27,6,15,570.0,54.0,2.0,15.5,198.5,44.32,33.83
2016,6,27,6,30,628.0,60.0,1.9,16.0,246.0,49.19,38.17
2016,6,27,6,45,399.5,107.0,1.8,16.5,233.5,76.47,62.09
2016,6,27,7,0,171.0,154.0,1.7,17.0,221.0,105.84,87.34
2016,6,27,7,15,469.0,115.5,1.65,17.5,333.5,81.9,66.17
2016,6,27,7,30,767.0,77.0,1.6,18.0,446.0,67.14,53.08
2016,6,27,7,45,788.0,80.5,1.6,19.0,495.0,69.65,54.86
2016,6,27,8,0,809.0,84.0,1.6,20.0,544.0,72.07,56.51
2016,6,27,8,15,826.5,86.5,1.65,20.5,590.5,82.22,64.82
2016,6,27,8,30,844.0,89.0,1.7,21.0,637.0,84.31,66.24
2016,6,27,8,45,857.0,91.0,1.75,22.0,680.5,85.82,67.05
2016,6,27,9,0,870.0,93.0,1.8,23.0,724.0,137.39,77.32
2016,6,27,9,15,880.5,94.5,1.85,23.5,763.0,194.41,111.43
2016,6,27,9,30,891.0,96.0,1.9,24.0,802.0,251.94,155.24
2016,6,27,9,45,887.5,104.0,1.95,24.5,832.0,310.23,203.99
2016,6,27,10,0,884.0,112.0,2.0,25.0,862.0,367.05,252.42
2016,6,27,10,15,890.5,113.0,2.05,25.0,889.5,421.46,298.84
2016,6,27,10,30,897.0,114.0,2.1,25.0,917.0,475.0,343.7
2016,6,27,10,45,901.5,115.0,2.2,25.5,938.5,526.48,385.32
2016,6,27,11,0,906.0,116.0,2.3,26.0,960.0,576.48,424.58
2016,6,27,11,15,909.0,116.5,2.4,26.0,974.0,623.57,461.5
2016,6,27,11,30,912.0,117.0,2.5,26.0,988.0,668.65,496.12
2016,6,27,11,45,913.5,117.5,2.6,26.0,995.0,710.57,527.77
2016,6,27,12,0,915.0,118.0,2.7,26.0,1002.0,750.08,557.16
2016,6,27,12,15,914.5,118.0,2.8,26.0,1001.5,785.15,583.03
2016,6,27,12,30,914.0,118.0,2.9,26.0,1001.0,817.37,605.58
2016,6,27,12,45,918.5,114.0,3.0,26.0,995.5,847.3,626.28
2016,6,27,13,0,923.0,110.0,3.1,26.0,990.0,874.06,644.89
2016,6,27,13,15,920.0,109.5,3.15,26.0,975.0,894.1,658.76
2016,6,27,13,30,917.0,109.0,3.2,26.0,960.0,910.49,670.31
2016,6,27,13,45,913.0,107.5,3.3,26.0,938.5,921.34,678.64
2016,6,27,14,0,909.0,106.0,3.4,26.0,917.0,928.35,684.57
2016,6,27,14,15,903.0,105.0,3.45,25.5,888.5,930.19,688.24
2016,6,27,14,30,897.0,104.0,3.5,25.0,860.0,928.24,689.53
2016,6,27,14,45,890.0,102.0,3.6,25.0,826.0,920.62,686.1
2016,6,27,15,0,883.0,100.0,3.7,25.0,792.0,909.3,680.29
2016,6,27,15,15,872.0,98.0,3.75,24.5,753.0,890.84,670.71
2016,6,27,15,30,861.0,96.0,3.8,24.0,714.0,869.02,658.82
2016,6,27,15,45,849.5,93.0,3.85,24.0,670.5,842.53,642.36
2016,6,27,16,0,838.0,90.0,3.9,24.0,627.0,813.06,623.72
2016,6,27,16,15,820.5,87.5,3.9,23.5,580.5,784.93,606.88
2016,6,27,16,30,803.0,85.0,3.9,23.0,534.0,745.65,581.74
2016,6,27,16,45,782.0,81.5,3.9,23.0,485.0,700.6,550.9
2016,6,27,17,0,761.0,78.0,3.9,23.0,436.0,654.12,518.47
2016,6,27,17,15,731.0,74.0,3.8,22.5,385.5,599.82,478.79
2016,6,27,17,30,701.0,70.0,3.7,22.0,335.0,545.45,437.73
2016,6,27,17,45,660.5,65.0,3.6,21.5,285.5,486.31,391.45
2016,6,27,18,0,620.0,60.0,3.5,21.0,236.0,426.87,343.28
2016,6,27,18,15,559.0,53.5,3.35,20.0,188.5,357.74,286.19
2016,6,27,18,30,498.0,47.0,3.2,19.0,141.0,293.4,231.04
2016,6,27,18,45,405.0,38.0,3.1,18.5,100.0,219.23,166.66
2016,6,27,19,0,312.0,29.0,3.0,18.0,59.0,154.79,106.16
2016,6,27,19,15,156.0,14.5,2.95,17.5,29.5,69.15,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,161.0,16.0,2.2,13.0,33.0,12.9,0.0
2016,6,28,5,30,322.0,32.0,2.1,13.0,66.0,26.31,16.41
2016,6,28,5,45,407.5,41.5,2.05,13.5,107.5,34.0,24.19
2016,6,28,6,0,493.0,51.0,2.0,14.0,149.0,41.69,31.42
2016,6,28,6,15,407.5,75.5,1.9,14.5,172.0,56.32,44.62
2016,6,28,6,30,322.0,100.0,1.8,15.0,195.0,71.38,57.97
2016,6,28,6,45,350.0,113.5,1.7,15.5,234.5,79.95,65.37
2016,6,28,7,0,378.0,127.0,1.6,16.0,274.0,88.22,72.33
2016,6,28,7,15,567.0,104.5,1.55,16.5,359.5,77.51,62.64
2016,6,28,7,30,756.0,82.0,1.5,17.0,445.0,70.47,56.2
2016,6,28,7,45,780.5,84.5,1.5,17.5,494.5,72.24,57.43
2016,6,28,8,0,805.0,87.0,1.5,18.0,544.0,73.98,58.61
2016,6,28,8,15,639.5,154.0,1.5,18.5,536.5,104.1,83.97
2016,6,28,8,30,474.0,221.0,1.5,19.0,529.0,136.18,110.46
2016,6,28,8,45,327.5,278.5,1.55,20.0,498.0,168.51,136.41
2016,6,28,9,0,181.0,336.0,1.6,21.0,467.0,219.57,163.6
2016,6,28,9,15,536.0,217.0,1.65,21.0,635.5,206.79,136.36
2016,6,28,9,30,891.0,98.0,1.7,21.0,804.0,252.66,157.43
2016,6,28,9,45,898.5,100.0,1.75,21.5,837.5,310.07,205.62
2016,6,28,10,0,906.0,102.0,1.8,22.0,871.0,367.18,254.54
2016,6,28,10,15,912.5,103.0,1.85,22.0,899.0,422.71,302.4
2016,6,28,10,30,919.0,104.0,1.9,22.0,927.0,477.36,348.61
2016,6,28,10,45,922.5,105.5,2.0,22.5,948.0,529.78,391.42
2016,6,28,11,0,926.0,107.0,2.1,23.0,969.0,580.57,431.69
2016,6,28,11,15,929.0,107.5,2.15,23.0,983.5,628.54,469.39
2016,6,28,11,30,932.0,108.0,2.2,23.0,998.0,674.44,504.64
2016,6,28,11,45,933.0,108.5,2.3,23.0,1005.0,716.79,536.86
2016,6,28,12,0,934.0,109.0,2.4,23.0,1012.0,756.61,566.7
2016,6,28,12,15,934.0,109.0,2.45,23.0,1012.0,792.63,593.11
2016,6,28,12,30,934.0,109.0,2.5,23.0,1012.0,825.74,615.78
2016,6,28,12,45,926.0,113.5,2.6,23.0,1002.0,853.03,634.83
2016,6,28,13,0,918.0,118.0,2.7,23.0,992.0,876.82,651.6
2016,6,28,13,15,915.0,117.5,2.75,23.0,977.5,896.99,665.66
2016,6,28,13,30,912.0,117.0,2.8,23.0,963.0,913.52,677.39
2016,6,28,13,45,910.0,114.5,2.85,23.0,942.0,925.4,686.15
2016,6,28,14,0,908.0,112.0,2.9,23.0,921.0,933.46,692.51
2016,6,28,14,15,902.0,111.0,2.95,22.5,893.0,935.47,696.35
2016,6,28,14,30,896.0,110.0,3.0,22.0,865.0,933.68,697.82
2016,6,28,14,45,890.0,107.0,3.05,22.0,831.5,926.13,694.21
2016,6,28,15,0,884.0,104.0,3.1,22.0,798.0,914.84,688.19
2016,6,28,15,15,873.5,102.5,3.1,21.5,759.0,897.44,679.08
2016,6,28,15,30,863.0,101.0,3.1,21.0,720.0,876.67,667.7
2016,6,28,15,45,851.5,97.5,3.1,21.0,676.5,849.73,650.73
2016,6,28,16,0,840.0,94.0,3.1,21.0,633.0,819.76,631.61
2016,6,28,16,15,822.5,91.5,3.05,20.5,585.5,791.85,614.73
2016,6,28,16,30,805.0,89.0,3.0,20.0,538.0,752.51,589.4
2016,6,28,16,45,783.0,85.0,3.0,20.0,489.0,706.08,557.69
2016,6,28,17,0,761.0,81.0,3.0,20.0,440.0,658.25,524.39
2016,6,28,17,15,730.0,77.0,2.95,19.5,389.0,603.22,484.23
2016,6,28,17,30,699.0,73.0,2.9,19.0,338.0,548.17,442.72
2016,6,28,17,45,657.5,68.0,2.9,18.5,288.0,488.79,396.36
2016,6,28,18,0,616.0,63.0,2.9,18.0,238.0,428.82,347.76
2016,6,28,18,15,553.5,56.0,2.85,17.5,190.0,358.44,288.92
2016,6,28,18,30,491.0,49.0,2.8,17.0,142.0,292.99,232.25
2016,6,28,18,45,394.5,40.0,2.75,16.5,100.5,217.64,166.7
2016,6,28,19,0,298.0,31.0,2.7,16.0,59.0,152.27,105.33
2016,6,28,19,15,149.0,15.5,2.8,15.5,29.5,68.53,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,12.0,33.5,13.73,0.0
2016,6,29,5,30,315.0,34.0,2.6,12.0,67.0,27.98,17.82
2016,6,29,5,45,410.5,43.0,2.6,12.5,109.5,35.26,25.38
2016,6,29,6,0,506.0,52.0,2.6,13.0,152.0,42.61,32.35
2016,6,29,6,15,253.0,59.0,2.55,13.5,109.0,43.53,33.39
2016,6,29,6,30,0.0,66.0,2.5,14.0,66.0,50.2,39.38
2016,6,29,6,45,0.0,79.0,2.5,14.5,79.0,59.79,47.81
2016,6,29,7,0,0.0,92.0,2.5,15.0,92.0,69.32,56.04
2016,6,29,7,15,0.0,110.0,2.45,15.5,110.0,82.18,67.03
2016,6,29,7,30,0.0,128.0,2.4,16.0,128.0,94.91,77.74
2016,6,29,7,45,2.0,150.0,2.4,16.5,151.0,110.17,90.46
2016,6,29,8,0,4.0,172.0,2.4,17.0,174.0,125.23,102.83
2016,6,29,8,15,11.0,200.0,2.4,17.0,207.0,143.98,118.39
2016,6,29,8,30,18.0,228.0,2.4,17.0,240.0,162.41,133.52
2016,6,29,8,45,16.5,235.5,2.4,17.5,247.5,167.96,137.5
2016,6,29,9,0,15.0,243.0,2.4,18.0,255.0,175.74,136.59
2016,6,29,9,15,15.0,251.5,2.4,18.0,264.0,184.39,142.94
2016,6,29,9,30,15.0,260.0,2.4,18.0,273.0,192.96,149.4
2016,6,29,9,45,18.0,281.5,2.45,18.5,297.0,211.06,163.02
2016,6,29,10,0,21.0,303.0,2.5,19.0,321.0,229.79,177.06
2016,6,29,10,15,23.0,319.5,2.55,19.0,340.0,245.31,188.94
2016,6,29,10,30,25.0,336.0,2.6,19.0,359.0,256.79,197.71
2016,6,29,10,45,26.5,349.0,2.65,19.5,373.5,271.84,208.84
2016,6,29,11,0,28.0,362.0,2.7,20.0,388.0,287.32,220.22
2016,6,29,11,15,27.5,366.0,2.7,20.0,392.0,295.44,226.35
2016,6,29,11,30,27.0,370.0,2.7,20.0,396.0,303.49,232.43
2016,6,29,11,45,32.5,388.5,2.75,20.0,420.0,326.71,250.09
2016,6,29,12,0,38.0,407.0,2.8,20.0,444.0,350.85,268.35
2016,6,29,12,15,41.0,413.5,2.85,20.0,453.5,364.23,278.49
2016,6,29,12,30,44.0,420.0,2.9,20.0,463.0,377.74,288.77
2016,6,29,12,45,171.5,437.0,2.95,20.0,601.0,512.84,391.92
2016,6,29,13,0,299.0,454.0,3.0,20.0,739.0,656.41,497.59
2016,6,29,13,15,271.5,453.5,3.0,20.0,709.0,646.63,489.66
2016,6,29,13,30,244.0,453.0,3.0,20.0,679.0,634.17,480.74
2016,6,29,13,45,245.0,441.0,3.05,20.0,664.0,634.24,481.76
2016,6,29,14,0,246.0,429.0,3.1,20.0,649.0,632.53,481.48
2016,6,29,14,15,235.5,416.0,3.1,19.5,621.0,599.4,459.32
2016,6,29,14,30,225.0,403.0,3.1,19.0,593.0,582.2,448.45
2016,6,29,14,45,238.0,383.0,3.1,19.0,576.5,578.14,446.9
2016,6,29,15,0,251.0,363.0,3.1,19.0,560.0,592.11,458.23
2016,6,29,15,15,336.0,319.0,3.1,19.0,568.5,625.0,485.76
2016,6,29,15,30,421.0,275.0,3.1,19.0,577.0,672.65,523.4
2016,6,29,15,45,415.0,258.0,3.1,19.0,540.5,644.96,504.17
2016,6,29,16,0,409.0,241.0,3.1,19.0,504.0,615.32,483.81
2016,6,29,16,15,420.5,217.5,3.1,18.5,469.5,591.78,469.09
2016,6,29,16,30,432.0,194.0,3.1,18.0,435.0,565.46,451.93
2016,6,29,16,45,434.5,173.0,3.1,17.5,396.5,532.11,428.82
2016,6,29,17,0,437.0,152.0,3.1,17.0,358.0,496.67,403.52
2016,6,29,17,15,399.5,139.0,3.1,16.5,310.5,440.43,360.47
2016,6,29,17,30,362.0,126.0,3.1,16.0,263.0,385.79,317.59
2016,6,29,17,45,328.0,113.5,3.15,16.0,223.5,335.8,276.77
2016,6,29,18,0,294.0,101.0,3.2,16.0,184.0,275.4,226.51
2016,6,29,18,15,383.5,76.5,3.15,15.5,163.0,291.27,237.74
2016,6,29,18,30,473.0,52.0,3.1,15.0,142.0,288.61,231.06
2016,6,29,18,45,370.5,42.5,3.1,14.5,100.0,211.08,163.17
2016,6,29,19,0,268.0,33.0,3.1,14.0,58.0,144.11,100.56
2016,6,29,19,15,134.0,16.5,3.1,13.5,29.0,63.34,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.0,1.75,12.5,9.0,6.83,0.0
2016,6,30,5,30,0.0,18.0,1.7,13.0,18.0,13.7,5.78
2016,6,30,5,45,0.0,30.0,1.7,13.5,30.0,22.9,14.46
2016,6,30,6,0,0.0,42.0,1.7,14.0,42.0,32.12,22.94
2016,6,30,6,15,0.0,56.0,1.6,14.5,56.0,42.63,32.47
2016,6,30,6,30,0.0,70.0,1.5,15.0,70.0,52.94,41.67
2016,6,30,6,45,0.0,85.0,1.4,15.5,85.0,63.87,51.23
2016,6,30,7,0,0.0,100.0,1.3,16.0,100.0,74.73,60.54
2016,6,30,7,15,2.0,126.5,1.25,16.0,127.5,93.11,76.37
2016,6,30,7,30,4.0,153.0,1.2,16.0,155.0,111.15,91.67
2016,6,30,7,45,8.0,171.0,1.2,16.5,175.5,123.67,101.85
2016,6,30,8,0,12.0,189.0,1.2,17.0,196.0,136.09,111.81
2016,6,30,8,15,17.0,212.0,1.15,17.5,223.0,151.5,124.13
2016,6,30,8,30,22.0,235.0,1.1,18.0,250.0,166.72,136.11
2016,6,30,8,45,22.0,249.0,1.1,18.5,265.0,176.25,143.28
2016,6,30,9,0,22.0,263.0,1.1,19.0,280.0,188.72,145.44
2016,6,30,9,15,37.5,301.5,1.15,19.5,331.0,207.89,158.78
2016,6,30,9,30,53.0,340.0,1.2,20.0,382.0,240.48,182.56
2016,6,30,9,45,52.0,354.0,1.25,20.5,396.5,257.17,194.87
2016,6,30,10,0,51.0,368.0,1.3,21.0,411.0,273.89,207.26
2016,6,30,10,15,69.0,396.0,1.4,21.0,456.5,306.76,231.82
2016,6,30,10,30,87.0,424.0,1.5,21.0,502.0,342.38,258.4
2016,6,30,10,45,130.0,443.5,1.6,21.0,563.5,384.28,289.52
2016,6,30,11,0,173.0,463.0,1.7,21.0,625.0,434.98,327.16
2016,6,30,11,15,225.0,462.5,1.8,21.0,675.5,481.45,361.78
2016,6,30,11,30,277.0,462.0,1.9,21.0,726.0,533.1,400.1
2016,6,30,11,45,285.0,457.5,2.05,21.5,731.0,556.54,417.17
2016,6,30,12,0,293.0,453.0,2.2,22.0,736.0,579.47,433.88
2016,6,30,12,15,605.5,289.5,2.3,22.0,874.5,707.85,531.04
2016,6,30,12,30,918.0,126.0,2.4,22.0,1013.0,827.1,619.14
2016,6,30,12,45,910.0,129.5,2.5,22.0,1003.0,853.48,636.86
2016,6,30,13,0,902.0,133.0,2.6,22.0,993.0,876.37,653.08
2016,6,30,13,15,898.5,132.5,2.65,22.0,978.0,896.21,666.96
2016,6,30,13,30,895.0,132.0,2.7,22.0,963.0,912.44,678.53
2016,6,30,13,45,891.5,130.0,2.75,22.0,941.0,923.66,686.88
2016,6,30,14,0,888.0,128.0,2.8,22.0,919.0,931.09,692.85
2016,6,30,14,15,881.0,126.5,2.85,22.0,890.0,932.02,694.64
2016,6,30,14,30,874.0,125.0,2.9,22.0,861.0,929.17,694.06
2016,6,30,14,45,866.5,122.0,2.95,22.0,827.0,920.7,689.84
2016,6,30,15,0,859.0,119.0,3.0,22.0,793.0,908.56,683.27
2016,6,30,15,15,847.0,116.5,3.0,21.5,753.0,889.36,672.9
2016,6,30,15,30,835.0,114.0,3.0,21.0,713.0,877.88,667.93
2016,6,30,15,45,821.0,111.0,3.05,21.0,669.0,849.49,650.24
2016,6,30,16,0,807.0,108.0,3.1,21.0,625.0,818.22,630.52
2016,6,30,16,15,787.0,104.5,3.1,21.0,577.5,778.85,604.57
2016,6,30,16,30,767.0,101.0,3.1,21.0,530.0,737.4,576.84
2016,6,30,16,45,742.0,97.0,3.1,21.0,480.5,689.84,544.22
2016,6,30,17,0,717.0,93.0,3.1,21.0,431.0,644.47,511.98
2016,6,30,17,15,683.0,88.5,3.05,20.5,380.0,588.45,471.05
2016,6,30,17,30,649.0,84.0,3.0,20.0,329.0,532.8,429.13
2016,6,30,17,45,603.0,77.5,2.95,19.5,279.5,468.56,379.04
2016,6,30,18,0,557.0,71.0,2.9,19.0,230.0,406.65,329.0
2016,6,30,18,15,490.5,63.0,2.8,18.5,183.0,335.72,269.95
2016,6,30,18,30,424.0,55.0,2.7,18.0,136.0,270.15,213.62
2016,6,30,18,45,326.5,44.0,2.65,17.5,95.5,195.55,149.39
2016,6,30,19,0,229.0,33.0,2.6,17.0,55.0,130.16,89.51
2016,6,30,19,15,114.5,16.5,2.7,16.5,27.5,58.0,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,18.0,2.3,13.0,29.5,13.71,0.0
2016,7,1,5,30,224.0,36.0,2.3,13.0,59.0,27.25,16.96
2016,7,1,5,45,319.0,47.0,2.35,13.5,99.0,35.75,25.66
2016,7,1,6,0,414.0,58.0,2.4,14.0,139.0,46.68,35.79
2016,7,1,6,15,478.0,66.5,2.35,14.0,185.5,53.04,41.76
2016,7,1,6,30,542.0,75.0,2.3,14.0,232.0,59.35,47.52
2016,7,1,6,45,271.0,97.5,2.25,14.5,176.0,68.53,55.56
2016,7,1,7,0,0.0,120.0,2.2,15.0,120.0,87.82,72.31
2016,7,1,7,15,1.5,135.5,2.1,15.0,136.0,98.86,81.74
2016,7,1,7,30,3.0,151.0,2.0,15.0,152.0,109.84,90.98
2016,7,1,7,45,5.0,164.5,1.95,15.5,167.0,119.49,98.79
2016,7,1,8,0,7.0,178.0,1.9,16.0,182.0,129.06,106.44
2016,7,1,8,15,5.0,178.5,1.85,16.0,181.5,130.2,107.05
2016,7,1,8,30,3.0,179.0,1.8,16.0,181.0,131.16,107.53
2016,7,1,8,45,8.5,209.0,1.8,16.5,215.5,151.22,123.92
2016,7,1,9,0,14.0,239.0,1.8,17.0,250.0,173.05,134.87
2016,7,1,9,15,15.5,253.5,1.85,17.0,266.0,185.68,144.31
2016,7,1,9,30,17.0,268.0,1.9,17.0,282.0,198.59,154.15
2016,7,1,9,45,20.0,290.5,1.95,17.5,307.5,217.56,168.42
2016,7,1,10,0,23.0,313.0,2.0,18.0,333.0,237.19,183.13
2016,7,1,10,15,30.0,341.5,2.0,18.0,368.0,256.8,198.0
2016,7,1,10,30,37.0,370.0,2.0,18.0,403.0,284.96,219.45
2016,7,1,10,45,55.5,403.0,2.05,18.5,454.0,323.31,248.06
2016,7,1,11,0,74.0,436.0,2.1,19.0,505.0,364.53,278.57
2016,7,1,11,15,70.0,439.5,2.15,19.0,506.0,374.05,285.74
2016,7,1,11,30,66.0,443.0,2.2,19.0,507.0,382.97,292.54
2016,7,1,11,45,107.0,464.5,2.25,19.0,568.0,435.36,332.12
2016,7,1,12,0,148.0,486.0,2.3,19.0,629.0,497.38,378.2
2016,7,1,12,15,137.5,484.0,2.35,19.0,617.5,501.39,381.04
2016,7,1,12,30,127.0,482.0,2.4,19.0,606.0,503.82,383.0
2016,7,1,12,45,104.0,468.5,2.45,19.0,569.0,473.25,360.72
2016,7,1,13,0,81.0,455.0,2.5,19.0,532.0,450.03,343.7
2016,7,1,13,15,116.5,458.0,2.55,19.0,567.5,504.37,384.96
2016,7,1,13,30,152.0,461.0,2.6,19.0,603.0,546.03,416.41
2016,7,1,13,45,134.5,447.0,2.65,19.0,570.5,525.39,401.4
