Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,117.0,433.0,2.7,19.0,538.0,503.07,385.42
2016,7,1,14,15,112.0,417.5,2.7,19.0,515.0,489.28,375.88
2016,7,1,14,30,107.0,402.0,2.7,19.0,492.0,455.06,351.3
2016,7,1,14,45,112.0,385.5,2.75,19.0,476.5,466.67,360.91
2016,7,1,15,0,117.0,369.0,2.8,19.0,461.0,457.99,355.41
2016,7,1,15,15,94.0,342.0,2.8,18.5,413.5,393.12,307.51
2016,7,1,15,30,71.0,315.0,2.8,18.0,366.0,347.73,273.65
2016,7,1,15,45,84.0,299.0,2.8,18.0,355.5,344.73,272.65
2016,7,1,16,0,97.0,283.0,2.8,18.0,345.0,340.83,270.8
2016,7,1,16,15,186.0,256.0,2.8,18.0,364.0,404.25,323.24
2016,7,1,16,30,275.0,229.0,2.8,18.0,383.0,460.92,369.48
2016,7,1,16,45,162.0,206.5,2.8,18.0,295.5,327.79,264.34
2016,7,1,17,0,49.0,184.0,2.8,18.0,208.0,204.02,163.78
2016,7,1,17,15,34.5,159.5,2.75,17.5,175.5,169.41,136.21
2016,7,1,17,30,20.0,135.0,2.7,17.0,143.0,125.6,100.32
2016,7,1,17,45,14.0,116.0,2.7,17.0,121.0,105.25,83.43
2016,7,1,18,0,8.0,97.0,2.7,17.0,99.0,85.34,66.64
2016,7,1,18,15,211.0,76.0,2.65,16.5,116.0,193.28,157.11
2016,7,1,18,30,414.0,55.0,2.6,16.0,133.0,266.21,212.57
2016,7,1,18,45,317.0,44.0,2.55,15.5,93.5,189.43,145.75
2016,7,1,19,0,220.0,33.0,2.5,15.0,54.0,127.48,88.26
2016,7,1,19,15,110.0,16.5,2.5,14.5,27.0,56.88,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.0,2.15,12.0,28.5,12.98,0.0
2016,7,2,5,30,235.0,34.0,2.2,12.0,57.0,25.87,15.79
2016,7,2,5,45,331.0,44.5,2.25,12.5,97.5,36.06,26.02
2016,7,2,6,0,427.0,55.0,2.3,13.0,138.0,44.4,33.91
2016,7,2,6,15,491.0,63.0,2.3,13.5,185.0,50.47,39.56
2016,7,2,6,30,555.0,71.0,2.3,14.0,232.0,56.51,45.0
2016,7,2,6,45,277.5,88.0,2.3,14.5,168.5,62.47,50.19
2016,7,2,7,0,0.0,105.0,2.3,15.0,105.0,78.02,63.71
2016,7,2,7,15,15.0,141.0,2.3,15.0,148.0,102.56,85.0
2016,7,2,7,30,30.0,177.0,2.3,15.0,191.0,121.53,101.15
2016,7,2,7,45,47.5,205.0,2.3,15.5,230.5,138.49,115.16
2016,7,2,8,0,65.0,233.0,2.3,16.0,270.0,155.02,128.59
2016,7,2,8,15,83.5,259.5,2.3,16.0,311.5,170.38,141.14
2016,7,2,8,30,102.0,286.0,2.3,16.0,353.0,185.36,153.26
2016,7,2,8,45,114.0,309.5,2.3,16.5,388.5,187.88,154.62
2016,7,2,9,0,126.0,333.0,2.3,17.0,424.0,212.91,163.08
2016,7,2,9,15,153.5,353.5,2.3,17.0,470.5,242.88,183.52
2016,7,2,9,30,181.0,374.0,2.3,17.0,517.0,276.56,208.18
2016,7,2,9,45,171.5,392.0,2.3,17.5,532.0,302.79,228.94
2016,7,2,10,0,162.0,410.0,2.3,18.0,547.0,328.13,249.04
2016,7,2,10,15,184.5,423.5,2.3,18.0,584.5,361.96,275.17
2016,7,2,10,30,207.0,437.0,2.3,18.0,622.0,398.27,303.18
2016,7,2,10,45,219.5,446.5,2.35,18.5,647.0,429.51,326.85
2016,7,2,11,0,232.0,456.0,2.4,19.0,672.0,461.77,351.01
2016,7,2,11,15,257.5,457.5,2.4,19.0,700.5,496.43,377.33
2016,7,2,11,30,283.0,459.0,2.4,19.0,729.0,534.85,406.17
2016,7,2,11,45,196.0,468.0,2.45,19.0,656.0,502.0,381.89
2016,7,2,12,0,109.0,477.0,2.5,19.0,583.0,456.82,348.08
2016,7,2,12,15,81.5,456.5,2.5,19.0,535.5,429.52,327.97
2016,7,2,12,30,54.0,436.0,2.5,19.0,488.0,398.99,305.09
2016,7,2,12,45,66.5,445.0,2.55,19.0,508.5,423.0,323.62
2016,7,2,13,0,79.0,454.0,2.6,19.0,529.0,447.61,342.32
2016,7,2,13,15,100.0,455.5,2.6,19.0,549.5,473.29,362.0
2016,7,2,13,30,121.0,457.0,2.6,19.0,570.0,515.49,393.58
2016,7,2,13,45,158.5,447.0,2.65,19.0,590.5,546.96,417.95
2016,7,2,14,0,196.0,437.0,2.7,19.0,611.0,578.19,442.19
2016,7,2,14,15,152.0,419.0,2.7,19.0,551.5,527.22,404.5
2016,7,2,14,30,108.0,401.0,2.7,19.0,492.0,455.19,351.25
2016,7,2,14,45,107.0,383.5,2.7,19.0,471.0,440.72,341.5
2016,7,2,15,0,106.0,366.0,2.7,19.0,450.0,425.53,330.89
2016,7,2,15,15,138.0,349.0,2.7,18.5,452.0,459.4,358.67
2016,7,2,15,30,170.0,332.0,2.7,18.0,454.0,471.86,370.38
2016,7,2,15,45,139.0,308.5,2.7,18.0,404.5,421.25,332.15
2016,7,2,16,0,108.0,285.0,2.7,18.0,355.0,352.38,279.66
2016,7,2,16,15,80.0,255.5,2.65,17.5,305.0,299.51,239.11
2016,7,2,16,30,52.0,226.0,2.6,17.0,255.0,247.58,198.39
2016,7,2,16,45,36.0,197.0,2.6,17.0,216.0,206.55,165.72
2016,7,2,17,0,20.0,168.0,2.6,17.0,177.0,154.07,123.14
2016,7,2,17,15,10.0,144.5,2.55,16.5,149.0,126.32,100.64
2016,7,2,17,30,0.0,121.0,2.5,16.0,121.0,99.27,78.32
2016,7,2,17,45,0.0,102.5,2.5,16.0,102.5,83.75,65.47
2016,7,2,18,0,0.0,84.0,2.5,16.0,84.0,68.17,52.34
2016,7,2,18,15,0.0,66.5,2.45,15.5,66.5,53.45,39.83
2016,7,2,18,30,0.0,49.0,2.4,15.0,49.0,38.62,27.05
2016,7,2,18,45,0.0,34.0,2.35,14.5,34.0,26.05,16.07
2016,7,2,19,0,0.0,19.0,2.3,14.0,19.0,14.47,5.59
2016,7,2,19,15,0.0,9.5,2.3,14.0,9.5,7.22,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.1,12.0,28.5,12.26,0.0
2016,7,3,5,30,254.0,32.0,2.2,12.0,57.0,26.13,15.9
2016,7,3,5,45,349.0,42.5,2.3,12.5,98.0,34.55,24.67
2016,7,3,6,0,444.0,53.0,2.4,13.0,139.0,42.97,32.62
2016,7,3,6,15,506.5,61.0,2.4,13.5,186.0,49.1,38.33
2016,7,3,6,30,569.0,69.0,2.4,14.0,233.0,55.2,43.83
2016,7,3,6,45,284.5,93.0,2.4,14.5,175.0,65.84,53.18
2016,7,3,7,0,0.0,117.0,2.4,15.0,117.0,85.83,70.59
2016,7,3,7,15,2.5,135.0,2.35,15.0,136.0,98.5,81.45
2016,7,3,7,30,5.0,153.0,2.3,15.0,155.0,111.08,92.1
2016,7,3,7,45,3.5,159.0,2.25,15.5,160.5,115.9,95.76
2016,7,3,8,0,2.0,165.0,2.2,16.0,166.0,120.61,99.27
2016,7,3,8,15,7.5,189.5,2.2,16.0,194.0,137.22,113.11
2016,7,3,8,30,13.0,214.0,2.2,16.0,222.0,153.6,126.6
2016,7,3,8,45,29.5,256.5,2.2,16.5,277.0,169.46,139.29
2016,7,3,9,0,46.0,299.0,2.2,17.0,332.0,199.24,154.78
2016,7,3,9,15,35.0,295.0,2.2,17.0,321.0,203.7,157.79
2016,7,3,9,30,24.0,291.0,2.2,17.0,310.0,214.97,166.84
2016,7,3,9,45,31.5,320.5,2.25,17.5,347.0,231.46,178.96
2016,7,3,10,0,39.0,350.0,2.3,18.0,384.0,258.75,199.52
2016,7,3,10,15,159.0,385.5,2.3,18.0,527.5,329.12,251.16
2016,7,3,10,30,279.0,421.0,2.3,18.0,671.0,414.46,314.71
2016,7,3,10,45,603.0,262.5,2.35,18.5,818.0,484.18,366.33
2016,7,3,11,0,927.0,104.0,2.4,19.0,965.0,578.31,438.21
2016,7,3,11,15,637.5,269.5,2.45,19.0,865.5,582.57,442.51
2016,7,3,11,30,348.0,435.0,2.5,19.0,766.0,558.32,423.72
2016,7,3,11,45,304.5,453.5,2.55,19.0,745.0,566.96,430.62
2016,7,3,12,0,261.0,472.0,2.6,19.0,724.0,571.82,434.15
2016,7,3,12,15,261.5,471.5,2.6,19.0,724.5,590.97,448.45
2016,7,3,12,30,262.0,471.0,2.6,19.0,725.0,608.97,461.72
2016,7,3,12,45,246.5,470.5,2.65,19.0,708.0,612.72,464.64
2016,7,3,13,0,231.0,470.0,2.7,19.0,691.0,601.98,457.39
2016,7,3,13,15,203.0,465.5,2.7,19.0,657.0,585.5,445.49
2016,7,3,13,30,175.0,461.0,2.7,19.0,623.0,566.61,431.76
2016,7,3,13,45,121.0,434.5,2.75,19.0,545.5,502.35,384.48
2016,7,3,14,0,67.0,408.0,2.8,19.0,468.0,416.81,320.69
2016,7,3,14,15,91.5,405.5,2.8,19.0,484.5,440.76,340.2
2016,7,3,14,30,116.0,403.0,2.8,19.0,501.0,484.02,373.36
2016,7,3,14,45,123.0,387.0,2.8,19.0,487.0,478.63,370.09
2016,7,3,15,0,130.0,371.0,2.8,19.0,473.0,472.23,366.37
2016,7,3,15,15,101.0,343.0,2.75,18.5,420.0,400.78,313.41
2016,7,3,15,30,72.0,315.0,2.7,18.0,367.0,348.96,274.49
2016,7,3,15,45,57.0,286.0,2.7,18.0,326.0,308.48,243.62
2016,7,3,16,0,42.0,257.0,2.7,18.0,285.0,268.05,212.32
2016,7,3,16,15,26.0,221.0,2.7,17.5,238.0,204.49,162.45
2016,7,3,16,30,10.0,185.0,2.7,17.0,191.0,159.61,126.59
2016,7,3,16,45,6.5,167.0,2.7,17.0,171.0,141.69,112.33
2016,7,3,17,0,3.0,149.0,2.7,17.0,151.0,123.96,98.03
2016,7,3,17,15,1.5,118.0,2.65,16.5,119.0,95.85,75.16
2016,7,3,17,30,0.0,87.0,2.6,16.0,87.0,68.16,52.24
2016,7,3,17,45,0.0,74.0,2.6,15.5,74.0,57.57,43.49
2016,7,3,18,0,0.0,61.0,2.6,15.0,61.0,46.98,34.57
2016,7,3,18,15,213.5,57.0,2.55,14.5,97.5,185.28,151.89
2016,7,3,18,30,427.0,53.0,2.5,14.0,134.0,271.26,218.27
2016,7,3,18,45,335.0,42.0,2.5,14.0,94.0,198.46,153.66
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,135.47,94.0
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,59.1,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,12.5,29.0,12.1,0.0
2016,7,4,5,30,286.0,30.0,2.4,13.0,58.0,24.6,14.45
2016,7,4,5,45,384.5,39.0,2.55,13.5,99.5,31.93,22.25
2016,7,4,6,0,483.0,48.0,2.7,14.0,141.0,39.33,29.25
2016,7,4,6,15,241.5,62.5,2.65,14.0,109.0,45.82,35.33
2016,7,4,6,30,0.0,77.0,2.6,14.0,77.0,57.6,45.96
2016,7,4,6,45,0.0,94.0,2.6,14.5,94.0,69.8,56.69
2016,7,4,7,0,0.0,111.0,2.6,15.0,111.0,81.91,67.14
2016,7,4,7,15,1.0,129.5,2.55,15.0,130.0,94.92,78.34
2016,7,4,7,30,2.0,148.0,2.5,15.0,149.0,107.82,89.3
2016,7,4,7,45,5.5,165.5,2.45,15.5,169.0,120.04,99.36
2016,7,4,8,0,9.0,183.0,2.4,16.0,189.0,132.17,109.2
2016,7,4,8,15,13.0,203.0,2.35,16.0,212.0,145.75,120.38
2016,7,4,8,30,17.0,223.0,2.3,16.0,235.0,159.2,131.35
2016,7,4,8,45,24.0,251.0,2.3,16.5,268.0,177.38,145.94
2016,7,4,9,0,31.0,279.0,2.3,17.0,301.0,187.35,145.83
2016,7,4,9,15,34.0,298.5,2.3,17.0,324.0,205.48,159.32
2016,7,4,9,30,37.0,318.0,2.3,17.0,347.0,224.36,173.68
2016,7,4,9,45,56.0,352.5,2.35,17.5,399.0,257.16,198.1
2016,7,4,10,0,75.0,387.0,2.4,18.0,451.0,293.11,224.97
2016,7,4,10,15,139.0,411.5,2.4,18.0,534.0,337.56,257.87
2016,7,4,10,30,203.0,436.0,2.4,18.0,617.0,395.93,301.77
2016,7,4,10,45,165.5,447.0,2.45,18.5,597.5,403.8,308.16
2016,7,4,11,0,128.0,458.0,2.5,19.0,578.0,407.72,311.18
2016,7,4,11,15,112.5,461.0,2.5,19.0,567.5,415.14,317.01
2016,7,4,11,30,97.0,464.0,2.5,19.0,557.0,418.32,319.48
2016,7,4,11,45,91.5,464.5,2.55,19.0,552.5,425.2,324.81
2016,7,4,12,0,86.0,465.0,2.6,19.0,548.0,431.18,329.41
2016,7,4,12,15,58.5,426.0,2.6,19.0,482.5,387.75,296.89
2016,7,4,12,30,31.0,387.0,2.6,19.0,417.0,340.54,261.25
2016,7,4,12,45,90.5,431.5,2.65,19.0,518.0,431.17,330.9
2016,7,4,13,0,150.0,476.0,2.7,19.0,619.0,539.7,411.59
2016,7,4,13,15,132.0,465.0,2.7,19.0,589.5,524.4,399.84
2016,7,4,13,30,114.0,454.0,2.7,19.0,560.0,507.1,387.27
2016,7,4,13,45,128.0,445.5,2.7,19.0,561.5,518.91,396.88
2016,7,4,14,0,142.0,437.0,2.7,19.0,563.0,530.05,405.91
2016,7,4,14,15,212.5,413.5,2.7,19.0,596.0,577.57,443.2
2016,7,4,14,30,283.0,390.0,2.7,19.0,629.0,643.23,492.74
2016,7,4,14,45,345.5,351.5,2.7,19.0,631.5,666.46,511.8
2016,7,4,15,0,408.0,313.0,2.7,19.0,634.0,705.21,541.85
2016,7,4,15,15,283.5,322.5,2.7,18.5,540.0,583.66,453.16
2016,7,4,15,30,159.0,332.0,2.7,18.0,446.0,462.8,362.63
2016,7,4,15,45,118.0,304.5,2.75,18.0,386.5,399.54,315.16
2016,7,4,16,0,77.0,277.0,2.8,18.0,327.0,318.33,252.53
2016,7,4,16,15,45.0,233.0,2.75,17.5,261.5,247.89,197.54
2016,7,4,16,30,13.0,189.0,2.7,17.0,196.0,165.72,131.56
2016,7,4,16,45,9.5,171.5,2.7,17.0,176.5,148.18,117.73
2016,7,4,17,0,6.0,154.0,2.7,17.0,157.0,130.83,103.77
2016,7,4,17,15,3.0,124.5,2.7,16.5,126.0,102.85,81.03
2016,7,4,17,30,0.0,95.0,2.7,16.0,95.0,75.28,58.23
2016,7,4,17,45,0.0,80.5,2.7,16.0,80.5,63.37,48.3
2016,7,4,18,0,0.0,66.0,2.7,16.0,66.0,51.44,38.2
2016,7,4,18,15,224.0,58.0,2.65,15.5,100.0,192.15,157.06
2016,7,4,18,30,448.0,50.0,2.6,15.0,134.0,278.33,223.16
2016,7,4,18,45,355.0,40.0,2.55,14.5,94.0,204.99,158.42
2016,7,4,19,0,262.0,30.0,2.5,14.0,54.0,141.5,98.02
2016,7,4,19,15,131.0,15.0,2.5,13.5,27.0,63.77,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,6.0,2.65,13.0,6.0,4.54,0.0
2016,7,5,5,30,0.0,12.0,2.7,13.0,12.0,9.11,1.74
2016,7,5,5,45,0.0,20.5,2.75,13.5,20.5,15.6,7.98
2016,7,5,6,0,0.0,29.0,2.8,14.0,29.0,22.1,13.99
2016,7,5,6,15,0.0,39.0,2.75,14.0,39.0,29.78,21.03
2016,7,5,6,30,0.0,49.0,2.7,14.0,49.0,37.48,28.01
2016,7,5,6,45,0.0,59.5,2.65,14.5,59.5,45.58,35.19
2016,7,5,7,0,0.0,70.0,2.6,15.0,70.0,53.71,42.26
2016,7,5,7,15,0.0,83.0,2.55,15.0,83.0,63.47,50.75
2016,7,5,7,30,0.0,96.0,2.5,15.0,96.0,73.01,58.95
2016,7,5,7,45,0.0,115.5,2.45,15.5,115.5,86.96,70.78
2016,7,5,8,0,0.0,135.0,2.4,16.0,135.0,100.73,82.27
2016,7,5,8,15,0.5,152.0,2.35,16.0,152.5,112.67,92.23
2016,7,5,8,30,1.0,169.0,2.3,16.0,170.0,124.49,102.01
2016,7,5,8,45,8.5,206.0,2.3,16.5,212.5,149.24,122.42
2016,7,5,9,0,16.0,243.0,2.3,17.0,255.0,175.57,137.03
2016,7,5,9,15,26.5,280.5,2.35,17.0,301.0,194.16,150.75
2016,7,5,9,30,37.0,318.0,2.4,17.0,347.0,224.32,173.75
2016,7,5,9,45,27.5,304.0,2.45,17.5,326.0,220.21,170.41
2016,7,5,10,0,18.0,290.0,2.5,18.0,305.0,219.82,170.07
2016,7,5,10,15,21.5,313.5,2.55,18.0,332.5,240.49,186.03
2016,7,5,10,30,25.0,337.0,2.6,18.0,360.0,257.5,199.07
2016,7,5,10,45,42.5,380.0,2.65,18.0,419.5,301.24,232.57
2016,7,5,11,0,60.0,423.0,2.7,18.0,479.0,348.02,268.12
2016,7,5,11,15,72.0,439.5,2.75,18.0,508.0,375.41,288.88
2016,7,5,11,30,84.0,456.0,2.8,18.0,537.0,404.27,310.77
2016,7,5,11,45,128.5,470.5,2.85,18.5,594.5,459.04,351.68
2016,7,5,12,0,173.0,485.0,2.9,19.0,652.0,514.92,392.89
2016,7,5,12,15,134.0,477.5,2.95,18.5,607.0,494.21,377.94
2016,7,5,12,30,95.0,470.0,3.0,18.0,562.0,459.63,352.82
2016,7,5,12,45,77.0,452.0,3.05,18.0,526.0,437.84,336.76
2016,7,5,13,0,59.0,434.0,3.1,18.0,490.0,413.9,318.87
2016,7,5,13,15,76.5,440.5,3.1,18.0,512.0,440.28,339.44
2016,7,5,13,30,94.0,447.0,3.1,18.0,534.0,467.2,360.18
2016,7,5,13,45,104.5,439.5,3.1,18.0,534.5,475.32,366.84
2016,7,5,14,0,115.0,432.0,3.1,18.0,535.0,501.29,386.74
2016,7,5,14,15,102.0,413.0,3.1,18.0,502.0,457.88,354.73
2016,7,5,14,30,89.0,394.0,3.1,18.0,469.0,431.73,335.56
2016,7,5,14,45,55.5,339.5,3.15,18.0,385.5,351.62,274.65
2016,7,5,15,0,22.0,285.0,3.2,18.0,302.0,253.35,198.34
2016,7,5,15,15,29.5,285.5,3.2,17.5,307.5,280.18,220.67
2016,7,5,15,30,37.0,286.0,3.2,17.0,313.0,289.33,228.94
2016,7,5,15,45,20.5,234.5,3.25,17.0,249.5,210.12,166.32
2016,7,5,16,0,4.0,183.0,3.3,17.0,186.0,150.99,118.74
2016,7,5,16,15,2.0,168.5,3.35,16.5,170.0,137.36,108.24
2016,7,5,16,30,0.0,154.0,3.4,16.0,154.0,123.81,97.61
2016,7,5,16,45,0.0,122.0,3.45,16.0,122.0,96.54,75.37
2016,7,5,17,0,0.0,90.0,3.5,16.0,90.0,69.66,53.19
2016,7,5,17,15,0.0,75.5,3.55,15.5,75.5,57.97,43.63
2016,7,5,17,30,0.0,61.0,3.6,15.0,61.0,46.74,34.3
2016,7,5,17,45,0.0,51.5,3.65,15.0,51.5,39.4,28.11
2016,7,5,18,0,0.0,42.0,3.7,15.0,42.0,32.08,21.85
2016,7,5,18,15,235.0,46.5,3.65,14.5,90.5,183.79,151.1
2016,7,5,18,30,470.0,51.0,3.6,14.0,139.0,289.93,233.94
2016,7,5,18,45,364.0,41.5,3.55,13.5,97.5,210.52,163.69
2016,7,5,19,0,258.0,32.0,3.5,13.0,56.0,142.12,98.8
2016,7,5,19,15,129.0,16.0,3.45,13.0,28.0,62.19,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.0,27.0,11.88,0.0
2016,7,6,5,30,254.0,31.0,2.7,12.0,54.0,25.37,14.85
2016,7,6,5,45,353.5,40.0,2.7,12.5,94.5,32.6,22.88
2016,7,6,6,0,453.0,49.0,2.7,13.0,135.0,39.91,29.86
2016,7,6,6,15,226.5,51.5,2.55,13.5,94.5,38.17,28.56
2016,7,6,6,30,0.0,54.0,2.4,14.0,54.0,41.34,31.47
2016,7,6,6,45,0.0,65.5,2.3,14.5,65.5,50.23,39.33
2016,7,6,7,0,0.0,77.0,2.2,15.0,77.0,58.81,46.78
2016,7,6,7,15,0.0,95.0,2.1,15.0,95.0,71.84,58.13
2016,7,6,7,30,0.0,113.0,2.0,15.0,113.0,84.72,69.19
2016,7,6,7,45,0.0,136.0,1.9,15.5,136.0,100.79,82.74
2016,7,6,8,0,0.0,159.0,1.8,16.0,159.0,116.61,95.85
2016,7,6,8,15,2.0,170.0,1.75,16.0,171.5,124.53,102.27
2016,7,6,8,30,4.0,181.0,1.7,16.0,184.0,132.4,108.61
2016,7,6,8,45,5.0,190.0,1.7,16.5,194.0,138.86,113.54
2016,7,6,9,0,6.0,199.0,1.7,17.0,204.0,146.42,113.9
2016,7,6,9,15,7.0,206.0,1.75,17.0,212.0,152.99,118.77
2016,7,6,9,30,8.0,213.0,1.8,17.0,220.0,159.65,123.79
2016,7,6,9,45,8.5,219.5,1.85,17.5,227.0,165.94,128.34
2016,7,6,10,0,9.0,226.0,1.9,18.0,234.0,172.29,132.94
2016,7,6,10,15,9.0,222.0,1.95,18.0,230.5,170.94,131.78
2016,7,6,10,30,9.0,218.0,2.0,18.0,227.0,169.4,130.51
2016,7,6,10,45,12.5,256.5,2.15,18.5,268.5,200.81,154.8
2016,7,6,11,0,16.0,295.0,2.3,19.0,310.0,233.02,179.4
2016,7,6,11,15,14.5,281.0,2.4,19.0,295.0,223.84,172.23
2016,7,6,11,30,13.0,267.0,2.5,19.0,280.0,214.12,164.75
2016,7,6,11,45,14.5,286.0,2.65,19.0,300.5,231.4,178.22
2016,7,6,12,0,16.0,305.0,2.8,19.0,321.0,249.03,191.89
2016,7,6,12,15,16.5,311.0,2.9,19.0,327.5,256.0,197.3
2016,7,6,12,30,17.0,317.0,3.0,19.0,334.0,262.98,202.77
2016,7,6,12,45,20.5,336.0,3.15,19.0,356.0,282.92,218.31
2016,7,6,13,0,24.0,355.0,3.3,19.0,378.0,316.47,244.19
2016,7,6,13,15,24.0,351.0,3.4,19.0,374.0,316.47,244.34
2016,7,6,13,30,24.0,347.0,3.5,19.0,370.0,316.14,244.37
2016,7,6,13,45,24.0,338.5,3.6,19.0,360.5,311.47,241.13
2016,7,6,14,0,24.0,330.0,3.7,19.0,351.0,306.43,237.64
2016,7,6,14,15,19.5,302.5,3.7,18.5,320.0,262.92,204.66
2016,7,6,14,30,15.0,275.0,3.7,18.0,289.0,236.24,184.47
2016,7,6,14,45,13.0,256.0,3.75,18.0,267.5,218.92,171.17
2016,7,6,15,0,11.0,237.0,3.8,18.0,246.0,201.45,157.65
2016,7,6,15,15,13.0,239.5,3.8,17.5,249.5,206.18,162.15
2016,7,6,15,30,15.0,242.0,3.8,17.0,253.0,211.08,166.8
2016,7,6,15,45,40.5,257.0,3.8,17.0,284.0,265.52,211.45
2016,7,6,16,0,66.0,272.0,3.8,17.0,315.0,304.28,243.34
2016,7,6,16,15,49.0,242.0,3.75,16.5,272.5,260.79,209.25
2016,7,6,16,30,32.0,212.0,3.7,16.0,230.0,217.79,175.19
2016,7,6,16,45,82.0,203.5,3.7,16.0,243.5,249.06,202.68
2016,7,6,17,0,132.0,195.0,3.7,16.0,257.0,292.3,239.28
2016,7,6,17,15,405.0,133.0,3.7,15.5,292.0,441.93,365.32
2016,7,6,17,30,678.0,71.0,3.7,15.0,327.0,539.15,445.72
2016,7,6,17,45,637.0,65.5,3.7,15.0,277.5,480.05,396.88
2016,7,6,18,0,596.0,60.0,3.7,15.0,228.0,420.47,346.87
2016,7,6,18,15,533.5,53.5,3.6,14.5,181.5,351.18,287.75
2016,7,6,18,30,471.0,47.0,3.5,14.0,135.0,286.85,230.99
2016,7,6,18,45,377.5,37.5,3.45,14.0,95.0,212.48,164.82
2016,7,6,19,0,284.0,28.0,3.4,14.0,55.0,148.05,102.12
2016,7,6,19,15,142.0,14.0,3.35,13.5,27.5,65.98,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,3.1,13.0,27.5,10.9,0.0
2016,7,7,5,30,296.0,27.0,3.1,13.0,55.0,22.19,12.06
2016,7,7,5,45,390.5,35.5,3.1,13.5,95.0,29.17,19.76
2016,7,7,6,0,485.0,44.0,3.1,14.0,135.0,36.23,26.46
2016,7,7,6,15,546.0,50.5,3.0,14.0,181.5,41.5,31.46
2016,7,7,6,30,607.0,57.0,2.9,14.0,228.0,46.8,36.33
2016,7,7,6,45,303.5,60.5,2.85,14.5,146.0,44.84,34.52
2016,7,7,7,0,0.0,64.0,2.8,15.0,64.0,49.06,38.14
2016,7,7,7,15,0.0,94.5,2.8,15.0,94.5,71.48,57.83
2016,7,7,7,30,0.0,125.0,2.8,15.0,125.0,92.75,76.24
2016,7,7,7,45,0.0,137.0,2.8,15.5,137.0,101.43,83.34
2016,7,7,8,0,0.0,149.0,2.8,16.0,149.0,110.04,90.31
2016,7,7,8,15,22.0,203.5,2.8,16.0,218.0,146.2,120.9
2016,7,7,8,30,44.0,258.0,2.8,16.0,287.0,169.69,140.34
2016,7,7,8,45,35.5,264.5,2.85,16.5,289.0,173.71,143.03
2016,7,7,9,0,27.0,271.0,2.9,17.0,291.0,182.54,142.35
2016,7,7,9,15,61.5,316.5,2.95,17.0,364.5,219.19,169.28
2016,7,7,9,30,96.0,362.0,3.0,17.0,438.0,261.13,200.33
2016,7,7,9,45,64.0,348.5,3.1,17.0,400.0,256.81,198.29
2016,7,7,10,0,32.0,335.0,3.2,17.0,362.0,247.07,191.87
2016,7,7,10,15,26.5,327.0,3.25,17.0,350.0,245.97,191.19
2016,7,7,10,30,21.0,319.0,3.3,17.0,338.0,247.44,192.43
2016,7,7,10,45,42.5,372.0,3.35,17.5,411.0,295.79,229.39
2016,7,7,11,0,64.0,425.0,3.4,18.0,484.0,351.72,271.67
2016,7,7,11,15,110.0,450.5,3.4,18.0,554.5,406.68,313.52
2016,7,7,11,30,156.0,476.0,3.4,18.0,625.0,467.01,359.19
2016,7,7,11,45,165.5,471.0,3.4,18.0,629.5,484.61,372.61
2016,7,7,12,0,175.0,466.0,3.4,18.0,634.0,502.07,386.08
2016,7,7,12,15,137.5,469.0,3.4,18.0,601.0,490.49,377.05
2016,7,7,12,30,100.0,472.0,3.4,18.0,568.0,465.56,358.08
2016,7,7,12,45,119.5,473.0,3.4,18.0,587.5,502.46,386.2
2016,7,7,13,0,139.0,474.0,3.4,18.0,607.0,529.59,406.82
2016,7,7,13,15,180.0,464.5,3.35,18.0,634.0,566.06,434.85
2016,7,7,13,30,221.0,455.0,3.3,18.0,661.0,602.86,462.94
2016,7,7,13,45,351.0,399.5,3.3,18.0,716.5,693.67,532.38
2016,7,7,14,0,481.0,344.0,3.3,18.0,772.0,785.69,601.11
2016,7,7,14,15,495.0,325.0,3.3,18.0,753.0,789.17,604.35
2016,7,7,14,30,509.0,306.0,3.3,18.0,734.0,789.71,606.24
2016,7,7,14,45,402.5,328.5,3.3,18.0,659.0,715.84,552.12
2016,7,7,15,0,296.0,351.0,3.3,18.0,584.0,624.43,484.85
2016,7,7,15,15,352.0,315.5,3.3,17.5,578.5,639.76,500.36
2016,7,7,15,30,408.0,280.0,3.3,17.0,573.0,670.6,526.31
2016,7,7,15,45,616.0,184.5,3.35,17.0,594.5,759.75,598.0
2016,7,7,16,0,824.0,89.0,3.4,17.0,616.0,808.74,635.77
2016,7,7,16,15,578.5,153.0,3.45,16.5,509.5,670.02,535.23
2016,7,7,16,30,333.0,217.0,3.5,16.0,403.0,497.16,401.92
2016,7,7,16,45,288.5,202.0,3.6,16.0,352.0,438.34,357.21
2016,7,7,17,0,244.0,187.0,3.7,16.0,301.0,381.37,312.44
2016,7,7,17,15,122.5,154.5,3.75,15.5,212.0,239.51,196.94
2016,7,7,17,30,1.0,122.0,3.8,15.0,123.0,101.1,80.16
2016,7,7,17,45,0.5,104.0,3.9,15.0,104.5,85.72,67.44
2016,7,7,18,0,0.0,86.0,4.0,15.0,86.0,70.32,54.38
2016,7,7,18,15,240.5,65.5,3.9,14.5,110.5,210.68,173.32
2016,7,7,18,30,481.0,45.0,3.8,14.0,135.0,289.87,234.0
2016,7,7,18,45,389.0,36.0,3.75,13.5,95.0,216.04,167.96
2016,7,7,19,0,297.0,27.0,3.7,13.0,55.0,152.0,104.91
2016,7,7,19,15,148.5,13.5,3.6,13.0,27.5,67.36,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,3.1,13.0,27.0,10.1,0.0
2016,7,8,5,30,316.0,25.0,3.1,13.0,54.0,20.62,10.65
2016,7,8,5,45,409.0,32.5,3.15,13.5,93.5,26.88,17.74
2016,7,8,6,0,502.0,40.0,3.2,14.0,133.0,33.24,23.81
2016,7,8,6,15,560.5,45.5,3.15,14.5,179.0,41.03,30.97
2016,7,8,6,30,619.0,51.0,3.1,15.0,225.0,46.02,35.48
2016,7,8,6,45,325.5,94.5,3.05,15.5,187.5,67.48,54.43
2016,7,8,7,0,32.0,138.0,3.0,16.0,150.0,96.5,79.69
2016,7,8,7,15,99.0,165.5,2.9,16.0,210.5,111.71,92.68
2016,7,8,7,30,166.0,193.0,2.8,16.0,271.0,128.72,107.06
2016,7,8,7,45,145.0,216.5,2.75,16.5,290.0,141.46,117.38
2016,7,8,8,0,124.0,240.0,2.7,17.0,309.0,153.65,127.09
2016,7,8,8,15,174.0,260.5,2.65,17.0,367.0,165.64,136.77
2016,7,8,8,30,224.0,281.0,2.6,17.0,425.0,177.37,146.17
2016,7,8,8,45,194.0,305.5,2.6,17.5,436.5,188.33,154.6
2016,7,8,9,0,164.0,330.0,2.6,18.0,448.0,213.89,162.42
2016,7,8,9,15,145.0,349.5,2.6,18.0,458.0,239.18,180.55
2016,7,8,9,30,126.0,369.0,2.6,18.0,468.0,262.49,199.07
2016,7,8,9,45,121.5,385.5,2.6,18.5,484.0,285.98,217.3
2016,7,8,10,0,117.0,402.0,2.6,19.0,500.0,309.15,235.32
2016,7,8,10,15,93.5,405.5,2.65,19.0,486.0,322.01,246.21
2016,7,8,10,30,70.0,409.0,2.7,19.0,472.0,325.32,249.44
2016,7,8,10,45,82.0,427.5,2.8,19.5,502.5,353.18,270.29
2016,7,8,11,0,94.0,446.0,2.9,20.0,533.0,382.67,292.17
2016,7,8,11,15,108.5,458.5,2.95,20.0,561.0,410.81,313.47
2016,7,8,11,30,123.0,471.0,3.0,20.0,589.0,442.85,337.61
2016,7,8,11,45,153.5,477.0,3.05,20.5,625.0,481.3,365.92
2016,7,8,12,0,184.0,483.0,3.1,21.0,661.0,521.91,395.57
2016,7,8,12,15,164.0,483.0,3.15,21.0,641.5,521.76,395.38
2016,7,8,12,30,144.0,483.0,3.2,21.0,622.0,519.35,393.65
2016,7,8,12,45,153.5,479.5,3.25,21.0,626.5,535.81,406.3
2016,7,8,13,0,163.0,476.0,3.3,21.0,631.0,551.74,418.48
2016,7,8,13,15,181.5,467.0,3.35,20.5,637.5,569.92,433.44
2016,7,8,13,30,200.0,458.0,3.4,20.0,644.0,587.5,448.05
2016,7,8,13,45,191.5,447.0,3.45,20.0,621.5,578.33,441.85
2016,7,8,14,0,183.0,436.0,3.5,20.0,599.0,567.58,434.63
2016,7,8,14,15,194.0,413.0,3.5,20.0,581.0,561.8,431.63
2016,7,8,14,30,205.0,390.0,3.5,20.0,563.0,554.52,427.55
2016,7,8,14,45,539.0,240.0,3.55,20.0,668.0,756.96,584.33
2016,7,8,15,0,873.0,90.0,3.6,20.0,773.0,898.51,686.86
2016,7,8,15,15,862.5,88.0,3.6,20.0,734.5,880.72,674.72
2016,7,8,15,30,852.0,86.0,3.6,20.0,696.0,859.57,661.5
2016,7,8,15,45,536.0,184.0,3.65,20.0,559.5,690.56,540.16
2016,7,8,16,0,220.0,282.0,3.7,20.0,423.0,464.7,366.69
2016,7,8,16,15,202.0,261.0,3.65,19.5,383.0,425.33,338.75
2016,7,8,16,30,184.0,240.0,3.6,19.0,343.0,385.92,309.48
2016,7,8,16,45,108.5,208.0,3.55,19.0,267.0,290.85,233.82
2016,7,8,17,0,33.0,176.0,3.5,19.0,191.0,184.98,147.72
2016,7,8,17,15,34.0,157.5,3.4,18.5,172.0,167.94,134.71
2016,7,8,17,30,35.0,139.0,3.3,18.0,153.0,150.66,121.07
2016,7,8,17,45,325.5,96.0,3.25,18.0,190.0,319.94,263.46
2016,7,8,18,0,616.0,53.0,3.2,18.0,227.0,422.92,345.3
2016,7,8,18,15,555.5,47.5,3.1,17.5,180.5,356.76,288.65
2016,7,8,18,30,495.0,42.0,3.0,17.0,134.0,293.48,233.34
2016,7,8,18,45,404.5,33.5,2.95,16.5,94.0,220.03,168.78
2016,7,8,19,0,314.0,25.0,2.9,16.0,54.0,156.23,105.96
2016,7,8,19,15,157.0,12.5,2.9,15.5,27.0,68.67,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,165.5,12.0,2.1,14.0,26.5,9.71,0.0
2016,7,9,5,30,331.0,24.0,2.1,14.0,53.0,19.86,9.82
2016,7,9,5,45,422.0,31.0,2.15,14.5,92.5,25.76,16.67
2016,7,9,6,0,513.0,38.0,2.2,15.0,132.0,34.47,24.78
2016,7,9,6,15,571.5,43.0,2.25,15.5,178.0,39.08,29.11
2016,7,9,6,30,630.0,48.0,2.3,16.0,224.0,43.76,33.33
2016,7,9,6,45,317.5,86.5,2.4,16.5,175.5,62.16,49.54
2016,7,9,7,0,5.0,125.0,2.5,17.0,127.0,90.76,74.37
2016,7,9,7,15,17.0,149.0,2.55,17.5,156.5,107.27,88.29
2016,7,9,7,30,29.0,173.0,2.6,18.0,186.0,119.0,97.9
2016,7,9,7,45,23.5,184.5,2.65,18.5,196.0,131.99,108.44
2016,7,9,8,0,18.0,196.0,2.7,19.0,206.0,140.22,114.82
2016,7,9,8,15,28.0,223.5,2.7,19.0,241.0,150.11,122.75
2016,7,9,8,30,38.0,251.0,2.7,19.0,276.0,165.86,135.54
2016,7,9,8,45,44.5,275.0,2.75,19.5,306.0,179.27,146.0
2016,7,9,9,0,51.0,299.0,2.8,20.0,336.0,199.24,153.15
2016,7,9,9,15,41.0,302.5,2.85,20.0,333.5,208.52,159.82
2016,7,9,9,30,31.0,306.0,2.9,20.0,331.0,216.03,165.78
2016,7,9,9,45,30.0,316.5,3.0,20.0,341.5,228.59,175.49
2016,7,9,10,0,29.0,327.0,3.1,20.0,352.0,241.08,185.18
2016,7,9,10,15,53.5,370.5,3.15,20.0,417.5,284.65,218.21
2016,7,9,10,30,78.0,414.0,3.2,20.0,483.0,332.14,254.16
2016,7,9,10,45,82.0,427.5,3.25,20.5,502.0,353.28,269.79
2016,7,9,11,0,86.0,441.0,3.3,21.0,521.0,374.99,285.79
2016,7,9,11,15,61.0,417.5,3.35,21.0,475.0,353.34,269.68
2016,7,9,11,30,36.0,394.0,3.4,21.0,429.0,327.87,250.48
2016,7,9,11,45,153.5,430.5,3.5,21.0,578.5,446.42,341.15
2016,7,9,12,0,271.0,467.0,3.6,21.0,728.0,576.9,438.22
2016,7,9,12,15,156.5,441.0,3.7,21.0,592.0,482.82,368.0
2016,7,9,12,30,42.0,415.0,3.8,21.0,456.0,373.01,284.75
2016,7,9,12,45,175.0,431.5,3.9,21.0,599.0,513.1,392.68
2016,7,9,13,0,308.0,448.0,4.0,21.0,742.0,662.17,503.3
2016,7,9,13,15,273.0,449.5,4.05,20.5,707.0,647.9,493.1
2016,7,9,13,30,238.0,451.0,4.1,20.0,672.0,615.07,470.42
2016,7,9,13,45,576.5,268.5,4.2,20.0,785.5,797.49,611.62
2016,7,9,14,0,915.0,86.0,4.3,20.0,899.0,922.31,702.67
2016,7,9,14,15,911.0,85.5,4.35,19.5,873.0,926.61,707.22
2016,7,9,14,30,907.0,85.0,4.4,19.0,847.0,927.12,710.21
2016,7,9,14,45,902.0,83.0,4.45,19.0,815.5,921.35,707.69
2016,7,9,15,0,897.0,81.0,4.5,19.0,784.0,911.82,702.68
2016,7,9,15,15,890.0,80.0,4.5,18.5,747.0,897.89,695.66
2016,7,9,15,30,883.0,79.0,4.5,18.0,710.0,880.47,686.23
2016,7,9,15,45,873.0,77.5,4.55,18.0,668.5,856.52,671.16
2016,7,9,16,0,863.0,76.0,4.6,18.0,627.0,829.46,653.8
2016,7,9,16,15,849.5,73.5,4.6,17.5,582.0,795.45,632.14
2016,7,9,16,30,836.0,71.0,4.6,17.0,537.0,758.91,608.33
2016,7,9,16,45,815.5,69.5,4.6,17.0,488.5,715.92,578.12
2016,7,9,17,0,795.0,68.0,4.6,17.0,440.0,678.18,551.46
2016,7,9,17,15,767.5,64.5,4.55,16.5,389.5,624.71,512.53
2016,7,9,17,30,740.0,61.0,4.5,16.0,339.0,570.87,470.89
2016,7,9,17,45,696.5,58.0,4.45,15.5,288.5,507.9,420.36
2016,7,9,18,0,653.0,55.0,4.4,15.0,238.0,446.66,369.35
2016,7,9,18,15,593.0,49.0,4.25,14.5,190.0,378.48,310.6
2016,7,9,18,30,533.0,43.0,4.1,14.0,142.0,312.75,252.07
2016,7,9,18,45,431.0,35.0,3.95,14.0,99.5,233.04,180.81
2016,7,9,19,0,329.0,27.0,3.8,14.0,57.0,164.07,111.86
2016,7,9,19,15,164.5,13.5,3.75,13.5,28.5,72.19,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.0,3.15,13.0,26.5,10.23,0.0
2016,7,10,5,30,316.0,26.0,3.2,13.0,53.0,21.49,10.91
2016,7,10,5,45,415.5,34.0,3.25,13.5,94.5,28.15,18.78
2016,7,10,6,0,515.0,42.0,3.3,14.0,136.0,34.92,25.26
2016,7,10,6,15,577.0,48.0,3.25,14.5,183.5,39.93,29.97
2016,7,10,6,30,639.0,54.0,3.2,15.0,231.0,48.69,37.84
2016,7,10,6,45,683.0,58.0,3.15,15.5,282.0,52.29,40.99
2016,7,10,7,0,727.0,62.0,3.1,16.0,333.0,55.93,44.05
2016,7,10,7,15,757.0,65.5,3.0,16.5,384.0,58.96,46.5
2016,7,10,7,30,787.0,69.0,2.9,17.0,435.0,61.96,48.87
2016,7,10,7,45,811.0,71.0,2.85,17.5,485.5,71.04,56.49
2016,7,10,8,0,835.0,73.0,2.8,18.0,536.0,73.45,58.25
2016,7,10,8,15,852.0,75.5,2.75,18.0,583.5,75.9,60.16
2016,7,10,8,30,869.0,78.0,2.7,18.0,631.0,78.23,61.96
2016,7,10,8,45,883.5,79.0,2.65,18.5,675.5,79.43,62.68
2016,7,10,9,0,898.0,80.0,2.6,19.0,720.0,126.34,70.89
2016,7,10,9,15,908.5,81.5,2.6,19.0,760.0,185.42,105.8
2016,7,10,9,30,919.0,83.0,2.6,19.0,800.0,245.05,152.02
2016,7,10,9,45,924.5,85.5,2.6,19.5,834.5,304.36,202.53
2016,7,10,10,0,930.0,88.0,2.6,20.0,869.0,363.17,253.84
2016,7,10,10,15,936.5,89.0,2.65,20.0,897.5,420.56,304.22
2016,7,10,10,30,943.0,90.0,2.7,20.0,926.0,477.05,352.91
2016,7,10,10,45,946.5,91.5,2.8,20.5,948.0,531.31,398.06
2016,7,10,11,0,950.0,93.0,2.9,21.0,970.0,583.92,440.54
2016,7,10,11,15,953.0,93.5,3.0,21.0,985.0,633.61,480.52
2016,7,10,11,30,956.0,94.0,3.1,21.0,1000.0,681.17,517.95
2016,7,10,11,45,957.0,94.0,3.25,21.5,1008.0,724.69,550.82
2016,7,10,12,0,958.0,94.0,3.4,22.0,1016.0,765.56,581.05
2016,7,10,12,15,958.5,94.0,3.45,22.0,1016.5,803.26,608.52
2016,7,10,12,30,959.0,94.0,3.5,22.0,1017.0,837.95,632.62
2016,7,10,12,45,953.0,97.5,3.6,22.0,1008.5,867.2,653.2
2016,7,10,13,0,947.0,101.0,3.7,22.0,1000.0,892.9,671.4
2016,7,10,13,15,944.5,100.5,3.7,22.0,985.5,914.37,686.24
2016,7,10,13,30,942.0,100.0,3.7,22.0,971.0,932.1,698.61
2016,7,10,13,45,939.5,98.5,3.75,22.0,950.0,945.06,708.17
2016,7,10,14,0,937.0,97.0,3.8,22.0,929.0,954.11,715.23
2016,7,10,14,15,931.5,96.0,3.75,22.0,901.0,956.97,717.65
2016,7,10,14,30,926.0,95.0,3.7,22.0,873.0,955.89,717.57
2016,7,10,14,45,919.0,93.0,3.7,22.0,839.0,948.51,713.69
2016,7,10,15,0,912.0,91.0,3.7,22.0,805.0,937.3,707.37
2016,7,10,15,15,902.5,89.5,3.65,21.5,765.5,920.63,698.47
2016,7,10,15,30,893.0,88.0,3.6,21.0,726.0,900.44,687.21
2016,7,10,15,45,880.5,86.0,3.6,21.0,682.0,873.72,670.39
2016,7,10,16,0,868.0,84.0,3.6,21.0,638.0,843.93,651.39
2016,7,10,16,15,851.0,81.5,3.55,21.0,590.5,807.02,626.95
2016,7,10,16,30,834.0,79.0,3.5,21.0,543.0,767.73,600.6
2016,7,10,16,45,811.5,76.0,3.5,21.0,492.5,729.04,574.58
2016,7,10,17,0,789.0,73.0,3.5,21.0,442.0,680.89,541.11
2016,7,10,17,15,759.0,69.5,3.4,20.5,390.5,625.81,501.89
2016,7,10,17,30,729.0,66.0,3.3,20.0,339.0,570.55,460.28
2016,7,10,17,45,685.0,61.5,3.25,19.5,288.0,505.84,409.88
2016,7,10,18,0,641.0,57.0,3.2,19.0,237.0,445.51,360.93
2016,7,10,18,15,577.5,51.0,3.1,18.0,188.5,373.8,301.53
2016,7,10,18,30,514.0,45.0,3.0,17.0,140.0,307.07,244.0
2016,7,10,18,45,411.0,36.5,2.9,16.5,97.5,227.2,174.22
2016,7,10,19,0,308.0,28.0,2.8,16.0,55.0,158.19,106.19
2016,7,10,19,15,154.0,14.0,2.8,15.5,27.5,69.75,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,1.2,14.5,25.5,10.23,0.0
2016,7,11,5,30,299.0,26.0,1.2,15.0,51.0,21.44,10.53
2016,7,11,5,45,399.0,34.5,1.3,15.5,91.5,28.47,18.88
2016,7,11,6,0,499.0,43.0,1.4,16.0,132.0,35.6,25.64
2016,7,11,6,15,562.0,49.0,1.4,16.0,179.5,40.55,30.34
2016,7,11,6,30,625.0,55.0,1.4,16.0,227.0,45.56,34.94
2016,7,11,6,45,668.5,59.0,1.4,16.5,277.0,52.88,41.36
2016,7,11,7,0,712.0,63.0,1.4,17.0,327.0,56.45,44.35
2016,7,11,7,15,742.0,66.5,1.4,17.5,377.5,59.43,46.74
2016,7,11,7,30,772.0,70.0,1.4,18.0,428.0,62.38,49.04
2016,7,11,7,45,795.0,73.0,1.4,18.5,478.0,64.78,50.84
2016,7,11,8,0,818.0,76.0,1.4,19.0,528.0,74.98,59.32
2016,7,11,8,15,835.0,78.5,1.45,19.5,575.0,77.37,61.02
2016,7,11,8,30,852.0,81.0,1.5,20.0,622.0,79.62,62.62
2016,7,11,8,45,865.0,83.0,1.55,20.5,666.0,81.32,63.74
2016,7,11,9,0,878.0,85.0,1.6,21.0,710.0,127.72,71.97
2016,7,11,9,15,492.5,224.0,1.65,21.0,578.5,202.38,135.29
2016,7,11,9,30,107.0,363.0,1.7,21.0,447.0,263.82,198.08
2016,7,11,9,45,196.5,374.5,1.8,21.5,537.0,299.49,221.69
2016,7,11,10,0,286.0,386.0,1.9,22.0,627.0,347.21,255.79
2016,7,11,10,15,182.5,400.0,1.95,22.0,555.5,347.38,259.75
2016,7,11,10,30,79.0,414.0,2.0,22.0,484.0,332.76,251.14
2016,7,11,10,45,499.5,259.5,2.05,22.0,719.0,436.18,327.0
2016,7,11,11,0,920.0,105.0,2.1,22.0,954.0,577.05,431.81
2016,7,11,11,15,923.0,105.5,2.15,22.0,969.0,625.54,469.47
2016,7,11,11,30,926.0,106.0,2.2,22.0,984.0,671.98,505.28
2016,7,11,11,45,927.5,106.5,2.3,22.5,992.0,715.2,537.22
2016,7,11,12,0,929.0,107.0,2.4,23.0,1000.0,755.92,566.65
2016,7,11,12,15,930.0,107.0,2.45,23.0,1000.5,793.24,593.74
2016,7,11,12,30,931.0,107.0,2.5,23.0,1001.0,827.69,617.27
2016,7,11,12,45,934.5,104.0,2.65,23.0,995.5,858.59,639.09
2016,7,11,13,0,938.0,101.0,2.8,23.0,990.0,886.26,658.78
2016,7,11,13,15,936.0,100.5,2.85,22.5,976.5,908.01,675.16
2016,7,11,13,30,934.0,100.0,2.9,22.0,963.0,926.06,689.24
2016,7,11,13,45,930.5,99.0,3.0,22.0,942.0,938.52,698.78
2016,7,11,14,0,927.0,98.0,3.1,22.0,921.0,947.09,705.88
2016,7,11,14,15,922.0,97.0,3.15,22.0,894.0,950.39,709.24
2016,7,11,14,30,917.0,96.0,3.2,22.0,867.0,949.79,710.15
2016,7,11,14,45,911.0,94.5,3.25,22.0,833.5,943.9,707.66
