Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,905.0,93.0,3.3,22.0,800.0,934.21,702.74
2016,7,11,15,15,895.5,91.0,3.3,21.5,761.0,917.12,693.9
2016,7,11,15,30,886.0,89.0,3.3,21.0,722.0,896.51,682.7
2016,7,11,15,45,875.0,86.5,3.3,21.0,679.0,870.68,666.58
2016,7,11,16,0,864.0,84.0,3.3,21.0,636.0,841.73,648.25
2016,7,11,16,15,847.5,81.5,3.3,20.5,588.0,805.31,625.7
2016,7,11,16,30,831.0,79.0,3.3,20.0,540.0,766.51,601.12
2016,7,11,16,45,810.0,75.5,3.3,20.0,490.5,728.46,575.54
2016,7,11,17,0,789.0,72.0,3.3,20.0,441.0,680.84,542.42
2016,7,11,17,15,759.0,68.5,3.25,19.5,389.5,625.73,503.37
2016,7,11,17,30,729.0,65.0,3.2,19.0,338.0,570.45,461.78
2016,7,11,17,45,687.0,60.5,3.2,18.5,287.0,506.9,412.26
2016,7,11,18,0,645.0,56.0,3.2,18.0,236.0,445.05,362.07
2016,7,11,18,15,582.0,50.0,3.1,17.5,187.5,375.76,303.71
2016,7,11,18,30,519.0,44.0,3.0,17.0,139.0,308.99,245.51
2016,7,11,18,45,420.0,35.5,2.95,16.5,97.0,230.39,176.6
2016,7,11,19,0,321.0,27.0,2.9,16.0,55.0,162.29,108.15
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.5,71.14,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,160.0,12.0,3.15,13.0,25.5,9.44,0.0
2016,7,12,5,30,320.0,24.0,3.2,13.0,51.0,19.86,9.14
2016,7,12,5,45,418.0,32.0,3.25,13.5,91.5,26.56,17.34
2016,7,12,6,0,516.0,40.0,3.3,14.0,132.0,33.38,23.86
2016,7,12,6,15,292.0,71.0,3.25,14.0,126.5,52.16,40.88
2016,7,12,6,30,68.0,102.0,3.2,14.0,121.0,72.68,59.33
2016,7,12,6,45,75.0,123.0,3.15,14.5,148.0,86.65,71.6
2016,7,12,7,0,82.0,144.0,3.1,15.0,175.0,100.4,83.43
2016,7,12,7,15,160.0,164.0,3.05,15.5,234.5,111.82,92.99
2016,7,12,7,30,238.0,184.0,3.0,16.0,294.0,121.24,100.67
2016,7,12,7,45,289.0,198.0,2.95,16.5,346.5,129.72,107.4
2016,7,12,8,0,340.0,212.0,2.9,17.0,399.0,138.0,113.89
2016,7,12,8,15,602.0,146.0,2.8,17.0,513.0,99.09,80.29
2016,7,12,8,30,864.0,80.0,2.7,17.0,627.0,79.32,63.14
2016,7,12,8,45,877.0,82.5,2.65,17.5,671.5,81.36,64.59
2016,7,12,9,0,890.0,85.0,2.6,18.0,716.0,128.55,73.31
2016,7,12,9,15,901.0,86.5,2.55,18.0,756.5,187.44,108.16
2016,7,12,9,30,912.0,88.0,2.5,18.0,797.0,246.94,154.36
2016,7,12,9,45,921.5,88.5,2.45,18.5,832.5,305.75,204.41
2016,7,12,10,0,931.0,89.0,2.4,19.0,868.0,364.47,255.59
2016,7,12,10,15,937.5,90.0,2.4,19.0,897.5,422.08,306.15
2016,7,12,10,30,944.0,91.0,2.4,19.0,927.0,478.79,354.95
2016,7,12,10,45,948.0,92.0,2.4,19.5,949.0,533.15,399.9
2016,7,12,11,0,952.0,93.0,2.4,20.0,971.0,585.88,442.07
2016,7,12,11,15,955.0,93.5,2.45,20.0,986.5,635.82,481.92
2016,7,12,11,30,958.0,94.0,2.5,20.0,1002.0,683.62,519.16
2016,7,12,11,45,959.5,94.5,2.55,20.0,1009.5,728.1,553.14
2016,7,12,12,0,961.0,95.0,2.6,20.0,1017.0,769.97,584.56
2016,7,12,12,15,961.0,95.0,2.65,20.0,1017.5,807.55,611.74
2016,7,12,12,30,961.0,95.0,2.7,20.0,1018.0,842.07,635.59
2016,7,12,12,45,951.5,100.0,2.8,20.0,1008.5,869.95,655.22
2016,7,12,13,0,942.0,105.0,2.9,20.0,999.0,894.11,672.42
2016,7,12,13,15,939.5,104.5,2.95,20.0,984.0,915.65,687.56
2016,7,12,13,30,937.0,104.0,3.0,20.0,969.0,933.47,700.27
2016,7,12,13,45,933.0,103.0,3.1,20.0,947.5,945.65,709.7
2016,7,12,14,0,929.0,102.0,3.2,20.0,926.0,953.92,716.65
2016,7,12,14,15,923.0,101.0,3.2,20.0,897.5,956.43,719.13
2016,7,12,14,30,917.0,100.0,3.2,20.0,869.0,955.02,719.15
2016,7,12,14,45,909.5,98.0,3.25,20.0,835.0,947.34,715.44
2016,7,12,15,0,902.0,96.0,3.3,20.0,801.0,935.85,709.28
2016,7,12,15,15,891.5,94.5,3.3,20.0,761.0,918.47,698.85
2016,7,12,15,30,881.0,93.0,3.3,20.0,721.0,897.63,686.12
2016,7,12,15,45,868.0,90.0,3.3,20.0,677.0,869.65,668.44
2016,7,12,16,0,855.0,87.0,3.3,20.0,633.0,838.63,648.58
2016,7,12,16,15,837.5,84.5,3.25,19.5,585.0,801.62,625.24
2016,7,12,16,30,820.0,82.0,3.2,19.0,537.0,770.49,605.86
2016,7,12,16,45,798.0,78.5,3.2,19.0,487.0,723.97,573.99
2016,7,12,17,0,776.0,75.0,3.2,19.0,437.0,675.98,540.53
2016,7,12,17,15,744.5,71.5,3.1,18.5,385.5,620.24,500.53
2016,7,12,17,30,713.0,68.0,3.0,18.0,334.0,564.44,458.26
2016,7,12,17,45,671.0,63.0,2.95,18.0,283.0,500.9,407.75
2016,7,12,18,0,629.0,58.0,2.9,18.0,232.0,441.84,358.96
2016,7,12,18,15,564.5,51.5,2.8,17.5,184.0,369.4,298.3
2016,7,12,18,30,500.0,45.0,2.7,17.0,136.0,302.11,239.86
2016,7,12,18,45,399.0,36.0,2.6,16.5,94.5,223.01,170.73
2016,7,12,19,0,298.0,27.0,2.5,16.0,53.0,154.71,102.06
2016,7,12,19,15,149.0,13.5,2.5,15.5,26.5,54.22,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,13.5,24.5,9.83,0.0
2016,7,13,5,30,290.0,25.0,1.7,14.0,49.0,20.62,9.32
2016,7,13,5,45,393.0,34.0,1.65,14.5,90.0,28.07,18.53
2016,7,13,6,0,496.0,43.0,1.6,15.0,131.0,35.6,25.72
2016,7,13,6,15,561.0,49.5,1.45,15.5,179.0,40.94,30.73
2016,7,13,6,30,626.0,56.0,1.3,16.0,227.0,46.32,35.61
2016,7,13,6,45,318.0,90.5,1.2,16.5,178.0,64.85,51.91
2016,7,13,7,0,10.0,125.0,1.1,17.0,129.0,90.65,74.23
2016,7,13,7,15,15.0,144.5,1.0,17.5,151.5,104.26,85.58
2016,7,13,7,30,20.0,164.0,0.9,18.0,174.0,117.79,96.65
2016,7,13,7,45,27.0,187.0,0.85,18.5,201.5,127.84,104.59
2016,7,13,8,0,34.0,210.0,0.8,19.0,229.0,141.74,115.65
2016,7,13,8,15,35.0,229.0,0.75,19.5,250.0,153.07,124.38
2016,7,13,8,30,36.0,248.0,0.7,20.0,271.0,164.12,132.78
2016,7,13,8,45,52.5,279.0,0.7,20.5,315.0,181.36,146.16
2016,7,13,9,0,69.0,310.0,0.7,21.0,359.0,206.13,156.13
2016,7,13,9,15,85.0,335.0,0.75,21.5,399.0,232.29,173.85
2016,7,13,9,30,101.0,360.0,0.8,22.0,439.0,260.99,194.1
2016,7,13,9,45,96.5,375.5,0.85,22.5,453.5,281.33,209.26
2016,7,13,10,0,92.0,391.0,0.9,23.0,468.0,301.25,224.16
2016,7,13,10,15,115.5,412.0,1.0,23.0,512.0,329.87,245.37
2016,7,13,10,30,139.0,433.0,1.1,23.0,556.0,367.62,273.38
2016,7,13,10,45,165.0,444.5,1.25,23.5,594.5,403.35,299.48
2016,7,13,11,0,191.0,456.0,1.4,24.0,633.0,441.74,327.43
2016,7,13,11,15,324.0,422.0,1.5,24.0,727.0,513.1,379.94
2016,7,13,11,30,457.0,388.0,1.6,24.0,821.0,597.92,441.58
2016,7,13,11,45,471.0,378.0,1.7,24.0,827.5,629.57,464.88
2016,7,13,12,0,485.0,368.0,1.8,24.0,834.0,660.45,487.83
2016,7,13,12,15,707.5,241.5,1.9,24.0,921.0,753.34,556.9
2016,7,13,12,30,930.0,115.0,2.0,24.0,1008.0,835.27,616.5
2016,7,13,12,45,933.0,112.0,2.15,24.0,1002.0,866.06,637.64
2016,7,13,13,0,936.0,109.0,2.3,24.0,996.0,893.58,657.14
2016,7,13,13,15,933.0,108.5,2.4,24.0,981.5,914.69,672.05
2016,7,13,13,30,930.0,108.0,2.5,24.0,967.0,932.07,684.64
2016,7,13,13,45,536.0,271.0,2.6,24.0,763.5,766.74,570.77
2016,7,13,14,0,142.0,434.0,2.7,24.0,560.0,530.78,397.51
2016,7,13,14,15,526.0,269.0,2.75,24.0,713.5,770.09,578.56
2016,7,13,14,30,910.0,104.0,2.8,24.0,867.0,953.83,705.97
2016,7,13,14,45,902.0,102.5,2.85,24.0,832.5,946.3,700.82
2016,7,13,15,0,894.0,101.0,2.9,24.0,798.0,935.01,694.99
2016,7,13,15,15,883.0,99.0,2.95,23.5,758.5,916.81,685.96
2016,7,13,15,30,872.0,97.0,3.0,23.0,719.0,895.16,674.61
2016,7,13,15,45,858.5,94.5,3.05,23.0,674.5,867.51,657.78
2016,7,13,16,0,845.0,92.0,3.1,23.0,630.0,836.86,638.8
2016,7,13,16,15,827.0,89.5,3.1,22.5,582.5,808.66,622.3
2016,7,13,16,30,809.0,87.0,3.1,22.0,535.0,768.71,597.16
2016,7,13,16,45,785.5,83.5,3.1,22.0,484.5,721.34,565.13
2016,7,13,17,0,762.0,80.0,3.1,22.0,434.0,672.59,531.53
2016,7,13,17,15,730.0,76.0,3.05,21.5,383.0,616.33,491.62
2016,7,13,17,30,698.0,72.0,3.0,21.0,332.0,560.06,449.66
2016,7,13,17,45,654.0,66.5,2.95,20.5,281.0,498.15,401.66
2016,7,13,18,0,610.0,61.0,2.9,20.0,230.0,435.6,351.34
2016,7,13,18,15,544.0,54.0,2.7,19.5,182.0,362.57,290.55
2016,7,13,18,30,478.0,47.0,2.5,19.0,134.0,294.85,232.21
2016,7,13,18,45,375.5,37.5,2.4,18.5,92.5,215.56,163.62
2016,7,13,19,0,273.0,28.0,2.3,18.0,51.0,147.13,95.19
2016,7,13,19,15,136.5,14.0,2.25,17.5,25.5,51.1,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,147.5,12.5,1.45,13.5,24.0,9.83,0.0
2016,7,14,5,30,295.0,25.0,1.4,14.0,48.0,20.66,8.97
2016,7,14,5,45,400.5,34.0,1.35,14.5,89.5,28.13,18.55
2016,7,14,6,0,506.0,43.0,1.3,15.0,131.0,35.69,25.78
2016,7,14,6,15,571.5,49.0,1.2,15.5,179.0,40.67,30.49
2016,7,14,6,30,637.0,55.0,1.1,16.0,227.0,49.51,38.43
2016,7,14,6,45,335.5,95.0,1.0,16.5,187.0,68.05,54.72
2016,7,14,7,0,34.0,135.0,0.9,17.0,147.0,94.49,77.55
2016,7,14,7,15,21.0,144.0,0.9,17.5,151.5,104.0,85.34
2016,7,14,7,30,8.0,153.0,0.9,18.0,156.0,110.71,90.62
2016,7,14,7,45,17.5,178.5,0.9,18.5,187.5,127.97,104.76
2016,7,14,8,0,27.0,204.0,0.9,19.0,219.0,138.3,112.83
2016,7,14,8,15,41.5,233.0,0.9,19.5,258.5,155.29,126.35
2016,7,14,8,30,56.0,262.0,0.9,20.0,298.0,171.77,139.23
2016,7,14,8,45,73.0,289.5,0.95,20.5,339.5,187.08,151.03
2016,7,14,9,0,90.0,317.0,1.0,21.0,381.0,211.27,159.82
2016,7,14,9,15,106.0,340.5,1.05,21.0,420.0,238.13,178.19
2016,7,14,9,30,122.0,364.0,1.1,21.0,459.0,259.28,193.17
2016,7,14,9,45,163.5,382.0,1.2,21.5,515.5,295.41,218.97
2016,7,14,10,0,205.0,400.0,1.3,22.0,572.0,336.71,249.13
2016,7,14,10,15,160.5,414.0,1.35,22.0,551.5,348.21,259.69
2016,7,14,10,30,116.0,428.0,1.4,22.0,531.0,354.76,265.97
2016,7,14,10,45,87.5,422.5,1.5,22.5,501.5,353.22,265.17
2016,7,14,11,0,59.0,417.0,1.6,23.0,472.0,344.29,258.56
2016,7,14,11,15,218.5,415.0,1.7,23.0,621.5,446.85,334.94
2016,7,14,11,30,378.0,413.0,1.8,23.0,771.0,564.92,420.94
2016,7,14,11,45,391.0,404.0,1.9,23.0,777.0,591.84,440.76
2016,7,14,12,0,404.0,395.0,2.0,23.0,783.0,623.49,464.29
2016,7,14,12,15,232.0,417.5,2.05,23.0,640.5,529.99,396.46
2016,7,14,12,30,60.0,440.0,2.1,23.0,498.0,409.08,306.8
2016,7,14,12,45,60.5,437.0,2.2,23.0,495.0,413.55,311.09
2016,7,14,13,0,61.0,434.0,2.3,23.0,492.0,417.53,314.4
2016,7,14,13,15,101.0,445.5,2.35,23.0,539.5,468.23,352.67
2016,7,14,13,30,141.0,457.0,2.4,23.0,587.0,537.28,403.37
2016,7,14,13,45,98.0,425.5,2.45,23.0,515.0,459.21,346.52
2016,7,14,14,0,55.0,394.0,2.5,23.0,443.0,395.4,299.55
2016,7,14,14,15,54.0,379.5,2.5,22.5,426.5,384.55,292.82
2016,7,14,14,30,53.0,365.0,2.5,22.0,410.0,373.14,285.41
2016,7,14,14,45,45.0,340.5,2.55,22.0,378.0,345.03,264.76
2016,7,14,15,0,37.0,316.0,2.6,22.0,346.0,316.35,243.55
2016,7,14,15,15,37.5,301.0,2.6,21.5,329.5,304.39,235.57
2016,7,14,15,30,38.0,286.0,2.6,21.0,313.0,292.11,227.23
2016,7,14,15,45,30.5,259.0,2.6,21.0,280.0,260.39,203.1
2016,7,14,16,0,23.0,232.0,2.6,21.0,247.0,212.08,165.74
2016,7,14,16,15,12.5,198.5,2.6,20.5,206.5,173.6,135.78
2016,7,14,16,30,2.0,165.0,2.6,20.0,166.0,135.67,105.67
2016,7,14,16,45,1.0,145.0,2.6,20.0,145.5,117.98,91.69
2016,7,14,17,0,0.0,125.0,2.6,20.0,125.0,100.34,77.56
2016,7,14,17,15,0.0,98.5,2.55,19.5,98.5,77.68,59.27
2016,7,14,17,30,0.0,72.0,2.5,19.0,72.0,55.31,40.9
2016,7,14,17,45,0.0,60.5,2.5,18.5,60.5,46.36,33.55
2016,7,14,18,0,0.0,49.0,2.5,18.0,49.0,37.48,26.11
2016,7,14,18,15,226.5,49.5,2.45,17.5,90.0,187.19,152.02
2016,7,14,18,30,453.0,50.0,2.4,17.0,131.0,287.04,228.35
2016,7,14,18,45,347.0,39.5,2.35,16.5,90.0,206.36,157.74
2016,7,14,19,0,241.0,29.0,2.3,16.0,49.0,136.54,87.8
2016,7,14,19,15,120.5,14.5,2.35,15.5,24.5,46.92,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.5,2.25,12.5,5.5,4.33,0.0
2016,7,15,5,30,0.0,11.0,2.3,13.0,11.0,8.35,0.09
2016,7,15,5,45,0.0,21.0,2.35,13.5,21.0,15.99,8.13
2016,7,15,6,0,0.0,31.0,2.4,14.0,31.0,23.65,15.25
2016,7,15,6,15,0.0,43.0,2.3,14.0,43.0,32.88,23.73
2016,7,15,6,30,0.0,55.0,2.2,14.0,55.0,42.13,32.15
2016,7,15,6,45,0.0,67.5,2.15,14.5,67.5,51.51,40.48
2016,7,15,7,0,0.0,80.0,2.1,15.0,80.0,60.76,48.54
2016,7,15,7,15,0.0,99.0,2.05,15.5,99.0,74.41,60.31
2016,7,15,7,30,0.0,118.0,2.0,16.0,118.0,87.89,71.75
2016,7,15,7,45,0.0,138.0,1.95,16.5,138.0,101.89,83.45
2016,7,15,8,0,0.0,158.0,1.9,17.0,158.0,115.72,94.83
2016,7,15,8,15,3.5,175.0,1.9,17.0,177.5,127.57,104.58
2016,7,15,8,30,7.0,192.0,1.9,17.0,197.0,139.31,114.17
2016,7,15,8,45,15.0,225.0,1.9,17.5,236.0,161.02,131.79
2016,7,15,9,0,23.0,258.0,1.9,18.0,275.0,185.07,143.79
2016,7,15,9,15,27.5,281.5,1.9,18.0,302.5,194.77,150.52
2016,7,15,9,30,32.0,305.0,1.9,18.0,330.0,215.75,166.44
2016,7,15,9,45,40.5,332.0,1.95,18.5,365.0,241.0,185.29
2016,7,15,10,0,49.0,359.0,2.0,19.0,400.0,267.98,205.44
2016,7,15,10,15,42.0,359.5,2.05,19.0,395.5,273.66,210.02
2016,7,15,10,30,35.0,360.0,2.1,19.0,391.0,278.13,213.62
2016,7,15,10,45,116.5,407.5,2.15,19.5,514.5,355.78,271.71
2016,7,15,11,0,198.0,455.0,2.2,20.0,638.0,445.48,337.88
2016,7,15,11,15,156.0,460.5,2.25,20.0,605.5,442.69,335.93
2016,7,15,11,30,114.0,466.0,2.3,20.0,573.0,435.57,330.8
2016,7,15,11,45,78.0,439.0,2.35,20.0,512.5,398.37,303.36
2016,7,15,12,0,42.0,412.0,2.4,20.0,452.0,359.55,274.28
2016,7,15,12,15,47.5,421.0,2.4,20.0,466.5,377.3,287.88
2016,7,15,12,30,53.0,430.0,2.4,20.0,481.0,395.45,301.51
2016,7,15,12,45,50.0,423.0,2.4,20.0,471.0,393.24,299.91
2016,7,15,13,0,47.0,416.0,2.4,20.0,461.0,390.24,297.82
2016,7,15,13,15,41.0,398.0,2.4,20.0,437.0,374.12,285.95
2016,7,15,13,30,35.0,380.0,2.4,20.0,413.0,356.93,273.29
2016,7,15,13,45,36.0,370.5,2.4,20.0,403.5,352.89,270.68
2016,7,15,14,0,37.0,361.0,2.4,20.0,394.0,348.43,267.72
2016,7,15,14,15,36.5,350.0,2.4,20.0,381.5,340.79,262.36
2016,7,15,14,30,36.0,339.0,2.4,20.0,369.0,332.77,256.73
2016,7,15,14,45,32.0,319.0,2.4,20.0,345.0,312.48,241.69
2016,7,15,15,0,28.0,299.0,2.4,20.0,321.0,291.75,226.26
2016,7,15,15,15,27.5,284.0,2.4,19.5,305.0,278.76,217.25
2016,7,15,15,30,27.0,269.0,2.4,19.0,289.0,265.52,207.93
2016,7,15,15,45,26.0,252.5,2.4,19.0,270.5,232.42,182.59
2016,7,15,16,0,25.0,236.0,2.4,19.0,252.0,217.65,171.5
2016,7,15,16,15,16.5,207.0,2.35,18.5,217.0,184.89,145.95
2016,7,15,16,30,8.0,178.0,2.3,18.0,182.0,152.46,120.28
2016,7,15,16,45,4.0,156.0,2.3,18.0,158.0,130.42,102.64
2016,7,15,17,0,0.0,134.0,2.3,18.0,134.0,108.59,84.96
2016,7,15,17,15,0.0,111.0,2.3,17.5,111.0,88.94,69.12
2016,7,15,17,30,0.0,88.0,2.3,17.0,88.0,69.33,53.04
2016,7,15,17,45,0.0,74.0,2.35,16.5,74.0,57.83,43.54
2016,7,15,18,0,0.0,60.0,2.4,16.0,60.0,46.32,33.85
2016,7,15,18,15,0.0,47.0,2.35,15.5,47.0,35.96,24.97
2016,7,15,18,30,0.0,34.0,2.3,15.0,34.0,25.96,16.28
2016,7,15,18,45,0.0,23.0,2.3,15.0,23.0,17.52,8.82
2016,7,15,19,0,0.0,12.0,2.3,15.0,12.0,9.11,0.82
2016,7,15,19,15,0.0,6.0,2.35,14.5,6.0,4.72,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,3.5,2.2,13.0,3.5,2.75,0.0
2016,7,16,5,30,0.0,7.0,2.2,13.0,7.0,5.3,0.0
2016,7,16,5,45,0.0,13.5,2.2,13.5,13.5,10.25,3.16
2016,7,16,6,0,0.0,20.0,2.2,14.0,20.0,15.21,7.79
2016,7,16,6,15,0.0,28.5,2.1,14.5,28.5,21.71,13.73
2016,7,16,6,30,0.0,37.0,2.0,15.0,37.0,28.23,19.63
2016,7,16,6,45,0.0,45.5,1.9,15.5,45.5,34.77,25.45
2016,7,16,7,0,0.0,54.0,1.8,16.0,54.0,41.33,31.18
2016,7,16,7,15,0.0,59.0,1.7,16.0,59.0,45.2,34.51
2016,7,16,7,30,0.0,64.0,1.6,16.0,64.0,49.08,37.81
2016,7,16,7,45,0.0,93.0,1.55,16.5,93.0,71.11,56.83
2016,7,16,8,0,0.0,122.0,1.5,17.0,122.0,91.71,74.26
2016,7,16,8,15,0.0,141.0,1.5,17.5,141.0,105.1,85.27
2016,7,16,8,30,0.0,160.0,1.5,18.0,160.0,118.32,96.01
2016,7,16,8,45,4.0,184.0,1.5,18.5,187.0,134.75,109.3
2016,7,16,9,0,8.0,208.0,1.5,19.0,214.0,152.28,117.66
2016,7,16,9,15,19.0,254.0,1.55,19.0,268.5,186.12,143.48
2016,7,16,9,30,30.0,300.0,1.6,19.0,323.0,212.43,163.16
2016,7,16,9,45,34.0,321.5,1.65,19.5,349.0,232.98,178.42
2016,7,16,10,0,38.0,343.0,1.7,20.0,375.0,254.51,194.44
2016,7,16,10,15,37.0,352.5,1.8,20.0,385.0,267.31,204.29
2016,7,16,10,30,36.0,362.0,1.9,20.0,395.0,280.03,214.09
2016,7,16,10,45,92.0,408.5,2.0,20.0,493.5,346.14,263.82
2016,7,16,11,0,148.0,455.0,2.1,20.0,592.0,418.98,318.13
2016,7,16,11,15,169.5,463.0,2.15,20.0,622.0,452.76,343.33
2016,7,16,11,30,191.0,471.0,2.2,20.0,652.0,488.34,369.94
2016,7,16,11,45,221.0,470.5,2.3,20.0,681.0,524.83,397.41
2016,7,16,12,0,251.0,470.0,2.4,20.0,710.0,568.7,430.01
2016,7,16,12,15,194.0,474.5,2.4,20.0,660.5,540.75,409.19
2016,7,16,12,30,137.0,479.0,2.4,20.0,611.0,513.74,388.98
2016,7,16,12,45,112.5,467.0,2.45,20.0,575.0,495.05,375.52
2016,7,16,13,0,88.0,455.0,2.5,20.0,539.0,459.43,349.55
2016,7,16,13,15,85.5,446.5,2.5,20.0,527.0,456.41,347.8
2016,7,16,13,30,83.0,438.0,2.5,20.0,515.0,452.54,345.28
2016,7,16,13,45,77.0,423.0,2.55,20.0,493.0,438.68,335.46
2016,7,16,14,0,71.0,408.0,2.6,20.0,471.0,423.87,324.95
2016,7,16,14,15,66.5,391.0,2.6,20.0,448.0,407.71,313.38
2016,7,16,14,30,62.0,374.0,2.6,20.0,425.0,390.83,301.23
2016,7,16,14,45,43.5,333.0,2.6,20.0,368.5,336.92,260.67
2016,7,16,15,0,25.0,292.0,2.6,20.0,312.0,263.53,204.58
2016,7,16,15,15,22.0,271.0,2.6,19.5,288.0,243.22,189.75
2016,7,16,15,30,19.0,250.0,2.6,19.0,264.0,222.78,174.49
2016,7,16,15,45,20.5,240.0,2.65,19.0,254.0,216.24,169.92
2016,7,16,16,0,22.0,230.0,2.7,19.0,244.0,209.65,165.25
2016,7,16,16,15,11.0,192.5,2.7,18.5,199.5,167.05,131.58
2016,7,16,16,30,0.0,155.0,2.7,18.0,155.0,125.18,97.92
2016,7,16,16,45,0.0,130.5,2.7,18.0,130.5,104.32,81.2
2016,7,16,17,0,0.0,106.0,2.7,18.0,106.0,83.55,64.31
2016,7,16,17,15,0.0,83.5,2.7,17.5,83.5,64.67,48.9
2016,7,16,17,30,0.0,61.0,2.7,17.0,61.0,46.74,34.03
2016,7,16,17,45,0.0,51.5,2.7,16.5,51.5,39.4,27.94
2016,7,16,18,0,0.0,42.0,2.7,16.0,42.0,32.08,21.75
2016,7,16,18,15,238.5,44.5,2.7,15.5,87.0,187.88,153.95
2016,7,16,18,30,477.0,47.0,2.7,15.0,132.0,296.49,237.76
2016,7,16,18,45,364.5,37.5,2.7,15.0,90.5,212.7,163.35
2016,7,16,19,0,252.0,28.0,2.7,15.0,49.0,139.33,87.01
2016,7,16,19,15,126.0,14.0,2.75,14.5,24.5,48.42,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,13.0,21.5,9.83,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,43.0,20.58,7.31
2016,7,17,5,45,361.0,34.0,3.05,13.5,83.0,27.98,18.31
2016,7,17,6,0,477.0,43.0,3.1,14.0,123.0,35.53,25.65
2016,7,17,6,15,545.0,49.5,3.05,14.0,171.0,40.84,30.76
2016,7,17,6,30,613.0,56.0,3.0,14.0,219.0,46.21,35.76
2016,7,17,6,45,306.5,60.0,3.0,14.5,141.5,44.61,34.32
2016,7,17,7,0,0.0,64.0,3.0,15.0,64.0,49.06,38.17
2016,7,17,7,15,0.0,97.5,2.95,15.5,97.5,73.34,59.41
2016,7,17,7,30,0.0,131.0,2.9,16.0,131.0,96.41,79.22
2016,7,17,7,45,0.0,140.5,2.85,16.5,140.5,103.47,84.88
2016,7,17,8,0,0.0,150.0,2.8,17.0,150.0,110.46,90.42
2016,7,17,8,15,0.0,151.0,2.8,17.0,151.0,111.77,91.24
2016,7,17,8,30,0.0,152.0,2.8,17.0,152.0,112.96,91.96
2016,7,17,8,45,2.0,167.0,2.85,17.5,168.5,123.49,100.45
2016,7,17,9,0,4.0,182.0,2.9,18.0,185.0,134.79,104.52
2016,7,17,9,15,8.5,214.0,2.95,18.0,220.5,158.44,122.97
2016,7,17,9,30,13.0,246.0,3.0,18.0,256.0,182.95,141.98
2016,7,17,9,45,16.0,269.0,3.05,18.0,282.5,201.94,156.64
2016,7,17,10,0,19.0,292.0,3.1,18.0,309.0,221.59,171.84
2016,7,17,10,15,15.5,273.0,3.1,18.0,287.0,209.97,162.69
2016,7,17,10,30,12.0,254.0,3.1,18.0,265.0,197.1,152.58
2016,7,17,10,45,12.5,256.5,3.15,18.5,268.0,201.01,155.33
2016,7,17,11,0,13.0,259.0,3.2,19.0,271.0,204.92,158.04
2016,7,17,11,15,14.0,277.0,3.25,19.0,290.5,220.85,170.42
2016,7,17,11,30,15.0,295.0,3.3,19.0,310.0,237.11,183.0
2016,7,17,11,45,14.5,283.5,3.4,19.0,298.0,229.85,177.37
2016,7,17,12,0,14.0,272.0,3.5,19.0,286.0,222.23,171.51
2016,7,17,12,15,15.0,285.0,3.55,18.5,299.5,234.8,181.7
2016,7,17,12,30,16.0,298.0,3.6,18.0,313.0,247.55,192.02
2016,7,17,12,45,22.5,335.5,3.65,18.0,357.0,284.91,221.17
2016,7,17,13,0,29.0,373.0,3.7,18.0,401.0,338.02,262.11
2016,7,17,13,15,26.5,358.5,3.75,18.0,384.0,327.02,253.71
2016,7,17,13,30,24.0,344.0,3.8,18.0,367.0,315.28,244.93
2016,7,17,13,45,18.5,305.5,3.85,18.0,323.0,263.02,204.73
2016,7,17,14,0,13.0,267.0,3.9,18.0,279.0,226.55,176.46
2016,7,17,14,15,15.0,273.5,3.95,18.0,286.5,234.82,183.34
2016,7,17,14,30,17.0,280.0,4.0,18.0,294.0,243.27,190.31
2016,7,17,14,45,19.0,279.5,4.05,18.0,294.5,245.78,192.68
2016,7,17,15,0,21.0,279.0,4.1,18.0,295.0,248.36,195.16
2016,7,17,15,15,16.0,251.0,4.15,17.5,263.0,219.96,173.31
2016,7,17,15,30,11.0,223.0,4.2,17.0,231.0,191.52,151.19
2016,7,17,15,45,25.5,237.5,4.3,17.0,254.0,235.15,187.18
2016,7,17,16,0,40.0,252.0,4.4,17.0,277.0,264.37,211.46
2016,7,17,16,15,133.0,242.0,4.4,16.5,316.5,352.28,285.43
2016,7,17,16,30,226.0,232.0,4.4,16.0,356.0,415.93,339.42
2016,7,17,16,45,225.0,208.5,4.45,16.0,322.5,385.47,316.09
2016,7,17,17,0,224.0,185.0,4.5,16.0,289.0,370.34,304.76
2016,7,17,17,15,174.0,165.0,4.45,15.5,240.0,291.24,240.94
2016,7,17,17,30,124.0,145.0,4.4,15.0,191.0,231.81,191.85
2016,7,17,17,45,111.5,124.5,4.4,15.0,161.0,198.71,164.15
2016,7,17,18,0,99.0,104.0,4.4,15.0,131.0,166.31,136.43
2016,7,17,18,15,277.0,75.5,4.3,14.5,129.0,246.18,202.73
2016,7,17,18,30,455.0,47.0,4.2,14.0,127.0,286.93,231.71
2016,7,17,18,45,342.0,37.5,4.1,14.0,86.5,203.97,157.49
2016,7,17,19,0,229.0,28.0,4.0,14.0,46.0,130.91,80.22
2016,7,17,19,15,114.5,14.0,3.95,13.5,23.0,45.12,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.0,11.5,3.1,13.0,20.0,9.05,0.0
2016,7,18,5,30,250.0,23.0,3.2,13.0,40.0,18.92,5.57
2016,7,18,5,45,361.0,31.5,3.3,13.5,79.5,25.95,16.51
2016,7,18,6,0,472.0,40.0,3.4,14.0,119.0,33.11,23.5
2016,7,18,6,15,236.0,42.5,3.4,14.0,82.0,32.09,22.97
2016,7,18,6,30,0.0,45.0,3.4,14.0,45.0,34.4,25.21
2016,7,18,6,45,0.0,56.0,3.4,14.5,56.0,42.88,32.78
2016,7,18,7,0,0.0,67.0,3.4,15.0,67.0,51.38,40.23
2016,7,18,7,15,3.5,108.0,3.3,15.0,109.5,80.44,65.79
2016,7,18,7,30,7.0,149.0,3.2,15.0,152.0,108.0,89.66
2016,7,18,7,45,37.0,186.0,3.15,15.5,206.0,127.26,105.81
2016,7,18,8,0,67.0,223.0,3.1,16.0,260.0,149.09,123.92
2016,7,18,8,15,48.5,230.5,3.05,16.5,259.0,153.98,127.39
2016,7,18,8,30,30.0,238.0,3.0,17.0,258.0,158.54,130.6
2016,7,18,8,45,52.5,273.5,3.0,17.5,310.0,178.43,146.63
2016,7,18,9,0,75.0,309.0,3.0,18.0,362.0,206.02,159.18
2016,7,18,9,15,76.0,328.0,3.0,18.0,384.5,227.39,174.58
2016,7,18,9,30,77.0,347.0,3.0,18.0,407.0,249.16,191.18
2016,7,18,9,45,54.5,337.5,3.0,18.0,381.0,248.21,191.33
2016,7,18,10,0,32.0,328.0,3.0,18.0,355.0,243.25,188.24
2016,7,18,10,15,139.5,374.5,3.0,18.0,496.5,316.79,243.11
2016,7,18,10,30,247.0,421.0,3.0,18.0,638.0,404.42,309.07
2016,7,18,10,45,145.5,407.5,3.05,18.5,536.5,370.79,284.73
2016,7,18,11,0,44.0,394.0,3.1,19.0,435.0,320.53,246.61
2016,7,18,11,15,484.0,247.0,3.1,19.0,702.5,483.89,373.91
2016,7,18,11,30,924.0,100.0,3.1,19.0,970.0,671.69,516.55
2016,7,18,11,45,926.5,99.5,3.15,19.0,978.5,715.1,549.29
2016,7,18,12,0,929.0,99.0,3.2,19.0,987.0,756.04,580.49
2016,7,18,12,15,929.5,99.0,3.25,19.0,987.5,793.24,607.75
2016,7,18,12,30,930.0,99.0,3.3,19.0,988.0,827.5,631.82
2016,7,18,12,45,532.0,284.0,3.35,19.0,792.0,708.82,542.68
2016,7,18,13,0,134.0,469.0,3.4,19.0,596.0,525.83,401.66
2016,7,18,13,15,534.5,279.5,3.4,19.0,772.5,747.71,574.11
2016,7,18,13,30,935.0,90.0,3.4,19.0,949.0,926.04,702.24
2016,7,18,13,45,934.0,87.5,3.4,19.5,928.5,939.3,709.09
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,948.63,714.71
2016,7,18,14,15,927.5,84.0,3.4,19.5,880.5,951.39,718.74
2016,7,18,14,30,922.0,83.0,3.4,19.0,853.0,950.2,720.29
2016,7,18,14,45,917.0,81.0,3.4,19.0,820.0,944.52,717.55
2016,7,18,15,0,912.0,79.0,3.4,19.0,787.0,934.98,712.33
2016,7,18,15,15,902.5,77.5,3.4,19.0,748.0,918.1,702.17
2016,7,18,15,30,893.0,76.0,3.4,19.0,709.0,897.69,689.67
2016,7,18,15,45,882.5,73.5,3.4,19.0,665.5,871.87,673.42
2016,7,18,16,0,872.0,71.0,3.4,19.0,622.0,842.87,654.89
2016,7,18,16,15,856.0,69.0,3.4,18.5,574.5,806.88,632.44
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,768.46,607.92
2016,7,18,16,45,819.5,64.0,3.45,18.0,477.5,723.19,576.98
2016,7,18,17,0,799.0,61.0,3.5,18.0,428.0,676.37,544.28
2016,7,18,17,15,770.0,58.0,3.5,17.5,377.5,628.7,510.96
2016,7,18,17,30,741.0,55.0,3.5,17.0,327.0,573.98,469.86
2016,7,18,17,45,700.5,51.5,3.5,16.5,276.5,511.69,420.64
2016,7,18,18,0,660.0,48.0,3.5,16.0,226.0,450.99,370.63
2016,7,18,18,15,598.0,42.5,3.45,15.5,178.0,378.81,309.16
2016,7,18,18,30,536.0,37.0,3.4,15.0,130.0,311.38,249.42
2016,7,18,18,45,433.0,29.5,3.35,15.0,89.0,230.25,176.51
2016,7,18,19,0,330.0,22.0,3.3,15.0,48.0,161.31,96.1
2016,7,18,19,15,165.0,11.0,3.25,14.5,24.0,57.97,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.5,2.6,12.5,20.5,8.26,0.0
2016,7,19,5,30,298.0,21.0,2.7,13.0,41.0,17.39,3.91
2016,7,19,5,45,407.0,29.0,2.8,13.5,81.5,24.15,14.92
2016,7,19,6,0,516.0,37.0,2.9,14.0,122.0,33.7,24.0
2016,7,19,6,15,581.0,42.5,2.9,14.0,169.5,38.78,28.91
2016,7,19,6,30,646.0,48.0,2.9,14.0,217.0,43.94,33.73
2016,7,19,6,45,323.0,81.0,2.9,14.5,165.5,58.77,46.93
2016,7,19,7,0,0.0,114.0,2.9,15.0,114.0,83.26,68.42
2016,7,19,7,15,4.5,132.5,2.85,15.0,135.0,96.29,79.67
2016,7,19,7,30,9.0,151.0,2.8,15.0,156.0,109.24,90.71
2016,7,19,7,45,18.0,175.5,2.8,15.5,185.5,125.89,104.61
2016,7,19,8,0,27.0,200.0,2.8,16.0,215.0,135.91,112.62
2016,7,19,8,15,26.0,215.5,2.8,16.0,231.0,153.06,126.85
2016,7,19,8,30,25.0,231.0,2.8,16.0,247.0,163.64,135.39
2016,7,19,8,45,24.5,245.0,2.8,16.5,261.5,173.22,142.78
2016,7,19,9,0,24.0,259.0,2.8,17.0,276.0,185.66,145.1
2016,7,19,9,15,26.5,277.5,2.8,17.0,297.0,192.43,149.67
2016,7,19,9,30,29.0,296.0,2.8,17.0,318.0,210.0,163.15
2016,7,19,9,45,39.5,326.5,2.8,17.5,358.5,237.7,184.04
2016,7,19,10,0,50.0,357.0,2.8,18.0,399.0,267.48,206.49
2016,7,19,10,15,125.5,392.5,2.8,18.0,501.5,323.0,247.87
2016,7,19,10,30,201.0,428.0,2.8,18.0,604.0,393.05,300.7
2016,7,19,10,45,204.5,439.5,2.85,18.0,622.5,421.31,322.78
2016,7,19,11,0,208.0,451.0,2.9,18.0,641.0,449.79,344.94
2016,7,19,11,15,304.5,425.0,2.9,18.0,709.0,507.23,389.01
2016,7,19,11,30,401.0,399.0,2.9,18.0,777.0,574.62,440.2
2016,7,19,11,45,671.0,248.0,2.95,18.0,886.0,670.33,514.83
2016,7,19,12,0,941.0,97.0,3.0,18.0,995.0,764.2,588.02
2016,7,19,12,15,941.0,97.0,3.0,18.0,995.5,801.49,614.51
2016,7,19,12,30,941.0,97.0,3.0,18.0,996.0,835.76,638.24
2016,7,19,12,45,935.5,99.5,3.05,18.5,987.5,864.5,657.14
2016,7,19,13,0,930.0,102.0,3.1,19.0,979.0,889.71,673.58
2016,7,19,13,15,927.5,101.5,3.1,19.0,964.5,911.17,688.44
2016,7,19,13,30,925.0,101.0,3.1,19.0,950.0,928.93,700.84
2016,7,19,13,45,925.5,97.5,3.15,19.0,930.0,942.74,711.06
2016,7,19,14,0,926.0,94.0,3.2,19.0,910.0,952.64,718.77
2016,7,19,14,15,920.0,93.0,3.25,19.0,881.5,955.1,721.59
2016,7,19,14,30,914.0,92.0,3.3,19.0,853.0,953.62,721.93
2016,7,19,14,45,909.5,89.0,3.35,19.0,820.0,947.56,719.3
2016,7,19,15,0,905.0,86.0,3.4,19.0,787.0,937.6,714.16
2016,7,19,15,15,894.5,84.0,3.45,19.0,747.5,919.45,703.46
2016,7,19,15,30,884.0,82.0,3.5,19.0,708.0,897.78,690.4
2016,7,19,15,45,874.0,79.0,3.55,19.0,664.5,872.08,674.49
2016,7,19,16,0,864.0,76.0,3.6,19.0,621.0,843.18,656.26
2016,7,19,16,15,847.0,74.0,3.6,18.5,573.5,806.59,633.3
2016,7,19,16,30,830.0,72.0,3.6,18.0,526.0,767.65,608.31
2016,7,19,16,45,811.0,68.5,3.6,18.0,476.5,723.3,577.74
2016,7,19,17,0,792.0,65.0,3.6,18.0,427.0,684.27,550.64
2016,7,19,17,15,762.5,61.5,3.55,17.5,376.0,628.98,511.33
2016,7,19,17,30,733.0,58.0,3.5,17.0,325.0,573.5,469.44
2016,7,19,17,45,693.5,53.5,3.5,17.0,275.0,510.83,419.17
2016,7,19,18,0,654.0,49.0,3.5,17.0,225.0,449.69,368.22
2016,7,19,18,15,591.5,43.5,3.35,16.5,177.0,377.39,306.73
2016,7,19,18,30,529.0,38.0,3.2,16.0,129.0,309.84,247.04
2016,7,19,18,45,427.0,30.0,3.1,15.5,88.0,232.21,177.36
2016,7,19,19,0,325.0,22.0,3.0,15.0,47.0,159.49,91.81
2016,7,19,19,15,162.5,11.0,2.95,14.5,23.5,57.39,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,150.0,10.0,2.45,12.5,20.0,7.87,0.0
2016,7,20,5,30,300.0,20.0,2.5,13.0,40.0,16.57,2.6
2016,7,20,5,45,409.5,28.0,2.6,13.5,80.0,23.35,14.18
2016,7,20,6,0,519.0,36.0,2.7,14.0,120.0,32.86,23.25
2016,7,20,6,15,584.5,41.5,2.7,14.0,168.0,37.98,28.19
2016,7,20,6,30,650.0,47.0,2.7,14.0,216.0,43.17,33.04
2016,7,20,6,45,693.5,51.5,2.7,14.5,266.5,47.35,36.76
2016,7,20,7,0,737.0,56.0,2.7,15.0,317.0,51.53,40.37
2016,7,20,7,15,768.0,59.0,2.6,15.5,368.5,54.37,42.7
2016,7,20,7,30,799.0,62.0,2.5,16.0,420.0,63.69,50.66
2016,7,20,7,45,821.5,64.5,2.45,16.5,470.5,66.64,52.95
2016,7,20,8,0,844.0,67.0,2.4,17.0,521.0,69.49,55.12
2016,7,20,8,15,542.5,168.0,2.35,17.0,470.5,111.61,91.16
2016,7,20,8,30,241.0,269.0,2.3,17.0,420.0,163.6,134.84
2016,7,20,8,45,134.0,266.5,2.25,17.5,351.5,168.14,137.86
2016,7,20,9,0,27.0,264.0,2.2,18.0,283.0,178.54,138.61
2016,7,20,9,15,34.0,290.0,2.2,18.0,315.5,200.65,155.09
2016,7,20,9,30,41.0,316.0,2.2,18.0,348.0,224.28,172.96
2016,7,20,9,45,43.5,334.0,2.25,18.5,369.5,243.41,187.31
2016,7,20,10,0,46.0,352.0,2.3,19.0,391.0,263.18,202.17
2016,7,20,10,15,58.0,377.0,2.3,19.0,427.5,291.76,223.9
2016,7,20,10,30,70.0,402.0,2.3,19.0,464.0,322.36,247.12
2016,7,20,10,45,74.5,416.5,2.35,19.5,484.0,344.03,263.16
2016,7,20,11,0,79.0,431.0,2.4,20.0,504.0,366.4,279.61
2016,7,20,11,15,84.5,442.0,2.45,20.0,521.0,387.46,295.53
2016,7,20,11,30,90.0,453.0,2.5,20.0,538.0,409.11,311.84
2016,7,20,11,45,94.0,453.0,2.6,20.5,543.0,421.69,320.9
2016,7,20,12,0,98.0,453.0,2.7,21.0,548.0,434.13,329.86
2016,7,20,12,15,111.5,463.5,2.75,21.0,571.0,471.58,357.75
2016,7,20,12,30,125.0,474.0,2.8,21.0,594.0,502.24,380.48
2016,7,20,12,45,109.5,465.0,2.85,21.0,569.0,480.05,364.34
2016,7,20,13,0,94.0,456.0,2.9,21.0,544.0,467.03,354.95
2016,7,20,13,15,111.5,454.0,2.95,21.0,557.0,503.54,382.5
2016,7,20,13,30,129.0,452.0,3.0,21.0,570.0,525.43,399.22
2016,7,20,13,45,134.5,437.0,3.1,21.0,557.5,524.07,399.09
2016,7,20,14,0,140.0,422.0,3.2,21.0,545.0,521.58,398.3
2016,7,20,14,15,539.5,253.5,3.25,20.5,706.0,781.02,597.43
2016,7,20,14,30,939.0,85.0,3.3,20.0,867.0,971.11,732.6
2016,7,20,14,45,932.5,83.5,3.35,20.0,832.5,964.61,728.07
2016,7,20,15,0,926.0,82.0,3.4,20.0,798.0,954.2,722.7
2016,7,20,15,15,916.0,80.5,3.4,19.5,758.5,936.77,713.66
2016,7,20,15,30,906.0,79.0,3.4,19.0,719.0,915.75,702.2
2016,7,20,15,45,894.0,77.0,3.45,19.0,674.5,888.97,685.7
2016,7,20,16,0,882.0,75.0,3.5,19.0,630.0,859.02,666.9
2016,7,20,16,15,865.5,73.0,3.5,18.5,582.0,822.35,644.1
2016,7,20,16,30,849.0,71.0,3.5,18.0,534.0,783.23,619.19
2016,7,20,16,45,827.5,68.0,3.55,18.0,483.5,736.86,587.54
2016,7,20,17,0,806.0,65.0,3.6,18.0,433.0,688.96,554.14
2016,7,20,17,15,776.0,62.0,3.6,17.5,381.0,640.33,520.18
2016,7,20,17,30,746.0,59.0,3.6,17.0,329.0,584.47,478.26
2016,7,20,17,45,704.0,54.5,3.6,17.0,278.0,519.56,426.25
2016,7,20,18,0,662.0,50.0,3.6,17.0,227.0,456.36,373.65
2016,7,20,18,15,598.0,44.5,3.5,16.5,178.0,382.7,311.08
2016,7,20,18,30,534.0,39.0,3.4,16.0,129.0,313.85,250.26
2016,7,20,18,45,427.5,30.5,3.35,15.5,87.5,233.71,178.29
2016,7,20,19,0,321.0,22.0,3.3,15.0,46.0,157.97,87.22
2016,7,20,19,15,160.5,11.0,3.3,14.5,23.0,56.96,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,13.0,19.5,7.87,0.0
2016,7,21,5,30,296.0,20.0,3.0,13.0,39.0,16.58,1.57
2016,7,21,5,45,408.0,28.0,3.15,13.5,79.5,23.36,14.1
2016,7,21,6,0,520.0,36.0,3.3,14.0,120.0,32.88,23.22
2016,7,21,6,15,585.5,42.0,3.3,14.5,167.5,38.41,28.49
2016,7,21,6,30,651.0,48.0,3.3,15.0,215.0,43.99,33.61
2016,7,21,6,45,695.0,52.0,3.3,15.5,266.0,47.75,36.97
2016,7,21,7,0,739.0,56.0,3.3,16.0,317.0,51.55,40.22
2016,7,21,7,15,769.5,59.0,3.2,16.0,368.0,54.4,42.63
2016,7,21,7,30,800.0,62.0,3.1,16.0,419.0,63.68,50.66
2016,7,21,7,45,823.0,64.5,3.05,16.5,469.5,66.65,52.96
2016,7,21,8,0,846.0,67.0,3.0,17.0,520.0,69.51,55.15
2016,7,21,8,15,862.5,69.0,2.95,17.5,568.0,71.78,56.81
2016,7,21,8,30,879.0,71.0,2.9,18.0,616.0,73.94,58.37
2016,7,21,8,45,892.5,72.0,2.85,18.5,661.0,75.27,59.21
2016,7,21,9,0,906.0,73.0,2.8,19.0,706.0,123.33,68.05
2016,7,21,9,15,916.5,74.5,2.8,19.0,746.5,183.62,104.08
2016,7,21,9,30,927.0,76.0,2.8,19.0,787.0,244.48,151.64
2016,7,21,9,45,932.5,78.5,2.8,19.5,821.5,305.04,203.52
2016,7,21,10,0,938.0,81.0,2.8,20.0,856.0,365.11,256.13
2016,7,21,10,15,944.0,82.0,2.85,20.0,885.5,423.54,307.58
2016,7,21,10,30,950.0,83.0,2.9,20.0,915.0,481.01,357.21
2016,7,21,10,45,955.5,83.0,2.95,20.0,938.0,536.29,403.87
2016,7,21,11,0,961.0,83.0,3.0,20.0,961.0,590.04,448.05
2016,7,21,11,15,964.5,83.5,3.1,20.0,977.0,641.25,489.3
2016,7,21,11,30,968.0,84.0,3.2,20.0,993.0,690.33,527.96
2016,7,21,11,45,970.5,84.0,3.3,20.5,1001.5,735.99,562.22
2016,7,21,12,0,973.0,84.0,3.4,21.0,1010.0,779.04,593.8
2016,7,21,12,15,973.5,84.0,3.45,21.0,1011.0,817.76,621.18
2016,7,21,12,30,974.0,84.0,3.5,21.0,1012.0,853.36,645.92
