Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,966.5,88.5,3.6,21.0,1003.5,883.12,666.87
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,909.15,685.33
2016,7,21,13,15,956.5,92.5,3.7,20.5,980.5,931.14,701.88
2016,7,21,13,30,954.0,92.0,3.7,20.0,966.0,949.3,715.95
2016,7,21,13,45,954.5,89.0,3.75,20.0,946.0,963.85,726.65
2016,7,21,14,0,955.0,86.0,3.8,20.0,926.0,974.39,734.78
2016,7,21,14,15,949.5,85.0,3.8,20.0,897.5,977.36,737.62
2016,7,21,14,30,944.0,84.0,3.8,20.0,869.0,976.29,737.9
2016,7,21,14,45,940.5,81.0,3.8,20.0,835.5,970.94,735.44
2016,7,21,15,0,937.0,78.0,3.8,20.0,802.0,961.56,730.38
2016,7,21,15,15,927.5,76.5,3.75,19.5,762.0,944.41,721.19
2016,7,21,15,30,918.0,75.0,3.7,19.0,722.0,923.6,709.54
2016,7,21,15,45,907.5,72.5,3.7,19.0,677.5,897.26,693.01
2016,7,21,16,0,897.0,70.0,3.7,19.0,633.0,867.63,674.12
2016,7,21,16,15,880.5,68.0,3.65,18.5,585.0,830.47,650.71
2016,7,21,16,30,864.0,66.0,3.6,18.0,537.0,790.81,625.2
2016,7,21,16,45,843.0,63.5,3.6,18.0,486.0,744.82,593.66
2016,7,21,17,0,822.0,61.0,3.6,18.0,435.0,697.24,560.36
2016,7,21,17,15,792.5,58.0,3.55,17.5,383.0,641.79,521.14
2016,7,21,17,30,763.0,55.0,3.5,17.0,331.0,592.01,484.12
2016,7,21,17,45,720.0,51.5,3.45,17.0,279.0,526.92,431.87
2016,7,21,18,0,677.0,48.0,3.4,17.0,227.0,463.59,379.09
2016,7,21,18,15,613.0,42.5,3.3,16.5,178.0,389.15,315.95
2016,7,21,18,30,549.0,37.0,3.2,16.0,129.0,319.6,254.51
2016,7,21,18,45,439.0,29.5,3.1,15.5,87.0,234.34,178.23
2016,7,21,19,0,329.0,22.0,3.0,15.0,45.0,160.72,84.15
2016,7,21,19,15,164.5,11.0,2.95,14.5,22.5,58.33,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,12.5,18.5,7.47,0.0
2016,7,22,5,30,292.0,19.0,2.2,13.0,37.0,15.74,0.03
2016,7,22,5,45,405.0,28.0,2.25,13.5,77.5,23.35,14.02
2016,7,22,6,0,518.0,37.0,2.3,14.0,118.0,33.74,23.97
2016,7,22,6,15,266.0,62.5,2.2,14.5,104.5,46.18,35.36
2016,7,22,6,30,14.0,88.0,2.1,15.0,91.0,64.1,51.43
2016,7,22,6,45,19.5,107.0,2.05,15.5,113.0,77.55,63.3
2016,7,22,7,0,25.0,126.0,2.0,16.0,135.0,88.71,72.9
2016,7,22,7,15,27.5,145.5,1.95,16.5,156.5,101.42,83.64
2016,7,22,7,30,30.0,165.0,1.9,17.0,178.0,113.9,93.97
2016,7,22,7,45,25.5,179.0,1.85,17.5,191.5,128.0,105.52
2016,7,22,8,0,21.0,193.0,1.8,18.0,205.0,137.84,113.27
2016,7,22,8,15,26.0,215.0,1.8,18.5,230.5,152.59,125.07
2016,7,22,8,30,31.0,237.0,1.8,19.0,256.0,157.89,128.83
2016,7,22,8,45,36.5,260.0,1.8,19.5,284.5,170.97,139.03
2016,7,22,9,0,42.0,283.0,1.8,20.0,313.0,190.01,145.97
2016,7,22,9,15,47.5,305.5,1.8,20.0,341.0,211.33,161.46
2016,7,22,9,30,53.0,328.0,1.8,20.0,369.0,233.84,178.28
2016,7,22,9,45,63.0,351.5,1.85,20.5,402.5,259.31,197.09
2016,7,22,10,0,73.0,375.0,1.9,21.0,436.0,286.55,217.3
2016,7,22,10,15,66.5,383.5,1.95,21.0,440.5,299.58,227.53
2016,7,22,10,30,60.0,392.0,2.0,21.0,445.0,311.74,237.02
2016,7,22,10,45,56.0,398.0,2.05,21.5,448.0,322.63,244.92
2016,7,22,11,0,52.0,404.0,2.1,22.0,451.0,332.96,252.29
2016,7,22,11,15,50.5,408.5,2.2,22.0,455.5,343.18,260.06
2016,7,22,11,30,49.0,413.0,2.3,22.0,460.0,353.14,267.61
2016,7,22,11,45,64.5,433.5,2.4,22.5,495.0,387.02,292.51
2016,7,22,12,0,80.0,454.0,2.5,23.0,530.0,422.72,318.47
2016,7,22,12,15,59.0,427.0,2.6,22.5,483.5,393.0,297.11
2016,7,22,12,30,38.0,400.0,2.7,22.0,437.0,360.34,273.46
2016,7,22,12,45,61.5,425.0,2.8,22.0,483.5,406.65,308.74
2016,7,22,13,0,85.0,450.0,2.9,22.0,530.0,454.95,344.94
2016,7,22,13,15,88.0,440.5,2.95,22.0,522.5,455.71,345.82
2016,7,22,13,30,91.0,431.0,3.0,22.0,515.0,455.83,346.48
2016,7,22,13,45,295.5,381.0,3.1,22.0,643.0,637.69,484.47
2016,7,22,14,0,500.0,331.0,3.2,22.0,771.0,806.02,607.21
2016,7,22,14,15,716.5,212.0,3.2,22.0,819.5,909.62,683.61
2016,7,22,14,30,933.0,93.0,3.2,22.0,868.0,977.04,729.22
2016,7,22,14,45,925.0,92.0,3.25,22.0,833.0,969.83,725.33
2016,7,22,15,0,917.0,91.0,3.3,22.0,798.0,958.75,719.61
2016,7,22,15,15,906.5,89.0,3.3,21.5,758.0,940.53,710.17
2016,7,22,15,30,896.0,87.0,3.3,21.0,718.0,918.73,698.34
2016,7,22,15,45,882.0,85.5,3.3,21.0,673.0,890.97,681.05
2016,7,22,16,0,868.0,84.0,3.3,21.0,628.0,860.17,661.6
2016,7,22,16,15,850.5,81.5,3.3,20.5,579.5,822.46,638.35
2016,7,22,16,30,833.0,79.0,3.3,20.0,531.0,790.77,619.1
2016,7,22,16,45,807.5,76.5,3.3,20.0,479.5,741.8,585.71
2016,7,22,17,0,782.0,74.0,3.3,20.0,428.0,691.52,550.8
2016,7,22,17,15,749.5,70.0,3.25,19.5,376.0,633.56,510.07
2016,7,22,17,30,717.0,66.0,3.2,19.0,324.0,575.62,466.6
2016,7,22,17,45,667.0,62.0,3.15,18.5,272.0,507.16,413.01
2016,7,22,18,0,617.0,58.0,3.1,18.0,220.0,444.58,361.84
2016,7,22,18,15,546.5,51.0,3.0,17.5,171.5,367.91,297.36
2016,7,22,18,30,476.0,44.0,2.9,17.0,123.0,297.06,235.51
2016,7,22,18,45,357.5,34.0,2.85,16.5,82.0,209.61,158.41
2016,7,22,19,0,239.0,24.0,2.8,16.0,41.0,129.82,62.57
2016,7,22,19,15,119.5,12.0,2.8,15.5,20.5,45.64,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,113.0,10.0,1.55,14.5,17.0,7.87,0.0
2016,7,23,5,30,226.0,20.0,1.5,15.0,34.0,16.44,0.0
2016,7,23,5,45,347.0,30.0,1.45,15.5,73.0,24.75,14.96
2016,7,23,6,0,468.0,40.0,1.4,16.0,112.0,33.16,23.24
2016,7,23,6,15,539.5,46.5,1.4,16.5,160.0,38.54,28.35
2016,7,23,6,30,611.0,53.0,1.4,17.0,208.0,43.99,33.34
2016,7,23,6,45,660.5,57.5,1.4,17.5,259.0,51.68,40.13
2016,7,23,7,0,710.0,62.0,1.4,18.0,310.0,55.72,43.57
2016,7,23,7,15,743.0,66.0,1.4,18.5,362.0,59.14,46.35
2016,7,23,7,30,776.0,70.0,1.4,19.0,414.0,62.52,49.04
2016,7,23,7,45,494.0,147.0,1.4,19.5,376.0,100.69,81.53
2016,7,23,8,0,212.0,224.0,1.4,20.0,338.0,147.22,120.24
2016,7,23,8,15,196.0,249.0,1.45,20.5,362.0,160.18,130.28
2016,7,23,8,30,180.0,274.0,1.5,21.0,386.0,172.55,139.8
2016,7,23,8,45,252.5,283.5,1.55,22.0,453.0,169.97,136.74
2016,7,23,9,0,325.0,293.0,1.6,23.0,520.0,199.65,143.29
2016,7,23,9,15,619.0,190.0,1.65,23.5,652.5,201.54,127.94
2016,7,23,9,30,913.0,87.0,1.7,24.0,785.0,250.13,153.09
2016,7,23,9,45,921.0,88.5,1.8,24.5,820.5,310.17,203.13
2016,7,23,10,0,929.0,90.0,1.9,25.0,856.0,369.98,254.05
2016,7,23,10,15,586.5,254.5,1.95,25.0,744.0,402.47,290.7
2016,7,23,10,30,244.0,419.0,2.0,25.0,632.0,404.57,299.19
2016,7,23,10,45,328.5,398.5,2.15,25.0,693.0,454.74,336.97
2016,7,23,11,0,413.0,378.0,2.3,25.0,754.0,512.04,380.01
2016,7,23,11,15,682.5,238.0,2.4,25.0,871.5,599.28,445.96
2016,7,23,11,30,952.0,98.0,2.5,25.0,989.0,693.65,517.38
2016,7,23,11,45,951.5,99.5,2.6,25.0,996.5,738.13,550.48
2016,7,23,12,0,951.0,101.0,2.7,25.0,1004.0,779.87,581.35
2016,7,23,12,15,951.5,101.0,2.75,25.0,1005.0,818.21,608.13
2016,7,23,12,30,952.0,101.0,2.8,25.0,1006.0,853.52,632.03
2016,7,23,12,45,950.0,101.5,2.85,25.0,998.5,883.99,652.65
2016,7,23,13,0,948.0,102.0,2.9,25.0,991.0,910.96,670.98
2016,7,23,13,15,945.5,101.5,2.95,24.5,977.0,932.96,687.41
2016,7,23,13,30,943.0,101.0,3.0,24.0,963.0,951.16,701.51
2016,7,23,13,45,939.0,100.0,3.05,24.0,941.5,963.64,710.61
2016,7,23,14,0,935.0,99.0,3.1,24.0,920.0,972.15,717.26
2016,7,23,14,15,929.5,98.0,3.1,24.0,891.5,975.27,720.12
2016,7,23,14,30,924.0,97.0,3.1,24.0,863.0,974.4,720.54
2016,7,23,14,45,916.0,96.0,3.15,24.0,828.5,967.26,717.35
2016,7,23,15,0,908.0,95.0,3.2,24.0,794.0,956.28,711.75
2016,7,23,15,15,897.5,93.0,3.2,23.5,754.0,938.19,702.5
2016,7,23,15,30,887.0,91.0,3.2,23.0,714.0,916.55,690.9
2016,7,23,15,45,873.0,89.0,3.25,23.0,669.0,888.41,673.83
2016,7,23,16,0,859.0,87.0,3.3,23.0,624.0,857.24,654.57
2016,7,23,16,15,841.0,84.5,3.25,22.5,576.0,819.32,631.07
2016,7,23,16,30,823.0,82.0,3.2,22.0,528.0,787.62,611.69
2016,7,23,16,45,798.0,79.0,3.2,21.5,476.5,738.67,579.71
2016,7,23,17,0,773.0,76.0,3.2,21.0,425.0,688.4,546.07
2016,7,23,17,15,740.0,72.0,3.15,20.5,373.0,630.32,505.41
2016,7,23,17,30,707.0,68.0,3.1,20.0,321.0,572.29,461.99
2016,7,23,17,45,657.5,63.5,3.05,19.5,269.0,507.04,411.04
2016,7,23,18,0,608.0,59.0,3.0,19.0,217.0,441.53,357.87
2016,7,23,18,15,535.5,51.5,2.95,18.5,168.5,363.53,292.67
2016,7,23,18,30,463.0,44.0,2.9,18.0,120.0,291.61,230.24
2016,7,23,18,45,342.5,34.0,2.85,17.5,79.5,203.87,153.02
2016,7,23,19,0,222.0,24.0,2.8,17.0,39.0,123.26,53.69
2016,7,23,19,15,111.0,12.0,2.85,16.5,19.5,43.18,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,90.5,10.5,1.65,14.0,15.5,8.26,0.0
2016,7,24,5,30,181.0,21.0,1.6,14.0,31.0,17.22,0.0
2016,7,24,5,45,302.5,32.0,1.55,14.5,69.5,26.25,16.16
2016,7,24,6,0,424.0,43.0,1.5,15.0,108.0,35.33,25.2
2016,7,24,6,15,500.0,50.5,1.4,15.5,155.0,41.34,30.93
2016,7,24,6,30,576.0,58.0,1.3,16.0,202.0,47.41,36.5
2016,7,24,6,45,627.0,63.5,1.2,16.5,253.0,51.73,40.35
2016,7,24,7,0,678.0,69.0,1.1,17.0,304.0,56.07,44.06
2016,7,24,7,15,486.0,117.5,1.05,17.5,300.0,83.97,68.2
2016,7,24,7,30,294.0,166.0,1.0,18.0,296.0,112.26,92.14
2016,7,24,7,45,275.5,192.0,1.0,18.5,325.0,126.29,103.5
2016,7,24,8,0,257.0,218.0,1.0,19.0,354.0,139.54,114.06
2016,7,24,8,15,173.0,243.0,1.0,19.5,338.5,156.65,127.68
2016,7,24,8,30,89.0,268.0,1.0,20.0,323.0,175.09,142.19
2016,7,24,8,45,141.5,292.5,1.05,20.5,387.5,180.66,146.03
2016,7,24,9,0,194.0,317.0,1.1,21.0,452.0,210.68,156.46
2016,7,24,9,15,161.0,337.5,1.15,21.0,454.5,236.66,175.02
2016,7,24,9,30,128.0,358.0,1.2,21.0,457.0,258.92,193.01
2016,7,24,9,45,87.0,354.0,1.3,21.5,422.5,267.46,201.02
2016,7,24,10,0,46.0,350.0,1.4,22.0,388.0,262.52,198.47
2016,7,24,10,15,49.0,366.5,1.5,22.0,408.5,282.25,213.53
2016,7,24,10,30,52.0,383.0,1.6,22.0,429.0,302.63,228.95
2016,7,24,10,45,53.0,394.5,1.7,22.5,442.5,319.21,241.03
2016,7,24,11,0,54.0,406.0,1.8,23.0,456.0,336.04,253.21
2016,7,24,11,15,79.5,432.0,1.85,23.0,506.0,378.45,284.71
2016,7,24,11,30,105.0,458.0,1.9,23.0,556.0,424.06,318.26
2016,7,24,11,45,108.0,463.0,2.0,23.0,565.0,440.74,330.61
2016,7,24,12,0,111.0,468.0,2.1,23.0,574.0,457.37,343.07
2016,7,24,12,15,165.0,470.0,2.2,23.0,627.5,519.99,389.49
2016,7,24,12,30,219.0,472.0,2.3,23.0,681.0,578.03,432.09
2016,7,24,12,45,222.0,467.5,2.4,23.0,677.5,590.71,441.57
2016,7,24,13,0,225.0,463.0,2.5,23.0,674.0,602.23,450.53
2016,7,24,13,15,232.5,448.5,2.55,23.0,664.0,607.49,455.17
2016,7,24,13,30,240.0,434.0,2.6,23.0,654.0,628.28,470.61
2016,7,24,13,45,584.0,267.5,2.7,23.0,784.0,820.11,613.86
2016,7,24,14,0,928.0,101.0,2.8,23.0,914.0,969.31,717.12
2016,7,24,14,15,921.5,99.5,2.85,22.5,885.0,970.98,719.53
2016,7,24,14,30,915.0,98.0,2.9,22.0,856.0,968.66,720.81
2016,7,24,14,45,906.0,97.0,2.95,22.0,821.0,960.6,717.01
2016,7,24,15,0,897.0,96.0,3.0,22.0,786.0,948.74,710.82
2016,7,24,15,15,886.0,94.5,3.0,21.5,746.0,930.82,701.61
2016,7,24,15,30,875.0,93.0,3.0,21.0,706.0,909.41,690.07
2016,7,24,15,45,576.0,179.0,3.0,21.0,571.5,737.94,570.73
2016,7,24,16,0,277.0,265.0,3.0,21.0,437.0,526.52,411.96
2016,7,24,16,15,208.5,249.0,2.95,20.5,372.5,427.73,338.96
2016,7,24,16,30,140.0,233.0,2.9,20.0,308.0,351.69,280.44
2016,7,24,16,45,212.5,202.5,2.9,20.0,304.0,373.81,300.84
2016,7,24,17,0,285.0,172.0,2.9,20.0,300.0,406.39,328.4
2016,7,24,17,15,218.5,155.5,2.9,19.5,246.5,331.65,269.37
2016,7,24,17,30,152.0,139.0,2.9,19.0,193.0,247.28,201.53
2016,7,24,17,45,137.0,119.0,2.9,18.5,161.5,211.71,172.7
2016,7,24,18,0,122.0,99.0,2.9,18.0,130.0,177.02,143.68
2016,7,24,18,15,282.5,71.5,2.9,17.5,123.0,248.92,201.92
2016,7,24,18,30,443.0,44.0,2.9,17.0,116.0,282.81,224.4
2016,7,24,18,45,325.5,33.5,2.9,16.5,76.0,196.78,147.74
2016,7,24,19,0,208.0,23.0,2.9,16.0,36.0,116.97,44.78
2016,7,24,19,15,104.0,11.5,2.9,15.5,18.0,40.76,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,12.5,15.0,7.87,0.0
2016,7,25,5,30,186.0,20.0,2.0,13.0,30.0,16.41,0.0
2016,7,25,5,45,310.0,30.5,2.0,13.5,68.5,25.06,15.1
2016,7,25,6,0,434.0,41.0,2.0,14.0,107.0,33.8,23.93
2016,7,25,6,15,510.0,48.5,1.9,14.0,154.5,39.88,29.81
2016,7,25,6,30,586.0,56.0,1.8,14.0,202.0,46.01,35.55
2016,7,25,6,45,293.0,76.5,1.75,14.5,149.5,55.49,44.01
2016,7,25,7,0,0.0,97.0,1.7,15.0,97.0,71.98,58.49
2016,7,25,7,15,82.0,138.0,1.65,15.5,174.0,97.87,80.91
2016,7,25,7,30,164.0,179.0,1.6,16.0,251.0,120.54,100.09
2016,7,25,7,45,184.5,201.0,1.55,16.5,291.5,133.69,110.77
2016,7,25,8,0,205.0,223.0,1.5,17.0,332.0,146.47,120.99
2016,7,25,8,15,118.0,229.0,1.5,17.5,293.0,148.28,121.86
2016,7,25,8,30,31.0,235.0,1.5,18.0,254.0,156.71,128.3
2016,7,25,8,45,33.0,254.0,1.5,18.5,276.0,167.66,136.76
2016,7,25,9,0,35.0,273.0,1.5,19.0,298.0,184.21,142.08
2016,7,25,9,15,63.0,311.0,1.5,19.0,358.5,216.8,165.57
2016,7,25,9,30,91.0,349.0,1.5,19.0,419.0,253.93,192.68
2016,7,25,9,45,63.0,340.5,1.55,19.5,390.0,253.14,192.83
2016,7,25,10,0,35.0,332.0,1.6,20.0,361.0,247.66,189.28
2016,7,25,10,15,26.0,313.5,1.6,20.0,335.5,238.43,182.44
2016,7,25,10,30,17.0,295.0,1.6,20.0,310.0,229.24,175.52
2016,7,25,10,45,28.5,339.0,1.65,20.5,365.0,268.18,204.83
2016,7,25,11,0,40.0,383.0,1.7,21.0,420.0,312.03,237.33
2016,7,25,11,15,48.5,403.0,1.75,21.0,448.0,338.77,257.25
2016,7,25,11,30,57.0,423.0,1.8,21.0,476.0,366.88,278.19
2016,7,25,11,45,52.5,420.5,1.85,21.5,469.5,369.62,279.67
2016,7,25,12,0,48.0,418.0,1.9,22.0,463.0,371.55,280.64
2016,7,25,12,15,51.0,422.5,1.9,22.0,470.5,384.26,290.13
2016,7,25,12,30,54.0,427.0,1.9,22.0,478.0,397.0,299.6
2016,7,25,12,45,61.0,431.0,1.95,22.0,488.5,412.64,311.42
2016,7,25,13,0,68.0,435.0,2.0,22.0,499.0,428.45,323.37
2016,7,25,13,15,92.0,440.5,2.05,22.0,525.5,460.72,347.8
2016,7,25,13,30,116.0,446.0,2.1,22.0,552.0,511.54,385.27
2016,7,25,13,45,103.0,430.5,2.15,22.0,523.0,473.62,358.08
2016,7,25,14,0,90.0,415.0,2.2,22.0,494.0,452.17,342.97
2016,7,25,14,15,95.0,402.5,2.2,21.5,483.5,449.45,342.48
2016,7,25,14,30,100.0,390.0,2.2,21.0,473.0,446.14,341.5
2016,7,25,14,45,86.0,366.5,2.25,21.0,436.0,413.32,317.63
2016,7,25,15,0,72.0,343.0,2.3,21.0,399.0,379.78,293.11
2016,7,25,15,15,60.0,317.0,2.25,21.0,362.0,345.07,267.32
2016,7,25,15,30,48.0,291.0,2.2,21.0,325.0,310.0,241.0
2016,7,25,15,45,38.0,262.5,2.2,21.0,288.5,273.99,213.77
2016,7,25,16,0,28.0,234.0,2.2,21.0,252.0,237.93,186.13
2016,7,25,16,15,17.5,203.5,2.2,20.5,214.5,184.04,144.26
2016,7,25,16,30,7.0,173.0,2.2,20.0,177.0,148.23,116.03
2016,7,25,16,45,7.5,161.0,2.2,20.0,165.0,139.02,109.06
2016,7,25,17,0,8.0,149.0,2.2,20.0,153.0,129.87,101.99
2016,7,25,17,15,4.0,132.0,2.15,19.5,134.0,112.67,88.27
2016,7,25,17,30,0.0,115.0,2.1,19.0,115.0,95.77,74.58
2016,7,25,17,45,310.0,85.0,2.05,18.5,165.0,308.83,253.89
2016,7,25,18,0,620.0,55.0,2.0,18.0,215.0,445.6,361.44
2016,7,25,18,15,548.5,48.0,1.85,17.5,166.0,367.98,295.39
2016,7,25,18,30,477.0,41.0,1.7,17.0,117.0,296.39,233.23
2016,7,25,18,45,360.5,31.0,1.55,16.5,77.0,209.48,155.95
2016,7,25,19,0,244.0,21.0,1.4,16.0,37.0,127.95,40.83
2016,7,25,19,15,122.0,10.5,1.4,15.5,18.5,45.58,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,101.5,9.0,1.0,14.5,14.5,7.08,0.0
2016,7,26,5,30,203.0,18.0,0.9,15.0,29.0,14.76,0.0
2016,7,26,5,45,323.0,29.0,0.85,15.5,67.5,23.89,13.88
2016,7,26,6,0,443.0,40.0,0.8,16.0,106.0,33.06,23.08
2016,7,26,6,15,518.0,47.5,0.75,16.5,153.5,39.18,28.89
2016,7,26,6,30,593.0,55.0,0.7,17.0,201.0,45.34,34.53
2016,7,26,6,45,316.5,91.0,0.7,17.5,171.0,65.4,52.17
2016,7,26,7,0,40.0,127.0,0.7,18.0,141.0,89.22,72.72
2016,7,26,7,15,65.0,152.0,0.7,18.5,179.0,105.38,86.26
2016,7,26,7,30,90.0,177.0,0.7,19.0,217.0,121.27,99.32
2016,7,26,7,45,139.5,200.5,0.7,19.5,270.5,132.45,108.17
2016,7,26,8,0,189.0,224.0,0.7,20.0,324.0,146.57,119.33
2016,7,26,8,15,205.0,246.0,0.65,20.5,363.5,158.83,128.75
2016,7,26,8,30,221.0,268.0,0.6,21.0,403.0,170.69,137.71
2016,7,26,8,45,188.0,292.5,0.6,22.0,414.0,181.92,145.81
2016,7,26,9,0,155.0,317.0,0.6,23.0,425.0,207.9,153.65
2016,7,26,9,15,182.0,336.0,0.65,23.5,469.5,239.36,173.81
2016,7,26,9,30,209.0,355.0,0.7,24.0,514.0,274.45,198.28
2016,7,26,9,45,204.5,374.0,0.8,24.5,535.5,304.72,221.35
2016,7,26,10,0,200.0,393.0,0.9,25.0,557.0,334.7,244.32
2016,7,26,10,15,295.5,380.0,0.95,25.0,632.0,378.57,275.81
2016,7,26,10,30,391.0,367.0,1.0,25.0,707.0,437.11,318.62
2016,7,26,10,45,328.0,401.5,1.1,25.5,692.0,458.83,335.71
2016,7,26,11,0,265.0,436.0,1.2,26.0,677.0,474.45,347.56
2016,7,26,11,15,280.5,440.0,1.3,26.0,698.5,509.28,373.36
2016,7,26,11,30,296.0,444.0,1.4,26.0,720.0,544.96,399.39
2016,7,26,11,45,305.5,439.0,1.5,26.0,726.0,570.23,418.07
2016,7,26,12,0,315.0,434.0,1.6,26.0,732.0,594.99,436.34
2016,7,26,12,15,627.5,272.0,1.7,26.0,866.0,732.36,537.12
2016,7,26,12,30,940.0,110.0,1.8,26.0,1000.0,856.33,624.35
2016,7,26,12,45,639.0,271.0,1.9,26.0,874.5,796.96,581.3
2016,7,26,13,0,338.0,432.0,2.0,26.0,749.0,687.9,502.91
2016,7,26,13,15,338.0,425.5,2.05,26.0,738.0,697.37,511.14
2016,7,26,13,30,338.0,419.0,2.1,26.0,727.0,704.84,517.09
2016,7,26,13,45,349.0,399.0,2.2,26.0,710.5,707.7,520.75
2016,7,26,14,0,360.0,379.0,2.3,26.0,694.0,708.38,523.01
2016,7,26,14,15,368.0,365.5,2.3,25.5,678.5,710.35,526.52
2016,7,26,14,30,376.0,352.0,2.3,25.0,663.0,710.21,528.64
2016,7,26,14,45,631.5,228.0,2.35,25.0,723.0,859.43,637.81
2016,7,26,15,0,887.0,104.0,2.4,25.0,783.0,951.18,700.19
2016,7,26,15,15,875.5,102.0,2.4,24.5,742.5,932.43,689.71
2016,7,26,15,30,864.0,100.0,2.4,24.0,702.0,910.2,677.99
2016,7,26,15,45,545.5,185.5,2.45,24.0,557.0,710.07,541.39
2016,7,26,16,0,227.0,271.0,2.5,24.0,412.0,471.04,364.29
2016,7,26,16,15,168.5,250.0,2.45,23.5,350.5,396.37,309.82
2016,7,26,16,30,110.0,229.0,2.4,23.0,289.0,323.96,254.7
2016,7,26,16,45,106.5,206.0,2.4,23.0,259.0,295.62,233.77
2016,7,26,17,0,103.0,183.0,2.4,23.0,229.0,266.9,212.01
2016,7,26,17,15,96.0,161.5,2.3,22.5,200.0,222.42,177.61
2016,7,26,17,30,89.0,140.0,2.2,22.0,171.0,193.94,155.23
2016,7,26,17,45,338.0,99.0,2.15,21.5,189.5,343.19,277.86
2016,7,26,18,0,587.0,58.0,2.1,21.0,208.0,431.04,345.98
2016,7,26,18,15,514.0,50.5,1.95,20.0,160.0,353.48,281.45
2016,7,26,18,30,441.0,43.0,1.8,19.0,112.0,282.09,220.42
2016,7,26,18,45,327.0,32.0,1.65,18.5,72.5,196.94,144.86
2016,7,26,19,0,213.0,21.0,1.5,18.0,33.0,116.22,26.87
2016,7,26,19,15,106.5,10.5,1.45,17.5,16.5,40.94,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.0,8.0,1.5,14.5,10.5,6.29,0.0
2016,7,27,5,30,96.0,16.0,1.5,15.0,21.0,12.19,0.0
2016,7,27,5,45,191.0,31.0,1.5,15.5,54.5,23.52,13.38
2016,7,27,6,0,286.0,46.0,1.5,16.0,88.0,34.83,24.54
2016,7,27,6,15,357.5,58.0,1.4,16.0,131.5,43.86,33.01
2016,7,27,6,30,429.0,70.0,1.3,16.0,175.0,52.83,41.25
2016,7,27,6,45,221.0,94.0,1.2,16.5,148.5,67.56,54.27
2016,7,27,7,0,13.0,118.0,1.1,17.0,122.0,85.51,69.81
2016,7,27,7,15,15.5,136.0,1.1,17.5,142.0,98.2,80.5
2016,7,27,7,30,18.0,154.0,1.1,18.0,162.0,110.82,90.92
2016,7,27,7,45,48.5,186.5,1.15,19.0,211.5,127.25,104.2
2016,7,27,8,0,79.0,219.0,1.2,20.0,261.0,146.7,119.72
2016,7,27,8,15,78.5,240.5,1.2,20.5,285.5,159.34,129.54
2016,7,27,8,30,78.0,262.0,1.2,21.0,310.0,171.66,138.99
2016,7,27,8,45,65.5,275.5,1.25,21.5,318.0,179.37,144.6
2016,7,27,9,0,53.0,289.0,1.3,22.0,326.0,194.29,147.56
2016,7,27,9,15,69.0,317.0,1.35,22.0,367.5,221.16,166.62
2016,7,27,9,30,85.0,345.0,1.4,22.0,409.0,250.76,188.22
2016,7,27,9,45,77.5,358.0,1.45,22.5,418.5,267.89,201.2
2016,7,27,10,0,70.0,371.0,1.5,23.0,428.0,284.12,213.49
2016,7,27,10,15,81.0,391.0,1.55,23.0,460.0,311.19,233.8
2016,7,27,10,30,92.0,411.0,1.6,23.0,492.0,339.93,255.29
2016,7,27,10,45,127.5,430.0,1.65,23.5,544.5,380.96,285.11
2016,7,27,11,0,163.0,449.0,1.7,24.0,597.0,428.33,319.35
2016,7,27,11,15,169.0,457.0,1.75,24.0,613.0,454.06,338.31
2016,7,27,11,30,175.0,465.0,1.8,24.0,629.0,480.11,357.46
2016,7,27,11,45,231.5,459.5,1.85,24.5,678.0,530.77,393.96
2016,7,27,12,0,288.0,454.0,1.9,25.0,727.0,592.23,437.38
2016,7,27,12,15,291.0,453.0,1.95,25.0,729.0,614.05,452.91
2016,7,27,12,30,294.0,452.0,2.0,25.0,731.0,634.75,467.85
2016,7,27,12,45,254.0,457.5,2.1,25.0,697.0,623.95,460.36
2016,7,27,13,0,214.0,463.0,2.2,25.0,663.0,595.34,440.69
2016,7,27,13,15,200.5,456.5,2.25,24.5,641.5,589.04,437.73
2016,7,27,13,30,187.0,450.0,2.3,24.0,620.0,580.85,433.24
2016,7,27,13,45,158.0,437.5,2.4,24.0,579.0,551.03,412.41
2016,7,27,14,0,129.0,425.0,2.5,24.0,538.0,519.16,389.95
2016,7,27,14,15,128.5,410.0,2.5,23.5,519.5,509.96,384.92
2016,7,27,14,30,128.0,395.0,2.5,23.0,501.0,499.67,378.98
2016,7,27,14,45,114.5,374.5,2.55,23.0,466.5,470.57,358.37
2016,7,27,15,0,101.0,354.0,2.6,23.0,432.0,419.25,321.4
2016,7,27,15,15,111.0,336.0,2.55,22.5,417.5,413.0,318.65
2016,7,27,15,30,121.0,318.0,2.5,22.0,403.0,426.66,330.41
2016,7,27,15,45,93.0,290.0,2.5,22.0,352.5,353.08,275.14
2016,7,27,16,0,65.0,262.0,2.5,22.0,302.0,300.63,235.19
2016,7,27,16,15,53.0,235.5,2.5,21.5,266.5,264.17,207.85
2016,7,27,16,30,41.0,209.0,2.5,21.0,231.0,227.9,180.1
2016,7,27,16,45,31.0,184.0,2.5,20.5,200.0,195.2,154.74
2016,7,27,17,0,21.0,159.0,2.5,20.0,169.0,149.89,118.68
2016,7,27,17,15,16.5,140.0,2.45,19.5,147.5,129.98,102.88
2016,7,27,17,30,12.0,121.0,2.4,19.0,126.0,110.33,86.96
2016,7,27,17,45,277.5,89.5,2.35,19.0,160.5,295.12,242.21
2016,7,27,18,0,543.0,58.0,2.3,19.0,195.0,406.45,329.95
2016,7,27,18,15,471.0,50.0,2.3,18.5,149.5,330.94,265.9
2016,7,27,18,30,399.0,42.0,2.3,18.0,104.0,261.69,205.76
2016,7,27,18,45,293.0,30.5,2.3,17.5,67.0,181.65,133.57
2016,7,27,19,0,187.0,19.0,2.3,17.0,30.0,104.49,13.1
2016,7,27,19,15,93.5,9.5,2.3,16.5,15.0,36.26,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,1.7,13.0,12.5,9.83,0.0
2016,7,28,5,30,0.0,25.0,1.7,13.0,25.0,17.89,0.0
2016,7,28,5,45,206.5,31.0,1.7,13.5,61.0,23.57,13.36
2016,7,28,6,0,413.0,37.0,1.7,14.0,97.0,30.49,20.95
2016,7,28,6,15,487.0,44.5,1.65,14.5,142.5,36.6,26.8
2016,7,28,6,30,561.0,52.0,1.6,15.0,188.0,42.76,32.49
2016,7,28,6,45,280.5,79.0,1.6,15.5,147.0,57.04,45.21
2016,7,28,7,0,0.0,106.0,1.6,16.0,106.0,77.69,63.28
2016,7,28,7,15,12.0,132.0,1.55,16.5,137.5,95.6,78.63
2016,7,28,7,30,24.0,158.0,1.5,17.0,169.0,113.3,93.5
2016,7,28,7,45,23.0,174.5,1.45,17.5,186.0,124.85,102.84
2016,7,28,8,0,22.0,191.0,1.4,18.0,203.0,136.3,111.97
2016,7,28,8,15,46.0,225.0,1.4,18.5,252.0,150.52,123.31
2016,7,28,8,30,70.0,259.0,1.4,19.0,301.0,169.89,138.77
2016,7,28,8,45,57.5,270.5,1.4,19.5,307.0,176.61,143.58
2016,7,28,9,0,45.0,282.0,1.4,20.0,313.0,190.01,145.7
2016,7,28,9,15,74.5,316.5,1.45,20.0,371.5,221.8,168.3
2016,7,28,9,30,104.0,351.0,1.5,20.0,430.0,258.26,194.79
2016,7,28,9,45,83.5,357.5,1.6,20.5,423.0,269.41,203.9
2016,7,28,10,0,63.0,364.0,1.7,21.0,416.0,277.67,210.74
2016,7,28,10,15,139.5,392.0,1.75,21.0,511.5,331.32,250.12
2016,7,28,10,30,216.0,420.0,1.8,21.0,607.0,398.9,300.17
2016,7,28,10,45,179.0,433.5,1.9,21.5,591.5,409.44,308.44
2016,7,28,11,0,142.0,447.0,2.0,22.0,576.0,416.03,313.44
2016,7,28,11,15,146.5,455.5,2.05,22.0,590.5,440.17,331.63
2016,7,28,11,30,151.0,464.0,2.1,22.0,605.0,464.58,349.77
2016,7,28,11,45,160.5,458.5,2.2,22.0,609.5,481.79,362.93
2016,7,28,12,0,170.0,453.0,2.3,22.0,614.0,498.84,376.01
2016,7,28,12,15,230.5,452.5,2.35,22.0,671.0,558.96,420.71
2016,7,28,12,30,291.0,452.0,2.4,22.0,728.0,633.44,474.7
2016,7,28,12,45,253.0,457.0,2.45,22.0,695.5,623.74,467.22
2016,7,28,13,0,215.0,462.0,2.5,22.0,663.0,596.2,447.75
2016,7,28,13,15,180.0,455.5,2.5,22.0,622.0,570.85,429.55
2016,7,28,13,30,145.0,449.0,2.5,22.0,581.0,542.75,409.17
2016,7,28,13,45,142.5,437.5,2.55,22.0,564.5,537.57,406.26
2016,7,28,14,0,140.0,426.0,2.6,22.0,548.0,531.16,402.36
2016,7,28,14,15,197.5,406.0,2.6,21.5,572.0,571.69,434.85
2016,7,28,14,30,255.0,386.0,2.6,21.0,596.0,632.19,480.99
2016,7,28,14,45,260.0,367.0,2.65,21.0,573.0,622.14,474.81
2016,7,28,15,0,265.0,348.0,2.7,21.0,550.0,610.26,467.81
2016,7,28,15,15,206.0,333.5,2.65,20.5,486.0,520.45,402.98
2016,7,28,15,30,147.0,319.0,2.6,20.0,422.0,452.26,352.68
2016,7,28,15,45,136.0,296.5,2.6,20.0,387.0,419.61,329.14
2016,7,28,16,0,125.0,274.0,2.6,20.0,352.0,386.48,304.76
2016,7,28,16,15,102.0,248.0,2.6,19.5,308.5,320.05,254.56
2016,7,28,16,30,79.0,222.0,2.6,19.0,265.0,273.91,219.13
2016,7,28,16,45,64.0,197.0,2.6,19.0,229.5,236.1,189.42
2016,7,28,17,0,49.0,172.0,2.6,19.0,194.0,198.88,159.69
2016,7,28,17,15,45.0,151.0,2.55,18.5,169.0,174.84,140.79
2016,7,28,17,30,41.0,130.0,2.5,18.0,144.0,150.87,121.5
2016,7,28,17,45,291.0,93.0,2.5,18.0,168.0,308.34,253.88
2016,7,28,18,0,541.0,56.0,2.5,18.0,192.0,403.8,329.43
2016,7,28,18,15,469.0,48.5,2.45,17.5,146.5,328.91,265.44
2016,7,28,18,30,397.0,41.0,2.4,17.0,101.0,260.28,205.32
2016,7,28,18,45,286.5,29.5,2.4,16.5,64.5,178.38,130.75
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,99.06,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,34.26,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,61.0,7.5,1.75,13.5,10.5,5.9,0.0
2016,7,29,5,30,122.0,15.0,1.8,14.0,21.0,11.49,0.0
2016,7,29,5,45,225.0,28.0,1.85,14.5,54.5,22.75,12.41
2016,7,29,6,0,328.0,41.0,1.9,15.0,88.0,33.27,23.21
2016,7,29,6,15,402.0,51.0,1.85,15.0,131.5,41.08,30.66
2016,7,29,6,30,476.0,61.0,1.8,15.0,175.0,48.82,37.85
2016,7,29,6,45,248.5,90.5,1.75,15.5,151.0,65.67,52.82
2016,7,29,7,0,21.0,120.0,1.7,16.0,127.0,86.72,71.19
2016,7,29,7,15,11.0,129.0,1.65,16.5,132.5,93.65,76.93
2016,7,29,7,30,1.0,138.0,1.6,17.0,138.0,100.42,82.4
2016,7,29,7,45,11.5,163.5,1.6,17.5,169.5,117.83,96.91
2016,7,29,8,0,22.0,189.0,1.6,18.0,201.0,135.03,110.97
2016,7,29,8,15,53.0,226.0,1.6,18.5,257.5,151.15,123.92
2016,7,29,8,30,84.0,263.0,1.6,19.0,314.0,172.18,140.77
2016,7,29,8,45,84.0,283.5,1.65,19.5,338.0,183.69,149.55
2016,7,29,9,0,84.0,304.0,1.7,20.0,362.0,204.77,156.19
2016,7,29,9,15,78.0,320.5,1.75,20.0,377.0,224.62,170.53
2016,7,29,9,30,72.0,337.0,1.8,20.0,392.0,243.86,185.33
2016,7,29,9,45,137.0,363.5,1.85,20.5,473.5,281.81,211.88
2016,7,29,10,0,202.0,390.0,1.9,21.0,555.0,334.98,250.65
2016,7,29,10,15,152.0,402.0,1.95,21.0,528.5,342.9,258.65
2016,7,29,10,30,102.0,414.0,2.0,21.0,502.0,347.09,263.12
2016,7,29,10,45,126.0,430.5,2.05,21.5,542.5,381.63,288.69
2016,7,29,11,0,150.0,447.0,2.1,22.0,583.0,421.05,317.57
2016,7,29,11,15,171.0,455.0,2.15,22.0,612.0,455.18,343.03
2016,7,29,11,30,192.0,463.0,2.2,22.0,641.0,491.08,369.67
2016,7,29,11,45,207.0,465.5,2.25,22.0,659.5,520.12,391.21
2016,7,29,12,0,222.0,468.0,2.3,22.0,678.0,549.72,413.07
2016,7,29,12,15,250.0,462.0,2.35,22.0,698.0,591.99,444.03
2016,7,29,12,30,278.0,456.0,2.4,22.0,718.0,627.46,470.02
2016,7,29,12,45,312.0,441.0,2.45,22.0,733.0,660.35,494.4
2016,7,29,13,0,346.0,426.0,2.5,22.0,748.0,692.99,518.58
2016,7,29,13,15,291.5,434.0,2.5,22.0,702.5,667.34,499.75
2016,7,29,13,30,237.0,442.0,2.5,22.0,657.0,620.53,466.43
2016,7,29,13,45,248.0,428.0,2.55,22.0,648.5,645.45,485.27
2016,7,29,14,0,259.0,414.0,2.6,22.0,640.0,651.26,490.48
2016,7,29,14,15,265.5,397.5,2.6,21.5,622.0,648.73,490.68
2016,7,29,14,30,272.0,381.0,2.6,21.0,604.0,644.36,489.7
2016,7,29,14,45,222.0,370.0,2.6,21.0,547.5,569.03,435.67
2016,7,29,15,0,172.0,359.0,2.6,21.0,491.0,513.78,395.36
2016,7,29,15,15,146.5,338.0,2.6,20.5,446.0,470.66,364.81
2016,7,29,15,30,121.0,317.0,2.6,20.0,401.0,427.06,333.27
2016,7,29,15,45,119.0,295.0,2.6,20.0,373.0,403.45,316.54
2016,7,29,16,0,117.0,273.0,2.6,20.0,345.0,379.08,298.98
2016,7,29,16,15,195.0,244.0,2.55,19.5,352.5,414.64,330.23
2016,7,29,16,30,273.0,215.0,2.5,19.0,360.0,463.53,370.9
2016,7,29,16,45,146.5,186.0,2.45,19.0,263.0,306.65,247.11
2016,7,29,17,0,20.0,157.0,2.4,19.0,166.0,147.67,117.11
2016,7,29,17,15,16.0,138.0,2.4,18.5,145.0,128.13,101.78
2016,7,29,17,30,12.0,119.0,2.4,18.0,124.0,108.8,86.06
2016,7,29,17,45,296.5,85.0,2.4,18.0,159.5,303.18,250.04
2016,7,29,18,0,581.0,51.0,2.4,18.0,195.0,421.81,343.71
2016,7,29,18,15,510.0,44.0,2.35,17.5,149.0,346.06,278.84
2016,7,29,18,30,439.0,37.0,2.3,17.0,103.0,276.53,217.72
2016,7,29,18,45,323.0,27.0,2.3,16.5,65.5,191.63,139.33
2016,7,29,19,0,207.0,17.0,2.3,16.0,28.0,108.97,0.0
2016,7,29,19,15,103.5,8.5,2.3,15.5,14.0,38.75,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,7.5,1.5,13.0,11.5,5.9,0.0
2016,7,30,5,30,183.0,15.0,1.5,13.0,23.0,12.27,0.0
2016,7,30,5,45,306.0,25.5,1.55,13.5,59.0,21.0,10.85
2016,7,30,6,0,429.0,36.0,1.6,14.0,95.0,29.81,20.28
2016,7,30,6,15,504.5,43.0,1.6,14.5,141.5,35.6,25.88
2016,7,30,6,30,580.0,50.0,1.6,15.0,188.0,41.46,31.32
2016,7,30,6,45,290.0,79.5,1.65,15.5,148.5,57.52,45.63
2016,7,30,7,0,0.0,109.0,1.7,16.0,109.0,79.49,64.87
2016,7,30,7,15,0.0,117.5,1.65,16.5,117.5,86.13,70.39
2016,7,30,7,30,0.0,126.0,1.6,17.0,126.0,92.66,75.71
2016,7,30,7,45,10.0,156.5,1.6,17.5,162.0,113.39,93.13
2016,7,30,8,0,20.0,187.0,1.6,18.0,198.0,133.71,109.88
2016,7,30,8,15,32.5,215.5,1.65,18.0,235.0,145.06,119.07
2016,7,30,8,30,45.0,244.0,1.7,18.0,272.0,161.53,132.5
2016,7,30,8,45,31.5,242.0,1.75,18.5,262.5,161.14,131.5
2016,7,30,9,0,18.0,240.0,1.8,19.0,253.0,173.36,134.26
2016,7,30,9,15,42.0,286.5,1.9,19.5,318.0,200.56,153.82
2016,7,30,9,30,66.0,333.0,2.0,20.0,383.0,240.49,183.23
2016,7,30,9,45,52.0,333.5,2.1,20.5,374.0,246.83,188.29
2016,7,30,10,0,38.0,334.0,2.2,21.0,365.0,250.82,191.52
2016,7,30,10,15,60.0,369.0,2.25,21.0,420.0,289.54,220.74
2016,7,30,10,30,82.0,404.0,2.3,21.0,475.0,331.83,252.56
2016,7,30,10,45,74.0,409.5,2.4,21.0,475.0,342.02,260.49
2016,7,30,11,0,66.0,415.0,2.5,21.0,475.0,351.15,267.58
2016,7,30,11,15,78.5,431.0,2.55,21.0,503.5,379.51,289.0
2016,7,30,11,30,91.0,447.0,2.6,21.0,532.0,409.39,311.41
2016,7,30,11,45,69.0,430.5,2.65,21.0,495.5,390.93,297.57
2016,7,30,12,0,47.0,414.0,2.7,21.0,459.0,369.48,281.48
2016,7,30,12,15,52.0,421.0,2.7,21.0,470.5,385.8,293.92
2016,7,30,12,30,57.0,428.0,2.7,21.0,482.0,402.42,306.42
2016,7,30,12,45,71.0,436.5,2.75,21.0,503.0,428.15,325.98
2016,7,30,13,0,85.0,445.0,2.8,21.0,524.0,454.63,346.03
2016,7,30,13,15,77.5,432.5,2.75,21.0,504.0,443.29,337.61
2016,7,30,13,30,70.0,420.0,2.7,21.0,484.0,430.8,328.52
2016,7,30,13,45,64.5,404.5,2.7,21.0,462.5,416.31,318.13
2016,7,30,14,0,59.0,389.0,2.7,21.0,441.0,400.93,307.05
2016,7,30,14,15,67.0,382.0,2.65,20.5,439.0,405.86,312.05
2016,7,30,14,30,75.0,375.0,2.6,20.0,437.0,410.54,316.84
2016,7,30,14,45,65.0,351.5,2.6,20.0,403.5,381.16,295.09
2016,7,30,15,0,55.0,328.0,2.6,20.0,370.0,351.15,272.82
2016,7,30,15,15,56.5,311.0,2.55,19.5,352.5,338.11,264.15
2016,7,30,15,30,58.0,294.0,2.5,19.0,335.0,324.64,255.04
2016,7,30,15,45,45.0,265.0,2.5,19.0,295.5,285.01,224.63
2016,7,30,16,0,32.0,236.0,2.5,19.0,256.0,245.4,193.91
2016,7,30,16,15,39.5,223.0,2.5,18.5,245.5,240.56,191.44
2016,7,30,16,30,47.0,210.0,2.5,18.0,235.0,235.3,188.49
2016,7,30,16,45,29.0,179.5,2.5,18.0,194.5,189.9,151.97
2016,7,30,17,0,11.0,149.0,2.5,18.0,154.0,133.17,105.65
2016,7,30,17,15,7.0,131.5,2.5,17.5,134.5,115.37,91.4
2016,7,30,17,30,3.0,114.0,2.5,17.0,115.0,97.86,77.06
2016,7,30,17,45,314.5,80.5,2.55,16.5,158.0,309.88,257.38
2016,7,30,18,0,626.0,47.0,2.6,16.0,201.0,441.21,362.29
2016,7,30,18,15,555.0,41.0,2.55,15.5,153.5,363.91,295.39
2016,7,30,18,30,484.0,35.0,2.5,15.0,106.0,296.39,234.84
2016,7,30,18,45,242.0,32.0,2.5,15.0,67.5,161.0,116.18
2016,7,30,19,0,0.0,29.0,2.5,15.0,29.0,31.48,0.0
2016,7,30,19,15,0.0,14.5,2.45,14.5,14.5,11.41,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.5,7.0,1.7,12.5,11.0,5.51,0.0
2016,7,31,5,30,209.0,14.0,1.8,13.0,22.0,11.02,0.0
2016,7,31,5,45,335.0,23.5,1.9,13.5,59.0,19.47,9.38
2016,7,31,6,0,461.0,33.0,2.0,14.0,96.0,27.59,18.31
2016,7,31,6,15,535.5,39.5,2.0,14.0,143.0,35.92,26.19
2016,7,31,6,30,610.0,46.0,2.0,14.0,190.0,41.94,31.86
2016,7,31,6,45,305.0,58.5,2.0,14.5,130.5,43.66,33.47
2016,7,31,7,0,0.0,71.0,2.0,15.0,71.0,54.13,42.71
2016,7,31,7,15,0.0,97.0,1.9,15.5,97.0,72.6,58.84
2016,7,31,7,30,0.0,123.0,1.8,16.0,123.0,90.67,74.32
2016,7,31,7,45,0.0,133.5,1.75,16.5,133.5,98.42,80.61
2016,7,31,8,0,0.0,144.0,1.7,17.0,144.0,106.1,86.76
2016,7,31,8,15,0.0,142.5,1.65,17.0,142.5,105.78,86.18
2016,7,31,8,30,0.0,141.0,1.6,17.0,141.0,105.28,85.47
2016,7,31,8,45,4.5,176.0,1.6,17.5,179.5,129.19,105.29
2016,7,31,9,0,9.0,211.0,1.6,18.0,218.0,154.17,119.82
2016,7,31,9,15,14.5,239.5,1.6,18.0,250.5,176.16,136.59
