Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,20.0,268.0,1.6,18.0,283.0,199.25,154.19
2016,7,31,9,45,27.5,298.5,1.65,18.5,320.5,218.65,168.54
2016,7,31,10,0,35.0,329.0,1.7,19.0,358.0,246.81,189.72
2016,7,31,10,15,36.0,342.5,1.75,19.0,373.0,262.88,202.02
2016,7,31,10,30,37.0,356.0,1.8,19.0,388.0,279.3,214.57
2016,7,31,10,45,47.5,381.0,1.85,19.5,423.5,309.0,236.68
2016,7,31,11,0,58.0,406.0,1.9,20.0,459.0,340.56,259.97
2016,7,31,11,15,75.5,427.0,1.95,20.0,497.0,375.14,285.93
2016,7,31,11,30,93.0,448.0,2.0,20.0,535.0,411.97,313.44
2016,7,31,11,45,80.0,443.0,2.05,20.5,518.5,408.99,310.57
2016,7,31,12,0,67.0,438.0,2.1,21.0,502.0,404.25,306.52
2016,7,31,12,15,97.0,452.5,2.15,21.0,544.5,447.53,339.16
2016,7,31,12,30,127.0,467.0,2.2,21.0,587.0,505.46,381.84
2016,7,31,12,45,113.0,459.0,2.25,21.0,565.0,497.96,376.2
2016,7,31,13,0,99.0,451.0,2.3,21.0,543.0,472.77,358.2
2016,7,31,13,15,142.0,449.0,2.35,20.5,578.5,533.7,404.78
2016,7,31,13,30,185.0,447.0,2.4,20.0,614.0,579.82,440.14
2016,7,31,13,45,153.0,433.5,2.45,20.0,569.5,545.98,415.41
2016,7,31,14,0,121.0,420.0,2.5,20.0,525.0,510.0,389.33
2016,7,31,14,15,133.0,406.5,2.55,20.0,518.5,513.94,393.59
2016,7,31,14,30,145.0,393.0,2.6,20.0,512.0,516.96,397.03
2016,7,31,14,45,156.0,375.0,2.65,20.0,498.0,513.45,395.78
2016,7,31,15,0,167.0,357.0,2.7,20.0,484.0,508.74,393.73
2016,7,31,15,15,129.5,333.0,2.75,19.5,428.0,451.16,351.62
2016,7,31,15,30,92.0,309.0,2.8,19.0,372.0,372.34,292.73
2016,7,31,15,45,71.0,279.5,2.85,18.5,326.5,324.38,256.78
2016,7,31,16,0,50.0,250.0,2.9,18.0,281.0,276.61,220.09
2016,7,31,16,15,47.5,228.5,2.9,17.5,256.0,253.82,203.17
2016,7,31,16,30,45.0,207.0,2.9,17.0,231.0,230.84,185.77
2016,7,31,16,45,31.0,180.5,2.9,17.0,196.5,193.01,155.33
2016,7,31,17,0,17.0,154.0,2.9,17.0,162.0,142.94,114.39
2016,7,31,17,15,13.0,135.5,2.85,16.5,141.0,123.98,99.13
2016,7,31,17,30,9.0,117.0,2.8,16.0,120.0,105.27,83.76
2016,7,31,17,45,305.0,83.5,2.75,15.5,158.0,308.2,256.96
2016,7,31,18,0,601.0,50.0,2.7,15.0,196.0,434.04,357.88
2016,7,31,18,15,527.5,43.0,2.6,14.5,149.0,355.74,289.8
2016,7,31,18,30,454.0,36.0,2.5,14.0,102.0,283.92,225.59
2016,7,31,18,45,334.5,26.0,2.45,14.0,64.0,196.6,141.09
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,110.03,0.0
2016,7,31,19,15,107.5,8.0,2.3,14.0,13.0,39.8,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,82.0,7.0,1.75,12.5,10.0,5.51,0.0
2016,8,1,5,30,164.0,14.0,1.8,13.0,20.0,11.02,0.0
2016,8,1,5,45,294.0,24.5,1.9,13.5,56.0,20.17,9.6
2016,8,1,6,0,424.0,35.0,2.0,14.0,92.0,29.01,19.49
2016,8,1,6,15,501.5,42.0,2.0,14.0,138.0,34.81,25.19
2016,8,1,6,30,579.0,49.0,2.0,14.0,184.0,40.7,30.75
2016,8,1,6,45,289.5,69.0,2.05,14.5,136.5,50.54,39.59
2016,8,1,7,0,0.0,89.0,2.1,15.0,89.0,66.39,53.58
2016,8,1,7,15,6.5,118.0,2.05,15.5,121.0,86.45,71.0
2016,8,1,7,30,13.0,147.0,2.0,16.0,153.0,106.1,87.74
2016,8,1,7,45,18.0,167.5,1.95,16.5,176.5,120.23,99.44
2016,8,1,8,0,23.0,188.0,1.9,17.0,200.0,134.25,110.85
2016,8,1,8,15,29.0,211.5,1.85,17.0,228.0,142.73,117.64
2016,8,1,8,30,35.0,235.0,1.8,17.0,256.0,156.5,128.85
2016,8,1,8,45,49.0,263.5,1.8,17.5,295.5,172.66,141.7
2016,8,1,9,0,63.0,292.0,1.8,18.0,335.0,197.13,152.12
2016,8,1,9,15,73.0,316.0,1.85,18.0,368.5,221.89,170.06
2016,8,1,9,30,83.0,340.0,1.9,18.0,402.0,248.47,190.06
2016,8,1,9,45,134.0,364.5,1.95,18.5,470.5,282.77,214.57
2016,8,1,10,0,185.0,389.0,2.0,19.0,539.0,330.33,249.82
2016,8,1,10,15,187.0,404.5,2.05,19.0,560.5,359.71,273.06
2016,8,1,10,30,189.0,420.0,2.1,19.0,582.0,389.41,296.37
2016,8,1,10,45,198.0,431.0,2.15,19.5,605.0,419.88,319.35
2016,8,1,11,0,207.0,442.0,2.2,20.0,628.0,451.15,342.6
2016,8,1,11,15,248.0,441.5,2.25,20.0,668.5,496.6,376.88
2016,8,1,11,30,289.0,441.0,2.3,20.0,709.0,544.37,412.59
2016,8,1,11,45,318.0,435.0,2.35,20.0,732.0,582.26,440.9
2016,8,1,12,0,347.0,429.0,2.4,20.0,755.0,621.21,469.82
2016,8,1,12,15,366.5,418.0,2.45,20.0,762.5,649.29,490.81
2016,8,1,12,30,386.0,407.0,2.5,20.0,770.0,676.75,511.33
2016,8,1,12,45,657.0,254.5,2.55,20.0,865.5,808.03,610.07
2016,8,1,13,0,928.0,102.0,2.6,20.0,961.0,909.54,681.93
2016,8,1,13,15,925.0,101.5,2.65,20.0,946.0,930.76,696.06
2016,8,1,13,30,922.0,101.0,2.7,20.0,931.0,948.19,708.49
2016,8,1,13,45,919.0,99.0,2.75,20.0,909.5,960.31,717.5
2016,8,1,14,0,916.0,97.0,2.8,20.0,888.0,968.46,724.05
2016,8,1,14,15,910.0,96.0,2.8,19.5,859.5,970.83,727.86
2016,8,1,14,30,904.0,95.0,2.8,19.0,831.0,969.25,729.23
2016,8,1,14,45,897.0,92.5,2.85,19.0,797.0,961.22,725.47
2016,8,1,15,0,890.0,90.0,2.9,19.0,763.0,949.33,719.24
2016,8,1,15,15,625.5,185.0,2.95,18.5,645.5,816.19,630.1
2016,8,1,15,30,361.0,280.0,3.0,18.0,528.0,632.77,495.31
2016,8,1,15,45,360.0,259.5,3.1,18.0,492.5,606.51,478.94
2016,8,1,16,0,359.0,239.0,3.2,18.0,457.0,578.39,459.92
2016,8,1,16,15,241.5,231.5,3.2,17.5,373.0,462.86,371.52
2016,8,1,16,30,124.0,224.0,3.2,17.0,289.0,334.02,269.99
2016,8,1,16,45,113.0,200.0,3.2,17.0,254.5,297.92,242.23
2016,8,1,17,0,102.0,176.0,3.2,17.0,220.0,261.9,213.74
2016,8,1,17,15,391.5,119.5,3.15,16.5,256.5,438.59,362.51
2016,8,1,17,30,681.0,63.0,3.1,16.0,293.0,558.65,460.4
2016,8,1,17,45,627.5,58.5,3.1,15.5,242.0,491.28,405.47
2016,8,1,18,0,574.0,54.0,3.1,15.0,191.0,424.11,349.52
2016,8,1,18,15,497.5,46.0,3.0,14.5,144.5,344.13,280.8
2016,8,1,18,30,421.0,38.0,2.9,14.0,98.0,270.97,215.33
2016,8,1,18,45,292.0,27.0,2.85,14.0,61.0,180.2,127.23
2016,8,1,19,0,163.0,16.0,2.8,14.0,24.0,90.35,0.0
2016,8,1,19,15,81.5,8.0,2.75,13.5,12.0,31.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.5,7.0,2.3,12.5,9.0,0.0,0.0
2016,8,2,5,30,121.0,14.0,2.4,13.0,18.0,11.02,0.0
2016,8,2,5,45,257.0,26.0,2.5,13.5,54.0,21.33,10.06
2016,8,2,6,0,393.0,38.0,2.6,14.0,90.0,31.32,21.42
2016,8,2,6,15,476.0,46.0,2.55,14.0,136.5,37.8,27.79
2016,8,2,6,30,559.0,54.0,2.5,14.0,183.0,44.35,33.97
2016,8,2,6,45,279.5,49.5,2.5,14.5,114.0,37.29,27.77
2016,8,2,7,0,0.0,45.0,2.5,15.0,45.0,34.39,25.15
2016,8,2,7,15,0.0,54.5,2.45,15.5,54.5,41.72,31.56
2016,8,2,7,30,0.0,64.0,2.4,16.0,64.0,49.07,37.88
2016,8,2,7,45,0.0,87.5,2.35,16.5,87.5,66.99,53.36
2016,8,2,8,0,0.0,111.0,2.3,17.0,111.0,83.83,67.67
2016,8,2,8,15,0.0,126.5,2.25,17.0,126.5,94.93,76.97
2016,8,2,8,30,0.0,142.0,2.2,17.0,142.0,105.92,86.11
2016,8,2,8,45,4.5,175.5,2.15,17.5,179.0,128.81,105.08
2016,8,2,9,0,9.0,209.0,2.1,18.0,216.0,152.88,118.94
2016,8,2,9,15,11.0,225.0,2.05,18.0,233.5,166.17,128.99
2016,8,2,9,30,13.0,241.0,2.0,18.0,251.0,179.87,139.46
2016,8,2,9,45,13.0,247.5,2.0,18.5,258.0,186.91,144.52
2016,8,2,10,0,13.0,254.0,2.0,19.0,265.0,193.88,149.55
2016,8,2,10,15,18.0,285.5,2.0,19.0,301.5,220.6,170.15
2016,8,2,10,30,23.0,317.0,2.0,19.0,338.0,248.39,191.42
2016,8,2,10,45,29.5,343.5,2.05,19.5,370.5,273.76,210.37
2016,8,2,11,0,36.0,370.0,2.1,20.0,403.0,302.65,231.85
2016,8,2,11,15,45.0,392.0,2.1,20.0,433.5,331.13,253.29
2016,8,2,11,30,54.0,414.0,2.1,20.0,464.0,361.12,275.75
2016,8,2,11,45,50.5,412.5,2.15,20.5,460.0,365.04,278.12
2016,8,2,12,0,47.0,411.0,2.2,21.0,456.0,368.29,280.07
2016,8,2,12,15,96.5,439.5,2.2,21.0,530.5,437.35,332.18
2016,8,2,12,30,146.0,468.0,2.2,21.0,605.0,523.37,395.33
2016,8,2,12,45,178.5,463.0,2.2,21.0,629.0,558.28,420.95
2016,8,2,13,0,211.0,458.0,2.2,21.0,653.0,593.91,447.29
2016,8,2,13,15,150.0,443.5,2.25,21.0,581.5,537.52,406.04
2016,8,2,13,30,89.0,429.0,2.3,21.0,510.0,458.35,348.07
2016,8,2,13,45,212.0,409.0,2.35,21.0,594.0,579.23,440.2
2016,8,2,14,0,335.0,389.0,2.4,21.0,678.0,703.16,530.87
2016,8,2,14,15,294.5,385.0,2.45,21.0,632.5,668.5,505.7
2016,8,2,14,30,254.0,381.0,2.5,21.0,587.0,631.78,479.98
2016,8,2,14,45,296.0,352.5,2.55,21.0,583.0,647.12,493.72
2016,8,2,15,0,338.0,324.0,2.6,21.0,579.0,659.96,505.41
2016,8,2,15,15,350.5,301.0,2.6,20.5,553.0,648.0,499.44
2016,8,2,15,30,363.0,278.0,2.6,20.0,527.0,633.65,491.9
2016,8,2,15,45,281.0,272.5,2.65,20.0,457.5,550.05,430.24
2016,8,2,16,0,199.0,267.0,2.7,20.0,388.0,448.04,353.71
2016,8,2,16,15,180.5,244.5,2.7,19.5,347.5,406.03,323.43
2016,8,2,16,30,162.0,222.0,2.7,19.0,307.0,364.07,292.25
2016,8,2,16,45,147.0,199.0,2.75,19.0,270.0,324.62,262.05
2016,8,2,17,0,132.0,176.0,2.8,19.0,233.0,285.45,231.47
2016,8,2,17,15,122.0,154.5,2.8,18.5,202.0,252.13,205.46
2016,8,2,17,30,112.0,133.0,2.8,18.0,171.0,219.07,178.99
2016,8,2,17,45,318.5,96.5,2.85,17.5,178.0,333.36,274.9
2016,8,2,18,0,525.0,60.0,2.9,17.0,185.0,403.14,330.28
2016,8,2,18,15,442.0,51.0,2.85,16.5,138.5,320.64,259.53
2016,8,2,18,30,359.0,42.0,2.8,16.0,92.0,245.55,193.28
2016,8,2,18,45,227.5,29.0,2.8,15.5,56.0,153.14,104.89
2016,8,2,19,0,96.0,16.0,2.8,15.0,20.0,47.89,0.0
2016,8,2,19,15,48.0,8.0,2.8,15.0,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,45.0,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,90.0,13.0,1.2,14.0,16.0,10.23,0.0
2016,8,3,5,45,221.5,26.0,1.15,14.5,50.5,21.25,9.49
2016,8,3,6,0,353.0,39.0,1.1,15.0,85.0,31.97,21.86
2016,8,3,6,15,438.0,48.0,0.95,15.5,131.0,39.14,28.8
2016,8,3,6,30,523.0,57.0,0.8,16.0,177.0,46.35,35.47
2016,8,3,6,45,261.5,66.5,0.65,16.5,126.5,48.55,37.53
2016,8,3,7,0,0.0,76.0,0.5,17.0,76.0,57.51,45.37
2016,8,3,7,15,0.0,92.5,0.45,17.0,92.5,69.46,55.73
2016,8,3,7,30,0.0,109.0,0.4,17.0,109.0,81.3,65.83
2016,8,3,7,45,0.0,131.5,0.4,17.5,132.0,97.0,78.94
2016,8,3,8,0,0.0,154.0,0.4,18.0,155.0,112.47,91.61
2016,8,3,8,15,2.0,167.0,0.45,18.5,169.0,121.75,98.91
2016,8,3,8,30,4.0,180.0,0.5,19.0,183.0,130.96,106.08
2016,8,3,8,45,8.5,201.5,0.6,19.5,207.5,145.53,117.66
2016,8,3,9,0,13.0,223.0,0.7,20.0,232.0,162.23,124.66
2016,8,3,9,15,16.5,245.0,0.8,20.0,257.0,180.1,138.05
2016,8,3,9,30,20.0,267.0,0.9,20.0,282.0,198.72,152.11
2016,8,3,9,45,84.5,327.5,1.05,20.5,395.0,252.89,191.08
2016,8,3,10,0,149.0,388.0,1.2,21.0,508.0,318.82,239.1
2016,8,3,10,15,113.5,393.0,1.3,21.0,487.0,324.79,244.92
2016,8,3,10,30,78.0,398.0,1.4,21.0,466.0,327.47,247.95
2016,8,3,10,45,78.5,409.5,1.55,21.5,479.0,345.89,261.69
2016,8,3,11,0,79.0,421.0,1.7,22.0,492.0,364.43,275.29
2016,8,3,11,15,114.5,440.0,1.85,22.0,544.5,413.63,312.12
2016,8,3,11,30,150.0,459.0,2.0,22.0,597.0,464.67,350.02
2016,8,3,11,45,129.5,459.0,2.15,22.0,579.0,465.19,350.53
2016,8,3,12,0,109.0,459.0,2.3,22.0,561.0,454.21,342.85
2016,8,3,12,15,87.5,446.5,2.4,22.0,529.0,436.84,330.29
2016,8,3,12,30,66.0,434.0,2.5,22.0,497.0,416.91,315.68
2016,8,3,12,45,62.5,427.0,2.65,22.0,485.5,414.74,314.57
2016,8,3,13,0,59.0,420.0,2.8,22.0,474.0,411.72,312.75
2016,8,3,13,15,64.5,418.0,2.85,21.5,476.5,420.61,320.45
2016,8,3,13,30,70.0,416.0,2.9,21.0,479.0,429.34,328.06
2016,8,3,13,45,68.5,404.0,3.0,21.0,464.5,421.8,322.98
2016,8,3,14,0,67.0,392.0,3.1,21.0,450.0,413.58,317.46
2016,8,3,14,15,54.0,365.0,3.15,20.5,411.0,379.04,292.39
2016,8,3,14,30,41.0,338.0,3.2,20.0,372.0,343.55,266.31
2016,8,3,14,45,39.5,321.5,3.3,20.0,352.5,328.82,255.73
2016,8,3,15,0,38.0,305.0,3.4,20.0,333.0,313.67,244.73
2016,8,3,15,15,27.5,271.5,3.4,19.5,291.5,272.39,213.42
2016,8,3,15,30,17.0,238.0,3.4,19.0,250.0,213.1,167.42
2016,8,3,15,45,11.0,210.0,3.45,19.0,217.5,183.16,143.93
2016,8,3,16,0,5.0,182.0,3.5,19.0,185.0,153.36,120.21
2016,8,3,16,15,2.5,160.0,3.5,18.5,161.5,132.3,103.66
2016,8,3,16,30,0.0,138.0,3.5,18.0,138.0,111.34,86.95
2016,8,3,16,45,0.0,120.0,3.55,18.0,120.0,96.16,74.74
2016,8,3,17,0,0.0,102.0,3.6,18.0,102.0,80.97,62.37
2016,8,3,17,15,0.0,88.5,3.55,17.5,88.5,69.85,53.36
2016,8,3,17,30,0.0,75.0,3.5,17.0,75.0,58.72,44.19
2016,8,3,17,45,278.5,65.5,3.5,16.5,131.0,271.26,226.44
2016,8,3,18,0,557.0,56.0,3.5,16.0,187.0,418.19,344.78
2016,8,3,18,15,475.0,47.5,3.35,15.5,140.0,335.21,272.56
2016,8,3,18,30,393.0,39.0,3.2,15.0,93.0,259.59,204.92
2016,8,3,18,45,257.5,27.0,3.1,15.0,56.5,165.73,111.05
2016,8,3,19,0,122.0,15.0,3.0,15.0,20.0,56.76,0.0
2016,8,3,19,15,61.0,7.5,2.95,14.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,84.0,12.0,2.7,13.0,15.0,9.44,0.0
2016,8,4,5,45,220.0,25.0,2.8,13.5,49.5,20.43,8.38
2016,8,4,6,0,356.0,38.0,2.9,14.0,84.0,31.19,21.19
2016,8,4,6,15,442.0,47.5,2.9,14.0,130.0,38.8,28.62
2016,8,4,6,30,528.0,57.0,2.9,14.0,176.0,46.42,35.78
2016,8,4,6,45,264.0,51.5,2.95,14.5,111.0,38.47,28.81
2016,8,4,7,0,0.0,46.0,3.0,15.0,46.0,35.16,25.83
2016,8,4,7,15,0.0,55.5,2.95,15.5,55.5,42.49,32.24
2016,8,4,7,30,0.0,65.0,2.9,16.0,65.0,49.84,38.57
2016,8,4,7,45,0.0,85.0,2.9,16.5,85.0,65.18,51.8
2016,8,4,8,0,0.0,105.0,2.9,17.0,105.0,79.63,64.06
2016,8,4,8,15,0.0,111.0,2.95,17.0,111.0,84.18,67.76
2016,8,4,8,30,0.0,117.0,3.0,17.0,117.0,88.68,71.41
2016,8,4,8,45,0.5,140.5,3.05,17.0,140.5,105.27,85.38
2016,8,4,9,0,1.0,164.0,3.1,17.0,164.0,122.26,95.1
2016,8,4,9,15,7.0,202.5,3.15,17.0,207.5,150.57,117.45
2016,8,4,9,30,13.0,241.0,3.2,17.0,251.0,179.93,140.44
2016,8,4,9,45,20.5,276.0,3.3,17.5,292.5,208.56,162.39
2016,8,4,10,0,28.0,311.0,3.4,18.0,334.0,233.58,181.41
2016,8,4,10,15,24.0,307.5,3.4,18.0,328.0,238.71,185.43
2016,8,4,10,30,20.0,304.0,3.4,18.0,322.0,237.89,184.77
2016,8,4,10,45,62.0,368.5,3.45,18.0,424.0,308.75,239.63
2016,8,4,11,0,104.0,433.0,3.5,18.0,526.0,387.67,299.96
2016,8,4,11,15,75.0,417.0,3.5,18.0,484.5,369.15,285.7
2016,8,4,11,30,46.0,401.0,3.5,18.0,443.0,346.6,268.35
2016,8,4,11,45,47.5,402.5,3.55,18.0,446.5,355.81,275.58
2016,8,4,12,0,49.0,404.0,3.6,18.0,450.0,364.91,282.63
2016,8,4,12,15,36.0,373.5,3.6,18.0,407.5,335.6,260.14
2016,8,4,12,30,23.0,343.0,3.6,18.0,365.0,291.7,226.35
2016,8,4,12,45,23.0,341.5,3.6,18.0,363.0,292.78,227.41
2016,8,4,13,0,23.0,340.0,3.6,18.0,361.0,293.7,228.26
2016,8,4,13,15,35.0,365.0,3.6,18.0,396.5,346.08,268.98
2016,8,4,13,30,47.0,390.0,3.6,18.0,432.0,384.4,298.57
2016,8,4,13,45,31.5,337.5,3.6,18.0,366.0,324.83,252.9
2016,8,4,14,0,16.0,285.0,3.6,18.0,300.0,246.81,192.45
2016,8,4,14,15,17.5,285.0,3.6,18.0,300.5,249.5,195.07
2016,8,4,14,30,19.0,285.0,3.6,18.0,301.0,252.28,197.61
2016,8,4,14,45,33.0,299.5,3.65,18.0,325.5,301.13,236.64
2016,8,4,15,0,47.0,314.0,3.7,18.0,350.0,331.89,261.38
2016,8,4,15,15,36.5,285.0,3.7,17.5,312.0,295.07,233.31
2016,8,4,15,30,26.0,256.0,3.7,17.0,274.0,238.48,189.35
2016,8,4,15,45,46.5,255.0,3.7,17.0,284.0,278.26,222.38
2016,8,4,16,0,67.0,254.0,3.7,17.0,294.0,298.23,239.47
2016,8,4,16,15,33.5,203.0,3.7,16.5,223.0,216.17,173.73
2016,8,4,16,30,0.0,152.0,3.7,16.0,152.0,124.35,98.32
2016,8,4,16,45,0.0,118.0,3.7,16.0,118.0,94.44,73.9
2016,8,4,17,0,0.0,84.0,3.7,16.0,84.0,65.09,49.53
2016,8,4,17,15,0.0,73.0,3.65,15.5,73.0,56.13,42.2
2016,8,4,17,30,0.0,62.0,3.6,15.0,62.0,47.52,35.03
2016,8,4,17,45,283.0,57.0,3.6,14.5,122.5,263.7,222.18
2016,8,4,18,0,566.0,52.0,3.6,14.0,183.0,419.57,348.68
2016,8,4,18,15,486.0,44.0,3.5,13.5,136.0,337.81,276.71
2016,8,4,18,30,406.0,36.0,3.4,13.0,89.0,263.35,209.08
2016,8,4,18,45,274.0,24.5,3.3,13.0,53.5,169.57,110.7
2016,8,4,19,0,142.0,13.0,3.2,13.0,18.0,62.68,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,2.25,14.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,2.3,14.0,13.0,8.65,0.0
2016,8,5,5,45,207.5,25.0,2.4,14.0,47.0,20.43,7.7
2016,8,5,6,0,338.0,39.0,2.5,14.0,81.0,31.98,21.79
2016,8,5,6,15,424.0,48.5,2.45,14.0,126.5,39.51,29.22
2016,8,5,6,30,510.0,58.0,2.4,14.0,172.0,47.07,36.34
2016,8,5,6,45,255.0,67.0,2.4,14.5,124.0,48.84,38.05
2016,8,5,7,0,0.0,76.0,2.4,15.0,76.0,57.45,45.66
2016,8,5,7,15,0.0,90.5,2.35,15.0,90.5,68.04,54.96
2016,8,5,7,30,0.0,105.0,2.3,15.0,105.0,78.55,64.05
2016,8,5,7,45,11.0,145.0,2.25,15.0,150.5,105.84,87.66
2016,8,5,8,0,22.0,185.0,2.2,15.0,196.0,132.16,110.05
2016,8,5,8,15,13.0,181.5,2.15,15.0,188.5,131.08,108.71
2016,8,5,8,30,4.0,178.0,2.1,15.0,181.0,129.61,107.09
2016,8,5,8,45,3.0,175.5,2.05,15.5,177.5,128.68,105.77
2016,8,5,9,0,2.0,173.0,2.0,16.0,174.0,128.45,100.34
2016,8,5,9,15,6.0,198.0,2.0,16.5,202.5,147.38,114.97
2016,8,5,9,30,10.0,223.0,2.0,17.0,231.0,167.11,130.07
2016,8,5,9,45,10.5,229.5,2.0,17.5,238.0,173.87,134.93
2016,8,5,10,0,11.0,236.0,2.0,18.0,245.0,180.64,139.84
2016,8,5,10,15,19.5,283.0,2.0,18.0,299.5,219.67,170.16
2016,8,5,10,30,28.0,330.0,2.0,18.0,354.0,258.46,199.96
2016,8,5,10,45,67.0,381.0,2.0,18.5,440.5,320.62,246.87
2016,8,5,11,0,106.0,432.0,2.0,19.0,527.0,388.6,297.44
2016,8,5,11,15,185.5,438.0,2.05,19.0,607.5,456.97,348.87
2016,8,5,11,30,265.0,444.0,2.1,19.0,688.0,535.54,407.33
2016,8,5,11,45,203.0,454.5,2.15,19.0,642.0,514.96,391.81
2016,8,5,12,0,141.0,465.0,2.2,19.0,596.0,493.61,375.74
2016,8,5,12,15,179.0,463.5,2.25,19.0,630.5,535.38,407.48
2016,8,5,12,30,217.0,462.0,2.3,19.0,665.0,578.97,440.0
2016,8,5,12,45,330.0,418.0,2.4,19.5,723.5,664.19,503.14
2016,8,5,13,0,443.0,374.0,2.5,20.0,782.0,754.33,568.27
2016,8,5,13,15,350.0,402.5,2.55,19.5,721.5,699.59,529.26
2016,8,5,13,30,257.0,431.0,2.6,19.0,661.0,654.28,496.84
2016,8,5,13,45,376.5,376.0,2.65,19.0,703.5,723.94,550.98
2016,8,5,14,0,496.0,321.0,2.7,19.0,746.0,813.06,616.79
2016,8,5,14,15,504.5,301.0,2.75,19.0,720.5,810.3,615.94
2016,8,5,14,30,513.0,281.0,2.8,19.0,695.0,804.41,613.76
2016,8,5,14,45,506.5,269.5,2.9,19.0,663.5,789.52,605.17
2016,8,5,15,0,500.0,258.0,3.0,19.0,632.0,771.9,594.68
2016,8,5,15,15,403.5,275.0,3.0,18.5,566.0,695.43,540.08
2016,8,5,15,30,307.0,292.0,3.0,18.0,500.0,600.2,470.98
2016,8,5,15,45,306.0,269.0,3.0,18.0,464.5,572.21,452.25
2016,8,5,16,0,305.0,246.0,3.0,18.0,429.0,542.49,431.6
2016,8,5,16,15,273.5,228.5,3.0,17.5,382.0,490.92,393.97
2016,8,5,16,30,242.0,211.0,3.0,17.0,335.0,439.78,355.92
2016,8,5,16,45,159.0,190.0,3.05,17.0,268.0,326.16,265.93
2016,8,5,17,0,76.0,169.0,3.1,17.0,201.0,220.48,179.6
2016,8,5,17,15,66.5,147.5,3.1,16.5,173.0,190.74,155.89
2016,8,5,17,30,57.0,126.0,3.1,16.0,145.0,161.43,131.82
2016,8,5,17,45,232.5,98.5,3.1,16.0,154.5,268.45,223.01
2016,8,5,18,0,408.0,71.0,3.1,16.0,164.0,343.75,283.39
2016,8,5,18,15,324.0,58.5,3.0,15.5,120.5,264.05,214.3
2016,8,5,18,30,240.0,46.0,2.9,15.0,77.0,192.94,151.05
2016,8,5,18,45,138.0,29.0,2.85,14.5,45.0,114.4,69.64
2016,8,5,19,0,36.0,12.0,2.8,14.0,13.0,22.77,0.0
2016,8,5,19,15,18.0,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,2.35,12.5,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,2.4,13.0,11.0,7.87,0.0
2016,8,6,5,45,158.0,25.5,2.5,13.5,43.0,19.35,6.26
2016,8,6,6,0,276.0,41.0,2.6,14.0,75.0,31.14,21.0
2016,8,6,6,15,364.0,52.5,2.55,14.0,119.5,40.0,29.62
2016,8,6,6,30,452.0,64.0,2.5,14.0,164.0,51.31,40.09
2016,8,6,6,45,226.0,59.0,2.5,14.5,109.0,43.13,32.96
2016,8,6,7,0,0.0,54.0,2.5,15.0,54.0,41.33,31.34
2016,8,6,7,15,0.0,64.5,2.45,15.0,64.5,49.45,38.51
2016,8,6,7,30,0.0,75.0,2.4,15.0,75.0,57.58,45.6
2016,8,6,7,45,0.0,78.0,2.4,15.5,78.0,59.92,47.4
2016,8,6,8,0,0.0,81.0,2.4,16.0,81.0,62.27,49.19
2016,8,6,8,15,0.0,92.5,2.35,16.0,92.5,71.04,56.65
2016,8,6,8,30,0.0,104.0,2.3,16.0,104.0,79.48,63.76
2016,8,6,8,45,0.0,124.0,2.3,16.5,124.0,93.82,75.74
2016,8,6,9,0,0.0,144.0,2.3,17.0,144.0,108.36,83.81
2016,8,6,9,15,1.5,157.5,2.3,17.0,158.5,118.73,91.93
2016,8,6,9,30,3.0,171.0,2.3,17.0,173.0,129.42,100.27
2016,8,6,9,45,3.5,171.5,2.3,17.5,174.0,130.79,100.96
2016,8,6,10,0,4.0,172.0,2.3,18.0,175.0,132.14,101.68
2016,8,6,10,15,6.5,195.0,2.3,18.0,200.5,150.88,116.45
2016,8,6,10,30,9.0,218.0,2.3,18.0,226.0,170.16,131.57
2016,8,6,10,45,10.0,232.0,2.35,18.5,241.0,182.51,140.91
2016,8,6,11,0,11.0,246.0,2.4,19.0,256.0,195.12,150.44
2016,8,6,11,15,19.5,301.5,2.4,19.0,319.0,244.34,188.63
2016,8,6,11,30,28.0,357.0,2.4,19.0,382.0,301.03,231.98
2016,8,6,11,45,22.0,329.0,2.45,19.0,349.5,272.46,209.96
2016,8,6,12,0,16.0,301.0,2.5,19.0,317.0,248.25,191.4
2016,8,6,12,15,20.5,326.5,2.5,19.0,346.5,274.27,211.59
2016,8,6,12,30,25.0,352.0,2.5,19.0,376.0,314.06,242.0
2016,8,6,12,45,21.5,332.0,2.55,19.0,352.5,283.98,219.04
2016,8,6,13,0,18.0,312.0,2.6,19.0,329.0,266.2,205.58
2016,8,6,13,15,19.5,316.5,2.65,19.0,335.0,273.03,211.12
2016,8,6,13,30,21.0,321.0,2.7,19.0,341.0,279.97,216.7
2016,8,6,13,45,20.5,313.0,2.75,19.0,331.5,274.27,212.56
2016,8,6,14,0,20.0,305.0,2.8,19.0,322.0,268.4,208.34
2016,8,6,14,15,24.5,308.5,2.85,18.5,329.0,297.33,231.59
2016,8,6,14,30,29.0,312.0,2.9,18.0,336.0,307.79,240.58
2016,8,6,14,45,33.0,306.0,3.0,18.0,332.0,308.48,241.77
2016,8,6,15,0,37.0,300.0,3.1,18.0,328.0,309.09,242.97
2016,8,6,15,15,26.0,265.0,3.15,18.0,284.5,265.6,209.26
2016,8,6,15,30,15.0,230.0,3.2,18.0,241.0,204.5,161.19
2016,8,6,15,45,45.0,242.5,3.3,18.0,270.0,264.68,210.79
2016,8,6,16,0,75.0,255.0,3.4,18.0,299.0,307.73,246.3
2016,8,6,16,15,43.0,213.5,3.5,17.5,238.5,236.66,189.83
2016,8,6,16,30,11.0,172.0,3.6,17.0,178.0,152.93,121.82
2016,8,6,16,45,56.5,171.0,3.7,17.0,195.5,205.72,167.2
2016,8,6,17,0,102.0,170.0,3.8,17.0,213.0,258.38,211.71
2016,8,6,17,15,92.5,148.5,3.8,16.5,183.5,211.54,173.85
2016,8,6,17,30,83.0,127.0,3.8,16.0,154.0,181.15,148.94
2016,8,6,17,45,289.0,93.5,3.85,15.5,162.5,298.97,249.67
2016,8,6,18,0,495.0,60.0,3.9,15.0,171.0,388.36,321.71
2016,8,6,18,15,407.5,50.0,3.85,14.5,125.5,303.3,247.47
2016,8,6,18,30,320.0,40.0,3.8,14.0,80.0,226.32,177.99
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,132.06,76.19
2016,8,6,19,0,61.0,12.0,3.7,14.0,13.0,32.06,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,40.5,5.0,2.8,12.0,6.0,0.0,0.0
2016,8,7,5,30,81.0,10.0,2.9,12.0,12.0,7.87,0.0
2016,8,7,5,45,228.5,22.5,3.0,12.5,46.0,18.45,4.88
2016,8,7,6,0,376.0,35.0,3.1,13.0,80.0,28.91,19.1
2016,8,7,6,15,465.5,43.5,3.0,13.5,126.5,35.85,25.99
2016,8,7,6,30,555.0,52.0,2.9,14.0,173.0,42.86,32.57
2016,8,7,6,45,277.5,66.5,2.85,14.5,127.0,48.79,37.99
2016,8,7,7,0,0.0,81.0,2.8,15.0,81.0,60.79,48.62
2016,8,7,7,15,0.0,96.5,2.65,15.0,96.5,72.01,58.48
2016,8,7,7,30,0.0,112.0,2.5,15.0,112.0,83.16,68.12
2016,8,7,7,45,1.0,134.0,2.45,15.5,135.0,98.48,81.12
2016,8,7,8,0,2.0,156.0,2.4,16.0,158.0,113.62,93.74
2016,8,7,8,15,4.5,171.5,2.3,16.5,175.0,124.51,102.55
2016,8,7,8,30,7.0,187.0,2.2,17.0,192.0,135.31,111.17
2016,8,7,8,45,17.5,221.0,2.1,17.5,233.5,157.63,129.38
2016,8,7,9,0,28.0,255.0,2.0,18.0,275.0,174.72,135.66
2016,8,7,9,15,31.5,275.0,1.9,18.0,298.0,193.39,149.63
2016,8,7,9,30,35.0,295.0,1.8,18.0,321.0,212.94,164.5
2016,8,7,9,45,37.5,313.0,1.75,18.5,342.0,231.84,178.66
2016,8,7,10,0,40.0,331.0,1.7,19.0,363.0,251.42,193.29
2016,8,7,10,15,33.0,328.0,1.75,19.0,355.5,253.68,195.19
2016,8,7,10,30,26.0,325.0,1.8,19.0,348.0,254.56,195.97
2016,8,7,10,45,54.5,372.5,1.85,19.5,421.0,308.94,236.99
2016,8,7,11,0,83.0,420.0,1.9,20.0,494.0,367.92,280.78
2016,8,7,11,15,142.5,437.0,1.95,20.0,566.5,431.55,328.45
2016,8,7,11,30,202.0,454.0,2.0,20.0,639.0,498.67,378.29
2016,8,7,11,45,206.5,457.5,2.1,20.5,648.5,521.76,394.69
2016,8,7,12,0,211.0,461.0,2.2,21.0,658.0,544.54,410.98
2016,8,7,12,15,228.0,458.5,2.25,21.0,670.5,571.69,431.2
2016,8,7,12,30,245.0,456.0,2.3,21.0,683.0,611.49,460.13
2016,8,7,12,45,259.5,448.5,2.35,21.0,687.5,633.75,476.61
2016,8,7,13,0,274.0,441.0,2.4,21.0,692.0,655.14,492.61
2016,8,7,13,15,610.5,270.0,2.45,21.0,817.0,836.82,628.05
2016,8,7,13,30,947.0,99.0,2.5,21.0,942.0,981.23,727.25
2016,8,7,13,45,943.5,97.5,2.55,21.0,919.5,993.6,735.11
2016,8,7,14,0,940.0,96.0,2.6,21.0,897.0,1001.9,741.76
2016,8,7,14,15,933.5,95.0,2.65,21.0,867.5,1003.76,744.35
2016,8,7,14,30,927.0,94.0,2.7,21.0,838.0,1001.54,744.46
2016,8,7,14,45,918.0,92.5,2.75,21.0,802.0,992.36,740.13
2016,8,7,15,0,909.0,91.0,2.8,21.0,766.0,979.27,733.36
2016,8,7,15,15,897.0,89.5,2.8,20.5,724.5,959.55,723.2
2016,8,7,15,30,885.0,88.0,2.8,20.0,683.0,936.29,710.68
2016,8,7,15,45,868.5,86.0,2.8,20.0,636.5,904.99,691.26
2016,8,7,16,0,852.0,84.0,2.8,20.0,590.0,870.74,669.73
2016,8,7,16,15,832.0,81.0,2.8,19.5,540.0,839.09,651.08
2016,8,7,16,30,812.0,78.0,2.8,19.0,490.0,795.18,623.29
2016,8,7,16,45,782.0,75.5,2.8,19.0,438.0,741.87,586.97
2016,8,7,17,0,752.0,73.0,2.8,19.0,386.0,687.6,549.12
2016,8,7,17,15,713.5,68.5,2.75,18.5,333.0,624.23,504.05
2016,8,7,17,30,675.0,64.0,2.7,18.0,280.0,565.14,459.83
2016,8,7,17,45,616.0,58.5,2.7,18.0,228.0,489.68,399.36
2016,8,7,18,0,557.0,53.0,2.7,18.0,176.0,417.87,339.36
2016,8,7,18,15,468.0,44.5,2.65,17.5,129.0,330.7,265.29
2016,8,7,18,30,379.0,36.0,2.6,17.0,82.0,251.76,194.55
2016,8,7,18,45,230.5,23.5,2.55,16.5,47.5,147.31,77.15
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,39.12,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,35.5,4.5,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,71.0,9.0,2.2,13.0,11.0,7.08,0.0
2016,8,8,5,45,213.0,21.5,2.25,13.5,43.0,17.59,3.35
2016,8,8,6,0,355.0,34.0,2.3,14.0,75.0,28.0,18.17
2016,8,8,6,15,444.0,42.5,2.15,14.5,120.5,34.92,25.04
2016,8,8,6,30,533.0,51.0,2.0,15.0,166.0,41.9,31.58
2016,8,8,6,45,266.5,71.5,1.9,15.5,129.0,52.04,40.72
2016,8,8,7,0,0.0,92.0,1.8,16.0,92.0,68.06,54.83
2016,8,8,7,15,0.0,110.0,1.7,16.5,110.0,80.84,65.85
2016,8,8,7,30,0.0,128.0,1.6,17.0,128.0,93.52,76.56
2016,8,8,7,45,0.5,140.0,1.55,17.5,140.5,102.29,83.71
2016,8,8,8,0,1.0,152.0,1.5,18.0,153.0,110.99,90.68
2016,8,8,8,15,9.5,180.5,1.5,18.5,186.5,130.22,106.49
2016,8,8,8,30,18.0,209.0,1.5,19.0,220.0,149.12,121.75
2016,8,8,8,45,25.5,235.0,1.5,19.5,251.5,166.27,135.34
2016,8,8,9,0,33.0,261.0,1.5,20.0,283.0,178.62,137.3
2016,8,8,9,15,37.5,282.5,1.55,20.0,309.0,198.82,152.3
2016,8,8,9,30,42.0,304.0,1.6,20.0,335.0,220.09,168.38
2016,8,8,9,45,60.0,335.0,1.7,20.5,381.5,252.11,192.1
2016,8,8,10,0,78.0,366.0,1.8,21.0,428.0,287.24,218.22
2016,8,8,10,15,88.0,385.0,1.9,21.0,458.0,314.3,238.84
2016,8,8,10,30,98.0,404.0,2.0,21.0,488.0,342.88,260.62
2016,8,8,10,45,153.0,420.0,2.15,21.5,554.0,394.75,299.16
2016,8,8,11,0,208.0,436.0,2.3,22.0,620.0,453.4,342.52
2016,8,8,11,15,271.0,430.5,2.4,22.0,675.5,510.41,385.17
2016,8,8,11,30,334.0,425.0,2.5,22.0,731.0,570.41,429.83
2016,8,8,11,45,635.0,264.0,2.65,22.0,850.5,687.87,519.58
2016,8,8,12,0,936.0,103.0,2.8,22.0,970.0,798.74,603.68
2016,8,8,12,15,936.5,103.0,2.9,22.0,970.5,837.22,629.84
2016,8,8,12,30,937.0,103.0,3.0,22.0,971.0,872.59,654.39
2016,8,8,12,45,937.0,102.0,3.15,22.0,963.5,903.35,676.15
2016,8,8,13,0,937.0,101.0,3.3,22.0,956.0,930.61,695.61
2016,8,8,13,15,934.0,100.5,3.35,21.5,941.0,951.98,711.91
2016,8,8,13,30,931.0,100.0,3.4,21.0,926.0,969.5,725.8
2016,8,8,13,45,927.5,98.5,3.5,21.0,904.0,981.62,735.2
2016,8,8,14,0,924.0,97.0,3.6,21.0,882.0,989.72,742.08
2016,8,8,14,15,917.5,95.5,3.65,21.0,853.0,990.92,744.13
2016,8,8,14,30,911.0,94.0,3.7,21.0,824.0,988.08,743.66
2016,8,8,14,45,903.0,92.5,3.75,21.0,788.5,979.82,739.69
2016,8,8,15,0,895.0,91.0,3.8,21.0,753.0,967.7,733.25
2016,8,8,15,15,883.0,89.0,3.8,20.5,711.5,947.49,722.43
2016,8,8,15,30,871.0,87.0,3.8,20.0,670.0,923.76,709.23
2016,8,8,15,45,856.0,84.5,3.8,20.0,624.5,893.41,689.99
2016,8,8,16,0,841.0,82.0,3.8,20.0,579.0,860.08,668.58
2016,8,8,16,15,820.5,79.5,3.75,19.5,529.5,828.74,649.41
2016,8,8,16,30,800.0,77.0,3.7,19.0,480.0,785.28,621.11
2016,8,8,16,45,774.5,73.0,3.7,19.0,429.0,734.06,585.65
2016,8,8,17,0,749.0,69.0,3.7,19.0,378.0,681.68,548.52
2016,8,8,17,15,711.0,64.5,3.65,18.5,325.5,618.76,503.11
2016,8,8,17,30,673.0,60.0,3.6,18.0,273.0,556.46,456.06
2016,8,8,17,45,619.0,54.5,3.6,17.5,222.5,487.46,400.52
2016,8,8,18,0,565.0,49.0,3.6,17.0,172.0,418.57,342.63
2016,8,8,18,15,477.0,41.0,3.55,16.5,125.5,332.17,268.16
2016,8,8,18,30,389.0,33.0,3.5,16.0,79.0,254.09,196.74
2016,8,8,18,45,239.0,21.5,3.5,15.5,45.5,148.15,68.41
2016,8,8,19,0,89.0,10.0,3.5,15.0,12.0,41.01,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,174.5,17.0,1.2,13.5,36.5,13.73,0.43
2016,8,9,6,0,349.0,34.0,1.2,14.0,73.0,28.01,18.11
2016,8,9,6,15,439.5,42.5,1.0,14.5,118.5,34.91,25.04
2016,8,9,6,30,530.0,51.0,0.8,15.0,164.0,41.89,31.6
2016,8,9,6,45,271.0,80.0,0.6,15.5,138.0,57.81,45.84
2016,8,9,7,0,12.0,109.0,0.4,16.0,112.0,78.99,64.4
2016,8,9,7,15,17.0,128.0,0.4,16.5,134.5,92.38,75.78
2016,8,9,7,30,22.0,147.0,0.4,17.0,157.0,105.71,86.87
2016,8,9,7,45,34.0,172.0,0.4,17.5,189.0,118.16,97.0
2016,8,9,8,0,46.0,197.0,0.4,18.0,221.0,133.49,109.37
2016,8,9,8,15,65.5,225.0,0.45,18.5,262.0,150.18,122.71
2016,8,9,8,30,85.0,253.0,0.5,19.0,303.0,166.44,135.49
2016,8,9,8,45,102.0,277.5,0.6,19.5,342.5,180.96,146.75
2016,8,9,9,0,119.0,302.0,0.7,20.0,382.0,201.22,151.3
2016,8,9,9,15,120.0,321.0,0.7,20.5,406.0,227.03,169.37
2016,8,9,9,30,121.0,340.0,0.7,21.0,430.0,253.31,188.8
2016,8,9,9,45,121.5,357.0,0.75,21.5,451.0,278.75,208.03
2016,8,9,10,0,122.0,374.0,0.8,22.0,472.0,304.5,227.47
2016,8,9,10,15,135.5,389.5,0.85,22.0,502.0,334.85,250.37
2016,8,9,10,30,149.0,405.0,0.9,22.0,532.0,366.96,274.48
2016,8,9,10,45,144.0,420.5,0.95,22.5,545.5,391.25,292.19
2016,8,9,11,0,139.0,436.0,1.0,23.0,559.0,415.17,309.33
2016,8,9,11,15,135.0,443.5,1.1,23.0,565.0,433.43,323.01
2016,8,9,11,30,131.0,451.0,1.2,23.0,571.0,451.07,336.15
2016,8,9,11,45,182.0,453.5,1.35,23.0,621.5,503.22,374.87
2016,8,9,12,0,233.0,456.0,1.5,23.0,672.0,559.1,415.81
2016,8,9,12,15,583.0,278.5,1.6,23.0,818.0,726.34,539.57
2016,8,9,12,30,933.0,101.0,1.7,23.0,964.0,869.63,640.28
2016,8,9,12,45,929.0,102.5,1.85,23.0,955.5,899.08,659.88
2016,8,9,13,0,925.0,104.0,2.0,23.0,947.0,924.92,678.38
2016,8,9,13,15,584.0,261.5,2.1,23.0,790.5,809.05,599.44
2016,8,9,13,30,243.0,419.0,2.2,23.0,634.0,635.08,473.33
2016,8,9,13,45,235.5,413.5,2.35,23.0,618.0,612.89,460.43
2016,8,9,14,0,228.0,408.0,2.5,23.0,602.0,608.23,458.36
2016,8,9,14,15,169.0,393.0,2.55,23.0,534.0,543.11,411.28
2016,8,9,14,30,110.0,378.0,2.6,23.0,466.0,454.0,346.2
2016,8,9,14,45,192.0,355.0,2.65,23.0,500.0,535.74,409.69
2016,8,9,15,0,274.0,332.0,2.7,23.0,534.0,615.78,470.13
2016,8,9,15,15,236.5,317.5,2.7,22.5,485.0,543.79,418.99
2016,8,9,15,30,199.0,303.0,2.7,22.0,436.0,493.9,383.54
2016,8,9,15,45,144.5,279.0,2.7,22.0,372.0,418.12,326.72
2016,8,9,16,0,90.0,255.0,2.7,22.0,308.0,323.25,254.13
2016,8,9,16,15,87.5,233.5,2.65,21.5,281.5,299.46,237.21
2016,8,9,16,30,85.0,212.0,2.6,21.0,255.0,275.36,219.5
2016,8,9,16,45,396.0,145.0,2.6,21.0,311.5,506.95,407.46
2016,8,9,17,0,707.0,78.0,2.6,21.0,368.0,664.81,529.13
2016,8,9,17,15,666.5,73.0,2.55,20.0,316.5,601.13,483.24
2016,8,9,17,30,626.0,68.0,2.5,19.0,265.0,538.48,436.79
2016,8,9,17,45,561.0,62.0,2.5,18.5,214.0,460.42,374.97
2016,8,9,18,0,496.0,56.0,2.5,18.0,163.0,386.62,313.91
2016,8,9,18,15,403.5,46.5,2.45,17.5,117.5,299.1,239.43
2016,8,9,18,30,311.0,37.0,2.4,17.0,72.0,220.23,168.32
2016,8,9,18,45,155.5,18.5,2.4,16.5,36.0,108.11,39.02
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,148.0,17.5,2.05,13.5,34.0,14.1,0.0
2016,8,10,6,0,296.0,35.0,2.1,14.0,68.0,28.64,18.5
2016,8,10,6,15,388.0,45.0,2.0,14.5,112.5,36.61,26.47
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,44.6,33.94
2016,8,10,6,45,537.5,63.0,1.8,15.5,206.0,50.7,39.51
2016,8,10,7,0,595.0,71.0,1.7,16.0,255.0,56.74,44.85
2016,8,10,7,15,302.5,105.0,1.6,16.0,199.0,73.56,59.62
2016,8,10,7,30,10.0,139.0,1.5,16.0,143.0,100.5,82.96
2016,8,10,7,45,73.5,175.5,1.45,16.5,211.5,120.76,99.96
2016,8,10,8,0,137.0,212.0,1.4,17.0,280.0,138.64,114.63
2016,8,10,8,15,168.5,234.0,1.4,17.5,326.5,151.41,124.77
2016,8,10,8,30,200.0,256.0,1.4,18.0,373.0,163.85,134.51
2016,8,10,8,45,514.0,178.0,1.4,18.5,511.5,117.31,94.84
2016,8,10,9,0,828.0,100.0,1.4,19.0,650.0,142.0,80.81
2016,8,10,9,15,562.0,212.5,1.45,19.0,596.5,223.16,149.54
2016,8,10,9,30,296.0,325.0,1.5,19.0,543.0,278.36,203.84
2016,8,10,9,45,292.5,344.0,1.55,19.5,568.0,315.45,233.44
2016,8,10,10,0,289.0,363.0,1.6,20.0,593.0,352.37,262.94
2016,8,10,10,15,235.5,387.5,1.65,20.0,579.5,374.58,282.27
2016,8,10,10,30,182.0,412.0,1.7,20.0,566.0,387.61,293.71
2016,8,10,10,45,314.5,382.0,1.75,20.5,656.5,453.78,342.9
2016,8,10,11,0,447.0,352.0,1.8,21.0,747.0,535.32,403.06
2016,8,10,11,15,679.0,232.5,1.85,21.0,844.0,621.08,468.1
