Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,911.0,113.0,1.9,21.0,941.0,709.17,534.98
2016,8,10,11,45,913.5,113.0,2.0,21.0,949.0,754.0,568.19
2016,8,10,12,0,916.0,113.0,2.1,21.0,957.0,796.27,599.14
2016,8,10,12,15,916.0,113.0,2.15,21.0,957.5,833.84,624.7
2016,8,10,12,30,916.0,113.0,2.2,21.0,958.0,868.32,648.13
2016,8,10,12,45,913.0,113.5,2.3,21.0,949.5,897.43,668.39
2016,8,10,13,0,910.0,114.0,2.4,21.0,941.0,923.0,686.37
2016,8,10,13,15,907.0,113.5,2.4,21.0,926.0,943.99,700.5
2016,8,10,13,30,904.0,113.0,2.4,21.0,911.0,961.22,712.23
2016,8,10,13,45,537.0,263.0,2.45,21.0,734.0,793.63,596.87
2016,8,10,14,0,170.0,413.0,2.5,21.0,557.0,558.86,423.77
2016,8,10,14,15,166.5,397.5,2.5,20.5,534.5,546.27,417.61
2016,8,10,14,30,163.0,382.0,2.5,20.0,512.0,532.41,409.12
2016,8,10,14,45,154.5,363.5,2.5,20.0,482.5,509.44,393.04
2016,8,10,15,0,146.0,345.0,2.5,20.0,453.0,485.4,376.12
2016,8,10,15,15,151.5,324.0,2.5,19.5,430.5,471.07,367.51
2016,8,10,15,30,157.0,303.0,2.5,19.0,408.0,455.57,357.9
2016,8,10,15,45,114.5,275.5,2.5,19.0,349.5,387.56,306.11
2016,8,10,16,0,72.0,248.0,2.5,19.0,291.0,300.01,238.32
2016,8,10,16,15,45.0,212.5,2.5,18.5,238.5,239.5,191.14
2016,8,10,16,30,18.0,177.0,2.5,18.0,186.0,164.86,131.21
2016,8,10,16,45,9.0,140.0,2.55,18.0,144.5,123.24,97.41
2016,8,10,17,0,0.0,103.0,2.6,18.0,103.0,82.62,63.78
2016,8,10,17,15,0.0,88.5,2.6,17.5,88.5,70.58,54.02
2016,8,10,17,30,0.0,74.0,2.6,17.0,74.0,58.52,44.03
2016,8,10,17,45,256.0,63.0,2.6,16.5,117.0,258.42,215.08
2016,8,10,18,0,512.0,52.0,2.6,16.0,160.0,392.29,321.91
2016,8,10,18,15,420.5,42.5,2.55,15.5,115.0,304.61,245.5
2016,8,10,18,30,329.0,33.0,2.5,15.0,70.0,225.85,172.9
2016,8,10,18,45,164.5,16.5,2.45,15.0,35.0,108.7,26.87
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,139.0,17.0,1.6,13.5,32.5,13.05,0.0
2016,8,11,6,0,278.0,34.0,1.7,14.0,65.0,27.76,17.65
2016,8,11,6,15,368.0,45.5,1.7,14.5,108.5,36.93,26.72
2016,8,11,6,30,458.0,57.0,1.7,15.0,152.0,46.03,35.18
2016,8,11,6,45,509.5,66.5,1.75,15.5,200.5,53.11,41.64
2016,8,11,7,0,561.0,76.0,1.8,16.0,249.0,60.05,47.77
2016,8,11,7,15,280.5,95.0,1.75,16.0,181.5,66.82,53.69
2016,8,11,7,30,0.0,114.0,1.7,16.0,114.0,84.31,68.88
2016,8,11,7,45,0.0,111.5,1.65,16.5,111.5,83.42,67.73
2016,8,11,8,0,0.0,109.0,1.6,17.0,109.0,82.27,66.36
2016,8,11,8,15,0.0,124.5,1.6,17.5,124.5,93.37,75.55
2016,8,11,8,30,0.0,140.0,1.6,18.0,140.0,104.37,84.52
2016,8,11,8,45,2.5,166.5,1.65,18.5,168.5,122.68,99.57
2016,8,11,9,0,5.0,193.0,1.7,19.0,197.0,142.1,110.04
2016,8,11,9,15,7.0,207.0,1.7,19.0,212.5,153.72,118.85
2016,8,11,9,30,9.0,221.0,1.7,19.0,228.0,165.73,128.0
2016,8,11,9,45,10.0,230.0,1.75,19.5,238.5,174.34,134.3
2016,8,11,10,0,11.0,239.0,1.8,20.0,249.0,183.1,140.72
2016,8,11,10,15,14.5,264.5,1.85,20.0,277.0,204.94,157.56
2016,8,11,10,30,18.0,290.0,1.9,20.0,305.0,227.58,174.92
2016,8,11,10,45,34.0,338.5,1.95,20.5,368.5,275.17,210.88
2016,8,11,11,0,50.0,387.0,2.0,21.0,432.0,326.64,249.23
2016,8,11,11,15,50.0,394.0,2.05,21.0,439.0,339.57,258.82
2016,8,11,11,30,50.0,401.0,2.1,21.0,446.0,352.49,268.52
2016,8,11,11,45,51.5,403.0,2.15,21.0,450.0,362.39,276.02
2016,8,11,12,0,53.0,405.0,2.2,21.0,454.0,372.19,283.46
2016,8,11,12,15,71.5,424.0,2.25,21.0,490.0,409.96,311.96
2016,8,11,12,30,90.0,443.0,2.3,21.0,526.0,449.54,341.5
2016,8,11,12,45,128.0,447.0,2.35,21.0,564.5,509.64,386.29
2016,8,11,13,0,166.0,451.0,2.4,21.0,603.0,557.28,421.69
2016,8,11,13,15,113.0,424.5,2.45,21.0,527.0,494.57,375.44
2016,8,11,13,30,60.0,398.0,2.5,21.0,451.0,407.99,311.34
2016,8,11,13,45,61.0,388.5,2.55,21.0,441.5,404.79,309.88
2016,8,11,14,0,62.0,379.0,2.6,21.0,432.0,401.11,307.73
2016,8,11,14,15,59.0,363.0,2.6,20.5,411.5,386.61,297.91
2016,8,11,14,30,56.0,347.0,2.6,20.0,391.0,371.5,287.62
2016,8,11,14,45,43.5,316.0,2.6,20.0,349.5,331.28,257.35
2016,8,11,15,0,31.0,285.0,2.6,20.0,308.0,290.48,226.34
2016,8,11,15,15,30.0,269.0,2.6,19.5,290.0,275.78,216.03
2016,8,11,15,30,29.0,253.0,2.6,19.0,272.0,260.85,205.36
2016,8,11,15,45,24.5,231.5,2.6,19.0,247.0,217.76,171.88
2016,8,11,16,0,20.0,210.0,2.6,19.0,222.0,194.9,154.12
2016,8,11,16,15,11.5,183.0,2.6,18.5,189.5,163.25,129.14
2016,8,11,16,30,3.0,156.0,2.6,18.0,157.0,131.95,104.02
2016,8,11,16,45,1.5,138.0,2.6,18.0,138.5,115.46,90.8
2016,8,11,17,0,0.0,120.0,2.6,18.0,120.0,99.03,77.44
2016,8,11,17,15,0.0,102.5,2.6,17.5,102.5,84.24,65.46
2016,8,11,17,30,0.0,85.0,2.6,17.0,85.0,69.39,53.18
2016,8,11,17,45,235.5,70.5,2.6,16.5,119.5,255.66,212.3
2016,8,11,18,0,471.0,56.0,2.6,16.0,154.0,373.01,306.07
2016,8,11,18,15,380.0,45.0,2.5,15.5,109.5,285.78,230.0
2016,8,11,18,30,289.0,34.0,2.4,15.0,65.0,207.57,157.43
2016,8,11,18,45,144.5,17.0,2.3,15.0,32.5,99.98,8.47
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.0,16.5,1.9,13.5,32.5,13.32,0.0
2016,8,12,6,0,300.0,33.0,2.0,14.0,65.0,27.06,16.93
2016,8,12,6,15,391.5,43.5,1.95,14.0,109.5,35.49,25.48
2016,8,12,6,30,483.0,54.0,1.9,14.0,154.0,43.91,33.43
2016,8,12,6,45,546.0,61.5,1.9,14.5,204.5,49.71,38.78
2016,8,12,7,0,609.0,69.0,1.9,15.0,255.0,55.5,43.93
2016,8,12,7,15,314.5,106.5,1.9,15.5,203.5,74.77,60.82
2016,8,12,7,30,20.0,144.0,1.9,16.0,152.0,103.61,85.72
2016,8,12,7,45,38.5,171.5,1.9,16.5,189.5,117.75,97.46
2016,8,12,8,0,57.0,199.0,1.9,17.0,227.0,134.55,111.3
2016,8,12,8,15,57.0,219.5,1.85,17.5,250.0,146.91,121.15
2016,8,12,8,30,57.0,240.0,1.8,18.0,273.0,158.97,130.62
2016,8,12,8,45,60.0,261.5,1.8,18.5,299.0,172.21,140.99
2016,8,12,9,0,63.0,283.0,1.8,19.0,325.0,194.03,149.09
2016,8,12,9,15,94.0,311.5,1.85,19.0,378.5,225.13,171.27
2016,8,12,9,30,125.0,340.0,1.9,19.0,432.0,255.68,193.61
2016,8,12,9,45,153.0,359.0,1.95,19.5,477.0,290.61,219.71
2016,8,12,10,0,181.0,378.0,2.0,20.0,522.0,329.31,248.96
2016,8,12,10,15,198.0,392.0,2.1,20.0,554.5,363.95,275.98
2016,8,12,10,30,215.0,406.0,2.2,20.0,587.0,400.57,304.42
2016,8,12,10,45,319.0,382.5,2.3,20.5,659.0,458.93,348.26
2016,8,12,11,0,423.0,359.0,2.4,21.0,731.0,529.68,401.17
2016,8,12,11,15,457.5,357.0,2.45,21.0,766.0,580.69,439.52
2016,8,12,11,30,492.0,355.0,2.5,21.0,801.0,633.68,478.91
2016,8,12,11,45,470.5,363.5,2.6,21.0,793.0,656.25,495.8
2016,8,12,12,0,449.0,372.0,2.7,21.0,785.0,675.63,510.3
2016,8,12,12,15,393.0,397.5,2.75,21.0,759.0,668.44,504.99
2016,8,12,12,30,337.0,423.0,2.8,21.0,733.0,665.89,502.66
2016,8,12,12,45,289.5,432.5,2.85,21.0,697.0,652.11,492.54
2016,8,12,13,0,242.0,442.0,2.9,21.0,661.0,634.44,479.53
2016,8,12,13,15,204.5,437.5,2.9,21.0,620.5,591.3,448.65
2016,8,12,13,30,167.0,433.0,2.9,21.0,580.0,562.05,427.34
2016,8,12,13,45,159.0,421.0,2.9,21.0,558.0,551.12,419.99
2016,8,12,14,0,151.0,409.0,2.9,21.0,536.0,538.75,411.51
2016,8,12,14,15,156.5,393.5,2.85,21.0,521.5,534.62,409.38
2016,8,12,14,30,162.0,378.0,2.8,21.0,507.0,529.37,406.44
2016,8,12,14,45,164.5,359.5,2.8,21.0,485.5,516.93,398.38
2016,8,12,15,0,167.0,341.0,2.8,21.0,464.0,503.31,389.49
2016,8,12,15,15,140.5,319.0,2.75,21.0,418.5,457.1,355.35
2016,8,12,15,30,114.0,297.0,2.7,21.0,373.0,410.48,320.61
2016,8,12,15,45,114.0,275.5,2.65,21.0,346.5,388.84,305.32
2016,8,12,16,0,114.0,254.0,2.6,21.0,320.0,366.42,289.2
2016,8,12,16,15,83.5,225.5,2.5,20.5,271.5,289.09,229.84
2016,8,12,16,30,53.0,197.0,2.4,20.0,223.0,233.21,186.02
2016,8,12,16,45,26.5,160.0,2.35,20.0,173.0,172.26,136.95
2016,8,12,17,0,0.0,123.0,2.3,20.0,123.0,102.23,79.37
2016,8,12,17,15,0.0,105.0,2.15,19.5,105.0,86.98,67.19
2016,8,12,17,30,0.0,87.0,2.0,19.0,87.0,71.64,54.61
2016,8,12,17,45,255.5,69.0,1.9,18.5,121.0,267.29,219.92
2016,8,12,18,0,511.0,51.0,1.8,18.0,155.0,391.86,317.26
2016,8,12,18,15,415.5,41.5,1.8,17.5,110.0,301.86,239.78
2016,8,12,18,30,320.0,32.0,1.8,17.0,65.0,221.25,164.55
2016,8,12,18,45,160.0,16.0,1.8,16.5,32.5,104.65,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.0,2.0,13.5,31.0,12.92,0.0
2016,8,13,6,0,290.0,32.0,2.1,14.0,62.0,26.22,16.07
2016,8,13,6,15,383.5,42.5,2.05,14.5,106.0,34.66,24.66
2016,8,13,6,30,477.0,53.0,2.0,15.0,150.0,43.1,32.55
2016,8,13,6,45,540.0,60.0,1.95,15.5,199.5,48.53,37.56
2016,8,13,7,0,603.0,67.0,1.9,16.0,249.0,53.97,42.4
2016,8,13,7,15,320.0,109.0,1.85,16.5,207.5,76.49,62.09
2016,8,13,7,30,37.0,151.0,1.8,17.0,166.0,104.69,86.32
2016,8,13,7,45,39.0,171.0,1.75,17.5,188.5,117.41,96.78
2016,8,13,8,0,41.0,191.0,1.7,18.0,211.0,129.87,106.87
2016,8,13,8,15,34.0,204.0,1.7,18.5,222.0,138.12,113.25
2016,8,13,8,30,27.0,217.0,1.7,19.0,233.0,146.12,119.37
2016,8,13,8,45,47.5,250.5,1.7,19.5,281.0,166.3,135.56
2016,8,13,9,0,68.0,284.0,1.7,20.0,329.0,195.26,149.26
2016,8,13,9,15,94.0,311.5,1.75,20.0,377.5,225.43,170.79
2016,8,13,9,30,120.0,339.0,1.8,20.0,426.0,254.51,192.13
2016,8,13,9,45,114.5,355.5,1.85,20.5,442.0,278.06,210.46
2016,8,13,10,0,109.0,372.0,1.9,21.0,458.0,303.92,230.43
2016,8,13,10,15,96.0,382.0,1.95,21.0,460.0,317.87,241.69
2016,8,13,10,30,83.0,392.0,2.0,21.0,462.0,330.18,251.46
2016,8,13,10,45,97.5,409.0,2.05,21.5,493.5,360.38,273.83
2016,8,13,11,0,112.0,426.0,2.1,22.0,525.0,395.79,299.8
2016,8,13,11,15,95.0,426.0,2.15,22.0,511.0,393.46,298.15
2016,8,13,11,30,78.0,426.0,2.2,22.0,497.0,392.3,297.33
2016,8,13,11,45,75.5,428.0,2.3,22.5,497.5,401.18,303.57
2016,8,13,12,0,73.0,430.0,2.4,23.0,498.0,409.52,309.32
2016,8,13,12,15,76.5,433.0,2.45,23.0,503.5,423.0,319.47
2016,8,13,12,30,80.0,436.0,2.5,23.0,509.0,436.45,329.58
2016,8,13,12,45,97.0,439.5,2.55,23.0,527.5,461.97,348.88
2016,8,13,13,0,114.0,443.0,2.6,23.0,546.0,505.66,381.11
2016,8,13,13,15,118.5,431.5,2.65,23.0,537.0,508.04,383.29
2016,8,13,13,30,123.0,420.0,2.7,23.0,528.0,509.47,385.07
2016,8,13,13,45,503.0,266.0,2.75,23.0,690.0,769.23,580.7
2016,8,13,14,0,883.0,112.0,2.8,23.0,852.0,975.8,723.42
2016,8,13,14,15,876.0,110.5,2.8,22.5,822.5,976.28,724.18
2016,8,13,14,30,869.0,109.0,2.8,22.0,793.0,972.87,724.43
2016,8,13,14,45,686.5,178.5,2.85,22.0,703.5,892.42,671.92
2016,8,13,15,0,504.0,248.0,2.9,22.0,614.0,777.12,591.46
2016,8,13,15,15,491.5,236.5,2.9,22.0,576.5,750.6,575.01
2016,8,13,15,30,479.0,225.0,2.9,22.0,539.0,721.8,556.13
2016,8,13,15,45,455.0,215.0,2.9,22.0,496.0,681.93,528.88
2016,8,13,16,0,431.0,205.0,2.9,22.0,453.0,640.78,500.38
2016,8,13,16,15,370.5,196.5,2.9,21.5,396.5,547.5,433.34
2016,8,13,16,30,310.0,188.0,2.9,21.0,340.0,478.38,382.32
2016,8,13,16,45,259.5,172.0,2.9,21.0,289.5,411.35,331.07
2016,8,13,17,0,209.0,156.0,2.9,21.0,239.0,346.91,280.6
2016,8,13,17,15,194.5,135.5,2.8,20.5,204.0,290.69,236.88
2016,8,13,17,30,180.0,115.0,2.7,20.0,169.0,266.59,217.42
2016,8,13,17,45,161.5,94.0,2.65,19.5,135.0,223.94,182.16
2016,8,13,18,0,143.0,73.0,2.6,19.0,101.0,182.28,146.67
2016,8,13,18,15,111.0,53.0,2.6,18.5,71.0,135.74,106.12
2016,8,13,18,30,79.0,33.0,2.6,18.0,41.0,91.33,64.59
2016,8,13,18,45,39.5,16.5,2.6,17.5,20.5,42.14,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,158.0,15.5,2.1,13.5,31.5,12.56,0.0
2016,8,14,6,0,316.0,31.0,2.2,14.0,63.0,25.53,15.33
2016,8,14,6,15,412.0,40.5,2.15,14.5,107.5,33.25,23.39
2016,8,14,6,30,508.0,50.0,2.1,15.0,152.0,41.03,30.7
2016,8,14,6,45,254.0,61.0,2.1,15.5,112.0,44.88,34.33
2016,8,14,7,0,0.0,72.0,2.1,16.0,72.0,54.42,42.79
2016,8,14,7,15,0.0,87.0,2.1,16.5,87.0,65.36,52.32
2016,8,14,7,30,0.0,102.0,2.1,17.0,102.0,76.22,61.59
2016,8,14,7,45,0.0,122.0,2.1,17.5,122.0,90.32,73.5
2016,8,14,8,0,0.0,142.0,2.1,18.0,142.0,104.26,85.08
2016,8,14,8,15,8.0,171.5,2.1,18.5,176.5,124.24,101.63
2016,8,14,8,30,16.0,201.0,2.1,19.0,211.0,143.84,117.6
2016,8,14,8,45,16.5,215.0,2.1,19.5,225.5,153.98,119.77
2016,8,14,9,0,17.0,229.0,2.1,20.0,240.0,166.63,128.74
2016,8,14,9,15,27.5,261.5,2.1,20.0,280.5,185.9,143.01
2016,8,14,9,30,38.0,294.0,2.1,20.0,321.0,214.48,164.69
2016,8,14,9,45,42.5,314.5,2.15,20.5,346.5,236.0,180.84
2016,8,14,10,0,47.0,335.0,2.2,21.0,372.0,258.57,197.77
2016,8,14,10,15,52.0,353.5,2.2,21.0,396.5,281.02,214.88
2016,8,14,10,30,57.0,372.0,2.2,21.0,421.0,304.48,232.7
2016,8,14,10,45,45.0,364.0,2.25,21.5,403.0,300.7,229.49
2016,8,14,11,0,33.0,356.0,2.3,22.0,385.0,294.84,224.66
2016,8,14,11,15,72.0,398.5,2.35,22.0,463.0,358.36,272.79
2016,8,14,11,30,111.0,441.0,2.4,22.0,541.0,427.2,324.09
2016,8,14,11,45,134.0,448.5,2.45,22.5,570.5,469.79,354.87
2016,8,14,12,0,157.0,456.0,2.5,23.0,600.0,506.96,381.61
2016,8,14,12,15,177.0,455.5,2.55,23.0,617.5,536.32,403.38
2016,8,14,12,30,197.0,455.0,2.6,23.0,635.0,566.25,425.53
2016,8,14,12,45,218.5,447.5,2.65,23.0,645.5,591.47,444.42
2016,8,14,13,0,240.0,440.0,2.7,23.0,656.0,616.52,463.22
2016,8,14,13,15,276.0,423.0,2.75,22.5,667.0,664.0,498.96
2016,8,14,13,30,312.0,406.0,2.8,22.0,678.0,693.81,522.42
2016,8,14,13,45,289.0,400.0,2.85,22.0,647.5,677.18,510.92
2016,8,14,14,0,266.0,394.0,2.9,22.0,617.0,658.21,498.03
2016,8,14,14,15,270.5,375.5,2.95,22.0,595.5,651.23,494.54
2016,8,14,14,30,275.0,357.0,3.0,22.0,574.0,642.33,489.64
2016,8,14,14,45,317.5,330.0,3.05,22.0,568.5,659.54,504.62
2016,8,14,15,0,360.0,303.0,3.1,22.0,563.0,674.16,517.68
2016,8,14,15,15,386.5,276.0,3.15,21.5,541.0,670.43,518.35
2016,8,14,15,30,413.0,249.0,3.2,21.0,519.0,685.66,532.43
2016,8,14,15,45,390.5,234.0,3.25,21.0,474.5,621.71,487.48
2016,8,14,16,0,368.0,219.0,3.3,21.0,430.0,578.79,457.27
2016,8,14,16,15,288.0,210.5,3.3,20.5,366.5,492.36,392.68
2016,8,14,16,30,208.0,202.0,3.3,20.0,303.0,390.16,314.34
2016,8,14,16,45,220.0,177.0,3.35,19.5,273.0,386.16,313.35
2016,8,14,17,0,232.0,152.0,3.4,19.0,243.0,360.8,295.07
2016,8,14,17,15,211.0,133.0,3.3,18.5,206.5,316.46,260.02
2016,8,14,17,30,190.0,114.0,3.2,18.0,170.0,273.12,224.84
2016,8,14,17,45,316.5,85.0,3.15,17.5,156.5,327.77,270.21
2016,8,14,18,0,443.0,56.0,3.1,17.0,143.0,357.84,292.32
2016,8,14,18,15,344.0,44.0,3.0,16.5,99.5,266.32,212.76
2016,8,14,18,30,245.0,32.0,2.9,16.0,56.0,184.18,133.46
2016,8,14,18,45,122.5,16.0,2.85,16.0,28.0,84.37,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,15.5,2.15,12.5,31.0,12.58,0.0
2016,8,15,6,0,314.0,31.0,2.2,13.0,62.0,25.56,15.24
2016,8,15,6,15,414.5,41.0,2.15,13.5,107.5,33.7,23.85
2016,8,15,6,30,515.0,51.0,2.1,14.0,153.0,41.9,31.59
2016,8,15,6,45,257.5,52.0,2.1,14.5,103.0,38.8,29.05
2016,8,15,7,0,0.0,53.0,2.1,15.0,53.0,40.56,30.66
2016,8,15,7,15,0.0,64.0,2.05,15.0,64.0,49.06,38.2
2016,8,15,7,30,0.0,75.0,2.0,15.0,75.0,57.53,45.61
2016,8,15,7,45,0.0,102.0,2.0,15.5,102.0,76.85,62.33
2016,8,15,8,0,0.0,129.0,2.0,16.0,129.0,95.69,78.36
2016,8,15,8,15,0.0,139.5,1.95,16.5,139.5,103.35,84.51
2016,8,15,8,30,0.0,150.0,1.9,17.0,150.0,110.94,90.54
2016,8,15,8,45,10.0,192.5,1.85,17.5,199.0,139.73,109.29
2016,8,15,9,0,20.0,235.0,1.8,18.0,248.0,170.76,132.88
2016,8,15,9,15,69.0,285.5,1.8,18.0,335.0,207.08,158.94
2016,8,15,9,30,118.0,336.0,1.8,18.0,422.0,253.41,193.0
2016,8,15,9,45,96.5,346.5,1.85,18.5,419.0,272.16,208.23
2016,8,15,10,0,75.0,357.0,1.9,19.0,416.0,283.2,217.27
2016,8,15,10,15,82.0,375.0,1.95,19.0,441.5,308.4,236.74
2016,8,15,10,30,89.0,393.0,2.0,19.0,467.0,334.75,256.97
2016,8,15,10,45,116.0,411.5,2.1,19.5,511.0,375.13,287.2
2016,8,15,11,0,143.0,430.0,2.2,20.0,555.0,418.32,319.28
2016,8,15,11,15,127.0,435.0,2.25,20.0,547.5,427.34,326.06
2016,8,15,11,30,111.0,440.0,2.3,20.0,540.0,427.15,326.06
2016,8,15,11,45,111.0,444.0,2.4,20.0,544.5,441.32,336.95
2016,8,15,12,0,111.0,448.0,2.5,20.0,549.0,455.15,347.48
2016,8,15,12,15,100.5,443.5,2.5,20.0,535.0,452.78,345.67
2016,8,15,12,30,90.0,439.0,2.5,20.0,521.0,448.94,342.82
2016,8,15,12,45,83.5,431.0,2.55,20.0,506.5,444.04,339.43
2016,8,15,13,0,77.0,423.0,2.6,20.0,492.0,438.02,335.22
2016,8,15,13,15,127.0,426.0,2.6,20.0,538.0,512.6,391.74
2016,8,15,13,30,177.0,429.0,2.6,20.0,584.0,570.85,435.42
2016,8,15,13,45,122.0,403.5,2.6,20.0,509.5,501.74,383.97
2016,8,15,14,0,67.0,378.0,2.6,20.0,435.0,407.68,313.77
2016,8,15,14,15,72.5,367.5,2.6,20.0,427.0,407.03,314.44
2016,8,15,14,30,78.0,357.0,2.6,20.0,419.0,406.0,314.47
2016,8,15,14,45,70.0,335.5,2.6,20.0,389.0,379.84,295.18
2016,8,15,15,0,62.0,314.0,2.6,20.0,359.0,353.09,275.41
2016,8,15,15,15,58.5,293.5,2.6,19.5,334.0,331.3,259.94
2016,8,15,15,30,55.0,273.0,2.6,19.0,309.0,309.12,243.96
2016,8,15,15,45,40.0,242.5,2.6,19.0,268.0,264.99,209.74
2016,8,15,16,0,25.0,212.0,2.6,19.0,227.0,202.75,160.64
2016,8,15,16,15,17.0,187.0,2.55,18.5,196.5,173.22,137.52
2016,8,15,16,30,9.0,162.0,2.5,18.0,166.0,143.96,114.16
2016,8,15,16,45,7.0,146.0,2.5,17.5,149.0,128.95,102.38
2016,8,15,17,0,5.0,130.0,2.5,17.0,132.0,114.1,90.5
2016,8,15,17,15,2.5,111.5,2.45,16.5,112.5,96.43,76.02
2016,8,15,17,30,0.0,93.0,2.4,16.0,93.0,78.87,61.36
2016,8,15,17,45,264.5,70.5,2.35,16.0,121.0,277.16,230.23
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,401.0,327.14
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,305.52,243.47
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,220.55,156.84
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,80.79,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,15.5,2.0,12.5,28.0,11.87,0.0
2016,8,16,6,0,257.0,31.0,2.1,13.0,56.0,25.37,14.85
2016,8,16,6,15,355.0,43.0,2.05,13.5,99.5,35.02,24.96
2016,8,16,6,30,453.0,55.0,2.0,14.0,143.0,44.61,33.96
2016,8,16,6,45,515.0,63.5,2.0,14.5,193.0,51.06,39.94
2016,8,16,7,0,577.0,72.0,2.0,15.0,243.0,57.46,45.66
2016,8,16,7,15,288.5,83.5,2.0,15.0,169.0,59.63,47.56
2016,8,16,7,30,0.0,95.0,2.0,15.0,95.0,71.42,57.88
2016,8,16,7,45,0.0,112.5,2.0,15.5,112.5,83.93,68.53
2016,8,16,8,0,0.0,130.0,2.0,16.0,130.0,96.32,78.9
2016,8,16,8,15,3.0,155.0,1.95,16.5,157.0,113.52,93.27
2016,8,16,8,30,6.0,180.0,1.9,17.0,184.0,130.45,107.17
2016,8,16,8,45,21.5,219.5,1.9,17.5,233.5,156.94,123.02
2016,8,16,9,0,37.0,259.0,1.9,18.0,283.0,179.02,138.81
2016,8,16,9,15,31.5,266.0,1.9,18.0,287.5,189.6,146.81
2016,8,16,9,30,26.0,273.0,1.9,18.0,292.0,204.96,158.93
2016,8,16,9,45,21.5,271.0,1.9,18.5,287.0,206.44,159.77
2016,8,16,10,0,17.0,269.0,1.9,19.0,282.0,206.87,159.81
2016,8,16,10,15,21.5,293.5,1.95,19.0,311.0,229.19,177.04
2016,8,16,10,30,26.0,318.0,2.0,19.0,340.0,252.21,194.7
2016,8,16,10,45,31.5,339.5,2.05,19.5,366.5,276.38,212.78
2016,8,16,11,0,37.0,361.0,2.1,20.0,393.0,301.78,231.65
2016,8,16,11,15,33.5,358.5,2.15,20.0,388.0,303.95,233.23
2016,8,16,11,30,30.0,356.0,2.2,20.0,383.0,305.42,234.34
2016,8,16,11,45,48.0,388.5,2.25,20.5,432.0,350.63,268.29
2016,8,16,12,0,66.0,421.0,2.3,21.0,481.0,398.53,303.66
2016,8,16,12,15,111.0,437.5,2.3,21.0,538.5,469.95,357.01
2016,8,16,12,30,156.0,454.0,2.3,21.0,596.0,533.27,403.71
2016,8,16,12,45,131.5,445.5,2.35,21.0,564.5,516.3,391.0
2016,8,16,13,0,107.0,437.0,2.4,21.0,533.0,478.82,363.87
2016,8,16,13,15,109.5,427.5,2.4,21.0,524.0,479.62,365.16
2016,8,16,13,30,112.0,418.0,2.4,21.0,515.0,500.13,380.47
2016,8,16,13,45,116.5,409.0,2.45,21.0,508.0,502.9,383.16
2016,8,16,14,0,121.0,400.0,2.5,21.0,501.0,504.87,385.45
2016,8,16,14,15,94.0,374.5,2.5,21.0,451.5,435.91,334.83
2016,8,16,14,30,67.0,349.0,2.5,21.0,402.0,387.71,298.99
2016,8,16,14,45,63.0,330.0,2.5,21.0,377.5,367.96,284.87
2016,8,16,15,0,59.0,311.0,2.5,21.0,353.0,347.7,270.15
2016,8,16,15,15,52.5,288.0,2.5,20.5,324.0,320.31,250.29
2016,8,16,15,30,46.0,265.0,2.5,20.0,295.0,292.57,229.91
2016,8,16,15,45,44.0,245.0,2.5,20.0,272.5,272.07,214.65
2016,8,16,16,0,42.0,225.0,2.5,20.0,250.0,251.33,199.04
2016,8,16,16,15,32.5,200.0,2.5,19.5,218.0,218.15,173.44
2016,8,16,16,30,23.0,175.0,2.5,19.0,186.0,169.29,134.75
2016,8,16,16,45,15.5,153.0,2.5,19.0,160.5,143.39,113.89
2016,8,16,17,0,8.0,131.0,2.5,19.0,135.0,117.84,92.99
2016,8,16,17,15,4.0,112.0,2.5,18.5,114.0,98.45,77.16
2016,8,16,17,30,0.0,93.0,2.5,18.0,93.0,79.27,61.2
2016,8,16,17,45,0.0,73.0,2.55,17.5,73.0,61.74,46.44
2016,8,16,18,0,0.0,53.0,2.6,17.0,53.0,43.85,31.13
2016,8,16,18,15,0.0,36.0,2.5,16.5,36.0,28.83,18.09
2016,8,16,18,30,0.0,19.0,2.4,16.0,19.0,14.49,4.84
2016,8,16,18,45,0.0,9.5,2.35,15.5,9.5,7.47,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.0,14.5,25.0,11.81,0.0
2016,8,17,6,0,205.0,31.0,2.1,15.0,50.0,23.56,13.01
2016,8,17,6,15,299.0,44.0,2.05,15.0,91.5,33.49,23.42
2016,8,17,6,30,393.0,57.0,2.0,15.0,133.0,45.78,34.82
2016,8,17,6,45,458.0,66.5,1.95,15.5,181.0,52.85,41.34
2016,8,17,7,0,523.0,76.0,1.9,16.0,229.0,59.85,47.58
2016,8,17,7,15,261.5,101.0,1.85,16.5,177.5,72.79,58.85
2016,8,17,7,30,0.0,126.0,1.8,17.0,126.0,91.74,75.12
2016,8,17,7,45,0.0,124.5,1.75,17.5,124.5,91.84,74.81
2016,8,17,8,0,0.0,123.0,1.7,18.0,123.0,91.62,74.22
2016,8,17,8,15,3.0,150.5,1.65,18.0,152.5,110.57,90.19
2016,8,17,8,30,6.0,178.0,1.6,18.0,182.0,129.14,105.61
2016,8,17,8,45,12.5,205.0,1.6,18.5,213.5,147.69,115.14
2016,8,17,9,0,19.0,232.0,1.6,19.0,245.0,168.85,130.82
2016,8,17,9,15,15.0,230.0,1.6,19.5,240.5,170.6,131.64
2016,8,17,9,30,11.0,228.0,1.6,20.0,236.0,171.25,131.81
2016,8,17,9,45,18.5,262.0,1.65,20.5,276.0,199.46,153.19
2016,8,17,10,0,26.0,296.0,1.7,21.0,316.0,226.02,173.09
2016,8,17,10,15,37.5,328.0,1.75,21.0,358.5,258.61,197.82
2016,8,17,10,30,49.0,360.0,1.8,21.0,401.0,293.54,224.23
2016,8,17,10,45,44.0,362.5,1.9,21.5,400.0,300.38,229.01
2016,8,17,11,0,39.0,365.0,2.0,22.0,399.0,306.42,233.2
2016,8,17,11,15,41.0,374.5,2.05,22.0,411.0,321.67,244.7
2016,8,17,11,30,43.0,384.0,2.1,22.0,423.0,337.24,256.37
2016,8,17,11,45,61.0,407.5,2.15,22.0,463.0,376.32,285.77
2016,8,17,12,0,79.0,431.0,2.2,22.0,503.0,417.68,316.57
2016,8,17,12,15,69.0,422.0,2.25,22.0,485.0,410.16,310.89
2016,8,17,12,30,59.0,413.0,2.3,22.0,467.0,401.14,304.32
2016,8,17,12,45,68.5,417.0,2.4,22.0,479.0,419.65,318.62
2016,8,17,13,0,78.0,421.0,2.5,22.0,491.0,438.54,333.11
2016,8,17,13,15,95.5,421.0,2.55,22.0,505.0,461.32,350.66
2016,8,17,13,30,113.0,421.0,2.6,22.0,519.0,504.98,383.22
2016,8,17,13,45,84.5,394.0,2.65,22.0,466.5,436.88,333.21
2016,8,17,14,0,56.0,367.0,2.7,22.0,414.0,387.43,296.55
2016,8,17,14,15,69.0,361.5,2.7,21.5,417.0,398.98,306.92
2016,8,17,14,30,82.0,356.0,2.7,21.0,420.0,410.45,317.07
2016,8,17,14,45,84.0,339.5,2.7,21.0,402.5,399.28,309.43
2016,8,17,15,0,86.0,323.0,2.7,21.0,385.0,387.56,301.47
2016,8,17,15,15,69.0,295.5,2.7,20.5,343.0,345.01,269.93
2016,8,17,15,30,52.0,268.0,2.7,20.0,301.0,302.2,237.75
2016,8,17,15,45,56.5,250.5,2.7,20.0,284.5,290.46,229.65
2016,8,17,16,0,61.0,233.0,2.7,20.0,268.0,278.26,221.04
2016,8,17,16,15,40.0,201.5,2.7,19.5,223.5,227.07,180.92
2016,8,17,16,30,19.0,170.0,2.7,19.0,179.0,161.2,128.12
2016,8,17,16,45,12.0,149.0,2.75,18.5,155.0,136.81,108.68
2016,8,17,17,0,5.0,128.0,2.8,18.0,131.0,112.77,89.1
2016,8,17,17,15,2.5,109.0,2.75,17.5,110.5,94.56,74.19
2016,8,17,17,30,0.0,90.0,2.7,17.0,90.0,76.43,59.06
2016,8,17,17,45,183.5,73.5,2.7,16.5,107.5,214.02,177.03
2016,8,17,18,0,367.0,57.0,2.7,16.0,125.0,311.51,255.02
2016,8,17,18,15,269.0,43.0,2.65,15.5,84.5,223.68,177.6
2016,8,17,18,30,171.0,29.0,2.6,15.0,44.0,144.57,94.6
2016,8,17,18,45,85.5,14.5,2.55,15.0,22.0,48.34,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,13.5,24.0,12.59,0.0
2016,8,18,6,0,180.0,32.0,1.8,14.0,48.0,24.17,13.26
2016,8,18,6,15,276.0,45.5,1.8,14.5,89.0,34.4,24.22
2016,8,18,6,30,372.0,59.0,1.8,15.0,130.0,44.65,33.8
2016,8,18,6,45,438.0,69.0,1.8,15.5,178.0,54.67,42.94
2016,8,18,7,0,504.0,79.0,1.8,16.0,226.0,61.95,49.43
2016,8,18,7,15,281.5,115.0,1.8,16.0,200.0,81.69,66.79
2016,8,18,7,30,59.0,151.0,1.8,16.0,174.0,104.62,86.64
2016,8,18,7,45,43.0,164.5,1.8,16.5,182.5,113.52,93.88
2016,8,18,8,0,27.0,178.0,1.8,17.0,191.0,122.14,100.78
2016,8,18,8,15,43.0,206.5,1.75,17.5,230.0,139.32,114.83
2016,8,18,8,30,59.0,235.0,1.7,18.0,269.0,156.01,128.25
2016,8,18,8,45,95.0,264.5,1.7,18.5,324.0,176.1,136.76
2016,8,18,9,0,131.0,294.0,1.7,19.0,379.0,202.03,152.73
2016,8,18,9,15,91.5,299.5,1.7,19.0,361.0,219.81,167.25
2016,8,18,9,30,52.0,305.0,1.7,19.0,343.0,225.49,173.17
2016,8,18,9,45,45.0,312.5,1.75,19.5,346.5,236.66,181.81
2016,8,18,10,0,38.0,320.0,1.8,20.0,350.0,246.76,189.49
2016,8,18,10,15,56.0,350.5,1.85,20.0,396.5,282.26,216.49
2016,8,18,10,30,74.0,381.0,1.9,20.0,443.0,320.82,245.71
2016,8,18,10,45,61.0,379.5,1.95,20.5,431.5,322.41,246.54
2016,8,18,11,0,48.0,378.0,2.0,21.0,420.0,322.05,245.87
2016,8,18,11,15,41.0,371.5,2.05,21.0,407.5,319.8,244.22
2016,8,18,11,30,34.0,365.0,2.1,21.0,395.0,316.27,241.56
2016,8,18,11,45,35.5,366.0,2.15,21.0,398.0,323.98,247.49
2016,8,18,12,0,37.0,367.0,2.2,21.0,401.0,331.61,253.34
2016,8,18,12,15,75.0,405.5,2.25,21.0,474.0,401.28,306.28
2016,8,18,12,30,113.0,444.0,2.3,21.0,547.0,490.31,372.16
2016,8,18,12,45,151.0,443.0,2.35,21.0,579.0,533.17,404.11
2016,8,18,13,0,189.0,442.0,2.4,21.0,611.0,577.39,437.14
2016,8,18,13,15,160.0,432.5,2.4,21.0,573.5,552.4,418.67
2016,8,18,13,30,131.0,423.0,2.4,21.0,536.0,524.96,398.71
2016,8,18,13,45,95.0,395.5,2.45,21.0,476.5,449.25,343.5
2016,8,18,14,0,59.0,368.0,2.5,21.0,417.0,392.04,300.93
2016,8,18,14,15,50.5,345.5,2.5,20.5,386.5,365.28,281.92
2016,8,18,14,30,42.0,323.0,2.5,20.0,356.0,337.75,261.96
2016,8,18,14,45,74.5,325.0,2.55,20.0,380.0,375.42,292.5
2016,8,18,15,0,107.0,327.0,2.6,20.0,404.0,413.18,322.74
2016,8,18,15,15,83.0,299.0,2.6,19.5,356.5,363.09,285.16
2016,8,18,15,30,59.0,271.0,2.6,19.0,309.0,312.85,247.09
2016,8,18,15,45,51.5,247.0,2.65,19.0,278.5,282.62,224.2
2016,8,18,16,0,44.0,223.0,2.7,19.0,248.0,252.23,200.81
2016,8,18,16,15,36.5,200.0,2.7,18.5,219.5,222.94,178.29
2016,8,18,16,30,29.0,177.0,2.7,18.0,191.0,193.73,155.45
2016,8,18,16,45,15.5,151.0,2.7,17.5,158.5,142.15,113.59
2016,8,18,17,0,2.0,125.0,2.7,17.0,126.0,107.69,85.12
2016,8,18,17,15,1.0,104.5,2.65,16.5,105.0,89.07,69.85
2016,8,18,17,30,0.0,84.0,2.6,16.0,84.0,70.36,54.17
2016,8,18,17,45,0.0,65.0,2.55,16.0,65.0,53.74,39.94
2016,8,18,18,0,0.0,46.0,2.5,16.0,46.0,36.81,25.29
2016,8,18,18,15,0.0,29.5,2.4,15.5,29.5,22.54,12.87
2016,8,18,18,30,0.0,13.0,2.3,15.0,13.0,9.88,0.85
2016,8,18,18,45,0.0,6.5,2.25,15.0,6.5,5.11,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.0,10.23,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,34.0,19.73,9.44
2016,8,19,6,15,155.0,47.0,2.1,15.0,71.5,34.88,24.53
2016,8,19,6,30,219.0,68.0,2.1,15.0,109.0,49.78,38.27
2016,8,19,6,45,273.5,85.5,2.1,15.5,153.5,62.18,49.54
2016,8,19,7,0,328.0,103.0,2.1,16.0,198.0,73.5,59.59
2016,8,19,7,15,164.0,93.0,2.05,16.0,140.5,66.34,53.28
2016,8,19,7,30,0.0,83.0,2.0,16.0,83.0,63.08,50.32
2016,8,19,7,45,0.0,103.0,1.95,16.5,103.0,77.41,62.61
2016,8,19,8,0,0.0,123.0,1.9,17.0,123.0,91.55,74.52
2016,8,19,8,15,0.0,135.5,1.85,17.5,135.5,100.56,81.83
2016,8,19,8,30,0.0,148.0,1.8,18.0,148.0,109.49,89.0
2016,8,19,8,45,3.5,171.5,1.8,18.5,174.0,125.96,97.86
2016,8,19,9,0,7.0,195.0,1.8,19.0,200.0,143.73,111.39
2016,8,19,9,15,7.0,201.5,1.8,19.0,206.5,150.22,116.22
2016,8,19,9,30,7.0,208.0,1.8,19.0,213.0,156.61,121.05
2016,8,19,9,45,9.0,221.5,1.8,19.5,228.0,168.5,129.94
2016,8,19,10,0,11.0,235.0,1.8,20.0,243.0,180.78,139.09
2016,8,19,10,15,14.0,258.5,1.85,20.0,270.0,201.14,154.81
2016,8,19,10,30,17.0,282.0,1.9,20.0,297.0,222.22,171.01
2016,8,19,10,45,29.0,324.0,1.95,20.5,349.5,264.65,203.15
2016,8,19,11,0,41.0,366.0,2.0,21.0,402.0,309.27,236.5
2016,8,19,11,15,54.5,389.0,2.05,21.0,438.0,342.66,261.62
2016,8,19,11,30,68.0,412.0,2.1,21.0,474.0,378.08,288.18
2016,8,19,11,45,71.0,418.0,2.2,21.0,483.0,393.61,299.85
2016,8,19,12,0,74.0,424.0,2.3,21.0,492.0,409.28,311.72
2016,8,19,12,15,70.5,421.0,2.35,21.0,485.0,411.88,313.75
2016,8,19,12,30,67.0,418.0,2.4,21.0,478.0,413.72,315.27
2016,8,19,12,45,98.5,428.0,2.45,21.0,516.0,457.51,348.68
2016,8,19,13,0,130.0,438.0,2.5,21.0,554.0,521.48,396.17
2016,8,19,13,15,135.5,425.0,2.55,21.0,544.0,523.61,398.14
2016,8,19,13,30,141.0,412.0,2.6,21.0,534.0,524.72,399.81
2016,8,19,13,45,115.0,399.0,2.65,21.0,496.5,494.5,377.69
2016,8,19,14,0,89.0,386.0,2.7,21.0,459.0,440.22,337.9
2016,8,19,14,15,81.5,367.5,2.7,20.5,432.5,418.94,323.34
2016,8,19,14,30,74.0,349.0,2.7,20.0,406.0,396.87,307.88
2016,8,19,14,45,73.5,331.5,2.7,20.0,386.0,382.1,297.5
2016,8,19,15,0,73.0,314.0,2.7,20.0,366.0,366.8,286.65
2016,8,19,15,15,73.5,295.0,2.7,19.5,344.5,350.36,275.46
2016,8,19,15,30,74.0,276.0,2.7,19.0,323.0,333.42,263.8
2016,8,19,15,45,79.0,256.5,2.75,19.0,303.5,319.68,254.24
2016,8,19,16,0,84.0,237.0,2.8,19.0,284.0,305.32,244.1
2016,8,19,16,15,73.5,213.0,2.8,18.5,251.0,271.35,218.19
2016,8,19,16,30,63.0,189.0,2.8,18.0,218.0,237.48,191.93
2016,8,19,16,45,41.5,161.5,2.8,18.0,180.0,190.61,153.88
2016,8,19,17,0,20.0,134.0,2.8,18.0,142.0,131.7,105.25
2016,8,19,17,15,11.0,113.5,2.8,17.5,118.0,106.6,84.51
2016,8,19,17,30,2.0,93.0,2.8,17.0,94.0,82.06,63.81
2016,8,19,17,45,1.0,71.0,2.8,17.0,71.5,61.49,46.27
2016,8,19,18,0,0.0,49.0,2.8,17.0,49.0,40.51,28.22
2016,8,19,18,15,0.0,31.0,2.75,16.5,31.0,24.13,14.01
2016,8,19,18,30,0.0,13.0,2.7,16.0,13.0,9.88,0.3
2016,8,19,18,45,0.0,6.5,2.65,15.5,6.5,5.11,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,38.0,12.0,1.8,14.5,15.0,9.44,0.0
2016,8,20,6,0,76.0,24.0,1.9,15.0,30.0,18.25,8.0
2016,8,20,6,15,133.0,45.5,1.9,15.0,66.5,33.73,23.48
2016,8,20,6,30,190.0,67.0,1.9,15.0,103.0,48.87,37.44
2016,8,20,6,45,241.5,87.0,1.95,15.5,146.5,62.75,50.02
2016,8,20,7,0,293.0,107.0,2.0,16.0,190.0,76.38,62.12
2016,8,20,7,15,146.5,106.5,1.95,16.0,148.0,76.88,62.55
2016,8,20,7,30,0.0,106.0,1.9,16.0,106.0,78.65,63.99
2016,8,20,7,45,0.0,124.5,1.9,16.5,124.5,91.7,75.05
2016,8,20,8,0,0.0,143.0,1.9,17.0,143.0,104.63,85.8
2016,8,20,8,15,0.0,151.5,1.9,17.5,152.0,111.02,90.8
2016,8,20,8,30,0.0,160.0,1.9,18.0,161.0,117.32,95.68
2016,8,20,8,45,4.0,180.0,1.9,18.5,183.5,131.5,102.34
2016,8,20,9,0,8.0,200.0,1.9,19.0,206.0,147.15,114.12
2016,8,20,9,15,10.5,217.5,1.95,19.0,225.5,161.65,125.22
2016,8,20,9,30,13.0,235.0,2.0,19.0,245.0,176.69,136.78
2016,8,20,9,45,12.0,236.5,2.05,19.5,246.0,180.03,138.99
2016,8,20,10,0,11.0,238.0,2.1,20.0,247.0,183.01,140.95
2016,8,20,10,15,13.0,254.0,2.15,20.0,265.0,197.54,152.18
2016,8,20,10,30,15.0,270.0,2.2,20.0,283.0,212.53,163.71
2016,8,20,10,45,25.0,312.0,2.3,20.5,334.0,253.88,195.24
