Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,35.0,354.0,2.4,21.0,385.0,297.01,227.68
2016,8,20,11,15,33.5,356.5,2.45,21.0,386.5,304.14,232.96
2016,8,20,11,30,32.0,359.0,2.5,21.0,388.0,310.98,238.13
2016,8,20,11,45,50.0,388.5,2.6,21.0,434.0,354.29,271.17
2016,8,20,12,0,68.0,418.0,2.7,21.0,480.0,400.19,305.79
2016,8,20,12,15,76.0,423.5,2.75,21.0,492.5,419.27,320.15
2016,8,20,12,30,84.0,429.0,2.8,21.0,505.0,438.77,334.95
2016,8,20,12,45,379.0,332.5,2.9,21.0,669.0,667.28,508.98
2016,8,20,13,0,674.0,236.0,3.0,21.0,833.0,868.53,655.61
2016,8,20,13,15,373.5,317.0,3.0,21.0,647.0,681.02,517.57
2016,8,20,13,30,73.0,398.0,3.0,21.0,461.0,426.59,326.1
2016,8,20,13,45,94.5,395.5,3.05,21.0,474.5,450.45,346.16
2016,8,20,14,0,116.0,393.0,3.1,21.0,488.0,496.98,381.56
2016,8,20,14,15,91.0,367.5,3.1,20.5,440.5,429.1,331.76
2016,8,20,14,30,66.0,342.0,3.1,20.0,393.0,382.45,297.32
2016,8,20,14,45,53.5,315.0,3.1,20.0,355.0,345.72,269.76
2016,8,20,15,0,41.0,288.0,3.1,20.0,317.0,308.42,241.4
2016,8,20,15,15,33.5,263.0,3.1,19.5,286.0,277.74,218.47
2016,8,20,15,30,26.0,238.0,3.1,19.0,255.0,226.6,179.03
2016,8,20,15,45,20.0,214.5,3.1,19.0,227.0,200.21,158.41
2016,8,20,16,0,14.0,191.0,3.1,19.0,199.0,173.88,137.56
2016,8,20,16,15,13.0,175.5,3.1,18.5,182.5,160.03,127.06
2016,8,20,16,30,12.0,160.0,3.1,18.0,166.0,146.24,116.43
2016,8,20,16,45,6.0,140.0,3.1,18.0,143.0,123.8,98.09
2016,8,20,17,0,0.0,120.0,3.1,18.0,120.0,101.68,79.8
2016,8,20,17,15,0.0,99.5,3.1,17.5,99.5,83.81,65.16
2016,8,20,17,30,0.0,79.0,3.1,17.0,79.0,65.75,50.06
2016,8,20,17,45,121.5,69.5,3.1,17.0,90.5,157.61,129.03
2016,8,20,18,0,243.0,60.0,3.1,17.0,102.0,243.86,198.01
2016,8,20,18,15,168.0,40.5,3.0,16.5,65.0,167.97,130.41
2016,8,20,18,30,93.0,21.0,2.9,16.0,28.0,91.16,42.58
2016,8,20,18,45,46.5,10.5,2.85,15.5,14.0,28.41,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.0,2.6,13.5,17.5,10.23,0.0
2016,8,21,6,0,104.0,26.0,2.7,14.0,35.0,19.71,8.72
2016,8,21,6,15,177.5,45.5,2.8,14.5,73.0,33.82,23.54
2016,8,21,6,30,251.0,65.0,2.9,15.0,111.0,47.83,36.48
2016,8,21,6,45,312.0,80.5,3.0,15.5,156.0,58.75,46.48
2016,8,21,7,0,373.0,96.0,3.1,16.0,201.0,69.48,56.05
2016,8,21,7,15,186.5,100.5,3.05,16.0,153.0,71.37,57.73
2016,8,21,7,30,0.0,105.0,3.0,16.0,105.0,77.94,63.4
2016,8,21,7,45,0.0,121.0,2.95,16.5,121.0,89.37,73.07
2016,8,21,8,0,0.0,137.0,2.9,17.0,137.0,100.7,82.49
2016,8,21,8,15,5.0,161.5,2.8,17.0,164.5,117.49,96.64
2016,8,21,8,30,10.0,186.0,2.7,17.0,192.0,134.03,110.42
2016,8,21,8,45,19.5,215.5,2.65,17.5,228.0,154.54,121.25
2016,8,21,9,0,29.0,245.0,2.6,18.0,264.0,171.06,133.02
2016,8,21,9,15,43.0,275.5,2.55,18.0,305.5,198.29,153.59
2016,8,21,9,30,57.0,306.0,2.5,18.0,347.0,228.23,176.45
2016,8,21,9,45,63.0,326.5,2.45,18.5,374.0,252.08,194.57
2016,8,21,10,0,69.0,347.0,2.4,19.0,401.0,277.13,213.59
2016,8,21,10,15,82.0,368.0,2.45,19.0,434.0,306.7,236.38
2016,8,21,10,30,95.0,389.0,2.5,19.0,467.0,338.29,260.67
2016,8,21,10,45,107.0,404.0,2.55,19.5,494.0,366.88,282.08
2016,8,21,11,0,119.0,419.0,2.6,20.0,521.0,401.67,307.94
2016,8,21,11,15,118.5,426.5,2.65,20.0,530.0,421.03,322.57
2016,8,21,11,30,118.0,434.0,2.7,20.0,539.0,440.15,336.98
2016,8,21,11,45,127.0,439.5,2.8,20.5,553.5,464.36,354.68
2016,8,21,12,0,136.0,445.0,2.9,21.0,568.0,488.99,372.55
2016,8,21,12,15,147.0,446.0,2.95,20.5,578.5,511.61,390.32
2016,8,21,12,30,158.0,447.0,3.0,20.0,589.0,534.31,408.22
2016,8,21,12,45,166.0,442.5,3.1,20.0,590.5,549.26,419.82
2016,8,21,13,0,174.0,438.0,3.2,20.0,592.0,563.6,431.08
2016,8,21,13,15,145.5,426.5,3.2,20.0,554.0,536.51,410.97
2016,8,21,13,30,117.0,415.0,3.2,20.0,516.0,506.99,389.11
2016,8,21,13,45,108.0,400.5,3.25,20.0,491.5,469.39,362.04
2016,8,21,14,0,99.0,386.0,3.3,20.0,467.0,451.71,349.43
2016,8,21,14,15,108.0,373.0,3.3,19.5,458.5,452.42,351.67
2016,8,21,14,30,117.0,360.0,3.3,19.0,450.0,475.76,370.68
2016,8,21,14,45,104.0,339.0,3.35,19.0,416.0,421.82,330.61
2016,8,21,15,0,91.0,318.0,3.4,19.0,382.0,390.41,307.32
2016,8,21,15,15,89.0,298.5,3.4,19.0,358.0,370.88,293.2
2016,8,21,15,30,87.0,279.0,3.4,19.0,334.0,350.86,278.56
2016,8,21,15,45,147.5,257.5,3.4,19.0,342.0,407.97,325.76
2016,8,21,16,0,208.0,236.0,3.4,19.0,350.0,439.5,352.89
2016,8,21,16,15,131.0,209.5,3.4,18.5,279.0,339.39,274.1
2016,8,21,16,30,54.0,183.0,3.4,18.0,208.0,224.24,181.18
2016,8,21,16,45,27.0,105.5,3.45,18.0,118.0,116.52,92.9
2016,8,21,17,0,0.0,28.0,3.5,18.0,28.0,21.34,12.43
2016,8,21,17,15,0.0,23.0,3.45,17.5,23.0,17.51,9.25
2016,8,21,17,30,0.0,18.0,3.4,17.0,18.0,13.68,6.0
2016,8,21,17,45,128.0,38.0,3.4,16.5,59.5,132.63,108.91
2016,8,21,18,0,256.0,58.0,3.4,16.0,101.0,249.84,203.64
2016,8,21,18,15,175.5,39.5,3.3,15.5,64.0,171.6,133.06
2016,8,21,18,30,95.0,21.0,3.2,15.0,27.0,91.57,33.61
2016,8,21,18,45,47.5,10.5,3.1,15.0,13.5,28.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.7,13.5,8.0,6.29,0.0
2016,8,22,6,0,0.0,16.0,2.8,14.0,16.0,12.18,2.93
2016,8,22,6,15,0.0,34.5,2.8,14.5,34.5,26.11,16.85
2016,8,22,6,30,0.0,53.0,2.8,15.0,53.0,39.5,29.15
2016,8,22,6,45,1.5,74.0,2.85,15.5,74.5,54.4,42.63
2016,8,22,7,0,3.0,95.0,2.9,16.0,96.0,69.16,55.76
2016,8,22,7,15,10.5,115.0,2.8,16.0,119.0,83.26,68.19
2016,8,22,7,30,18.0,135.0,2.7,16.0,142.0,97.29,80.34
2016,8,22,7,45,16.5,150.5,2.65,16.5,157.5,108.32,89.52
2016,8,22,8,0,15.0,166.0,2.6,17.0,173.0,119.25,98.46
2016,8,22,8,15,9.5,169.0,2.5,17.0,173.5,122.26,100.69
2016,8,22,8,30,4.0,172.0,2.4,17.0,174.0,125.04,102.72
2016,8,22,8,45,5.0,182.5,2.35,17.5,185.5,133.15,104.15
2016,8,22,9,0,6.0,193.0,2.3,18.0,197.0,142.35,110.89
2016,8,22,9,15,10.0,215.0,2.3,18.5,222.0,159.97,124.29
2016,8,22,9,30,14.0,237.0,2.3,19.0,247.0,178.43,138.27
2016,8,22,9,45,34.5,286.0,2.35,19.5,312.5,217.49,167.88
2016,8,22,10,0,55.0,335.0,2.4,20.0,378.0,264.45,203.46
2016,8,22,10,15,47.5,338.5,2.45,20.0,376.5,272.05,209.45
2016,8,22,10,30,40.0,342.0,2.5,20.0,375.0,278.46,214.49
2016,8,22,10,45,35.0,340.5,2.6,20.0,370.0,281.38,216.81
2016,8,22,11,0,30.0,339.0,2.7,20.0,365.0,283.37,218.35
2016,8,22,11,15,44.0,369.0,2.75,20.0,408.0,321.74,247.78
2016,8,22,11,30,58.0,399.0,2.8,20.0,451.0,362.53,278.75
2016,8,22,11,45,47.0,385.0,2.9,20.5,427.5,350.31,268.87
2016,8,22,12,0,36.0,371.0,3.0,21.0,404.0,336.28,257.77
2016,8,22,12,15,56.0,396.0,3.05,21.0,447.0,380.12,291.39
2016,8,22,12,30,76.0,421.0,3.1,21.0,490.0,426.28,326.29
2016,8,22,12,45,244.0,394.0,3.2,21.0,609.5,591.44,452.12
2016,8,22,13,0,412.0,367.0,3.3,21.0,729.0,748.76,567.88
2016,8,22,13,15,247.5,384.0,3.3,20.5,600.5,611.52,467.11
2016,8,22,13,30,83.0,401.0,3.3,20.0,472.0,440.66,339.09
2016,8,22,13,45,120.5,397.5,3.35,20.0,497.5,501.36,386.55
2016,8,22,14,0,158.0,394.0,3.4,20.0,523.0,541.19,417.52
2016,8,22,14,15,111.5,366.0,3.4,19.5,455.5,472.52,366.56
2016,8,22,14,30,65.0,338.0,3.4,19.0,388.0,378.81,296.01
2016,8,22,14,45,65.5,321.5,3.45,19.0,370.0,365.93,287.23
2016,8,22,15,0,66.0,305.0,3.5,19.0,352.0,352.59,277.78
2016,8,22,15,15,60.5,283.5,3.5,19.0,324.0,327.5,258.94
2016,8,22,15,30,55.0,262.0,3.5,19.0,296.0,302.06,239.7
2016,8,22,15,45,48.0,238.5,3.5,19.0,267.0,272.7,217.14
2016,8,22,16,0,41.0,215.0,3.5,19.0,238.0,243.2,194.22
2016,8,22,16,15,30.0,189.5,3.45,18.5,205.0,207.81,166.43
2016,8,22,16,30,19.0,164.0,3.4,18.0,172.0,157.17,125.69
2016,8,22,16,45,9.5,131.0,3.35,17.5,135.0,118.18,93.83
2016,8,22,17,0,0.0,98.0,3.3,17.0,98.0,79.97,61.99
2016,8,22,17,15,0.0,81.0,3.2,16.5,81.0,65.46,49.98
2016,8,22,17,30,0.0,64.0,3.1,16.0,64.0,50.85,37.64
2016,8,22,17,45,0.0,48.5,3.05,16.0,48.5,37.61,26.21
2016,8,22,18,0,0.0,33.0,3.0,16.0,33.0,25.2,15.42
2016,8,22,18,15,0.0,20.5,2.85,15.5,20.5,15.62,6.89
2016,8,22,18,30,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,8,22,18,45,0.0,4.0,2.6,15.0,4.0,3.15,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.0,13.0,2.2,14.5,18.5,10.23,0.0
2016,8,23,6,0,150.0,26.0,2.3,15.0,37.0,19.7,7.58
2016,8,23,6,15,242.0,41.5,2.3,15.0,76.5,31.34,21.24
2016,8,23,6,30,334.0,57.0,2.3,15.0,116.0,42.93,32.14
2016,8,23,6,45,401.5,68.0,2.3,15.5,163.0,51.17,39.77
2016,8,23,7,0,469.0,79.0,2.3,16.0,210.0,61.86,49.33
2016,8,23,7,15,234.5,86.0,2.2,16.0,151.5,62.86,50.23
2016,8,23,7,30,0.0,93.0,2.1,16.0,93.0,69.83,56.29
2016,8,23,7,45,0.0,100.0,2.05,16.5,100.0,75.24,60.75
2016,8,23,8,0,0.0,107.0,2.0,17.0,107.0,80.6,65.07
2016,8,23,8,15,0.0,134.5,1.95,17.5,134.5,99.75,81.23
2016,8,23,8,30,0.0,162.0,1.9,18.0,162.0,118.49,96.75
2016,8,23,8,45,2.0,173.5,1.85,18.5,175.0,127.18,98.92
2016,8,23,9,0,4.0,185.0,1.8,19.0,188.0,136.81,106.03
2016,8,23,9,15,8.0,207.5,1.8,19.0,213.5,154.6,119.76
2016,8,23,9,30,12.0,230.0,1.8,19.0,239.0,173.22,134.1
2016,8,23,9,45,11.5,233.0,1.8,19.5,242.0,177.63,137.11
2016,8,23,10,0,11.0,236.0,1.8,20.0,245.0,181.8,139.97
2016,8,23,10,15,21.0,279.5,1.85,20.0,297.0,219.84,169.37
2016,8,23,10,30,31.0,323.0,1.9,20.0,349.0,260.68,200.63
2016,8,23,10,45,39.5,347.0,1.95,20.5,381.0,289.13,221.82
2016,8,23,11,0,48.0,371.0,2.0,21.0,413.0,319.25,244.15
2016,8,23,11,15,57.0,388.0,2.05,21.0,438.0,345.77,264.13
2016,8,23,11,30,66.0,405.0,2.1,21.0,463.0,373.62,285.04
2016,8,23,11,45,69.0,406.0,2.2,21.0,467.0,384.81,293.57
2016,8,23,12,0,72.0,407.0,2.3,21.0,471.0,395.92,302.15
2016,8,23,12,15,160.0,420.5,2.35,21.0,563.0,502.07,382.36
2016,8,23,12,30,248.0,434.0,2.4,21.0,655.0,617.14,466.59
2016,8,23,12,45,257.0,420.5,2.45,21.5,648.0,628.81,474.19
2016,8,23,13,0,266.0,407.0,2.5,22.0,641.0,639.06,481.52
2016,8,23,13,15,197.0,410.5,2.55,21.5,581.5,571.42,433.35
2016,8,23,13,30,128.0,414.0,2.6,21.0,522.0,518.61,394.95
2016,8,23,13,45,146.0,403.0,2.7,21.0,523.5,532.68,406.93
2016,8,23,14,0,164.0,392.0,2.8,21.0,525.0,546.15,418.17
2016,8,23,14,15,124.5,369.5,2.8,21.0,468.0,490.02,376.64
2016,8,23,14,30,85.0,347.0,2.8,21.0,411.0,408.94,316.3
2016,8,23,14,45,84.0,329.0,2.85,21.0,390.0,393.08,305.5
2016,8,23,15,0,83.0,311.0,2.9,21.0,369.0,376.65,293.93
2016,8,23,15,15,70.5,286.5,2.9,20.5,333.5,341.32,267.91
2016,8,23,15,30,58.0,262.0,2.9,20.0,298.0,305.69,241.31
2016,8,23,15,45,39.5,229.0,2.95,19.5,253.0,254.76,202.02
2016,8,23,16,0,21.0,196.0,3.0,19.0,208.0,186.36,147.89
2016,8,23,16,15,15.0,175.0,3.0,18.5,183.5,162.44,129.18
2016,8,23,16,30,9.0,154.0,3.0,18.0,159.0,138.73,110.23
2016,8,23,16,45,4.5,131.0,3.05,18.0,133.5,114.44,90.38
2016,8,23,17,0,0.0,108.0,3.1,18.0,108.0,90.32,70.39
2016,8,23,17,15,0.0,89.5,3.1,17.5,89.5,74.39,57.27
2016,8,23,17,30,0.0,71.0,3.1,17.0,71.0,58.29,43.74
2016,8,23,17,45,0.0,54.0,3.1,16.5,54.0,43.57,31.15
2016,8,23,18,0,0.0,37.0,3.1,16.0,37.0,28.54,18.16
2016,8,23,18,15,0.0,23.0,3.0,15.5,23.0,17.55,8.3
2016,8,23,18,30,0.0,9.0,2.9,15.0,9.0,6.83,0.0
2016,8,23,18,45,0.0,4.5,2.85,15.0,4.5,3.54,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.5,2.15,13.5,19.5,9.83,0.0
2016,8,24,6,0,190.0,25.0,2.3,14.0,39.0,19.09,6.52
2016,8,24,6,15,292.0,38.5,2.3,14.0,80.5,31.31,21.24
2016,8,24,6,30,394.0,52.0,2.3,14.0,122.0,42.11,31.52
2016,8,24,6,45,464.5,62.0,2.35,14.5,170.5,49.74,38.65
2016,8,24,7,0,535.0,72.0,2.4,15.0,219.0,57.3,45.48
2016,8,24,7,15,267.5,69.0,2.35,15.5,142.5,49.99,38.95
2016,8,24,7,30,0.0,66.0,2.3,16.0,66.0,50.61,39.36
2016,8,24,7,45,4.5,112.0,2.3,16.5,114.5,83.38,67.89
2016,8,24,8,0,9.0,158.0,2.3,17.0,163.0,114.05,94.04
2016,8,24,8,15,20.5,185.5,2.25,17.0,197.0,132.51,109.48
2016,8,24,8,30,32.0,213.0,2.2,17.0,231.0,143.42,118.36
2016,8,24,8,45,134.0,246.5,2.2,17.5,330.5,164.16,126.66
2016,8,24,9,0,236.0,280.0,2.2,18.0,430.0,209.92,155.55
2016,8,24,9,15,206.5,304.0,2.15,18.0,441.5,240.87,179.97
2016,8,24,9,30,177.0,328.0,2.1,18.0,453.0,268.59,203.28
2016,8,24,9,45,200.0,344.0,2.1,18.5,492.0,304.41,230.9
2016,8,24,10,0,223.0,360.0,2.1,19.0,531.0,343.19,260.89
2016,8,24,10,15,238.0,372.5,2.1,19.0,561.0,379.01,289.14
2016,8,24,10,30,253.0,385.0,2.1,19.0,591.0,418.25,319.68
2016,8,24,10,45,265.5,394.0,2.15,19.5,615.5,454.81,347.33
2016,8,24,11,0,278.0,403.0,2.2,20.0,640.0,492.39,375.28
2016,8,24,11,15,190.0,414.0,2.25,20.0,577.5,460.52,351.72
2016,8,24,11,30,102.0,425.0,2.3,20.0,515.0,415.78,317.96
2016,8,24,11,45,104.0,426.0,2.35,20.5,518.5,428.34,327.2
2016,8,24,12,0,106.0,427.0,2.4,21.0,522.0,440.61,335.9
2016,8,24,12,15,121.0,433.0,2.45,21.0,541.5,482.15,366.83
2016,8,24,12,30,136.0,439.0,2.5,21.0,561.0,511.71,388.83
2016,8,24,12,45,136.0,432.0,2.6,21.0,552.5,516.41,392.72
2016,8,24,13,0,136.0,425.0,2.7,21.0,544.0,520.07,396.02
2016,8,24,13,15,218.5,409.0,2.75,21.0,596.0,591.3,450.58
2016,8,24,13,30,301.0,393.0,2.8,21.0,648.0,685.44,519.96
2016,8,24,13,45,197.0,385.5,2.9,21.0,550.5,565.63,432.33
2016,8,24,14,0,93.0,378.0,3.0,21.0,453.0,440.27,338.72
2016,8,24,14,15,112.0,367.0,3.05,20.5,454.5,476.08,367.79
2016,8,24,14,30,131.0,356.0,3.1,20.0,456.0,488.46,379.02
2016,8,24,14,45,98.0,328.5,3.15,20.0,401.0,407.26,318.12
2016,8,24,15,0,65.0,301.0,3.2,20.0,346.0,348.85,273.55
2016,8,24,15,15,41.0,259.5,3.2,19.5,287.5,283.75,223.67
2016,8,24,15,30,17.0,218.0,3.2,19.0,229.0,200.05,157.79
2016,8,24,15,45,25.5,212.5,3.2,19.0,227.5,204.94,162.72
2016,8,24,16,0,34.0,207.0,3.2,19.0,226.0,229.06,182.85
2016,8,24,16,15,28.0,185.0,3.2,18.5,199.5,202.18,161.88
2016,8,24,16,30,22.0,163.0,3.2,18.0,173.0,159.64,127.88
2016,8,24,16,45,17.0,143.5,3.2,18.0,150.5,138.27,110.55
2016,8,24,17,0,12.0,124.0,3.2,18.0,128.0,117.15,93.14
2016,8,24,17,15,6.0,104.0,3.15,17.5,106.0,94.98,74.69
2016,8,24,17,30,0.0,84.0,3.1,17.0,84.0,73.11,56.17
2016,8,24,17,45,0.0,63.5,3.1,16.5,63.5,54.76,40.5
2016,8,24,18,0,0.0,43.0,3.1,16.0,43.0,35.78,24.11
2016,8,24,18,15,0.0,26.5,3.05,15.5,26.5,20.76,10.64
2016,8,24,18,30,0.0,10.0,3.0,15.0,10.0,7.6,0.0
2016,8,24,18,45,0.0,5.0,2.95,15.0,5.0,3.93,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.0,2.15,13.5,19.0,9.44,0.0
2016,8,25,6,0,205.0,24.0,2.2,14.0,38.0,19.63,6.0
2016,8,25,6,15,310.0,36.0,2.15,14.5,79.0,29.36,19.45
2016,8,25,6,30,415.0,48.0,2.1,15.0,120.0,39.06,28.69
2016,8,25,6,45,207.5,37.5,2.1,15.5,73.5,28.34,19.55
2016,8,25,7,0,0.0,27.0,2.1,16.0,27.0,20.56,12.71
2016,8,25,7,15,0.0,34.0,2.05,16.0,34.0,25.93,17.52
2016,8,25,7,30,0.0,41.0,2.0,16.0,41.0,31.32,22.28
2016,8,25,7,45,0.0,53.5,2.0,16.5,53.5,40.96,30.68
2016,8,25,8,0,0.0,66.0,2.0,17.0,66.0,50.63,38.98
2016,8,25,8,15,0.0,75.5,2.0,17.0,75.5,58.0,45.27
2016,8,25,8,30,0.0,85.0,2.0,17.0,85.0,65.4,51.53
2016,8,25,8,45,0.0,100.0,2.0,17.5,100.0,76.65,58.14
2016,8,25,9,0,0.0,115.0,2.0,18.0,115.0,87.73,66.91
2016,8,25,9,15,0.0,127.5,2.0,18.0,127.5,97.12,74.36
2016,8,25,9,30,0.0,140.0,2.0,18.0,140.0,106.61,81.86
2016,8,25,9,45,1.5,155.5,2.05,18.5,157.0,118.88,91.35
2016,8,25,10,0,3.0,171.0,2.1,19.0,174.0,131.5,101.06
2016,8,25,10,15,6.0,198.0,2.15,19.0,203.5,153.69,118.52
2016,8,25,10,30,9.0,225.0,2.2,19.0,233.0,176.57,136.43
2016,8,25,10,45,9.5,227.5,2.25,19.5,236.0,180.2,138.89
2016,8,25,11,0,10.0,230.0,2.3,20.0,239.0,183.85,141.41
2016,8,25,11,15,15.5,273.0,2.3,20.0,287.0,222.37,171.39
2016,8,25,11,30,21.0,316.0,2.3,20.0,335.0,262.32,202.08
2016,8,25,11,45,22.0,318.5,2.35,20.0,338.0,267.69,206.13
2016,8,25,12,0,23.0,321.0,2.4,20.0,341.0,273.06,210.31
2016,8,25,12,15,21.0,315.5,2.4,20.0,334.0,269.33,207.44
2016,8,25,12,30,19.0,310.0,2.4,20.0,327.0,265.23,204.33
2016,8,25,12,45,18.5,304.5,2.45,20.0,321.0,262.13,202.1
2016,8,25,13,0,18.0,299.0,2.5,20.0,315.0,258.81,199.72
2016,8,25,13,15,15.5,280.0,2.55,20.0,293.5,241.75,186.72
2016,8,25,13,30,13.0,261.0,2.6,20.0,272.0,224.29,173.37
2016,8,25,13,45,17.0,276.0,2.65,20.0,290.0,242.64,188.03
2016,8,25,14,0,21.0,291.0,2.7,20.0,308.0,261.63,203.1
2016,8,25,14,15,24.0,290.0,2.75,19.5,309.0,265.56,206.97
2016,8,25,14,30,27.0,289.0,2.8,19.0,310.0,292.14,228.47
2016,8,25,14,45,26.0,274.0,2.85,19.0,293.5,256.65,201.3
2016,8,25,15,0,25.0,259.0,2.9,19.0,277.0,243.5,191.55
2016,8,25,15,15,13.5,216.5,2.95,18.5,226.0,193.67,152.49
2016,8,25,15,30,2.0,174.0,3.0,18.0,175.0,144.36,113.11
2016,8,25,15,45,1.5,167.5,3.1,18.0,168.5,139.24,109.36
2016,8,25,16,0,1.0,161.0,3.2,18.0,162.0,134.34,105.71
2016,8,25,16,15,0.5,126.5,3.2,17.5,127.0,102.89,80.36
2016,8,25,16,30,0.0,92.0,3.2,17.0,92.0,72.02,55.05
2016,8,25,16,45,0.0,80.0,3.2,17.0,80.0,62.08,46.9
2016,8,25,17,0,0.0,68.0,3.2,17.0,68.0,52.16,38.64
2016,8,25,17,15,0.0,56.5,3.15,16.5,56.5,43.27,31.21
2016,8,25,17,30,0.0,45.0,3.1,16.0,45.0,34.4,23.66
2016,8,25,17,45,197.5,44.0,3.05,15.5,74.0,204.34,169.42
2016,8,25,18,0,395.0,43.0,3.0,15.0,103.0,319.95,259.94
2016,8,25,18,15,274.0,30.0,2.85,14.5,64.0,218.05,162.68
2016,8,25,18,30,153.0,17.0,2.7,14.0,25.0,112.98,0.0
2016,8,25,18,45,76.5,8.5,2.55,14.0,12.5,40.02,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,97.0,12.0,1.9,14.5,18.5,9.44,0.0
2016,8,26,6,0,194.0,24.0,2.0,15.0,37.0,18.35,4.21
2016,8,26,6,15,303.0,37.0,2.05,15.0,78.5,30.21,20.04
2016,8,26,6,30,412.0,50.0,2.1,15.0,120.0,40.71,30.1
2016,8,26,6,45,480.5,59.5,2.15,15.5,168.5,48.01,36.93
2016,8,26,7,0,549.0,69.0,2.2,16.0,217.0,55.26,43.48
2016,8,26,7,15,274.5,67.5,2.2,16.0,141.5,49.13,38.11
2016,8,26,7,30,0.0,66.0,2.2,16.0,66.0,50.61,39.37
2016,8,26,7,45,0.0,76.5,2.2,16.5,76.5,58.75,46.34
2016,8,26,8,0,0.0,87.0,2.2,17.0,87.0,66.57,52.92
2016,8,26,8,15,0.0,102.0,2.15,17.0,102.0,77.5,62.21
2016,8,26,8,30,0.0,117.0,2.1,17.0,117.0,88.31,71.33
2016,8,26,8,45,3.5,155.5,2.05,17.5,158.0,115.37,89.79
2016,8,26,9,0,7.0,194.0,2.0,18.0,199.0,143.21,111.6
2016,8,26,9,15,12.5,220.5,2.0,18.0,229.5,164.32,127.91
2016,8,26,9,30,18.0,247.0,2.0,18.0,260.0,186.56,145.11
2016,8,26,9,45,54.0,299.0,2.0,18.5,340.0,233.37,180.36
2016,8,26,10,0,90.0,351.0,2.0,19.0,420.0,290.05,223.15
2016,8,26,10,15,83.0,362.0,2.05,19.0,427.5,305.72,235.47
2016,8,26,10,30,76.0,373.0,2.1,19.0,435.0,320.54,247.09
2016,8,26,10,45,108.0,394.0,2.15,19.5,484.5,363.5,279.41
2016,8,26,11,0,140.0,415.0,2.2,20.0,534.0,416.02,318.5
2016,8,26,11,15,210.5,415.0,2.25,20.0,597.5,476.92,364.62
2016,8,26,11,30,281.0,415.0,2.3,20.0,661.0,552.87,421.21
2016,8,26,11,45,226.0,427.5,2.35,20.0,626.0,533.39,406.46
2016,8,26,12,0,171.0,440.0,2.4,20.0,591.0,517.71,394.51
2016,8,26,12,15,257.5,421.5,2.45,20.0,649.0,601.02,457.18
2016,8,26,12,30,344.0,403.0,2.5,20.0,707.0,676.04,512.68
2016,8,26,12,45,354.0,391.5,2.6,20.0,701.5,692.64,525.25
2016,8,26,13,0,364.0,380.0,2.7,20.0,696.0,707.63,537.15
2016,8,26,13,15,203.5,369.0,2.7,20.0,545.5,540.67,414.69
2016,8,26,13,30,43.0,358.0,2.7,20.0,395.0,362.97,279.36
2016,8,26,13,45,36.0,334.5,2.75,20.0,365.0,337.19,260.78
2016,8,26,14,0,29.0,311.0,2.8,20.0,335.0,310.52,240.76
2016,8,26,14,15,68.0,330.0,2.8,20.0,382.0,372.26,289.76
2016,8,26,14,30,107.0,349.0,2.8,20.0,429.0,435.66,339.14
2016,8,26,14,45,122.5,332.5,2.8,20.0,420.0,461.32,359.22
2016,8,26,15,0,138.0,316.0,2.8,20.0,411.0,462.42,361.39
2016,8,26,15,15,90.5,281.5,2.75,19.5,342.0,357.75,282.1
2016,8,26,15,30,43.0,247.0,2.7,19.0,273.0,276.78,219.09
2016,8,26,15,45,53.0,232.5,2.7,19.0,262.5,273.6,217.93
2016,8,26,16,0,63.0,218.0,2.7,19.0,252.0,269.92,216.11
2016,8,26,16,15,46.5,191.5,2.7,18.5,215.0,227.73,182.95
2016,8,26,16,30,30.0,165.0,2.7,18.0,178.0,186.0,149.6
2016,8,26,16,45,24.5,145.0,2.7,18.0,155.0,147.16,118.1
2016,8,26,17,0,19.0,125.0,2.7,18.0,132.0,124.89,99.78
2016,8,26,17,15,259.5,95.5,2.65,17.5,161.0,314.86,261.92
2016,8,26,17,30,500.0,66.0,2.6,17.0,190.0,460.9,379.77
2016,8,26,17,45,420.5,55.5,2.55,16.5,142.5,372.01,304.53
2016,8,26,18,0,341.0,45.0,2.5,16.0,95.0,289.55,232.76
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.5,163.96,117.93
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,15.74,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,7.87,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,11.0,2.0,14.5,16.5,8.65,0.0
2016,8,27,6,0,158.0,22.0,2.1,15.0,33.0,16.78,2.26
2016,8,27,6,15,259.5,37.0,2.15,15.0,73.0,28.19,18.24
2016,8,27,6,30,361.0,52.0,2.2,15.0,113.0,39.62,29.11
2016,8,27,6,45,180.5,45.5,2.3,15.5,76.0,33.65,24.23
2016,8,27,7,0,0.0,39.0,2.4,16.0,39.0,29.77,20.9
2016,8,27,7,15,0.0,48.5,2.4,16.0,48.5,37.09,27.44
2016,8,27,7,30,0.0,58.0,2.4,16.0,58.0,44.42,33.9
2016,8,27,7,45,0.0,75.0,2.4,16.5,75.0,57.58,45.32
2016,8,27,8,0,0.0,92.0,2.4,17.0,92.0,70.08,55.99
2016,8,27,8,15,0.0,109.5,2.4,17.0,109.5,82.69,66.73
2016,8,27,8,30,0.0,127.0,2.4,17.0,127.0,95.15,77.24
2016,8,27,8,45,0.0,141.0,2.4,17.5,141.0,105.38,81.73
2016,8,27,9,0,0.0,155.0,2.4,18.0,155.0,115.97,89.94
2016,8,27,9,15,0.0,158.5,2.35,18.0,159.0,119.31,92.39
2016,8,27,9,30,0.0,162.0,2.3,18.0,163.0,122.57,94.78
2016,8,27,9,45,4.0,187.5,2.3,18.5,191.5,143.03,110.68
2016,8,27,10,0,8.0,213.0,2.3,19.0,220.0,164.3,127.1
2016,8,27,10,15,18.0,263.0,2.3,19.0,277.5,207.05,160.48
2016,8,27,10,30,28.0,313.0,2.3,19.0,335.0,253.37,196.29
2016,8,27,10,45,22.5,299.0,2.35,19.5,317.0,241.88,186.87
2016,8,27,11,0,17.0,285.0,2.4,20.0,299.0,230.72,177.85
2016,8,27,11,15,21.0,308.5,2.45,20.0,327.0,254.1,195.94
2016,8,27,11,30,25.0,332.0,2.5,20.0,355.0,287.21,221.31
2016,8,27,11,45,32.0,351.5,2.6,20.0,380.0,313.69,241.59
2016,8,27,12,0,39.0,371.0,2.7,20.0,405.0,341.38,262.75
2016,8,27,12,15,33.5,358.0,2.75,20.0,387.5,331.0,254.81
2016,8,27,12,30,28.0,345.0,2.8,20.0,370.0,319.53,246.17
2016,8,27,12,45,29.0,344.0,2.85,20.0,370.0,323.92,249.76
2016,8,27,13,0,30.0,343.0,2.9,20.0,370.0,328.16,253.22
2016,8,27,13,15,37.5,351.0,2.95,20.0,383.5,347.07,268.07
2016,8,27,13,30,45.0,359.0,3.0,20.0,397.0,366.54,283.32
2016,8,27,13,45,63.5,363.5,3.05,20.0,415.0,393.8,304.91
2016,8,27,14,0,82.0,368.0,3.1,20.0,433.0,421.72,326.96
2016,8,27,14,15,120.5,360.0,3.1,19.5,452.0,480.22,373.09
2016,8,27,14,30,159.0,352.0,3.1,19.0,471.0,515.26,401.68
2016,8,27,14,45,195.0,330.0,3.1,19.0,468.5,531.62,415.9
2016,8,27,15,0,231.0,308.0,3.1,19.0,466.0,546.27,429.03
2016,8,27,15,15,224.5,288.0,3.1,18.5,433.0,519.65,410.91
2016,8,27,15,30,218.0,268.0,3.1,18.0,400.0,491.91,391.95
2016,8,27,15,45,208.5,246.0,3.1,18.0,364.5,458.04,367.24
2016,8,27,16,0,199.0,224.0,3.1,18.0,329.0,423.41,341.65
2016,8,27,16,15,173.5,202.0,3.1,17.5,287.0,373.97,304.14
2016,8,27,16,30,148.0,180.0,3.1,17.0,245.0,325.12,266.27
2016,8,27,16,45,139.5,158.5,3.1,17.0,213.5,291.84,240.13
2016,8,27,17,0,131.0,137.0,3.1,17.0,182.0,258.51,213.3
2016,8,27,17,15,118.5,114.5,3.0,16.5,150.0,220.85,182.45
2016,8,27,17,30,106.0,92.0,2.9,16.0,118.0,183.51,150.97
2016,8,27,17,45,88.0,70.5,2.85,16.0,88.5,144.34,116.74
2016,8,27,18,0,70.0,49.0,2.8,16.0,59.0,105.75,82.34
2016,8,27,18,15,35.0,30.5,2.7,15.5,35.5,63.21,40.83
2016,8,27,18,30,0.0,12.0,2.6,15.0,12.0,9.44,0.0
2016,8,27,18,45,0.0,6.0,2.55,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.5,1.65,13.5,4.5,3.54,0.0
2016,8,28,6,0,0.0,9.0,1.7,14.0,9.0,6.83,0.0
2016,8,28,6,15,0.0,20.5,1.65,14.0,20.5,15.61,7.6
2016,8,28,6,30,0.0,32.0,1.6,14.0,32.0,24.43,15.89
2016,8,28,6,45,0.0,45.0,1.6,14.5,45.0,34.43,25.04
2016,8,28,7,0,0.0,58.0,1.6,15.0,58.0,44.27,33.92
2016,8,28,7,15,0.0,72.0,1.55,15.5,72.0,54.61,43.07
2016,8,28,7,30,0.0,86.0,1.5,16.0,86.0,64.88,51.98
2016,8,28,7,45,0.0,103.5,1.5,16.5,103.5,77.45,62.72
2016,8,28,8,0,0.0,121.0,1.5,17.0,121.0,89.88,73.17
2016,8,28,8,15,5.5,152.5,1.45,17.0,155.5,111.38,91.4
2016,8,28,8,30,11.0,184.0,1.4,17.0,190.0,132.37,108.93
2016,8,28,8,45,22.0,214.0,1.4,17.5,227.5,153.99,120.45
2016,8,28,9,0,33.0,244.0,1.4,18.0,265.0,172.22,133.5
2016,8,28,9,15,71.5,281.5,1.45,18.0,330.5,209.11,160.61
2016,8,28,9,30,110.0,319.0,1.5,18.0,396.0,252.17,192.83
2016,8,28,9,45,123.5,338.5,1.55,18.5,429.0,280.24,214.22
2016,8,28,10,0,137.0,358.0,1.6,19.0,462.0,313.27,239.49
2016,8,28,10,15,162.0,373.5,1.7,19.0,500.5,350.65,268.37
2016,8,28,10,30,187.0,389.0,1.8,19.0,539.0,391.12,299.52
2016,8,28,10,45,356.0,348.0,1.9,19.5,644.0,476.03,363.52
2016,8,28,11,0,525.0,307.0,2.0,20.0,749.0,580.16,440.99
2016,8,28,11,15,721.5,209.0,2.1,20.0,828.0,668.04,507.85
2016,8,28,11,30,918.0,111.0,2.2,20.0,907.0,752.84,572.66
2016,8,28,11,45,920.5,110.5,2.3,20.5,914.0,797.84,604.4
2016,8,28,12,0,923.0,110.0,2.4,21.0,921.0,840.1,632.44
2016,8,28,12,15,922.5,110.0,2.45,21.0,919.5,877.39,657.79
2016,8,28,12,30,922.0,110.0,2.5,21.0,918.0,911.39,680.87
2016,8,28,12,45,930.0,103.5,2.6,21.0,912.0,943.3,703.01
2016,8,28,13,0,938.0,97.0,2.7,21.0,906.0,971.73,722.89
2016,8,28,13,15,934.5,96.5,2.75,20.5,889.0,991.77,738.28
2016,8,28,13,30,931.0,96.0,2.8,20.0,872.0,1007.82,751.28
2016,8,28,13,45,926.0,94.5,2.85,20.0,847.5,1017.28,758.68
2016,8,28,14,0,921.0,93.0,2.9,20.0,823.0,1022.61,763.56
2016,8,28,14,15,913.0,92.0,2.9,20.0,791.5,1021.39,763.84
2016,8,28,14,30,905.0,91.0,2.9,20.0,760.0,1016.1,761.63
2016,8,28,14,45,894.5,89.0,2.9,20.0,722.5,1003.2,754.53
2016,8,28,15,0,884.0,87.0,2.9,20.0,685.0,986.43,745.01
2016,8,28,15,15,870.0,85.0,2.9,19.5,642.0,962.54,732.16
2016,8,28,15,30,856.0,83.0,2.9,19.0,599.0,935.26,716.97
2016,8,28,15,45,837.5,80.0,2.9,19.0,551.5,899.34,694.32
2016,8,28,16,0,819.0,77.0,2.9,19.0,504.0,871.15,676.95
2016,8,28,16,15,793.5,74.0,2.85,18.5,453.0,823.27,646.13
2016,8,28,16,30,768.0,71.0,2.8,18.0,402.0,773.62,613.44
2016,8,28,16,45,732.0,67.0,2.75,18.0,349.5,712.65,570.3
2016,8,28,17,0,696.0,63.0,2.7,18.0,297.0,651.42,525.68
2016,8,28,17,15,644.5,57.5,2.6,17.5,245.0,577.07,469.93
2016,8,28,17,30,593.0,52.0,2.5,17.0,193.0,510.19,417.33
2016,8,28,17,45,509.5,44.5,2.45,16.5,143.5,418.24,340.76
2016,8,28,18,0,426.0,37.0,2.4,16.0,94.0,333.16,265.85
2016,8,28,18,15,291.0,25.0,2.35,15.5,56.0,221.27,148.51
2016,8,28,18,30,156.0,13.0,2.3,15.0,18.0,86.57,0.0
2016,8,28,18,45,78.0,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,10.5,2.5,13.5,16.5,8.26,0.0
2016,8,29,6,0,199.0,21.0,2.6,14.0,33.0,17.22,0.0
2016,8,29,6,15,315.5,33.0,2.7,14.5,74.0,27.06,17.11
2016,8,29,6,30,432.0,45.0,2.8,15.0,115.0,36.9,26.66
2016,8,29,6,45,505.5,52.5,2.95,15.5,164.0,42.85,32.31
2016,8,29,7,0,579.0,60.0,3.1,16.0,213.0,48.85,37.79
2016,8,29,7,15,301.5,95.5,3.1,16.0,176.5,67.99,54.78
2016,8,29,7,30,24.0,131.0,3.1,16.0,140.0,91.88,75.7
2016,8,29,7,45,38.5,155.5,3.1,16.5,172.5,107.53,88.97
2016,8,29,8,0,53.0,180.0,3.1,17.0,205.0,122.85,101.73
2016,8,29,8,15,127.5,206.5,3.05,17.0,274.0,135.66,112.36
2016,8,29,8,30,202.0,233.0,3.0,17.0,343.0,151.68,125.62
2016,8,29,8,45,353.0,218.0,3.0,17.5,429.5,158.31,116.22
2016,8,29,9,0,504.0,203.0,3.0,18.0,516.0,193.9,131.75
2016,8,29,9,15,686.0,147.5,2.95,18.5,604.5,232.18,153.32
2016,8,29,9,30,868.0,92.0,2.9,19.0,693.0,296.57,201.0
2016,8,29,9,45,887.0,89.5,2.85,19.5,731.0,357.64,254.37
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,419.58,308.0
2016,8,29,10,15,913.0,88.0,2.8,20.0,798.5,479.63,359.76
2016,8,29,10,30,920.0,89.0,2.8,20.0,828.0,538.73,409.25
2016,8,29,10,45,926.5,89.5,2.85,20.0,850.5,595.95,455.94
2016,8,29,11,0,933.0,90.0,2.9,20.0,873.0,651.67,500.15
2016,8,29,11,15,936.5,90.5,2.95,20.0,888.0,703.66,540.46
2016,8,29,11,30,940.0,91.0,3.0,20.0,903.0,753.36,578.14
2016,8,29,11,45,942.5,90.5,3.05,20.5,910.5,798.91,609.94
2016,8,29,12,0,945.0,90.0,3.1,21.0,918.0,841.63,638.28
2016,8,29,12,15,945.0,90.0,3.15,21.0,917.0,879.73,664.48
2016,8,29,12,30,945.0,90.0,3.2,21.0,916.0,914.47,688.34
2016,8,29,12,45,925.5,100.0,3.25,21.0,902.0,938.08,704.65
2016,8,29,13,0,906.0,110.0,3.3,21.0,888.0,957.21,718.11
2016,8,29,13,15,902.5,109.5,3.35,21.0,871.5,976.74,731.98
2016,8,29,13,30,899.0,109.0,3.4,21.0,855.0,992.39,743.36
2016,8,29,13,45,897.5,105.0,3.45,21.0,832.0,1002.43,751.15
2016,8,29,14,0,896.0,101.0,3.5,21.0,809.0,1008.4,756.41
2016,8,29,14,15,888.0,100.0,3.5,21.0,778.0,1007.11,756.63
2016,8,29,14,30,880.0,99.0,3.5,21.0,747.0,1001.84,754.39
2016,8,29,14,45,873.5,95.0,3.55,21.0,710.5,990.77,748.78
2016,8,29,15,0,867.0,91.0,3.6,21.0,674.0,975.8,740.66
2016,8,29,15,15,852.5,89.0,3.6,20.5,631.5,951.59,727.36
2016,8,29,15,30,838.0,87.0,3.6,20.0,589.0,924.06,711.75
2016,8,29,15,45,821.0,83.5,3.6,20.0,542.0,900.39,697.4
2016,8,29,16,0,804.0,80.0,3.6,20.0,495.0,862.28,672.68
2016,8,29,16,15,778.0,76.5,3.6,19.5,444.5,813.61,641.29
2016,8,29,16,30,752.0,73.0,3.6,19.0,394.0,763.23,607.89
2016,8,29,16,45,715.5,69.0,3.6,19.0,342.0,702.24,564.4
2016,8,29,17,0,679.0,65.0,3.6,19.0,290.0,641.03,519.37
2016,8,29,17,15,625.5,59.0,3.5,18.5,238.0,570.27,465.75
2016,8,29,17,30,572.0,53.0,3.4,18.0,186.0,497.41,407.7
2016,8,29,17,45,484.5,45.0,3.3,17.5,137.5,403.1,328.47
2016,8,29,18,0,397.0,37.0,3.2,17.0,89.0,316.1,251.25
2016,8,29,18,15,198.5,26.5,3.15,16.5,52.5,168.64,104.69
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,76.5,10.0,3.0,15.0,14.0,7.87,0.0
2016,8,30,6,0,153.0,20.0,3.1,15.0,28.0,15.27,0.0
2016,8,30,6,15,240.0,34.0,3.1,15.5,64.0,25.92,15.95
2016,8,30,6,30,327.0,48.0,3.1,16.0,100.0,36.55,26.2
2016,8,30,6,45,378.0,61.5,3.1,16.5,143.0,46.48,35.34
2016,8,30,7,0,429.0,75.0,3.1,17.0,186.0,56.22,44.11
2016,8,30,7,15,465.0,86.0,3.0,17.0,231.0,63.92,50.98
2016,8,30,7,30,501.0,97.0,2.9,17.0,276.0,73.5,59.33
2016,8,30,7,45,648.5,82.0,2.85,17.5,351.5,64.09,50.83
2016,8,30,8,0,796.0,67.0,2.8,18.0,427.0,60.73,47.65
2016,8,30,8,15,819.0,69.5,2.75,18.5,477.0,70.0,55.43
2016,8,30,8,30,842.0,72.0,2.7,19.0,527.0,72.77,57.5
2016,8,30,8,45,861.0,73.5,2.65,19.5,573.5,109.3,62.72
2016,8,30,9,0,880.0,75.0,2.6,20.0,620.0,171.54,97.22
2016,8,30,9,15,892.5,76.5,2.6,20.5,661.5,234.35,145.31
2016,8,30,9,30,905.0,78.0,2.6,21.0,703.0,297.92,199.31
2016,8,30,9,45,913.5,79.5,2.65,21.5,738.0,360.7,254.22
2016,8,30,10,0,922.0,81.0,2.7,22.0,773.0,423.22,308.3
2016,8,30,10,15,928.5,82.0,2.75,22.0,802.0,483.93,360.29
2016,8,30,10,30,935.0,83.0,2.8,22.0,831.0,543.61,409.96
2016,8,30,10,45,941.5,83.0,2.9,22.0,853.5,601.16,456.72
2016,8,30,11,0,948.0,83.0,3.0,22.0,876.0,657.14,501.0
2016,8,30,11,15,950.5,83.5,3.1,22.0,890.0,709.1,541.23
