Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,953.0,84.0,3.2,22.0,904.0,758.63,578.8
2016,8,30,11,45,955.0,83.5,3.3,22.5,911.0,804.23,610.33
2016,8,30,12,0,957.0,83.0,3.4,23.0,918.0,846.89,638.75
2016,8,30,12,15,956.5,82.5,3.45,22.5,916.5,884.36,665.7
2016,8,30,12,30,956.0,82.0,3.5,22.0,915.0,918.36,690.34
2016,8,30,12,45,950.0,84.5,3.6,22.0,904.5,946.85,710.28
2016,8,30,13,0,944.0,87.0,3.7,22.0,894.0,971.42,727.69
2016,8,30,13,15,940.5,86.5,3.7,22.0,877.0,991.24,741.36
2016,8,30,13,30,937.0,86.0,3.7,22.0,860.0,1007.03,752.47
2016,8,30,13,45,933.0,84.0,3.75,22.0,836.0,1016.62,759.94
2016,8,30,14,0,929.0,82.0,3.8,22.0,812.0,1022.03,764.83
2016,8,30,14,15,921.5,81.0,3.75,21.5,780.5,1020.94,766.34
2016,8,30,14,30,914.0,80.0,3.7,21.0,749.0,1015.76,765.31
2016,8,30,14,45,905.0,78.0,3.7,21.0,712.0,1003.88,758.81
2016,8,30,15,0,896.0,76.0,3.7,21.0,675.0,988.08,749.83
2016,8,30,15,15,882.5,74.0,3.65,20.5,632.0,964.12,736.44
2016,8,30,15,30,869.0,72.0,3.6,20.0,589.0,936.7,720.67
2016,8,30,15,45,852.0,69.5,3.6,20.0,542.0,902.13,698.74
2016,8,30,16,0,835.0,67.0,3.6,20.0,495.0,864.75,674.63
2016,8,30,16,15,810.5,64.5,3.55,19.5,444.5,818.19,644.53
2016,8,30,16,30,786.0,62.0,3.5,19.0,394.0,779.14,619.25
2016,8,30,16,45,751.0,58.5,3.5,19.0,342.0,718.91,576.47
2016,8,30,17,0,716.0,55.0,3.5,19.0,290.0,658.42,532.17
2016,8,30,17,15,664.5,50.5,3.45,18.5,238.0,584.54,476.44
2016,8,30,17,30,613.0,46.0,3.4,18.0,186.0,512.69,419.59
2016,8,30,17,45,525.5,39.5,3.35,17.5,137.0,423.15,344.21
2016,8,30,18,0,438.0,33.0,3.3,17.0,88.0,336.56,266.28
2016,8,30,18,15,219.0,23.5,3.25,17.0,51.0,176.49,98.73
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.5,2.9,14.5,16.0,7.47,0.0
2016,8,31,6,0,245.0,19.0,3.0,15.0,32.0,15.69,0.0
2016,8,31,6,15,371.0,28.5,3.1,15.0,74.0,23.63,13.96
2016,8,31,6,30,497.0,38.0,3.2,15.0,116.0,31.74,22.09
2016,8,31,6,45,567.0,44.5,3.3,15.5,166.0,40.36,30.07
2016,8,31,7,0,637.0,51.0,3.4,16.0,216.0,46.29,35.5
2016,8,31,7,15,683.5,56.0,3.4,16.5,268.0,50.76,39.47
2016,8,31,7,30,730.0,61.0,3.4,17.0,320.0,55.24,43.3
2016,8,31,7,45,761.5,64.5,3.45,17.5,372.0,58.33,45.81
2016,8,31,8,0,793.0,68.0,3.5,18.0,424.0,61.39,48.24
2016,8,31,8,15,816.0,70.5,3.45,18.0,474.0,63.55,49.94
2016,8,31,8,30,839.0,73.0,3.4,18.0,524.0,73.33,58.24
2016,8,31,8,45,856.0,75.5,3.4,18.5,570.0,112.19,64.7
2016,8,31,9,0,873.0,78.0,3.4,19.0,616.0,174.69,100.37
2016,8,31,9,15,885.5,79.5,3.4,19.0,657.5,237.2,149.13
2016,8,31,9,30,898.0,81.0,3.4,19.0,699.0,300.46,203.88
2016,8,31,9,45,903.0,84.5,3.4,19.5,733.5,363.31,259.54
2016,8,31,10,0,908.0,88.0,3.4,20.0,768.0,425.54,314.0
2016,8,31,10,15,915.5,89.0,3.4,20.0,797.0,486.03,366.3
2016,8,31,10,30,923.0,90.0,3.4,20.0,826.0,545.63,416.37
2016,8,31,10,45,928.0,91.0,3.45,20.5,848.0,602.67,462.25
2016,8,31,11,0,933.0,92.0,3.5,21.0,870.0,658.05,505.37
2016,8,31,11,15,936.0,92.5,3.5,21.0,884.5,709.76,545.35
2016,8,31,11,30,939.0,93.0,3.5,21.0,899.0,759.12,582.64
2016,8,31,11,45,941.5,92.5,3.55,21.5,906.0,804.64,614.3
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,847.32,642.68
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,884.94,668.34
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,919.15,691.6
2016,8,31,12,45,935.0,95.0,3.6,22.0,898.5,946.05,709.86
2016,8,31,13,0,927.0,98.0,3.6,22.0,887.0,968.98,725.53
2016,8,31,13,15,922.5,97.5,3.65,22.0,869.5,987.64,738.77
2016,8,31,13,30,918.0,97.0,3.7,22.0,852.0,1002.3,749.48
2016,8,31,13,45,914.5,94.5,3.75,22.0,828.0,1011.75,756.88
2016,8,31,14,0,911.0,92.0,3.8,22.0,804.0,1017.1,761.73
2016,8,31,14,15,902.5,90.5,3.8,21.5,772.5,1014.46,762.55
2016,8,31,14,30,894.0,89.0,3.8,21.0,741.0,1007.78,760.85
2016,8,31,14,45,885.5,86.5,3.85,21.0,703.5,995.97,754.72
2016,8,31,15,0,877.0,84.0,3.9,21.0,666.0,980.3,746.09
2016,8,31,15,15,862.5,82.0,3.9,21.0,623.0,955.65,731.04
2016,8,31,15,30,848.0,80.0,3.9,21.0,580.0,927.64,713.71
2016,8,31,15,45,831.0,76.5,3.9,21.0,533.0,892.29,691.14
2016,8,31,16,0,814.0,73.0,3.9,21.0,486.0,864.6,673.82
2016,8,31,16,15,788.5,70.0,3.85,20.5,436.0,816.54,642.54
2016,8,31,16,30,763.0,67.0,3.8,20.0,386.0,766.76,609.35
2016,8,31,16,45,728.5,62.5,3.8,20.0,334.0,706.28,566.23
2016,8,31,17,0,694.0,58.0,3.8,20.0,282.0,645.55,521.48
2016,8,31,17,15,640.5,53.0,3.7,19.5,230.5,570.22,464.23
2016,8,31,17,30,587.0,48.0,3.6,19.0,179.0,502.44,410.18
2016,8,31,17,45,500.5,40.5,3.55,18.5,131.0,408.79,331.22
2016,8,31,18,0,414.0,33.0,3.5,18.0,83.0,322.6,253.06
2016,8,31,18,15,260.5,21.5,3.5,17.5,47.5,195.2,92.46
2016,8,31,18,30,107.0,10.0,3.5,17.0,12.0,60.3,0.0
2016,8,31,18,45,53.5,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.5,9.0,2.35,14.5,15.0,7.08,0.0
2016,9,1,6,0,231.0,18.0,2.4,15.0,30.0,14.83,0.0
2016,9,1,6,15,359.0,28.5,2.35,15.0,72.0,23.6,13.8
2016,9,1,6,30,487.0,39.0,2.3,15.0,114.0,32.49,22.72
2016,9,1,6,45,555.0,46.5,2.3,15.5,163.5,38.67,28.58
2016,9,1,7,0,623.0,54.0,2.3,16.0,213.0,44.86,34.25
2016,9,1,7,15,311.5,59.0,2.15,16.0,138.5,44.03,33.6
2016,9,1,7,30,0.0,64.0,2.0,16.0,64.0,49.06,38.03
2016,9,1,7,45,0.0,79.0,1.9,16.5,79.0,60.42,47.85
2016,9,1,8,0,0.0,94.0,1.8,17.0,94.0,71.37,57.16
2016,9,1,8,15,0.0,118.5,1.75,17.5,118.5,88.71,71.84
2016,9,1,8,30,0.0,143.0,1.7,18.0,143.0,105.7,85.99
2016,9,1,8,45,0.0,152.5,1.65,18.5,152.5,113.12,87.71
2016,9,1,9,0,0.0,162.0,1.6,19.0,162.0,120.81,93.47
2016,9,1,9,15,2.5,177.0,1.65,19.0,178.5,132.86,102.8
2016,9,1,9,30,5.0,192.0,1.7,19.0,195.0,145.41,112.5
2016,9,1,9,45,6.0,200.0,1.75,19.0,204.0,152.92,118.24
2016,9,1,10,0,7.0,208.0,1.8,19.0,213.0,160.58,124.13
2016,9,1,10,15,10.0,231.5,1.9,19.0,239.5,180.83,139.96
2016,9,1,10,30,13.0,255.0,2.0,19.0,266.0,201.8,156.28
2016,9,1,10,45,14.5,267.5,2.1,19.5,279.5,214.26,165.59
2016,9,1,11,0,16.0,280.0,2.2,20.0,293.0,227.05,175.14
2016,9,1,11,15,21.0,304.5,2.35,20.0,322.5,251.97,194.45
2016,9,1,11,30,26.0,329.0,2.5,20.0,352.0,287.67,221.91
2016,9,1,11,45,26.5,330.5,2.65,20.0,354.0,294.13,226.86
2016,9,1,12,0,27.0,332.0,2.8,20.0,356.0,300.5,231.88
2016,9,1,12,15,20.5,302.0,2.8,20.0,320.5,259.24,200.17
2016,9,1,12,30,14.0,272.0,2.8,20.0,285.0,230.35,177.86
2016,9,1,12,45,45.5,334.0,2.85,20.0,373.5,332.18,257.25
2016,9,1,13,0,77.0,396.0,2.9,20.0,462.0,425.82,328.43
2016,9,1,13,15,91.5,394.0,2.85,20.0,470.5,444.16,342.42
2016,9,1,13,30,106.0,392.0,2.8,20.0,479.0,462.77,356.97
2016,9,1,13,45,297.5,337.5,2.75,20.0,571.0,647.43,498.03
2016,9,1,14,0,489.0,283.0,2.7,20.0,663.0,812.58,618.81
2016,9,1,14,15,689.5,190.0,2.75,20.0,702.5,933.61,706.2
2016,9,1,14,30,890.0,97.0,2.8,20.0,742.0,1014.47,761.22
2016,9,1,14,45,616.5,186.0,2.85,20.0,621.5,860.78,657.7
2016,9,1,15,0,343.0,275.0,2.9,20.0,501.0,650.04,504.67
2016,9,1,15,15,339.5,257.0,2.9,19.5,468.5,626.22,491.1
2016,9,1,15,30,336.0,239.0,2.9,19.0,436.0,600.62,474.78
2016,9,1,15,45,344.0,214.5,2.95,19.0,401.5,576.54,459.11
2016,9,1,16,0,352.0,190.0,3.0,19.0,367.0,550.11,441.42
2016,9,1,16,15,297.0,176.0,3.0,18.5,314.5,477.93,387.21
2016,9,1,16,30,242.0,162.0,3.0,18.0,262.0,407.91,333.33
2016,9,1,16,45,441.0,116.0,3.0,18.0,267.5,530.49,434.61
2016,9,1,17,0,640.0,70.0,3.0,18.0,273.0,623.68,507.2
2016,9,1,17,15,581.0,63.0,3.0,17.5,221.5,544.09,445.52
2016,9,1,17,30,522.0,56.0,3.0,17.0,170.0,467.55,383.68
2016,9,1,17,45,422.5,46.5,3.0,16.5,122.5,365.53,297.58
2016,9,1,18,0,323.0,37.0,3.0,16.0,75.0,272.03,213.1
2016,9,1,18,15,161.5,18.5,2.95,15.5,37.5,136.03,46.2
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,63.0,9.0,2.15,13.5,12.0,7.08,0.0
2016,9,2,6,0,126.0,18.0,2.2,14.0,24.0,13.72,0.0
2016,9,2,6,15,244.0,31.5,2.2,14.5,62.0,24.11,14.08
2016,9,2,6,30,362.0,45.0,2.2,15.0,100.0,36.61,26.26
2016,9,2,6,45,439.0,54.5,2.2,15.5,147.0,43.99,33.24
2016,9,2,7,0,516.0,64.0,2.2,16.0,194.0,51.35,39.97
2016,9,2,7,15,567.5,71.0,2.1,16.5,244.5,56.49,44.53
2016,9,2,7,30,619.0,78.0,2.0,17.0,295.0,61.6,48.9
2016,9,2,7,45,658.0,82.5,1.9,17.5,346.0,64.71,51.41
2016,9,2,8,0,697.0,87.0,1.8,18.0,397.0,67.81,53.84
2016,9,2,8,15,723.5,91.0,1.75,18.5,445.5,76.13,60.74
2016,9,2,8,30,750.0,95.0,1.7,19.0,494.0,78.72,62.62
2016,9,2,8,45,772.5,97.5,1.65,19.5,540.0,118.19,70.0
2016,9,2,9,0,795.0,100.0,1.6,20.0,586.0,177.41,104.79
2016,9,2,9,15,650.0,165.0,1.65,20.0,580.5,244.76,163.7
2016,9,2,9,30,505.0,230.0,1.7,20.0,575.0,296.9,212.82
2016,9,2,9,45,695.0,160.5,1.75,20.5,661.5,350.46,252.58
2016,9,2,10,0,885.0,91.0,1.8,21.0,748.0,423.39,309.58
2016,9,2,10,15,892.5,92.0,1.85,21.0,776.5,482.64,359.71
2016,9,2,10,30,900.0,93.0,1.9,21.0,805.0,541.02,407.74
2016,9,2,10,45,903.5,95.0,1.95,21.5,826.5,596.87,451.55
2016,9,2,11,0,907.0,97.0,2.0,22.0,848.0,650.96,492.58
2016,9,2,11,15,910.0,97.5,2.05,22.0,862.0,701.45,530.8
2016,9,2,11,30,913.0,98.0,2.1,22.0,876.0,749.65,566.49
2016,9,2,11,45,914.0,98.5,2.2,22.5,882.5,793.85,596.83
2016,9,2,12,0,915.0,99.0,2.3,23.0,889.0,835.2,624.06
2016,9,2,12,15,915.0,99.0,2.35,23.0,887.5,872.2,649.04
2016,9,2,12,30,915.0,99.0,2.4,23.0,886.0,905.93,671.79
2016,9,2,12,45,898.0,107.0,2.5,23.0,872.5,928.73,687.75
2016,9,2,13,0,881.0,115.0,2.6,23.0,859.0,947.27,701.08
2016,9,2,13,15,877.0,114.0,2.7,23.0,842.5,965.08,714.09
2016,9,2,13,30,873.0,113.0,2.8,23.0,826.0,979.07,724.71
2016,9,2,13,45,870.0,110.0,2.9,23.0,802.5,988.08,732.22
2016,9,2,14,0,867.0,107.0,3.0,23.0,779.0,993.14,737.31
2016,9,2,14,15,858.5,105.5,3.1,22.5,748.0,990.38,738.83
2016,9,2,14,30,850.0,104.0,3.2,22.0,717.0,983.75,737.95
2016,9,2,14,45,841.0,101.0,3.3,22.0,680.5,971.14,731.74
2016,9,2,15,0,832.0,98.0,3.4,22.0,644.0,967.62,731.83
2016,9,2,15,15,816.0,95.5,3.45,21.5,601.5,941.09,717.26
2016,9,2,15,30,800.0,93.0,3.5,21.0,559.0,911.32,700.47
2016,9,2,15,45,781.0,89.0,3.55,21.0,512.5,873.87,676.74
2016,9,2,16,0,762.0,85.0,3.6,21.0,466.0,833.8,650.85
2016,9,2,16,15,733.5,81.5,3.55,20.5,416.0,783.53,617.79
2016,9,2,16,30,705.0,78.0,3.5,20.0,366.0,736.8,586.54
2016,9,2,16,45,663.0,73.0,3.5,19.5,314.5,671.51,540.48
2016,9,2,17,0,621.0,68.0,3.5,19.0,263.0,606.8,493.14
2016,9,2,17,15,560.5,61.5,3.5,18.5,212.5,527.48,432.15
2016,9,2,17,30,500.0,55.0,3.5,18.0,162.0,451.39,370.08
2016,9,2,17,45,400.5,45.5,3.5,17.5,115.5,350.38,284.37
2016,9,2,18,0,301.0,36.0,3.5,17.0,69.0,257.97,199.7
2016,9,2,18,15,150.5,18.0,3.45,16.5,34.5,127.78,19.17
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,8.5,2.7,13.5,8.5,6.69,0.0
2016,9,3,6,0,0.0,17.0,2.8,14.0,17.0,12.79,0.0
2016,9,3,6,15,69.5,35.0,2.8,14.0,45.5,26.01,15.45
2016,9,3,6,30,139.0,53.0,2.8,14.0,74.0,38.88,28.29
2016,9,3,6,45,170.0,74.0,2.85,14.5,109.5,53.36,41.61
2016,9,3,7,0,201.0,95.0,2.9,15.0,145.0,67.48,54.38
2016,9,3,7,15,234.0,111.5,2.8,15.5,183.0,78.55,64.18
2016,9,3,7,30,267.0,128.0,2.7,16.0,221.0,89.35,73.5
2016,9,3,7,45,213.0,156.0,2.6,16.5,237.5,105.07,86.88
2016,9,3,8,0,159.0,184.0,2.5,17.0,254.0,123.12,102.01
2016,9,3,8,15,128.5,206.0,2.4,17.0,267.0,135.1,111.91
2016,9,3,8,30,98.0,228.0,2.3,17.0,280.0,151.81,125.73
2016,9,3,8,45,128.0,251.5,2.2,17.5,325.5,171.15,131.39
2016,9,3,9,0,158.0,275.0,2.1,18.0,371.0,204.2,154.0
2016,9,3,9,15,143.5,294.5,2.1,18.0,387.0,230.49,175.02
2016,9,3,9,30,129.0,314.0,2.1,18.0,403.0,255.27,195.47
2016,9,3,9,45,163.0,332.0,2.1,18.5,449.5,293.62,224.68
2016,9,3,10,0,197.0,350.0,2.1,19.0,496.0,336.48,257.49
2016,9,3,10,15,543.5,227.0,2.2,19.0,651.0,428.37,326.06
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,547.07,417.32
2016,9,3,10,45,893.0,106.0,2.45,19.0,827.0,602.28,462.02
2016,9,3,11,0,896.0,108.0,2.6,19.0,848.0,655.7,504.59
2016,9,3,11,15,515.0,262.5,2.75,19.0,690.0,584.32,450.72
2016,9,3,11,30,134.0,417.0,2.9,19.0,532.0,451.08,347.37
2016,9,3,11,45,173.5,420.0,3.05,19.0,569.5,497.23,383.66
2016,9,3,12,0,213.0,423.0,3.2,19.0,607.0,546.15,421.01
2016,9,3,12,15,278.5,406.5,3.3,19.0,646.0,617.23,474.79
2016,9,3,12,30,344.0,390.0,3.4,19.0,685.0,676.99,519.99
2016,9,3,12,45,611.0,256.0,3.5,19.0,773.0,833.82,639.12
2016,9,3,13,0,878.0,122.0,3.6,19.0,861.0,953.32,724.56
2016,9,3,13,15,874.5,121.0,3.6,19.0,844.5,971.62,736.64
2016,9,3,13,30,871.0,120.0,3.6,19.0,828.0,986.12,747.07
2016,9,3,13,45,700.0,193.0,3.65,19.0,750.5,932.31,711.18
2016,9,3,14,0,529.0,266.0,3.7,19.0,673.0,838.22,644.03
2016,9,3,14,15,690.0,188.0,3.7,19.0,696.5,935.17,716.73
2016,9,3,14,30,851.0,110.0,3.7,19.0,720.0,1006.7,766.52
2016,9,3,14,45,842.5,106.5,3.7,19.0,683.5,993.74,758.59
2016,9,3,15,0,834.0,103.0,3.7,19.0,647.0,976.96,748.86
2016,9,3,15,15,818.5,100.5,3.75,18.5,604.0,950.82,734.43
2016,9,3,15,30,803.0,98.0,3.8,18.0,561.0,921.37,717.61
2016,9,3,15,45,779.5,95.5,3.85,18.0,513.5,881.25,691.63
2016,9,3,16,0,756.0,93.0,3.9,18.0,466.0,838.65,663.52
2016,9,3,16,15,726.0,88.5,3.95,17.5,416.0,791.51,632.72
2016,9,3,16,30,696.0,84.0,4.0,17.0,366.0,737.68,596.01
2016,9,3,16,45,646.0,80.0,4.05,17.0,313.0,667.11,544.18
2016,9,3,17,0,596.0,76.0,4.1,17.0,260.0,597.51,491.3
2016,9,3,17,15,532.0,68.0,4.0,16.5,209.0,514.34,425.95
2016,9,3,17,30,468.0,60.0,3.9,16.0,158.0,434.59,359.36
2016,9,3,17,45,359.5,49.0,3.85,15.5,111.5,327.0,267.12
2016,9,3,18,0,251.0,38.0,3.8,15.0,65.0,231.4,178.07
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.5,111.37,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.0,8.0,2.75,12.5,9.5,6.29,0.0
2016,9,4,6,0,64.0,16.0,2.8,13.0,19.0,12.2,0.0
2016,9,4,6,15,170.0,34.0,2.8,13.0,55.5,25.57,14.91
2016,9,4,6,30,276.0,52.0,2.8,13.0,92.0,38.97,28.45
2016,9,4,6,45,366.0,64.0,2.8,13.5,140.5,48.06,37.07
2016,9,4,7,0,456.0,76.0,2.8,14.0,189.0,57.17,45.44
2016,9,4,7,15,512.5,85.0,2.65,14.5,240.0,66.51,53.78
2016,9,4,7,30,569.0,94.0,2.5,15.0,291.0,72.69,59.12
2016,9,4,7,45,619.5,98.0,2.45,15.5,344.0,75.1,60.98
2016,9,4,8,0,670.0,102.0,2.4,16.0,397.0,77.62,62.88
2016,9,4,8,15,699.0,107.0,2.3,16.0,446.5,80.44,65.13
2016,9,4,8,30,728.0,112.0,2.2,16.0,496.0,83.19,67.3
2016,9,4,8,45,756.5,113.5,2.1,16.5,543.5,125.78,76.26
2016,9,4,9,0,785.0,115.0,2.0,17.0,591.0,190.8,117.14
2016,9,4,9,15,801.0,118.0,1.95,17.5,632.5,251.31,164.72
2016,9,4,9,30,817.0,121.0,1.9,18.0,674.0,313.26,217.37
2016,9,4,9,45,847.5,114.0,1.9,18.5,714.0,373.54,269.22
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,437.27,323.18
2016,9,4,10,15,886.0,108.5,1.95,19.0,783.0,497.11,373.95
2016,9,4,10,30,894.0,110.0,2.0,19.0,812.0,556.15,422.6
2016,9,4,10,45,899.0,111.0,2.05,19.5,834.0,612.04,466.58
2016,9,4,11,0,904.0,112.0,2.1,20.0,856.0,666.29,507.88
2016,9,4,11,15,907.5,113.0,2.2,20.0,870.0,717.67,547.18
2016,9,4,11,30,911.0,114.0,2.3,20.0,884.0,766.83,584.05
2016,9,4,11,45,912.5,114.0,2.4,20.5,890.5,811.16,614.91
2016,9,4,12,0,914.0,114.0,2.5,21.0,897.0,852.64,642.41
2016,9,4,12,15,913.5,114.0,2.6,21.0,895.5,889.43,667.82
2016,9,4,12,30,913.0,114.0,2.7,21.0,894.0,922.89,691.01
2016,9,4,12,45,915.5,110.5,2.8,21.0,885.5,952.21,711.48
2016,9,4,13,0,918.0,107.0,2.9,21.0,877.0,977.93,729.64
2016,9,4,13,15,914.0,106.5,2.95,21.0,859.5,996.76,742.92
2016,9,4,13,30,910.0,106.0,3.0,21.0,842.0,1011.63,753.76
2016,9,4,13,45,902.5,105.5,3.1,21.0,816.5,1019.02,760.26
2016,9,4,14,0,895.0,105.0,3.2,21.0,791.0,1022.34,764.28
2016,9,4,14,15,886.0,103.5,3.2,20.5,759.0,1019.01,764.69
2016,9,4,14,30,877.0,102.0,3.2,20.0,727.0,1011.67,762.64
2016,9,4,14,45,864.0,100.5,3.25,20.0,688.5,996.44,754.38
2016,9,4,15,0,851.0,99.0,3.3,20.0,650.0,990.4,752.52
2016,9,4,15,15,834.5,96.0,3.3,19.5,606.0,962.34,736.65
2016,9,4,15,30,818.0,93.0,3.3,19.0,562.0,930.96,718.53
2016,9,4,15,45,794.0,90.5,3.3,19.0,513.5,890.0,692.12
2016,9,4,16,0,770.0,88.0,3.3,19.0,465.0,846.56,663.63
2016,9,4,16,15,739.5,84.0,3.35,18.5,414.0,793.37,628.99
2016,9,4,16,30,709.0,80.0,3.4,18.0,363.0,744.49,596.51
2016,9,4,16,45,660.5,75.5,3.5,18.0,310.0,674.07,545.62
2016,9,4,17,0,612.0,71.0,3.6,18.0,257.0,604.63,493.57
2016,9,4,17,15,547.5,63.5,3.6,17.0,205.5,521.12,429.48
2016,9,4,17,30,483.0,56.0,3.6,16.0,154.0,441.16,363.99
2016,9,4,17,45,374.5,45.5,3.6,15.5,108.0,333.66,271.77
2016,9,4,18,0,266.0,35.0,3.6,15.0,62.0,236.91,179.46
2016,9,4,18,15,133.0,17.5,3.45,14.5,31.0,112.04,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,7.5,1.05,12.5,10.0,5.9,0.0
2016,9,5,6,0,123.0,15.0,1.0,13.0,20.0,11.8,0.0
2016,9,5,6,15,249.5,29.0,1.0,13.5,58.0,23.71,13.14
2016,9,5,6,30,376.0,43.0,1.0,14.0,96.0,35.19,25.04
2016,9,5,6,45,458.5,52.0,1.0,14.5,144.5,42.29,31.85
2016,9,5,7,0,541.0,61.0,1.0,15.0,193.0,49.42,38.42
2016,9,5,7,15,594.0,67.5,0.9,15.5,244.5,54.33,42.82
2016,9,5,7,30,647.0,74.0,0.8,16.0,296.0,59.24,47.05
2016,9,5,7,45,685.0,79.0,0.75,16.5,347.5,62.83,49.99
2016,9,5,8,0,723.0,84.0,0.7,17.0,399.0,66.39,52.84
2016,9,5,8,15,749.5,87.5,0.65,17.5,448.5,74.28,59.39
2016,9,5,8,30,776.0,91.0,0.6,18.0,498.0,76.67,61.1
2016,9,5,8,45,796.5,94.0,0.6,18.5,544.0,123.29,71.61
2016,9,5,9,0,817.0,97.0,0.6,19.0,590.0,184.4,109.03
2016,9,5,9,15,831.5,99.5,0.65,19.5,631.0,246.12,157.09
2016,9,5,9,30,846.0,102.0,0.7,20.0,672.0,309.0,209.81
2016,9,5,9,45,865.5,99.5,0.8,20.5,709.5,373.16,264.12
2016,9,5,10,0,885.0,97.0,0.9,21.0,747.0,434.69,315.75
2016,9,5,10,15,893.0,98.5,1.05,21.0,776.0,494.79,366.05
2016,9,5,10,30,901.0,100.0,1.2,21.0,805.0,554.07,414.37
2016,9,5,10,45,904.5,102.0,1.35,21.5,826.5,610.14,458.16
2016,9,5,11,0,908.0,104.0,1.5,22.0,848.0,664.42,499.33
2016,9,5,11,15,911.0,104.5,1.65,22.0,862.0,715.09,537.88
2016,9,5,11,30,914.0,105.0,1.8,22.0,876.0,763.44,574.04
2016,9,5,11,45,913.0,107.0,1.95,22.0,881.5,807.57,605.57
2016,9,5,12,0,912.0,109.0,2.1,22.0,887.0,848.72,634.2
2016,9,5,12,15,912.0,109.0,2.2,22.0,885.5,885.69,659.55
2016,9,5,12,30,912.0,109.0,2.3,22.0,884.0,919.38,682.72
2016,9,5,12,45,896.5,115.5,2.4,22.5,870.5,941.87,697.17
2016,9,5,13,0,881.0,122.0,2.5,23.0,857.0,960.14,708.99
2016,9,5,13,15,876.5,121.0,2.55,22.5,839.5,977.4,722.58
2016,9,5,13,30,872.0,120.0,2.6,22.0,822.0,990.8,733.81
2016,9,5,13,45,865.0,119.0,2.7,22.0,797.0,997.82,740.11
2016,9,5,14,0,858.0,118.0,2.8,22.0,772.0,1000.9,744.02
2016,9,5,14,15,848.5,116.0,2.8,22.0,740.0,1010.72,751.68
2016,9,5,14,30,839.0,114.0,2.8,22.0,708.0,1002.26,747.34
2016,9,5,14,45,827.0,111.0,2.85,22.0,670.5,986.25,738.73
2016,9,5,15,0,815.0,108.0,2.9,22.0,633.0,966.52,727.74
2016,9,5,15,15,798.0,105.0,2.85,21.5,589.5,938.31,711.59
2016,9,5,15,30,781.0,102.0,2.8,21.0,546.0,906.9,693.2
2016,9,5,15,45,761.5,97.5,2.8,21.0,499.5,868.41,668.77
2016,9,5,16,0,742.0,93.0,2.8,21.0,453.0,827.34,642.23
2016,9,5,16,15,711.0,88.5,2.7,20.5,402.5,779.77,611.08
2016,9,5,16,30,680.0,84.0,2.6,20.0,352.0,725.35,574.16
2016,9,5,16,45,638.5,77.5,2.55,19.5,300.5,659.03,527.47
2016,9,5,17,0,597.0,71.0,2.5,19.0,249.0,593.31,479.35
2016,9,5,17,15,532.5,63.0,2.45,18.5,198.5,509.73,415.06
2016,9,5,17,30,468.0,55.0,2.4,18.0,148.0,429.8,349.66
2016,9,5,17,45,365.5,43.5,2.35,17.5,102.5,325.97,261.61
2016,9,5,18,0,263.0,32.0,2.3,17.0,57.0,231.89,169.89
2016,9,5,18,15,131.5,16.0,2.3,16.5,28.5,107.82,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.5,7.0,0.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,131.0,14.0,0.8,14.0,19.0,11.02,0.0
2016,9,6,6,15,259.5,27.0,0.7,14.5,57.0,22.1,11.51
2016,9,6,6,30,388.0,40.0,0.6,15.0,95.0,32.83,22.86
2016,9,6,6,45,467.5,49.0,0.55,15.5,142.5,40.01,29.71
2016,9,6,7,0,547.0,58.0,0.5,16.0,190.0,47.2,36.32
2016,9,6,7,15,599.5,64.5,0.5,16.5,241.5,52.2,40.77
2016,9,6,7,30,652.0,71.0,0.5,17.0,293.0,57.18,45.06
2016,9,6,7,45,688.0,76.0,0.5,17.5,344.0,60.82,48.05
2016,9,6,8,0,724.0,81.0,0.5,18.0,395.0,69.69,55.5
2016,9,6,8,15,751.0,85.0,0.55,18.5,444.5,72.56,57.66
2016,9,6,8,30,778.0,89.0,0.6,19.0,494.0,75.36,59.75
2016,9,6,8,45,796.5,92.0,0.7,20.0,539.5,123.88,71.07
2016,9,6,9,0,815.0,95.0,0.8,21.0,585.0,184.75,108.6
2016,9,6,9,15,829.5,97.5,0.8,21.5,626.0,246.37,156.56
2016,9,6,9,30,844.0,100.0,0.8,22.0,667.0,312.69,211.6
2016,9,6,9,45,855.0,102.0,0.8,22.5,702.5,373.67,263.04
2016,9,6,10,0,866.0,104.0,0.8,23.0,738.0,434.72,313.47
2016,9,6,10,15,874.0,105.5,0.85,23.5,766.5,493.85,361.17
2016,9,6,10,30,882.0,107.0,0.9,24.0,795.0,552.19,406.58
2016,9,6,10,45,888.0,108.0,1.0,24.5,817.0,607.94,448.97
2016,9,6,11,0,894.0,109.0,1.1,25.0,839.0,662.18,488.94
2016,9,6,11,15,897.5,110.0,1.25,25.0,853.0,712.99,526.91
2016,9,6,11,30,901.0,111.0,1.4,25.0,867.0,761.6,562.62
2016,9,6,11,45,902.5,111.0,1.6,25.0,873.5,805.35,594.03
2016,9,6,12,0,904.0,111.0,1.8,25.0,880.0,846.29,622.64
2016,9,6,12,15,903.5,111.0,1.9,25.0,878.0,882.54,647.14
2016,9,6,12,30,903.0,111.0,2.0,25.0,876.0,915.49,669.51
2016,9,6,12,45,897.5,112.5,2.15,25.0,865.5,941.9,688.2
2016,9,6,13,0,892.0,114.0,2.3,25.0,855.0,964.55,704.58
2016,9,6,13,15,888.0,113.0,2.35,24.5,837.5,982.29,718.32
2016,9,6,13,30,884.0,112.0,2.4,24.0,820.0,996.13,729.76
2016,9,6,13,45,879.5,110.0,2.5,24.0,795.5,1004.49,736.93
2016,9,6,14,0,875.0,108.0,2.6,24.0,771.0,1008.86,741.72
2016,9,6,14,15,866.0,106.0,2.6,24.0,739.5,1004.74,740.16
2016,9,6,14,30,857.0,104.0,2.6,24.0,708.0,996.68,736.27
2016,9,6,14,45,847.0,101.0,2.6,24.0,670.5,995.86,737.34
2016,9,6,15,0,837.0,98.0,2.6,24.0,633.0,977.78,727.09
2016,9,6,15,15,820.5,95.0,2.55,23.5,589.5,949.65,711.29
2016,9,6,15,30,804.0,92.0,2.5,23.0,546.0,918.26,693.26
2016,9,6,15,45,785.5,88.0,2.5,23.0,499.0,880.75,669.97
2016,9,6,16,0,767.0,84.0,2.5,23.0,452.0,840.59,644.55
2016,9,6,16,15,736.5,79.5,2.45,22.5,401.5,786.72,609.79
2016,9,6,16,30,706.0,75.0,2.4,22.0,351.0,731.54,573.16
2016,9,6,16,45,666.5,69.0,2.35,22.0,299.5,671.77,530.82
2016,9,6,17,0,627.0,63.0,2.3,22.0,248.0,607.31,483.36
2016,9,6,17,15,563.0,56.0,2.15,21.0,197.0,524.29,420.91
2016,9,6,17,30,499.0,49.0,2.0,20.0,146.0,445.0,357.62
2016,9,6,17,45,396.5,39.0,1.9,19.5,100.5,341.68,270.55
2016,9,6,18,0,294.0,29.0,1.8,19.0,55.0,248.24,174.68
2016,9,6,18,15,147.0,14.5,1.75,18.5,27.5,91.21,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.1,17.0,17.0,10.23,0.0
2016,9,7,6,15,248.5,26.5,1.15,17.5,54.5,21.68,10.62
2016,9,7,6,30,375.0,40.0,1.2,18.0,92.0,32.8,22.43
2016,9,7,6,45,456.0,49.5,1.3,18.5,140.0,40.35,29.55
2016,9,7,7,0,537.0,59.0,1.4,19.0,188.0,47.9,36.41
2016,9,7,7,15,590.0,66.0,1.45,19.5,239.0,53.23,41.12
2016,9,7,7,30,643.0,73.0,1.5,20.0,290.0,58.52,45.64
2016,9,7,7,45,680.0,78.0,1.55,20.5,341.5,62.11,48.56
2016,9,7,8,0,717.0,83.0,1.6,21.0,393.0,65.66,51.38
2016,9,7,8,15,744.0,87.0,1.55,21.5,442.0,73.89,58.14
2016,9,7,8,30,771.0,91.0,1.5,22.0,491.0,76.64,60.15
2016,9,7,8,45,790.5,94.5,1.45,23.0,536.5,127.18,72.57
2016,9,7,9,0,810.0,98.0,1.4,24.0,582.0,188.28,110.51
2016,9,7,9,15,825.0,100.5,1.3,24.5,623.0,249.8,158.27
2016,9,7,9,30,840.0,103.0,1.2,25.0,664.0,312.55,210.26
2016,9,7,9,45,851.5,104.5,1.15,26.0,699.5,376.5,263.04
2016,9,7,10,0,863.0,106.0,1.1,27.0,735.0,437.26,312.08
2016,9,7,10,15,871.0,107.5,1.0,27.0,763.5,496.27,359.13
2016,9,7,10,30,879.0,109.0,0.9,27.0,792.0,554.5,403.69
2016,9,7,10,45,884.5,110.0,0.85,27.5,813.5,609.85,443.94
2016,9,7,11,0,890.0,111.0,0.8,28.0,835.0,663.63,481.42
2016,9,7,11,15,893.5,112.0,0.85,28.0,849.0,714.27,517.51
2016,9,7,11,30,897.0,113.0,0.9,28.0,863.0,762.7,551.28
2016,9,7,11,45,898.5,113.0,1.0,28.5,869.0,806.29,579.79
2016,9,7,12,0,900.0,113.0,1.1,29.0,875.0,847.07,605.48
2016,9,7,12,15,899.5,113.0,1.25,29.0,873.5,883.16,629.99
2016,9,7,12,30,899.0,113.0,1.4,29.0,872.0,915.95,652.46
2016,9,7,12,45,875.5,124.5,1.55,29.0,856.0,935.42,666.59
2016,9,7,13,0,852.0,136.0,1.7,29.0,840.0,964.59,687.06
2016,9,7,13,15,847.0,135.0,1.8,29.0,822.0,981.31,699.05
2016,9,7,13,30,842.0,134.0,1.9,29.0,804.0,994.11,708.84
2016,9,7,13,45,833.5,132.5,2.0,29.0,779.0,998.95,713.79
2016,9,7,14,0,825.0,131.0,2.1,29.0,754.0,999.76,716.42
2016,9,7,14,15,814.0,129.0,2.15,28.5,722.0,993.54,715.61
2016,9,7,14,30,803.0,127.0,2.2,28.0,690.0,983.41,712.48
2016,9,7,14,45,788.0,125.0,2.3,28.0,651.5,965.48,703.53
2016,9,7,15,0,773.0,123.0,2.4,28.0,613.0,943.95,692.27
2016,9,7,15,15,753.5,119.0,2.4,27.5,569.5,919.7,679.62
2016,9,7,15,30,734.0,115.0,2.4,27.0,526.0,885.34,660.1
2016,9,7,15,45,708.0,111.0,2.45,26.5,478.5,842.14,634.73
2016,9,7,16,0,682.0,107.0,2.5,26.0,431.0,796.88,607.36
2016,9,7,16,15,647.0,101.0,2.45,25.0,381.0,739.44,571.07
2016,9,7,16,30,612.0,95.0,2.4,24.0,331.0,681.27,533.03
2016,9,7,16,45,564.0,87.5,2.4,23.5,280.0,610.28,483.21
2016,9,7,17,0,516.0,80.0,2.4,23.0,229.0,540.41,432.11
2016,9,7,17,15,446.5,70.0,2.2,22.0,180.0,453.55,364.93
2016,9,7,17,30,377.0,60.0,2.0,21.0,131.0,368.99,296.24
2016,9,7,17,45,276.0,45.5,1.85,20.5,88.5,269.1,211.68
2016,9,7,18,0,175.0,31.0,1.7,20.0,46.0,178.18,118.39
2016,9,7,18,15,87.5,15.5,1.6,19.5,23.0,59.7,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,8.65,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.0,47.5,21.22,10.0
2016,9,8,6,30,276.0,45.0,1.4,15.0,82.0,34.03,23.74
2016,9,8,6,45,359.0,57.5,1.45,15.5,128.0,43.49,32.67
2016,9,8,7,0,442.0,70.0,1.5,16.0,174.0,55.63,43.67
2016,9,8,7,15,221.0,76.5,1.5,16.5,128.5,56.36,44.4
2016,9,8,7,30,0.0,83.0,1.5,17.0,83.0,62.42,49.65
2016,9,8,7,45,0.0,94.5,1.5,17.5,94.5,70.93,56.89
2016,9,8,8,0,0.0,106.0,1.5,18.0,106.0,79.38,63.94
2016,9,8,8,15,0.0,118.5,1.5,18.0,118.5,88.45,71.55
2016,9,8,8,30,0.0,131.0,1.5,18.0,131.0,97.44,79.03
2016,9,8,8,45,2.0,155.0,1.55,18.5,156.5,114.92,89.23
2016,9,8,9,0,4.0,179.0,1.6,19.0,182.0,133.06,103.31
2016,9,8,9,15,4.0,184.0,1.6,19.0,187.0,138.25,107.17
2016,9,8,9,30,4.0,189.0,1.6,19.0,192.0,143.3,110.97
2016,9,8,9,45,10.0,220.5,1.65,19.5,228.0,169.52,131.22
2016,9,8,10,0,16.0,252.0,1.7,20.0,264.0,197.02,152.26
2016,9,8,10,15,27.0,286.0,1.75,20.0,307.0,231.95,179.21
2016,9,8,10,30,38.0,320.0,1.8,20.0,350.0,268.81,207.47
2016,9,8,10,45,45.0,337.5,1.85,20.5,373.5,292.86,225.37
2016,9,8,11,0,52.0,355.0,1.9,21.0,397.0,318.16,244.13
2016,9,8,11,15,48.0,356.0,1.95,21.0,396.0,323.42,248.03
2016,9,8,11,30,44.0,357.0,2.0,21.0,395.0,328.04,251.49
2016,9,8,11,45,45.0,359.0,2.05,21.5,398.0,336.8,257.7
2016,9,8,12,0,46.0,361.0,2.1,22.0,401.0,345.48,263.83
2016,9,8,12,15,45.0,361.0,2.15,22.0,399.5,350.55,267.73
2016,9,8,12,30,44.0,361.0,2.2,22.0,398.0,355.33,271.45
2016,9,8,12,45,47.0,360.5,2.25,22.0,400.0,363.06,277.56
2016,9,8,13,0,50.0,360.0,2.3,22.0,402.0,370.78,283.69
2016,9,8,13,15,53.0,355.0,2.3,21.5,398.5,373.98,287.02
2016,9,8,13,30,56.0,350.0,2.3,21.0,395.0,377.03,290.31
2016,9,8,13,45,67.5,346.0,2.35,21.0,398.5,389.47,300.56
2016,9,8,14,0,79.0,342.0,2.4,21.0,402.0,402.05,310.93
2016,9,8,14,15,73.5,324.5,2.4,21.0,378.0,382.67,296.77
2016,9,8,14,30,68.0,307.0,2.4,21.0,354.0,362.68,282.22
2016,9,8,14,45,76.0,293.0,2.45,21.0,343.0,359.78,281.19
2016,9,8,15,0,84.0,279.0,2.5,21.0,332.0,356.48,279.83
2016,9,8,15,15,73.0,255.5,2.5,20.5,299.5,322.73,254.84
2016,9,8,15,30,62.0,232.0,2.5,20.0,267.0,288.7,229.33
2016,9,8,15,45,51.0,208.0,2.55,20.0,235.0,253.97,202.46
2016,9,8,16,0,40.0,184.0,2.6,20.0,203.0,219.25,175.18
2016,9,8,16,15,35.5,164.0,2.55,19.5,179.5,195.54,156.86
2016,9,8,16,30,31.0,144.0,2.5,19.0,156.0,171.88,138.19
2016,9,8,16,45,291.5,107.5,2.5,19.0,192.0,380.51,314.21
2016,9,8,17,0,552.0,71.0,2.5,19.0,228.0,559.11,454.91
2016,9,8,17,15,483.5,62.0,2.45,18.5,178.5,472.96,385.91
2016,9,8,17,30,415.0,53.0,2.4,18.0,129.0,391.01,317.66
2016,9,8,17,45,313.5,40.0,2.35,17.5,87.0,288.94,229.66
2016,9,8,18,0,212.0,27.0,2.3,17.0,45.0,191.95,121.3
2016,9,8,18,15,106.0,13.5,2.35,16.5,22.5,68.17,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,39.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,78.0,12.0,1.5,14.0,14.0,9.44,0.0
2016,9,9,6,15,204.0,26.5,1.5,14.0,49.5,20.25,8.85
2016,9,9,6,30,330.0,41.0,1.5,14.0,85.0,33.47,23.29
2016,9,9,6,45,417.0,51.0,1.5,14.5,132.0,41.33,30.87
2016,9,9,7,0,504.0,61.0,1.5,15.0,179.0,49.21,38.16
2016,9,9,7,15,252.0,56.0,1.4,15.5,115.0,41.35,31.28
2016,9,9,7,30,0.0,51.0,1.3,16.0,51.0,39.01,29.16
2016,9,9,7,45,0.0,63.5,1.2,16.5,63.5,48.67,37.59
2016,9,9,8,0,0.0,76.0,1.1,17.0,76.0,58.36,45.88
2016,9,9,8,15,0.0,95.0,1.05,17.5,95.0,72.28,57.73
2016,9,9,8,30,0.0,114.0,1.0,18.0,114.0,85.88,69.11
2016,9,9,8,45,1.0,143.0,0.95,18.5,143.5,106.72,82.55
2016,9,9,9,0,2.0,172.0,0.9,19.0,173.0,128.02,99.2
2016,9,9,9,15,5.0,189.0,0.9,19.0,192.0,141.98,109.92
2016,9,9,9,30,8.0,206.0,0.9,19.0,211.0,156.56,121.13
2016,9,9,9,45,11.0,225.0,0.95,19.5,232.5,173.19,133.72
2016,9,9,10,0,14.0,244.0,1.0,20.0,254.0,190.48,146.75
2016,9,9,10,15,18.0,264.0,1.05,20.5,277.5,209.65,161.15
2016,9,9,10,30,22.0,284.0,1.1,21.0,301.0,229.64,176.08
2016,9,9,10,45,30.0,309.0,1.2,21.5,333.0,262.23,200.57
2016,9,9,11,0,38.0,334.0,1.3,22.0,365.0,292.85,223.31
2016,9,9,11,15,29.5,319.0,1.4,22.0,343.5,280.52,213.92
2016,9,9,11,30,21.0,304.0,1.5,22.0,322.0,256.03,195.42
2016,9,9,11,45,25.0,318.0,1.65,22.0,339.5,273.29,208.85
2016,9,9,12,0,29.0,332.0,1.8,22.0,357.0,306.18,233.88
2016,9,9,12,15,30.5,334.5,1.9,22.0,360.5,314.44,240.19
2016,9,9,12,30,32.0,337.0,2.0,22.0,364.0,322.76,246.69
2016,9,9,12,45,40.0,346.0,2.1,22.0,379.5,343.35,262.64
2016,9,9,13,0,48.0,355.0,2.2,22.0,395.0,364.69,279.11
2016,9,9,13,15,41.5,338.5,2.25,22.0,372.5,347.03,265.99
2016,9,9,13,30,35.0,322.0,2.3,22.0,350.0,328.48,252.29
2016,9,9,13,45,40.0,318.5,2.4,22.0,350.0,334.08,257.27
2016,9,9,14,0,45.0,315.0,2.5,22.0,350.0,339.77,262.28
2016,9,9,14,15,37.5,292.0,2.55,21.5,320.0,311.83,241.81
2016,9,9,14,30,30.0,269.0,2.6,21.0,290.0,283.29,220.72
2016,9,9,14,45,51.0,270.5,2.65,21.0,303.5,310.06,242.9
