Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,0,72.0,272.0,2.7,21.0,317.0,337.32,265.26
2016,9,9,15,15,46.5,237.0,2.7,20.5,265.0,275.81,217.75
2016,9,9,15,30,21.0,202.0,2.7,20.0,213.0,194.72,153.83
2016,9,9,15,45,18.0,184.5,2.75,19.5,194.0,176.84,140.3
2016,9,9,16,0,15.0,167.0,2.8,19.0,175.0,159.03,126.49
2016,9,9,16,15,11.5,148.5,2.85,18.5,154.0,139.81,111.27
2016,9,9,16,30,8.0,130.0,2.9,18.0,133.0,120.72,95.89
2016,9,9,16,45,277.0,100.5,2.95,17.5,178.5,359.93,300.17
2016,9,9,17,0,546.0,71.0,3.0,17.0,224.0,554.71,456.46
2016,9,9,17,15,474.5,62.0,2.95,16.5,174.5,466.46,384.58
2016,9,9,17,30,403.0,53.0,2.9,16.0,125.0,382.6,313.62
2016,9,9,17,45,293.0,40.0,2.9,15.5,83.0,273.72,218.61
2016,9,9,18,0,183.0,27.0,2.9,15.0,41.0,173.37,99.01
2016,9,9,18,15,91.5,13.5,2.8,14.5,20.5,60.3,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.0,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,42.0,10.0,2.1,13.0,11.0,7.87,0.0
2016,9,10,6,15,152.0,26.5,2.15,13.5,44.0,20.07,8.15
2016,9,10,6,30,262.0,43.0,2.2,14.0,77.0,32.51,22.39
2016,9,10,6,45,345.0,56.0,2.25,14.5,122.5,42.33,31.7
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,52.11,40.7
2016,9,10,7,15,214.0,61.0,2.25,15.0,110.5,44.28,33.93
2016,9,10,7,30,0.0,53.0,2.2,15.0,53.0,40.56,30.65
2016,9,10,7,45,0.0,75.5,2.2,15.5,75.5,57.73,45.74
2016,9,10,8,0,0.0,98.0,2.2,16.0,98.0,73.87,59.68
2016,9,10,8,15,0.0,118.0,2.1,16.5,118.0,88.03,71.69
2016,9,10,8,30,0.0,138.0,2.0,17.0,138.0,102.0,83.34
2016,9,10,8,45,0.0,144.5,1.95,17.5,144.5,107.65,83.78
2016,9,10,9,0,0.0,151.0,1.9,18.0,151.0,113.22,87.9
2016,9,10,9,15,3.5,177.5,1.9,18.0,180.0,133.65,104.06
2016,9,10,9,30,7.0,204.0,1.9,18.0,209.0,154.92,120.77
2016,9,10,9,45,12.0,227.5,1.95,18.5,236.0,175.43,136.52
2016,9,10,10,0,17.0,251.0,2.0,19.0,263.0,196.96,153.0
2016,9,10,10,15,14.5,247.0,2.05,19.0,258.0,195.45,151.69
2016,9,10,10,30,12.0,243.0,2.1,19.0,253.0,193.31,149.93
2016,9,10,10,45,40.5,305.0,2.2,19.5,337.5,265.6,206.07
2016,9,10,11,0,69.0,367.0,2.3,20.0,422.0,339.96,262.56
2016,9,10,11,15,44.0,330.0,2.35,20.0,365.5,300.12,231.8
2016,9,10,11,30,19.0,293.0,2.4,20.0,309.0,245.83,189.83
2016,9,10,11,45,22.0,305.5,2.45,20.5,324.5,260.84,201.28
2016,9,10,12,0,25.0,318.0,2.5,21.0,340.0,276.34,212.85
2016,9,10,12,15,39.5,344.0,2.55,21.0,377.5,331.45,255.19
2016,9,10,12,30,54.0,370.0,2.6,21.0,415.0,374.16,287.69
2016,9,10,12,45,44.0,350.5,2.65,21.0,387.0,352.03,270.9
2016,9,10,13,0,34.0,331.0,2.7,21.0,359.0,328.53,253.21
2016,9,10,13,15,34.5,323.0,2.7,21.0,351.0,325.43,251.24
2016,9,10,13,30,35.0,315.0,2.7,21.0,343.0,322.02,249.0
2016,9,10,13,45,34.5,306.5,2.75,21.0,333.5,316.84,245.45
2016,9,10,14,0,34.0,298.0,2.8,21.0,324.0,311.41,241.76
2016,9,10,14,15,36.5,288.5,2.8,20.5,315.0,307.78,240.02
2016,9,10,14,30,39.0,279.0,2.8,20.0,306.0,304.01,238.2
2016,9,10,14,45,44.0,268.5,2.85,20.0,297.5,301.56,237.14
2016,9,10,15,0,49.0,258.0,2.9,20.0,289.0,299.02,236.04
2016,9,10,15,15,39.5,233.5,2.9,19.5,257.5,265.65,210.66
2016,9,10,15,30,30.0,209.0,2.9,19.0,226.0,232.1,184.8
2016,9,10,15,45,24.0,187.5,2.9,19.0,200.5,186.26,148.46
2016,9,10,16,0,18.0,166.0,2.9,19.0,175.0,161.31,128.52
2016,9,10,16,15,13.5,147.5,2.9,18.5,153.5,141.1,112.46
2016,9,10,16,30,9.0,129.0,2.9,18.0,132.0,121.1,96.26
2016,9,10,16,45,237.5,104.5,2.9,17.5,170.0,333.45,277.75
2016,9,10,17,0,466.0,80.0,2.9,17.0,208.0,495.58,409.84
2016,9,10,17,15,396.0,68.5,2.85,16.5,160.5,410.82,339.34
2016,9,10,17,30,326.0,57.0,2.8,16.0,113.0,331.6,271.63
2016,9,10,17,45,227.5,41.0,2.75,16.0,73.5,234.0,184.94
2016,9,10,18,0,129.0,25.0,2.7,16.0,34.0,136.38,63.78
2016,9,10,18,15,64.5,12.5,2.65,15.5,17.0,44.85,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,4.0,2.5,13.5,4.0,0.0,0.0
2016,9,11,6,0,23.0,8.0,2.6,14.0,8.0,6.29,0.0
2016,9,11,6,15,108.5,27.0,2.7,14.0,39.5,20.3,7.56
2016,9,11,6,30,194.0,46.0,2.8,14.0,71.0,34.26,23.8
2016,9,11,6,45,268.5,62.5,2.9,14.5,114.0,46.24,35.09
2016,9,11,7,0,343.0,79.0,3.0,15.0,157.0,58.07,45.93
2016,9,11,7,15,171.5,77.0,2.95,15.0,116.0,56.05,44.37
2016,9,11,7,30,0.0,75.0,2.9,15.0,75.0,56.83,45.1
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,57.35,45.4
2016,9,11,8,0,0.0,75.0,2.8,16.0,75.0,57.58,45.39
2016,9,11,8,15,0.0,89.5,2.75,16.0,89.5,68.36,54.69
2016,9,11,8,30,0.0,104.0,2.7,16.0,104.0,78.9,63.69
2016,9,11,8,45,0.0,122.5,2.65,16.5,122.5,92.46,71.68
2016,9,11,9,0,0.0,141.0,2.6,17.0,141.0,106.21,82.61
2016,9,11,9,15,0.0,152.5,2.55,17.0,153.0,115.19,89.69
2016,9,11,9,30,0.0,164.0,2.5,17.0,165.0,124.27,96.84
2016,9,11,9,45,6.5,200.0,2.5,17.5,205.0,153.67,119.99
2016,9,11,10,0,13.0,236.0,2.5,18.0,245.0,184.43,143.99
2016,9,11,10,15,15.0,251.5,2.5,18.0,262.5,199.2,155.48
2016,9,11,10,30,17.0,267.0,2.5,18.0,280.0,214.42,167.34
2016,9,11,10,45,17.0,272.0,2.55,18.5,285.5,220.77,171.9
2016,9,11,11,0,17.0,277.0,2.6,19.0,291.0,227.09,176.43
2016,9,11,11,15,19.0,289.0,2.65,19.0,305.0,240.39,186.78
2016,9,11,11,30,21.0,301.0,2.7,19.0,319.0,254.07,197.4
2016,9,11,11,45,19.5,296.5,2.75,19.0,313.0,251.67,195.5
2016,9,11,12,0,18.0,292.0,2.8,19.0,307.0,248.94,193.4
2016,9,11,12,15,15.5,276.0,2.85,19.0,289.0,235.28,182.8
2016,9,11,12,30,13.0,260.0,2.9,19.0,271.0,221.11,171.8
2016,9,11,12,45,31.0,306.0,3.0,19.0,331.5,297.99,232.28
2016,9,11,13,0,49.0,352.0,3.1,19.0,392.0,364.13,283.46
2016,9,11,13,15,50.0,343.5,3.15,18.5,383.5,361.74,282.35
2016,9,11,13,30,51.0,335.0,3.2,18.0,375.0,358.99,281.26
2016,9,11,13,45,35.5,301.0,3.3,18.0,328.5,312.81,245.65
2016,9,11,14,0,20.0,267.0,3.4,18.0,282.0,244.03,191.94
2016,9,11,14,15,25.5,267.5,3.45,18.0,286.0,252.27,199.22
2016,9,11,14,30,31.0,268.0,3.5,18.0,290.0,284.59,225.26
2016,9,11,14,45,29.5,252.0,3.55,18.0,272.0,269.27,213.63
2016,9,11,15,0,28.0,236.0,3.6,18.0,254.0,253.72,201.87
2016,9,11,15,15,14.0,183.5,3.6,17.5,192.5,167.73,133.19
2016,9,11,15,30,0.0,131.0,3.6,17.0,131.0,105.65,82.44
2016,9,11,15,45,0.0,110.0,3.65,17.0,110.0,87.42,67.64
2016,9,11,16,0,0.0,89.0,3.7,17.0,89.0,69.28,52.73
2016,9,11,16,15,0.0,82.5,3.7,16.5,82.5,64.18,48.73
2016,9,11,16,30,0.0,76.0,3.7,16.0,76.0,59.2,44.74
2016,9,11,16,45,261.5,73.0,3.7,16.0,143.0,332.93,280.74
2016,9,11,17,0,523.0,70.0,3.7,16.0,210.0,535.99,444.94
2016,9,11,17,15,451.0,60.5,3.65,15.5,162.5,447.62,371.6
2016,9,11,17,30,379.0,51.0,3.6,15.0,115.0,363.78,299.35
2016,9,11,17,45,268.5,37.5,3.55,14.5,74.5,256.13,202.82
2016,9,11,18,0,158.0,24.0,3.5,14.0,34.0,150.72,51.12
2016,9,11,18,15,79.0,12.0,3.4,14.0,17.0,52.34,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,9.5,5.0,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,19.0,10.0,3.2,13.0,11.0,7.87,0.0
2016,9,12,6,15,140.0,27.5,3.3,13.0,44.5,20.73,6.99
2016,9,12,6,30,261.0,45.0,3.4,13.0,78.0,33.9,23.5
2016,9,12,6,45,355.5,57.0,3.5,13.5,124.5,43.08,32.42
2016,9,12,7,0,450.0,69.0,3.6,14.0,171.0,55.2,43.55
2016,9,12,7,15,225.0,71.5,3.55,14.0,122.5,51.5,40.49
2016,9,12,7,30,0.0,74.0,3.5,14.0,74.0,56.1,44.64
2016,9,12,7,45,0.0,88.0,3.5,14.5,88.0,66.35,53.57
2016,9,12,8,0,0.0,102.0,3.5,15.0,102.0,76.52,62.28
2016,9,12,8,15,1.5,131.5,3.45,15.0,132.5,96.9,79.93
2016,9,12,8,30,3.0,161.0,3.4,15.0,163.0,116.82,96.97
2016,9,12,8,45,6.5,178.0,3.35,15.5,182.0,130.51,103.2
2016,9,12,9,0,10.0,195.0,3.3,16.0,201.0,144.87,114.22
2016,9,12,9,15,11.5,208.0,3.3,16.0,215.5,156.69,123.49
2016,9,12,9,30,13.0,221.0,3.3,16.0,230.0,168.8,133.03
2016,9,12,9,45,21.5,250.5,3.3,16.5,266.0,195.49,153.85
2016,9,12,10,0,30.0,280.0,3.3,17.0,302.0,224.81,176.64
2016,9,12,10,15,17.5,236.5,3.3,17.0,250.0,189.23,148.35
2016,9,12,10,30,5.0,193.0,3.3,17.0,198.0,151.51,118.1
2016,9,12,10,45,7.0,210.5,3.35,17.5,217.0,167.22,130.43
2016,9,12,11,0,9.0,228.0,3.4,18.0,236.0,183.43,142.99
2016,9,12,11,15,13.5,257.0,3.45,18.0,268.5,211.08,164.86
2016,9,12,11,30,18.0,286.0,3.5,18.0,301.0,239.81,187.45
2016,9,12,11,45,13.5,254.5,3.6,18.0,265.5,212.47,165.84
2016,9,12,12,0,9.0,223.0,3.7,18.0,230.0,184.26,143.52
2016,9,12,12,15,8.0,215.0,3.75,18.0,222.0,177.81,138.45
2016,9,12,12,30,7.0,207.0,3.8,18.0,214.0,171.14,133.18
2016,9,12,12,45,12.5,246.0,3.85,18.0,257.0,210.23,164.47
2016,9,12,13,0,18.0,285.0,3.9,18.0,300.0,251.08,196.87
2016,9,12,13,15,13.0,249.5,3.9,17.5,260.0,216.41,169.84
2016,9,12,13,30,8.0,214.0,3.9,17.0,220.0,181.39,142.34
2016,9,12,13,45,15.5,243.5,3.95,17.0,255.0,216.34,170.81
2016,9,12,14,0,23.0,273.0,4.0,17.0,290.0,253.09,200.49
2016,9,12,14,15,15.5,240.5,4.0,16.5,251.5,216.82,171.96
2016,9,12,14,30,8.0,208.0,4.0,16.0,213.0,180.37,143.04
2016,9,12,14,45,4.0,187.5,4.0,16.0,190.0,158.6,125.57
2016,9,12,15,0,0.0,167.0,4.0,16.0,167.0,136.8,107.91
2016,9,12,15,15,0.0,125.0,3.95,15.5,125.0,99.51,77.66
2016,9,12,15,30,0.0,83.0,3.9,15.0,83.0,63.84,48.26
2016,9,12,15,45,0.0,82.5,3.85,15.0,82.5,63.42,48.09
2016,9,12,16,0,0.0,82.0,3.8,15.0,82.0,63.17,48.04
2016,9,12,16,15,0.0,88.5,3.75,14.5,88.5,69.8,53.91
2016,9,12,16,30,0.0,95.0,3.7,14.0,95.0,77.85,60.99
2016,9,12,16,45,0.0,79.5,3.65,14.0,79.5,64.6,49.76
2016,9,12,17,0,0.0,64.0,3.6,14.0,64.0,51.26,38.31
2016,9,12,17,15,0.0,49.0,3.5,13.5,49.0,38.3,27.08
2016,9,12,17,30,0.0,34.0,3.4,13.0,34.0,25.98,16.29
2016,9,12,17,45,0.0,21.5,3.35,13.0,21.5,16.39,7.57
2016,9,12,18,0,0.0,9.0,3.3,13.0,9.0,6.83,0.0
2016,9,12,18,15,0.0,4.5,3.25,13.0,4.5,3.54,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,4.0,1.75,13.5,4.0,0.0,0.0
2016,9,13,6,0,26.0,8.0,1.8,14.0,8.0,6.29,0.0
2016,9,13,6,15,134.5,25.5,1.85,14.0,40.5,19.26,5.05
2016,9,13,6,30,243.0,43.0,1.9,14.0,73.0,32.38,22.04
2016,9,13,6,45,325.0,57.5,1.95,14.5,117.5,43.2,32.37
2016,9,13,7,0,407.0,72.0,2.0,15.0,162.0,53.94,42.25
2016,9,13,7,15,467.0,82.0,1.95,15.0,211.5,61.33,49.04
2016,9,13,7,30,527.0,92.0,1.9,15.0,261.0,71.34,57.95
2016,9,13,7,45,570.5,99.5,1.85,15.5,311.0,76.11,61.94
2016,9,13,8,0,614.0,107.0,1.8,16.0,361.0,80.81,65.77
2016,9,13,8,15,645.0,113.0,1.75,16.5,409.5,84.15,68.34
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,90.45,73.42
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.0,145.38,89.21
2016,9,13,9,0,725.0,127.0,1.7,18.0,548.0,203.41,128.94
2016,9,13,9,15,742.5,130.5,1.75,18.0,588.5,262.36,177.15
2016,9,13,9,30,760.0,134.0,1.8,18.0,629.0,322.98,229.39
2016,9,13,9,45,411.5,223.0,1.85,18.5,493.0,317.31,238.45
2016,9,13,10,0,63.0,312.0,1.9,19.0,357.0,261.97,202.77
2016,9,13,10,15,63.0,325.0,1.9,19.0,371.5,280.12,217.18
2016,9,13,10,30,63.0,338.0,1.9,19.0,386.0,298.45,231.32
2016,9,13,10,45,445.5,240.0,1.9,19.5,592.5,475.31,367.52
2016,9,13,11,0,828.0,142.0,1.9,20.0,799.0,669.61,511.57
2016,9,13,11,15,832.0,143.0,1.85,20.0,812.5,719.32,546.87
2016,9,13,11,30,836.0,144.0,1.8,20.0,826.0,766.97,580.93
2016,9,13,11,45,846.0,140.0,1.8,20.5,834.0,812.38,611.94
2016,9,13,12,0,856.0,136.0,1.8,21.0,842.0,855.55,639.4
2016,9,13,12,15,855.0,136.0,1.75,21.0,839.5,890.71,661.92
2016,9,13,12,30,854.0,136.0,1.7,21.0,837.0,922.55,682.15
2016,9,13,12,45,856.0,132.5,1.7,21.0,827.5,950.1,700.13
2016,9,13,13,0,858.0,129.0,1.7,21.0,818.0,974.09,715.85
2016,9,13,13,15,852.5,128.0,1.7,21.0,799.5,989.79,726.33
2016,9,13,13,30,847.0,127.0,1.7,21.0,781.0,1001.53,734.46
2016,9,13,13,45,843.0,123.5,1.7,21.0,756.0,1008.03,739.42
2016,9,13,14,0,839.0,120.0,1.7,21.0,731.0,1010.51,742.02
2016,9,13,14,15,828.0,118.0,1.7,21.0,698.5,1003.6,738.78
2016,9,13,14,30,817.0,116.0,1.7,21.0,666.0,992.77,733.26
2016,9,13,14,45,805.5,112.0,1.7,21.0,628.0,975.32,723.58
2016,9,13,15,0,794.0,108.0,1.7,21.0,590.0,954.22,711.64
2016,9,13,15,15,774.5,104.5,1.7,20.5,546.0,922.29,693.85
2016,9,13,15,30,755.0,101.0,1.7,20.0,502.0,887.31,673.87
2016,9,13,15,45,729.5,96.5,1.75,20.0,454.5,849.24,650.73
2016,9,13,16,0,704.0,92.0,1.8,20.0,407.0,802.83,621.25
2016,9,13,16,15,668.0,87.0,1.8,19.5,356.5,744.68,583.29
2016,9,13,16,30,632.0,82.0,1.8,19.0,306.0,685.9,543.54
2016,9,13,16,45,580.0,75.0,1.85,19.0,255.0,611.22,489.52
2016,9,13,17,0,528.0,68.0,1.9,19.0,204.0,538.08,434.19
2016,9,13,17,15,451.5,58.0,1.8,18.5,155.5,445.49,360.92
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,357.98,287.31
2016,9,13,17,45,256.5,34.0,1.6,17.5,67.5,245.05,186.12
2016,9,13,18,0,138.0,20.0,1.5,17.0,28.0,129.5,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,14.0,45.34,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,104.5,21.5,0.85,14.5,34.0,16.27,2.32
2016,9,14,6,30,209.0,43.0,0.9,15.0,68.0,32.2,21.72
2016,9,14,6,45,290.5,58.5,0.95,15.5,112.0,43.64,32.6
2016,9,14,7,0,372.0,74.0,1.0,16.0,156.0,54.97,42.97
2016,9,14,7,15,431.5,85.5,1.0,16.0,204.5,63.26,50.54
2016,9,14,7,30,491.0,97.0,1.0,16.0,253.0,71.46,57.8
2016,9,14,7,45,534.0,106.0,1.0,16.5,302.5,80.45,65.47
2016,9,14,8,0,577.0,115.0,1.0,17.0,352.0,86.0,69.98
2016,9,14,8,15,609.0,121.5,1.0,17.0,400.0,89.45,72.74
2016,9,14,8,30,641.0,128.0,1.0,17.0,448.0,97.47,79.41
2016,9,14,8,45,666.5,133.0,1.0,17.5,493.0,151.05,94.49
2016,9,14,9,0,692.0,138.0,1.0,18.0,538.0,207.93,133.58
2016,9,14,9,15,710.5,142.0,1.05,18.5,578.0,265.59,180.03
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,325.11,230.17
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,386.14,280.54
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,450.04,332.93
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.5,509.26,381.75
2016,9,14,10,30,882.0,104.0,1.2,20.0,770.0,567.64,428.3
2016,9,14,10,45,889.0,104.5,1.3,20.5,791.5,623.5,471.33
2016,9,14,11,0,896.0,105.0,1.4,21.0,813.0,677.89,511.96
2016,9,14,11,15,900.0,105.5,1.45,21.0,826.5,728.47,549.4
2016,9,14,11,30,904.0,106.0,1.5,21.0,840.0,776.81,584.4
2016,9,14,11,45,906.5,105.5,1.6,21.0,846.0,820.6,614.41
2016,9,14,12,0,909.0,105.0,1.7,21.0,852.0,861.55,642.43
2016,9,14,12,15,908.5,105.0,1.75,21.0,849.5,897.4,666.45
2016,9,14,12,30,908.0,105.0,1.8,21.0,847.0,929.88,688.25
2016,9,14,12,45,898.0,108.5,1.85,21.5,834.5,953.62,703.03
2016,9,14,13,0,888.0,112.0,1.9,22.0,822.0,973.37,715.33
2016,9,14,13,15,883.5,111.0,1.95,22.0,803.5,989.8,727.0
2016,9,14,13,30,879.0,110.0,2.0,22.0,785.0,1002.32,736.31
2016,9,14,13,45,874.0,107.5,2.05,22.0,760.0,1008.78,741.89
2016,9,14,14,0,869.0,105.0,2.1,22.0,735.0,1011.23,745.12
2016,9,14,14,15,859.0,103.0,2.1,21.5,702.5,1005.19,743.86
2016,9,14,14,30,849.0,101.0,2.1,21.0,670.0,1008.73,749.13
2016,9,14,14,45,838.0,98.0,2.15,21.0,631.5,992.58,740.67
2016,9,14,15,0,827.0,95.0,2.2,21.0,593.0,972.69,729.99
2016,9,14,15,15,808.5,92.0,2.2,20.5,549.0,941.81,712.77
2016,9,14,15,30,790.0,89.0,2.2,20.0,505.0,907.8,693.29
2016,9,14,15,45,768.0,85.0,2.2,20.0,457.5,866.37,667.07
2016,9,14,16,0,746.0,81.0,2.2,20.0,410.0,822.55,638.73
2016,9,14,16,15,711.5,76.0,2.15,19.5,359.5,764.21,600.06
2016,9,14,16,30,677.0,71.0,2.1,19.0,309.0,710.99,563.89
2016,9,14,16,45,630.5,65.0,2.1,19.0,257.5,640.7,512.7
2016,9,14,17,0,584.0,59.0,2.1,19.0,206.0,571.6,460.12
2016,9,14,17,15,507.0,50.5,2.0,18.5,157.0,478.38,386.49
2016,9,14,17,30,430.0,42.0,1.9,18.0,108.0,390.45,312.61
2016,9,14,17,45,305.5,30.0,1.8,17.5,67.5,274.71,205.34
2016,9,14,18,0,181.0,18.0,1.7,17.0,27.0,151.92,0.0
2016,9,14,18,15,90.5,9.0,1.75,16.5,13.5,56.24,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.0,16.5,1.55,13.5,38.5,13.37,0.0
2016,9,15,6,30,378.0,33.0,1.6,14.0,77.0,27.31,17.53
2016,9,15,6,45,468.0,42.0,1.65,14.5,124.5,34.69,24.85
2016,9,15,7,0,558.0,51.0,1.7,15.0,172.0,42.12,31.79
2016,9,15,7,15,279.0,59.5,1.6,15.5,120.0,44.09,33.68
2016,9,15,7,30,0.0,68.0,1.5,16.0,68.0,51.83,40.52
2016,9,15,7,45,0.0,80.5,1.45,16.5,80.5,61.07,48.53
2016,9,15,8,0,0.0,93.0,1.4,17.0,93.0,70.26,56.33
2016,9,15,8,15,0.0,103.5,1.3,17.5,103.5,78.0,62.76
2016,9,15,8,30,0.0,114.0,1.2,18.0,114.0,85.74,69.08
2016,9,15,8,45,0.0,128.0,1.15,18.5,128.0,96.26,74.19
2016,9,15,9,0,0.0,142.0,1.1,19.0,142.0,106.92,82.46
2016,9,15,9,15,1.0,160.5,1.1,19.0,161.0,121.18,93.68
2016,9,15,9,30,2.0,179.0,1.1,19.0,180.0,135.82,105.13
2016,9,15,9,45,7.0,204.0,1.15,19.5,208.5,157.04,121.44
2016,9,15,10,0,12.0,229.0,1.2,20.0,237.0,179.3,138.45
2016,9,15,10,15,28.5,274.0,1.25,20.0,295.0,226.24,174.78
2016,9,15,10,30,45.0,319.0,1.3,20.0,353.0,275.2,212.22
2016,9,15,10,45,33.0,303.5,1.4,20.5,329.0,262.31,201.83
2016,9,15,11,0,21.0,288.0,1.5,21.0,305.0,239.22,183.76
2016,9,15,11,15,93.0,342.0,1.6,21.0,417.0,347.12,267.09
2016,9,15,11,30,165.0,396.0,1.7,21.0,529.0,469.23,358.21
2016,9,15,11,45,168.5,395.5,1.85,21.5,532.5,485.85,369.7
2016,9,15,12,0,172.0,395.0,2.0,22.0,536.0,502.01,381.48
2016,9,15,12,15,172.0,393.5,2.1,22.0,534.5,513.68,390.47
2016,9,15,12,30,172.0,392.0,2.2,22.0,533.0,524.51,398.9
2016,9,15,12,45,112.5,369.5,2.3,22.0,461.0,458.44,349.9
2016,9,15,13,0,53.0,347.0,2.4,22.0,389.0,365.94,280.5
2016,9,15,13,15,52.0,339.5,2.45,21.5,380.0,362.65,279.34
2016,9,15,13,30,51.0,332.0,2.5,21.0,371.0,358.99,277.54
2016,9,15,13,45,52.0,321.5,2.55,21.0,360.0,353.84,274.21
2016,9,15,14,0,53.0,311.0,2.6,21.0,349.0,348.37,270.69
2016,9,15,14,15,43.5,288.0,2.65,21.0,318.5,318.11,247.89
2016,9,15,14,30,34.0,265.0,2.7,21.0,288.0,287.23,224.45
2016,9,15,14,45,37.5,253.0,2.75,21.0,277.0,281.48,220.84
2016,9,15,15,0,41.0,241.0,2.8,21.0,266.0,275.61,217.07
2016,9,15,15,15,43.5,225.5,2.8,20.5,250.0,264.5,209.54
2016,9,15,15,30,46.0,210.0,2.8,20.0,234.0,253.19,201.8
2016,9,15,15,45,43.0,190.5,2.8,20.0,211.5,231.48,185.09
2016,9,15,16,0,40.0,171.0,2.8,20.0,189.0,209.65,168.1
2016,9,15,16,15,36.0,150.5,2.8,19.5,165.0,185.56,149.27
2016,9,15,16,30,32.0,130.0,2.8,19.0,141.0,161.45,130.03
2016,9,15,16,45,25.0,109.0,2.85,18.5,117.0,134.13,107.57
2016,9,15,17,0,18.0,88.0,2.9,18.0,93.0,95.3,75.04
2016,9,15,17,15,9.0,67.5,2.85,17.5,70.0,69.34,52.68
2016,9,15,17,30,0.0,47.0,2.8,17.0,47.0,43.32,30.08
2016,9,15,17,45,0.0,28.5,2.8,16.5,28.5,25.36,13.48
2016,9,15,18,0,0.0,10.0,2.8,16.0,10.0,7.87,0.0
2016,9,15,18,15,0.0,5.0,2.75,15.5,5.0,3.93,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,173.0,16.5,0.7,13.5,36.0,13.34,0.0
2016,9,16,6,30,346.0,33.0,0.6,14.0,72.0,27.19,17.36
2016,9,16,6,45,440.0,42.5,0.55,14.5,119.0,34.92,25.07
2016,9,16,7,0,534.0,52.0,0.5,15.0,166.0,42.71,32.34
2016,9,16,7,15,592.5,58.0,0.4,15.5,217.0,47.49,36.74
2016,9,16,7,30,651.0,64.0,0.3,16.0,268.0,52.32,41.0
2016,9,16,7,45,325.5,97.0,0.25,16.5,199.0,68.76,55.29
2016,9,16,8,0,0.0,130.0,0.2,17.0,130.0,94.65,77.4
2016,9,16,8,15,2.5,146.0,0.15,17.5,147.0,105.95,86.54
2016,9,16,8,30,5.0,162.0,0.1,18.0,164.0,117.45,91.39
2016,9,16,8,45,17.5,191.0,0.1,18.5,200.5,140.05,108.35
2016,9,16,9,0,30.0,220.0,0.1,19.0,237.0,161.36,123.89
2016,9,16,9,15,32.5,237.5,0.15,19.5,257.5,179.43,137.44
2016,9,16,9,30,35.0,255.0,0.2,20.0,278.0,198.19,151.55
2016,9,16,9,45,45.5,279.0,0.3,20.5,310.5,225.09,171.77
2016,9,16,10,0,56.0,303.0,0.4,21.0,343.0,254.03,193.44
2016,9,16,10,15,145.5,327.5,0.5,21.5,435.5,327.8,248.13
2016,9,16,10,30,235.0,352.0,0.6,22.0,528.0,409.63,308.09
2016,9,16,10,45,186.0,365.5,0.7,22.5,507.0,411.22,308.96
2016,9,16,11,0,137.0,379.0,0.8,23.0,486.0,407.46,305.97
2016,9,16,11,15,140.0,383.0,0.95,23.0,494.5,426.86,321.01
2016,9,16,11,30,143.0,387.0,1.1,23.0,503.0,446.12,335.7
2016,9,16,11,45,185.5,387.0,1.25,23.0,538.0,492.71,370.8
2016,9,16,12,0,228.0,387.0,1.4,23.0,573.0,542.11,407.56
2016,9,16,12,15,223.5,389.5,1.45,23.0,571.5,555.58,417.19
2016,9,16,12,30,219.0,392.0,1.5,23.0,570.0,567.9,426.27
2016,9,16,12,45,255.5,379.5,1.6,23.5,584.0,622.67,465.44
2016,9,16,13,0,292.0,367.0,1.7,24.0,598.0,658.5,491.09
2016,9,16,13,15,255.0,364.5,1.75,24.0,563.0,632.82,472.98
2016,9,16,13,30,218.0,362.0,1.8,24.0,528.0,580.93,437.09
2016,9,16,13,45,220.5,347.5,1.85,24.0,510.0,576.3,435.37
2016,9,16,14,0,223.0,333.0,1.9,24.0,492.0,570.32,432.4
2016,9,16,14,15,222.5,317.5,1.9,23.5,470.0,558.85,426.09
2016,9,16,14,30,222.0,302.0,1.9,23.0,448.0,546.06,418.87
2016,9,16,14,45,525.5,197.5,1.95,23.0,516.5,788.12,599.73
2016,9,16,15,0,829.0,93.0,2.0,23.0,585.0,973.98,725.73
2016,9,16,15,15,810.0,90.5,2.0,23.0,540.5,942.98,705.04
2016,9,16,15,30,791.0,88.0,2.0,23.0,496.0,908.87,684.51
2016,9,16,15,45,766.5,84.0,2.05,23.0,448.0,864.83,657.43
2016,9,16,16,0,742.0,80.0,2.1,23.0,400.0,818.52,628.19
2016,9,16,16,15,706.0,75.5,2.1,22.5,349.0,765.17,593.86
2016,9,16,16,30,670.0,71.0,2.1,22.0,298.0,705.83,553.88
2016,9,16,16,45,618.0,64.5,2.1,21.5,247.0,630.44,500.19
2016,9,16,17,0,566.0,58.0,2.1,21.0,196.0,556.71,445.0
2016,9,16,17,15,484.5,49.5,2.05,20.0,147.0,460.84,370.1
2016,9,16,17,30,403.0,41.0,2.0,19.0,98.0,370.63,294.38
2016,9,16,17,45,267.0,28.0,1.95,18.5,59.0,248.23,174.17
2016,9,16,18,0,131.0,15.0,1.9,18.0,20.0,89.48,0.0
2016,9,16,18,15,65.5,7.5,1.95,17.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,175.0,16.0,0.75,13.5,35.5,12.96,0.0
2016,9,17,6,30,350.0,32.0,0.6,14.0,71.0,26.41,16.58
2016,9,17,6,45,447.5,41.0,0.5,14.5,118.0,33.79,24.06
2016,9,17,7,0,545.0,50.0,0.4,15.0,165.0,41.27,31.06
2016,9,17,7,15,603.0,56.0,0.35,15.5,215.5,46.12,35.53
2016,9,17,7,30,661.0,62.0,0.3,16.0,266.0,51.01,39.85
2016,9,17,7,45,330.5,77.0,0.3,16.5,179.0,55.92,44.03
2016,9,17,8,0,0.0,92.0,0.3,17.0,92.0,69.5,55.68
2016,9,17,8,15,0.5,123.0,0.3,17.5,123.5,91.03,73.95
2016,9,17,8,30,1.0,154.0,0.3,18.0,155.0,112.22,87.42
2016,9,17,8,45,16.5,187.5,0.35,18.5,197.0,137.74,106.85
2016,9,17,9,0,32.0,221.0,0.4,19.0,239.0,162.53,125.18
2016,9,17,9,15,70.5,255.5,0.45,19.5,299.5,200.18,152.72
2016,9,17,9,30,109.0,290.0,0.5,20.0,360.0,244.03,185.21
2016,9,17,9,45,110.0,305.5,0.55,21.0,379.5,267.3,202.63
2016,9,17,10,0,111.0,321.0,0.6,22.0,399.0,290.84,220.09
2016,9,17,10,15,509.0,205.5,0.65,22.0,581.5,420.61,315.43
2016,9,17,10,30,907.0,90.0,0.7,22.0,764.0,575.69,428.84
2016,9,17,10,45,912.0,90.5,0.8,22.5,785.0,631.4,469.91
2016,9,17,11,0,917.0,91.0,0.9,23.0,806.0,685.35,509.48
2016,9,17,11,15,920.0,91.5,1.0,23.0,819.0,735.9,546.65
2016,9,17,11,30,923.0,92.0,1.1,23.0,832.0,784.03,580.67
2016,9,17,11,45,923.5,92.5,1.2,23.5,837.0,827.56,608.89
2016,9,17,12,0,924.0,93.0,1.3,24.0,842.0,868.06,634.94
2016,9,17,12,15,923.5,93.0,1.4,24.0,839.0,904.0,659.18
2016,9,17,12,30,923.0,93.0,1.5,24.0,836.0,936.5,681.26
2016,9,17,12,45,488.0,217.0,1.6,24.0,609.5,698.85,521.66
2016,9,17,13,0,53.0,341.0,1.7,24.0,383.0,361.4,272.66
2016,9,17,13,15,52.5,333.0,1.75,24.0,374.0,357.99,272.26
2016,9,17,13,30,52.0,325.0,1.8,24.0,365.0,354.22,269.93
2016,9,17,13,45,51.5,314.5,1.9,24.0,352.5,347.45,265.52
2016,9,17,14,0,51.0,304.0,2.0,24.0,340.0,340.36,260.88
2016,9,17,14,15,84.5,302.5,2.0,23.5,359.0,377.81,291.29
2016,9,17,14,30,118.0,301.0,2.0,23.0,378.0,440.09,339.67
2016,9,17,14,45,117.5,282.5,2.05,23.0,355.5,422.97,327.66
2016,9,17,15,0,117.0,264.0,2.1,23.0,333.0,405.04,315.43
2016,9,17,15,15,447.0,175.5,2.1,23.0,409.0,679.38,527.73
2016,9,17,15,30,777.0,87.0,2.1,23.0,485.0,894.59,678.85
2016,9,17,15,45,750.5,83.5,2.15,23.0,437.0,849.46,648.17
2016,9,17,16,0,724.0,80.0,2.2,23.0,389.0,802.21,617.96
2016,9,17,16,15,687.5,75.5,2.15,22.5,338.5,749.03,583.04
2016,9,17,16,30,651.0,71.0,2.1,22.0,288.0,689.8,542.45
2016,9,17,16,45,598.5,64.5,2.1,21.5,237.5,614.63,488.51
2016,9,17,17,0,546.0,58.0,2.1,21.0,187.0,541.21,433.12
2016,9,17,17,15,462.5,49.0,1.95,20.0,139.0,444.05,356.44
2016,9,17,17,30,379.0,40.0,1.8,19.0,91.0,352.88,279.12
2016,9,17,17,45,243.5,26.5,1.7,18.5,54.0,228.88,152.24
2016,9,17,18,0,108.0,13.0,1.6,18.0,17.0,74.24,0.0
2016,9,17,18,15,54.0,6.5,1.6,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,170.5,15.5,0.85,15.5,33.5,12.55,0.0
2016,9,18,6,30,341.0,31.0,0.9,16.0,67.0,25.57,15.56
2016,9,18,6,45,436.5,40.0,1.0,17.0,113.0,32.94,22.98
2016,9,18,7,0,532.0,49.0,1.1,18.0,159.0,40.4,29.82
2016,9,18,7,15,590.5,55.0,1.05,18.5,209.5,45.25,34.25
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,50.14,38.54
2016,9,18,7,45,689.5,65.5,0.95,19.5,310.5,58.11,45.37
2016,9,18,8,0,730.0,70.0,0.9,20.0,361.0,61.91,48.45
2016,9,18,8,15,757.5,73.5,0.9,20.5,409.5,64.71,50.62
2016,9,18,8,30,785.0,77.0,0.9,21.0,458.0,80.59,51.45
2016,9,18,8,45,805.5,79.5,0.9,22.0,503.5,140.21,77.63
2016,9,18,9,0,826.0,82.0,0.9,23.0,549.0,202.19,121.03
2016,9,18,9,15,841.0,84.0,0.85,24.0,589.0,268.61,174.4
2016,9,18,9,30,856.0,86.0,0.8,25.0,629.0,331.12,226.36
2016,9,18,9,45,875.5,84.0,0.75,26.0,665.5,392.82,276.97
2016,9,18,10,0,895.0,82.0,0.7,27.0,702.0,455.37,326.51
2016,9,18,10,15,902.5,83.0,0.6,27.5,730.0,515.27,372.44
2016,9,18,10,30,910.0,84.0,0.5,28.0,758.0,574.18,415.39
2016,9,18,10,45,915.0,85.0,0.45,28.5,779.0,630.36,454.91
2016,9,18,11,0,920.0,86.0,0.4,29.0,800.0,684.78,491.53
2016,9,18,11,15,923.5,86.5,0.5,29.0,813.0,735.68,527.64
2016,9,18,11,30,927.0,87.0,0.6,29.0,826.0,784.19,560.53
2016,9,18,11,45,928.0,87.0,0.7,29.5,831.0,827.64,587.78
2016,9,18,12,0,929.0,87.0,0.8,30.0,836.0,868.06,612.97
2016,9,18,12,15,928.5,87.0,0.95,30.0,833.0,903.98,637.34
2016,9,18,12,30,928.0,87.0,1.1,30.0,830.0,936.44,659.63
2016,9,18,12,45,922.0,88.5,1.25,30.0,818.0,961.8,677.61
2016,9,18,13,0,916.0,90.0,1.4,30.0,806.0,983.23,693.3
2016,9,18,13,15,911.0,89.5,1.5,30.0,787.5,999.46,705.18
2016,9,18,13,30,906.0,89.0,1.6,30.0,769.0,1011.67,714.76
2016,9,18,13,45,899.5,87.5,1.7,30.0,743.0,1017.19,720.39
2016,9,18,14,0,893.0,86.0,1.8,30.0,717.0,1018.63,723.69
2016,9,18,14,15,883.0,84.5,1.85,29.5,684.0,1012.47,723.2
2016,9,18,14,30,873.0,83.0,1.9,29.0,651.0,1002.35,720.41
2016,9,18,14,45,860.0,81.5,2.0,29.0,612.0,985.38,712.55
2016,9,18,15,0,847.0,80.0,2.1,29.0,573.0,964.8,702.38
2016,9,18,15,15,828.5,77.5,2.15,28.5,529.0,934.1,686.38
2016,9,18,15,30,810.0,75.0,2.2,28.0,485.0,911.92,675.84
2016,9,18,15,45,785.5,72.0,2.25,28.0,437.0,868.61,649.47
2016,9,18,16,0,761.0,69.0,2.3,28.0,389.0,823.07,621.1
2016,9,18,16,15,725.5,65.0,2.25,27.0,338.5,764.46,584.37
2016,9,18,16,30,690.0,61.0,2.2,26.0,288.0,705.05,545.54
2016,9,18,16,45,638.5,55.5,2.2,25.5,237.0,630.17,492.65
2016,9,18,17,0,587.0,50.0,2.2,25.0,186.0,563.11,442.74
2016,9,18,17,15,504.0,42.5,2.1,24.0,138.0,466.86,367.97
2016,9,18,17,30,421.0,35.0,2.0,23.0,90.0,376.81,292.36
2016,9,18,17,45,277.0,23.5,1.9,22.0,52.5,244.72,148.75
2016,9,18,18,0,133.0,12.0,1.8,21.0,15.0,88.25,0.0
2016,9,18,18,15,66.5,6.0,1.75,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,157.5,15.5,1.05,17.0,32.0,12.55,0.0
2016,9,19,6,30,315.0,31.0,1.1,17.0,64.0,25.49,15.25
2016,9,19,6,45,409.5,40.5,1.15,17.5,109.0,33.2,23.1
2016,9,19,7,0,504.0,50.0,1.2,18.0,154.0,40.96,30.29
2016,9,19,7,15,564.0,57.0,1.15,18.5,203.5,46.49,35.33
2016,9,19,7,30,624.0,64.0,1.1,19.0,253.0,52.03,40.19
2016,9,19,7,45,666.0,68.5,1.05,19.5,303.5,55.52,43.11
2016,9,19,8,0,708.0,73.0,1.0,20.0,354.0,63.82,50.12
2016,9,19,8,15,736.5,76.5,1.0,20.5,402.0,66.53,52.19
2016,9,19,8,30,765.0,80.0,1.0,21.0,450.0,83.97,53.21
2016,9,19,8,45,787.5,82.0,1.05,22.0,495.0,142.21,79.64
2016,9,19,9,0,810.0,84.0,1.1,23.0,540.0,203.06,122.61
2016,9,19,9,15,825.0,86.5,1.1,23.5,580.0,264.9,173.14
2016,9,19,9,30,840.0,89.0,1.1,24.0,620.0,330.7,228.49
2016,9,19,9,45,843.5,94.0,1.15,24.5,652.0,391.25,279.84
2016,9,19,10,0,847.0,99.0,1.2,25.0,684.0,451.0,329.19
2016,9,19,10,15,855.5,100.5,1.2,25.5,711.5,509.3,375.49
2016,9,19,10,30,864.0,102.0,1.2,26.0,739.0,566.82,419.44
2016,9,19,10,45,873.0,101.5,1.3,26.5,760.5,621.89,460.77
2016,9,19,11,0,882.0,101.0,1.4,27.0,782.0,675.66,499.94
2016,9,19,11,15,886.0,101.5,1.5,27.0,795.0,725.28,536.23
2016,9,19,11,30,890.0,102.0,1.6,27.0,808.0,772.67,569.79
2016,9,19,11,45,894.5,100.5,1.75,27.5,814.5,816.1,598.28
2016,9,19,12,0,899.0,99.0,1.9,28.0,821.0,856.84,624.83
2016,9,19,12,15,899.0,99.0,1.95,28.0,818.0,892.27,648.1
2016,9,19,12,30,899.0,99.0,2.0,28.0,815.0,924.39,669.24
2016,9,19,12,45,887.0,103.5,2.15,28.0,802.0,946.56,685.07
2016,9,19,13,0,875.0,108.0,2.3,28.0,789.0,964.69,698.51
2016,9,19,13,15,870.5,107.0,2.35,28.0,770.5,980.31,709.5
2016,9,19,13,30,866.0,106.0,2.4,28.0,752.0,992.06,718.17
2016,9,19,13,45,863.0,102.5,2.5,28.0,727.0,998.66,724.24
2016,9,19,14,0,860.0,99.0,2.6,28.0,702.0,1001.3,727.97
2016,9,19,14,15,849.5,97.5,2.65,27.5,669.5,994.68,726.86
2016,9,19,14,30,839.0,96.0,2.7,27.0,637.0,997.51,732.14
2016,9,19,14,45,829.0,92.0,2.75,27.0,599.5,980.58,723.11
2016,9,19,15,0,819.0,88.0,2.8,27.0,562.0,959.95,711.84
2016,9,19,15,15,800.0,85.5,2.8,26.5,518.5,928.78,694.48
2016,9,19,15,30,781.0,83.0,2.8,26.0,475.0,894.57,674.89
2016,9,19,15,45,759.5,78.0,2.85,25.5,428.0,852.07,649.55
2016,9,19,16,0,738.0,73.0,2.9,25.0,381.0,807.26,621.9
2016,9,19,16,15,701.5,69.0,2.85,24.5,330.5,748.25,582.54
