Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,30,665.0,65.0,2.8,24.0,280.0,694.44,545.56
2016,9,19,16,45,616.0,58.5,2.75,23.5,230.0,621.64,492.63
2016,9,19,17,0,567.0,52.0,2.7,23.0,180.0,550.44,438.21
2016,9,19,17,15,480.5,43.5,2.6,22.0,132.5,451.03,359.49
2016,9,19,17,30,394.0,35.0,2.5,21.0,85.0,358.22,279.67
2016,9,19,17,45,249.5,22.5,2.4,20.5,49.0,223.25,120.44
2016,9,19,18,0,105.0,10.0,2.3,20.0,13.0,70.07,0.0
2016,9,19,18,15,52.5,5.0,2.3,19.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,144.0,17.0,2.6,14.0,31.5,13.82,0.0
2016,9,20,6,30,288.0,34.0,2.7,14.0,63.0,27.96,17.27
2016,9,20,6,45,390.5,44.5,2.8,14.5,108.5,36.38,26.11
2016,9,20,7,0,493.0,55.0,2.9,15.0,154.0,44.85,34.07
2016,9,20,7,15,556.5,62.0,2.9,15.5,204.5,50.26,39.08
2016,9,20,7,30,620.0,69.0,2.9,16.0,255.0,55.7,43.92
2016,9,20,7,45,310.0,82.5,2.95,16.5,175.5,59.26,46.95
2016,9,20,8,0,0.0,96.0,3.0,17.0,96.0,72.11,58.02
2016,9,20,8,15,0.5,124.0,2.95,17.0,124.5,91.52,74.75
2016,9,20,8,30,1.0,152.0,2.9,17.0,153.0,110.87,87.13
2016,9,20,8,45,4.0,167.5,2.85,17.5,170.5,123.46,96.85
2016,9,20,9,0,7.0,183.0,2.8,18.0,188.0,136.6,106.92
2016,9,20,9,15,35.0,227.0,2.8,18.5,249.5,174.17,135.66
2016,9,20,9,30,63.0,271.0,2.8,19.0,311.0,218.9,170.08
2016,9,20,9,45,90.0,295.0,2.8,19.5,355.5,254.37,197.24
2016,9,20,10,0,117.0,319.0,2.8,20.0,400.0,297.42,230.36
2016,9,20,10,15,111.0,331.5,2.8,20.0,410.5,312.47,242.39
2016,9,20,10,30,105.0,344.0,2.8,20.0,421.0,330.38,256.44
2016,9,20,10,45,158.0,356.5,2.85,20.5,476.0,391.45,303.12
2016,9,20,11,0,211.0,369.0,2.9,21.0,531.0,451.56,348.5
2016,9,20,11,15,203.5,376.5,2.95,21.0,535.0,470.11,362.44
2016,9,20,11,30,196.0,384.0,3.0,21.0,539.0,487.5,375.54
2016,9,20,11,45,200.0,383.0,3.05,21.0,542.0,505.14,389.06
2016,9,20,12,0,204.0,382.0,3.1,21.0,545.0,522.24,402.12
2016,9,20,12,15,210.5,379.5,3.15,21.0,547.0,539.46,415.35
2016,9,20,12,30,217.0,377.0,3.2,21.0,549.0,556.13,428.17
2016,9,20,12,45,212.0,375.0,3.25,21.0,541.0,561.96,432.78
2016,9,20,13,0,207.0,373.0,3.3,21.0,533.0,566.55,436.58
2016,9,20,13,15,211.0,360.5,3.3,21.0,520.5,567.66,438.19
2016,9,20,13,30,215.0,348.0,3.3,21.0,508.0,567.56,439.0
2016,9,20,13,45,156.0,334.5,3.35,21.0,448.5,501.57,389.39
2016,9,20,14,0,97.0,321.0,3.4,21.0,389.0,408.85,319.11
2016,9,20,14,15,97.5,305.0,3.4,20.5,370.5,396.92,311.77
2016,9,20,14,30,98.0,289.0,3.4,20.0,352.0,384.44,303.66
2016,9,20,14,45,89.5,269.5,3.45,20.0,324.5,358.13,283.98
2016,9,20,15,0,81.0,250.0,3.5,20.0,297.0,331.37,263.82
2016,9,20,15,15,81.0,230.0,3.5,19.5,273.5,312.16,250.17
2016,9,20,15,30,81.0,210.0,3.5,19.0,250.0,292.5,235.95
2016,9,20,15,45,399.5,144.0,3.55,19.0,311.5,585.52,475.05
2016,9,20,16,0,718.0,78.0,3.6,19.0,373.0,795.18,633.61
2016,9,20,16,15,679.5,73.5,3.55,18.5,323.0,740.39,593.92
2016,9,20,16,30,641.0,69.0,3.5,18.0,273.0,679.52,550.08
2016,9,20,16,45,584.5,62.0,3.5,18.0,222.5,600.62,489.55
2016,9,20,17,0,528.0,55.0,3.5,18.0,172.0,523.88,427.98
2016,9,20,17,15,437.5,46.0,3.45,17.5,125.0,422.32,344.21
2016,9,20,17,30,347.0,37.0,3.4,17.0,78.0,327.45,258.97
2016,9,20,17,45,173.5,18.5,3.35,16.5,39.0,166.98,72.81
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,16.5,3.6,14.0,30.5,13.42,0.0
2016,9,21,6,30,280.0,33.0,3.8,14.0,61.0,27.13,16.34
2016,9,21,6,45,384.5,43.5,4.0,14.5,106.0,35.57,25.34
2016,9,21,7,0,489.0,54.0,4.2,15.0,151.0,44.07,33.33
2016,9,21,7,15,553.0,61.0,4.3,15.0,201.5,49.49,38.45
2016,9,21,7,30,617.0,68.0,4.4,15.0,252.0,54.96,43.43
2016,9,21,7,45,409.5,112.5,4.5,15.5,244.0,80.16,65.61
2016,9,21,8,0,202.0,157.0,4.6,16.0,236.0,107.94,89.68
2016,9,21,8,15,486.5,120.5,4.6,16.0,344.0,85.37,69.7
2016,9,21,8,30,771.0,84.0,4.6,16.0,452.0,91.02,58.03
2016,9,21,8,45,795.0,86.5,4.65,16.5,498.0,150.38,87.63
2016,9,21,9,0,819.0,89.0,4.7,17.0,544.0,212.57,134.11
2016,9,21,9,15,835.5,91.0,4.7,17.0,585.0,275.13,188.08
2016,9,21,9,30,852.0,93.0,4.7,17.0,626.0,341.48,247.35
2016,9,21,9,45,867.0,94.0,4.75,17.0,661.5,403.94,303.7
2016,9,21,10,0,882.0,95.0,4.8,17.0,697.0,466.83,359.46
2016,9,21,10,15,891.5,96.5,4.8,17.0,726.0,527.61,412.14
2016,9,21,10,30,901.0,98.0,4.8,17.0,755.0,587.64,462.71
2016,9,21,10,45,908.0,98.5,4.8,17.5,777.0,644.29,508.32
2016,9,21,11,0,915.0,99.0,4.8,18.0,799.0,699.36,551.31
2016,9,21,11,15,920.0,100.0,4.8,18.0,813.0,751.67,592.12
2016,9,21,11,30,925.0,101.0,4.8,18.0,827.0,801.75,629.52
2016,9,21,11,45,928.0,101.0,4.85,18.0,833.5,846.82,661.97
2016,9,21,12,0,931.0,101.0,4.9,18.0,840.0,889.01,692.23
2016,9,21,12,15,931.5,101.0,4.95,18.0,837.5,925.95,718.69
2016,9,21,12,30,932.0,101.0,5.0,18.0,835.0,959.48,742.75
2016,9,21,12,45,928.5,101.5,5.05,18.5,824.5,986.24,760.62
2016,9,21,13,0,925.0,102.0,5.1,19.0,814.0,1009.13,775.87
2016,9,21,13,15,921.0,101.5,5.15,19.0,795.0,1026.51,788.92
2016,9,21,13,30,917.0,101.0,5.2,19.0,776.0,1039.86,799.38
2016,9,21,13,45,913.5,98.0,5.3,19.0,750.5,1046.83,806.03
2016,9,21,14,0,910.0,95.0,5.4,19.0,725.0,1049.64,810.01
2016,9,21,14,15,899.5,93.5,5.45,18.5,691.0,1042.94,808.73
2016,9,21,14,30,889.0,92.0,5.5,18.0,657.0,1032.22,804.81
2016,9,21,14,45,878.0,88.5,5.55,18.0,617.5,1014.66,794.59
2016,9,21,15,0,867.0,85.0,5.6,18.0,578.0,993.31,781.74
2016,9,21,15,15,847.5,82.5,5.6,18.0,532.0,973.27,769.51
2016,9,21,15,30,828.0,80.0,5.6,18.0,486.0,937.57,745.81
2016,9,21,15,45,804.0,76.0,5.6,18.0,437.0,892.74,715.13
2016,9,21,16,0,780.0,72.0,5.6,18.0,388.0,845.56,682.11
2016,9,21,16,15,741.5,67.5,5.5,17.5,336.0,782.7,637.08
2016,9,21,16,30,703.0,63.0,5.4,17.0,284.0,719.1,589.92
2016,9,21,16,45,644.5,57.5,5.35,16.5,231.0,644.39,532.09
2016,9,21,17,0,586.0,52.0,5.3,16.0,178.0,565.8,468.21
2016,9,21,17,15,489.5,43.5,5.2,15.5,129.0,458.03,377.29
2016,9,21,17,30,393.0,35.0,5.1,15.0,80.0,357.46,284.02
2016,9,21,17,45,196.5,17.5,5.05,15.0,40.0,178.33,50.4
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,144.5,16.0,3.8,13.0,29.5,13.04,0.0
2016,9,22,6,30,289.0,32.0,3.9,13.0,59.0,26.37,15.52
2016,9,22,6,45,397.0,42.0,4.05,13.5,105.0,34.46,24.43
2016,9,22,7,0,505.0,52.0,4.2,14.0,151.0,42.65,32.19
2016,9,22,7,15,570.0,59.0,4.1,14.5,202.0,48.17,37.35
2016,9,22,7,30,635.0,66.0,4.0,15.0,253.0,53.72,42.33
2016,9,22,7,45,685.0,69.0,3.95,15.5,305.0,56.21,44.44
2016,9,22,8,0,735.0,72.0,3.9,16.0,357.0,63.59,50.77
2016,9,22,8,15,764.5,76.0,3.7,16.0,406.5,66.76,53.42
2016,9,22,8,30,794.0,80.0,3.5,16.0,456.0,91.07,56.62
2016,9,22,8,45,819.0,81.5,3.35,16.5,502.5,151.3,87.04
2016,9,22,9,0,844.0,83.0,3.2,17.0,549.0,214.44,134.31
2016,9,22,9,15,858.5,85.0,3.1,17.5,589.5,281.66,191.61
2016,9,22,9,30,873.0,87.0,3.0,18.0,630.0,345.28,247.81
2016,9,22,9,45,889.0,86.5,2.9,18.5,665.5,408.09,302.94
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,471.33,356.97
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,532.3,408.35
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,592.24,457.22
2016,9,22,10,45,924.5,90.0,2.65,19.5,777.0,648.65,500.91
2016,9,22,11,0,929.0,91.0,2.6,20.0,797.0,703.19,541.67
2016,9,22,11,15,931.5,91.5,2.65,20.0,809.5,753.75,579.89
2016,9,22,11,30,934.0,92.0,2.7,20.0,822.0,801.78,614.23
2016,9,22,11,45,933.5,93.0,2.75,20.0,826.0,845.18,644.19
2016,9,22,12,0,933.0,94.0,2.8,20.0,830.0,885.42,671.85
2016,9,22,12,15,932.0,93.5,2.8,20.0,826.5,920.39,695.44
2016,9,22,12,30,931.0,93.0,2.8,20.0,823.0,951.8,716.61
2016,9,22,12,45,924.5,94.5,2.85,20.5,810.5,976.55,732.36
2016,9,22,13,0,918.0,96.0,2.9,21.0,798.0,997.32,745.54
2016,9,22,13,15,913.0,95.5,2.95,20.5,778.5,1013.35,758.59
2016,9,22,13,30,908.0,95.0,3.0,20.0,759.0,1025.35,769.21
2016,9,22,13,45,897.5,95.0,3.05,20.0,731.5,1028.33,772.56
2016,9,22,14,0,887.0,95.0,3.1,20.0,704.0,1027.21,773.44
2016,9,22,14,15,875.5,93.5,3.2,20.0,670.5,1019.31,770.39
2016,9,22,14,30,864.0,92.0,3.3,20.0,637.0,1007.48,764.85
2016,9,22,14,45,846.0,90.5,3.4,20.0,596.5,998.21,761.17
2016,9,22,15,0,828.0,89.0,3.5,20.0,556.0,972.24,746.04
2016,9,22,15,15,807.5,86.5,3.6,19.5,511.0,939.16,727.32
2016,9,22,15,30,787.0,84.0,3.7,19.0,466.0,903.06,706.12
2016,9,22,15,45,753.5,81.5,3.85,19.0,416.5,851.8,672.41
2016,9,22,16,0,720.0,79.0,4.0,19.0,367.0,804.98,641.07
2016,9,22,16,15,679.0,74.0,4.05,18.5,316.5,741.32,596.77
2016,9,22,16,30,638.0,69.0,4.1,18.0,266.0,677.48,550.54
2016,9,22,16,45,575.0,62.5,4.2,17.5,215.0,593.82,486.7
2016,9,22,17,0,512.0,56.0,4.3,17.0,164.0,512.67,421.64
2016,9,22,17,15,413.5,46.0,4.15,16.5,117.0,404.48,330.79
2016,9,22,17,30,315.0,36.0,4.0,16.0,70.0,303.74,236.89
2016,9,22,17,45,157.5,18.0,3.9,15.5,35.0,151.72,5.8
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.0,13.5,1.85,12.5,29.0,10.62,0.0
2016,9,23,6,30,336.0,27.0,1.9,13.0,58.0,22.36,12.05
2016,9,23,6,45,436.5,35.5,1.95,14.0,103.0,29.43,19.99
2016,9,23,7,0,537.0,44.0,2.0,15.0,148.0,36.62,26.75
2016,9,23,7,15,597.0,50.0,1.9,15.0,198.0,41.61,31.47
2016,9,23,7,30,657.0,56.0,1.8,15.0,248.0,50.47,39.47
2016,9,23,7,45,697.5,60.0,1.75,15.5,298.0,54.03,42.53
2016,9,23,8,0,738.0,64.0,1.7,16.0,348.0,57.59,45.51
2016,9,23,8,15,765.0,67.5,1.65,16.5,396.0,60.55,47.88
2016,9,23,8,30,792.0,71.0,1.6,17.0,444.0,86.38,51.49
2016,9,23,8,45,812.5,73.0,1.6,18.0,488.0,146.22,82.19
2016,9,23,9,0,833.0,75.0,1.6,19.0,532.0,213.0,132.19
2016,9,23,9,15,847.5,77.0,1.55,19.5,571.5,274.81,184.38
2016,9,23,9,30,862.0,79.0,1.5,20.0,611.0,337.54,238.83
2016,9,23,9,45,872.5,80.0,1.5,20.5,645.0,398.63,291.64
2016,9,23,10,0,883.0,81.0,1.5,21.0,679.0,459.58,342.83
2016,9,23,10,15,890.5,82.5,1.55,21.0,705.5,519.11,392.1
2016,9,23,10,30,898.0,84.0,1.6,21.0,732.0,577.66,439.06
2016,9,23,10,45,902.5,85.0,1.65,21.5,752.0,632.71,481.12
2016,9,23,11,0,907.0,86.0,1.7,22.0,772.0,685.95,520.51
2016,9,23,11,15,909.5,86.5,1.8,22.0,784.0,735.26,557.42
2016,9,23,11,30,912.0,87.0,1.9,22.0,796.0,782.09,590.53
2016,9,23,11,45,911.0,88.0,2.0,22.0,800.0,823.97,619.36
2016,9,23,12,0,910.0,89.0,2.1,22.0,804.0,862.72,646.03
2016,9,23,12,15,909.0,88.5,2.25,22.0,800.0,896.65,669.9
2016,9,23,12,30,908.0,88.0,2.4,22.0,796.0,927.11,691.54
2016,9,23,12,45,902.0,89.5,2.55,22.0,784.0,951.48,709.22
2016,9,23,13,0,896.0,91.0,2.7,22.0,772.0,972.0,724.51
2016,9,23,13,15,891.0,90.0,2.8,21.5,753.0,986.81,737.14
2016,9,23,13,30,886.0,89.0,2.9,21.0,734.0,997.66,747.39
2016,9,23,13,45,877.5,88.0,3.05,21.0,707.5,1001.01,751.84
2016,9,23,14,0,869.0,87.0,3.2,21.0,681.0,1000.36,753.81
2016,9,23,14,15,859.0,85.5,3.25,21.0,648.0,993.66,751.05
2016,9,23,14,30,849.0,84.0,3.3,21.0,615.0,983.12,745.89
2016,9,23,14,45,837.0,81.0,3.4,21.0,577.0,964.98,736.02
2016,9,23,15,0,825.0,78.0,3.5,21.0,539.0,943.28,723.73
2016,9,23,15,15,805.5,76.0,3.5,20.5,495.5,924.01,713.82
2016,9,23,15,30,786.0,74.0,3.5,20.0,452.0,889.57,693.06
2016,9,23,15,45,757.0,71.0,3.55,20.0,404.0,842.07,661.61
2016,9,23,16,0,728.0,68.0,3.6,20.0,356.0,792.68,628.06
2016,9,23,16,15,689.0,64.0,3.6,19.5,306.5,731.51,585.62
2016,9,23,16,30,650.0,60.0,3.6,19.0,257.0,675.69,545.48
2016,9,23,16,45,594.0,53.5,3.6,18.5,207.5,597.6,486.03
2016,9,23,17,0,538.0,47.0,3.6,18.0,158.0,521.87,425.3
2016,9,23,17,15,442.0,38.5,3.55,17.5,112.0,416.95,337.77
2016,9,23,17,30,346.0,30.0,3.5,17.0,66.0,320.07,244.87
2016,9,23,17,45,173.0,15.0,3.45,16.5,33.0,155.72,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.0,12.5,1.35,14.5,28.5,9.83,0.0
2016,9,24,6,30,364.0,25.0,1.4,15.0,57.0,20.82,10.4
2016,9,24,6,45,465.0,33.0,1.5,15.5,102.5,27.6,18.24
2016,9,24,7,0,566.0,41.0,1.6,16.0,148.0,37.43,27.33
2016,9,24,7,15,626.5,46.0,1.65,16.5,198.5,42.1,31.69
2016,9,24,7,30,687.0,51.0,1.7,17.0,249.0,46.84,35.93
2016,9,24,7,45,726.5,55.0,1.75,17.5,300.0,50.57,39.14
2016,9,24,8,0,766.0,59.0,1.8,18.0,351.0,54.29,42.25
2016,9,24,8,15,793.5,62.0,1.9,18.5,400.0,57.06,44.46
2016,9,24,8,30,821.0,65.0,2.0,19.0,449.0,91.52,53.8
2016,9,24,8,45,842.0,67.0,2.1,20.0,494.0,152.54,85.3
2016,9,24,9,0,863.0,69.0,2.2,21.0,539.0,215.78,132.47
2016,9,24,9,15,877.5,70.5,2.2,21.5,579.5,279.01,185.98
2016,9,24,9,30,892.0,72.0,2.2,22.0,620.0,343.11,241.8
2016,9,24,9,45,906.0,72.0,2.2,22.5,655.0,406.37,296.45
2016,9,24,10,0,920.0,72.0,2.2,23.0,690.0,469.83,349.76
2016,9,24,10,15,927.5,73.0,2.15,23.5,718.0,530.9,399.33
2016,9,24,10,30,935.0,74.0,2.1,24.0,746.0,590.9,446.13
2016,9,24,10,45,940.5,74.5,2.1,24.5,766.5,647.88,489.19
2016,9,24,11,0,946.0,75.0,2.1,25.0,787.0,703.03,529.43
2016,9,24,11,15,949.5,75.5,2.05,25.0,800.0,754.7,566.68
2016,9,24,11,30,953.0,76.0,2.0,25.0,813.0,803.86,599.25
2016,9,24,11,45,954.0,76.0,1.95,25.5,817.5,847.8,626.45
2016,9,24,12,0,955.0,76.0,1.9,26.0,822.0,888.59,651.17
2016,9,24,12,15,954.5,76.0,1.9,26.0,818.5,924.75,674.42
2016,9,24,12,30,954.0,76.0,1.9,26.0,815.0,957.32,695.31
2016,9,24,12,45,942.0,80.5,1.95,26.5,801.5,980.42,709.34
2016,9,24,13,0,930.0,85.0,2.0,27.0,788.0,999.28,720.81
2016,9,24,13,15,925.0,84.5,2.05,27.0,768.5,1015.13,731.96
2016,9,24,13,30,920.0,84.0,2.1,27.0,749.0,1026.9,740.71
2016,9,24,13,45,911.5,83.5,2.15,27.0,722.0,1031.06,744.83
2016,9,24,14,0,903.0,83.0,2.2,27.0,695.0,1031.09,746.59
2016,9,24,14,15,892.5,81.5,2.2,26.5,661.0,1023.81,744.77
2016,9,24,14,30,882.0,80.0,2.2,26.0,627.0,1012.56,740.61
2016,9,24,14,45,867.0,78.0,2.25,26.0,587.5,992.28,729.83
2016,9,24,15,0,852.0,76.0,2.3,26.0,548.0,968.41,716.76
2016,9,24,15,15,832.5,73.5,2.3,25.5,503.0,936.08,698.87
2016,9,24,15,30,813.0,71.0,2.3,25.0,458.0,912.25,686.51
2016,9,24,15,45,785.0,68.0,2.35,25.0,409.5,865.04,656.93
2016,9,24,16,0,757.0,65.0,2.4,25.0,361.0,815.83,625.31
2016,9,24,16,15,717.5,61.0,2.35,24.0,310.0,753.34,584.75
2016,9,24,16,30,678.0,57.0,2.3,23.0,259.0,690.36,541.92
2016,9,24,16,45,615.5,51.5,2.3,22.5,208.0,606.48,480.36
2016,9,24,17,0,553.0,46.0,2.3,22.0,157.0,532.47,422.8
2016,9,24,17,15,453.0,37.5,2.25,21.0,110.5,424.0,335.42
2016,9,24,17,30,353.0,29.0,2.2,20.0,64.0,324.03,238.87
2016,9,24,17,45,176.5,14.5,2.2,19.0,32.0,155.38,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,179.0,12.5,1.7,15.5,28.0,9.83,0.0
2016,9,25,6,30,358.0,25.0,1.8,16.0,56.0,20.82,9.95
2016,9,25,6,45,466.5,33.5,1.9,17.0,102.5,28.03,18.41
2016,9,25,7,0,575.0,42.0,2.0,18.0,149.0,38.37,27.87
2016,9,25,7,15,636.5,47.5,2.05,18.5,200.5,43.44,32.56
2016,9,25,7,30,698.0,53.0,2.1,19.0,252.0,48.57,37.13
2016,9,25,7,45,738.5,57.0,2.15,20.0,303.5,52.28,40.22
2016,9,25,8,0,779.0,61.0,2.2,21.0,355.0,56.0,43.2
2016,9,25,8,15,806.0,64.0,2.2,21.5,404.5,58.74,45.35
2016,9,25,8,30,833.0,67.0,2.2,22.0,454.0,95.39,55.11
2016,9,25,8,45,852.5,69.5,2.25,22.5,499.5,157.53,87.82
2016,9,25,9,0,872.0,72.0,2.3,23.0,545.0,221.68,135.85
2016,9,25,9,15,886.0,73.5,2.25,23.5,585.0,285.48,189.53
2016,9,25,9,30,900.0,75.0,2.2,24.0,625.0,350.06,245.27
2016,9,25,9,45,915.0,74.5,2.2,25.0,660.5,413.85,299.27
2016,9,25,10,0,930.0,74.0,2.2,26.0,696.0,477.91,351.74
2016,9,25,10,15,937.0,75.0,2.15,26.5,723.5,539.35,400.91
2016,9,25,10,30,944.0,76.0,2.1,27.0,751.0,599.63,447.24
2016,9,25,10,45,947.0,77.5,2.1,28.0,770.5,656.52,488.63
2016,9,25,11,0,950.0,79.0,2.1,29.0,790.0,711.33,526.89
2016,9,25,11,15,952.5,79.5,2.0,29.5,802.0,762.51,561.65
2016,9,25,11,30,955.0,80.0,1.9,30.0,814.0,811.08,591.54
2016,9,25,11,45,953.5,81.0,1.85,30.5,818.0,854.14,617.44
2016,9,25,12,0,952.0,82.0,1.8,31.0,822.0,893.88,640.83
2016,9,25,12,15,951.0,82.0,1.7,31.0,818.0,929.54,662.05
2016,9,25,12,30,950.0,82.0,1.6,31.0,814.0,961.6,680.76
2016,9,25,12,45,944.0,83.0,1.5,31.5,801.0,986.35,693.35
2016,9,25,13,0,938.0,84.0,1.4,32.0,788.0,1007.05,703.35
2016,9,25,13,15,933.0,83.0,1.25,32.0,768.5,1022.38,710.61
2016,9,25,13,30,928.0,82.0,1.1,32.0,749.0,1033.57,715.28
2016,9,25,13,45,916.0,83.0,1.0,32.5,720.5,1035.93,714.15
2016,9,25,14,0,904.0,84.0,0.9,33.0,692.0,1034.14,710.73
2016,9,25,14,15,893.5,82.5,0.8,32.5,658.0,1026.79,707.04
2016,9,25,14,30,883.0,81.0,0.7,32.0,624.0,1015.48,701.13
2016,9,25,14,45,862.5,80.5,0.6,32.0,583.0,991.45,686.33
2016,9,25,15,0,842.0,80.0,0.5,32.0,542.0,976.31,677.11
2016,9,25,15,15,821.5,77.5,0.55,31.5,497.0,942.77,661.24
2016,9,25,15,30,801.0,75.0,0.6,31.0,452.0,906.23,643.33
2016,9,25,15,45,766.5,72.5,0.65,31.0,402.0,853.63,613.39
2016,9,25,16,0,732.0,70.0,0.7,31.0,352.0,799.31,581.43
2016,9,25,16,15,691.0,65.5,0.8,29.5,301.5,735.35,545.6
2016,9,25,16,30,650.0,61.0,0.9,28.0,251.0,677.64,511.41
2016,9,25,16,45,583.0,55.0,1.05,27.0,200.0,591.09,453.14
2016,9,25,17,0,516.0,49.0,1.2,26.0,149.0,507.59,392.65
2016,9,25,17,15,414.0,39.0,1.3,25.0,103.5,397.2,306.69
2016,9,25,17,30,312.0,29.0,1.4,24.0,58.0,295.73,207.65
2016,9,25,17,45,156.0,14.5,1.5,23.0,29.0,111.19,0.0
2016,9,25,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,13.5,0.45,17.5,23.0,10.62,0.0
2016,9,26,6,30,231.0,27.0,0.4,18.0,46.0,22.1,10.33
2016,9,26,6,45,334.5,40.0,0.35,18.5,90.0,32.63,22.2
2016,9,26,7,0,438.0,53.0,0.3,19.0,134.0,43.1,31.87
2016,9,26,7,15,505.5,62.0,0.3,19.5,183.0,50.01,38.17
2016,9,26,7,30,573.0,71.0,0.3,20.0,232.0,56.89,44.23
2016,9,26,7,45,619.0,77.5,0.3,21.0,282.5,61.58,48.1
2016,9,26,8,0,665.0,84.0,0.3,22.0,333.0,66.24,51.81
2016,9,26,8,15,698.0,88.5,0.25,22.5,381.5,69.25,54.11
2016,9,26,8,30,731.0,93.0,0.2,23.0,430.0,99.71,59.52
2016,9,26,8,45,754.0,97.0,0.2,24.0,475.0,163.37,94.9
2016,9,26,9,0,777.0,101.0,0.2,25.0,520.0,224.22,138.89
2016,9,26,9,15,795.0,104.0,0.3,25.5,560.5,285.55,188.46
2016,9,26,9,30,813.0,107.0,0.4,26.0,601.0,348.45,240.4
2016,9,26,9,45,825.5,109.5,0.55,27.0,635.5,410.14,290.72
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,472.13,339.82
2016,9,26,10,15,847.5,114.0,0.75,28.0,697.5,532.22,386.7
2016,9,26,10,30,857.0,116.0,0.8,28.0,725.0,591.68,431.64
2016,9,26,10,45,864.0,117.0,0.9,28.5,745.5,647.8,472.49
2016,9,26,11,0,871.0,118.0,1.0,29.0,766.0,696.52,507.32
2016,9,26,11,15,875.0,118.5,1.1,29.0,779.0,745.63,542.49
2016,9,26,11,30,879.0,119.0,1.2,29.0,792.0,792.49,575.03
2016,9,26,11,45,881.5,118.5,1.3,29.5,796.5,834.76,601.8
2016,9,26,12,0,884.0,118.0,1.4,30.0,801.0,874.23,626.61
2016,9,26,12,15,883.0,118.0,1.5,30.0,797.5,908.12,649.07
2016,9,26,12,30,882.0,118.0,1.6,30.0,794.0,938.65,669.48
2016,9,26,12,45,904.5,105.0,1.75,30.5,789.5,974.28,692.44
2016,9,26,13,0,927.0,92.0,1.9,31.0,785.0,1006.54,713.19
2016,9,26,13,15,922.0,91.5,1.95,30.5,765.0,1022.3,725.41
2016,9,26,13,30,917.0,91.0,2.0,30.0,745.0,1033.99,735.48
2016,9,26,13,45,911.0,89.0,2.1,30.0,718.5,1038.84,740.64
2016,9,26,14,0,905.0,87.0,2.2,30.0,692.0,1039.55,743.44
2016,9,26,14,15,894.5,85.0,2.2,29.5,657.5,1031.58,741.27
2016,9,26,14,30,884.0,83.0,2.2,29.0,623.0,1019.61,736.78
2016,9,26,14,45,871.5,80.5,2.25,29.0,583.5,1001.13,727.35
2016,9,26,15,0,859.0,78.0,2.3,29.0,544.0,978.99,715.6
2016,9,26,15,15,839.0,75.0,2.25,28.5,498.5,957.2,704.43
2016,9,26,15,30,819.0,72.0,2.2,28.0,453.0,920.09,682.98
2016,9,26,15,45,793.5,68.0,2.15,28.0,404.5,873.63,653.61
2016,9,26,16,0,768.0,64.0,2.1,28.0,356.0,825.02,622.14
2016,9,26,16,15,728.0,60.0,1.9,27.0,304.5,761.63,580.48
2016,9,26,16,30,688.0,56.0,1.7,26.0,253.0,697.72,536.66
2016,9,26,16,45,630.0,49.5,1.55,25.5,202.0,615.89,476.87
2016,9,26,17,0,572.0,43.0,1.4,25.0,151.0,536.0,415.29
2016,9,26,17,15,469.5,34.5,1.35,24.0,104.5,432.68,333.04
2016,9,26,17,30,367.0,26.0,1.3,23.0,58.0,329.83,222.92
2016,9,26,17,45,183.5,13.0,1.3,22.0,29.0,127.54,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,147.5,12.5,0.25,17.5,24.0,9.83,0.0
2016,9,27,6,30,295.0,25.0,0.2,18.0,48.0,20.66,8.74
2016,9,27,6,45,398.5,35.5,0.2,18.5,92.5,29.31,19.34
2016,9,27,7,0,502.0,46.0,0.2,19.0,137.0,38.0,27.45
2016,9,27,7,15,568.0,53.0,0.2,19.0,187.0,43.67,32.74
2016,9,27,7,30,634.0,60.0,0.2,19.0,237.0,49.37,37.88
2016,9,27,7,45,674.5,65.5,0.2,19.5,287.0,53.65,41.54
2016,9,27,8,0,715.0,71.0,0.2,20.0,337.0,62.63,49.16
2016,9,27,8,15,473.5,130.0,0.2,20.5,316.0,91.32,73.45
2016,9,27,8,30,232.0,189.0,0.2,21.0,295.0,136.47,100.47
2016,9,27,8,45,179.0,212.5,0.25,22.0,299.5,168.36,122.8
2016,9,27,9,0,126.0,236.0,0.3,23.0,304.0,191.21,141.63
2016,9,27,9,15,124.5,255.0,0.35,23.5,326.5,217.86,162.25
2016,9,27,9,30,123.0,274.0,0.4,24.0,349.0,244.72,183.01
2016,9,27,9,45,179.0,288.0,0.5,25.0,403.5,290.05,216.09
2016,9,27,10,0,235.0,302.0,0.6,26.0,458.0,342.37,254.33
2016,9,27,10,15,264.5,310.5,0.65,26.0,492.5,390.21,290.02
2016,9,27,10,30,294.0,319.0,0.7,26.0,527.0,436.25,324.11
2016,9,27,10,45,221.0,337.5,0.8,26.5,496.5,421.18,313.31
2016,9,27,11,0,148.0,356.0,0.9,27.0,466.0,406.35,302.17
2016,9,27,11,15,150.0,360.5,0.95,27.0,473.5,425.61,316.54
2016,9,27,11,30,152.0,365.0,1.0,27.0,481.0,444.66,330.43
2016,9,27,11,45,142.0,366.0,1.1,27.5,475.0,450.54,334.27
2016,9,27,12,0,132.0,367.0,1.2,28.0,469.0,455.04,337.15
2016,9,27,12,15,129.5,367.0,1.3,28.0,466.5,463.87,343.95
2016,9,27,12,30,127.0,367.0,1.4,28.0,464.0,472.0,350.23
2016,9,27,12,45,137.5,362.0,1.5,28.0,465.5,486.49,361.5
2016,9,27,13,0,148.0,357.0,1.6,28.0,467.0,500.78,372.65
2016,9,27,13,15,150.5,345.5,1.65,28.0,455.0,499.82,372.74
2016,9,27,13,30,153.0,334.0,1.7,28.0,443.0,497.94,372.33
2016,9,27,13,45,100.0,306.5,1.75,28.0,376.5,396.45,298.92
2016,9,27,14,0,47.0,279.0,1.8,28.0,310.0,316.84,239.69
2016,9,27,14,15,47.0,265.0,1.85,27.5,295.0,305.73,232.83
2016,9,27,14,30,47.0,251.0,1.9,27.0,280.0,294.37,225.44
2016,9,27,14,45,50.5,236.5,2.0,27.0,266.0,285.76,219.85
2016,9,27,15,0,54.0,222.0,2.1,27.0,252.0,276.95,214.07
2016,9,27,15,15,42.5,199.0,2.15,26.5,221.5,242.31,188.13
2016,9,27,15,30,31.0,176.0,2.2,26.0,191.0,207.57,161.69
2016,9,27,15,45,390.5,120.0,2.25,25.5,268.0,550.86,436.13
2016,9,27,16,0,750.0,64.0,2.3,25.0,345.0,808.47,622.72
2016,9,27,16,15,709.0,59.5,2.25,24.0,294.0,744.01,577.66
2016,9,27,16,30,668.0,55.0,2.2,23.0,243.0,679.22,533.04
2016,9,27,16,45,604.0,49.0,2.2,22.5,192.5,593.76,469.62
2016,9,27,17,0,540.0,43.0,2.2,22.0,142.0,518.74,410.41
2016,9,27,17,15,435.5,33.5,2.15,21.0,97.0,406.53,318.41
2016,9,27,17,30,331.0,24.0,2.1,20.0,52.0,299.8,194.56
2016,9,27,17,45,165.5,12.0,2.05,19.5,26.0,115.2,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,128.0,12.5,1.75,14.0,22.5,9.83,0.0
2016,9,28,6,30,256.0,25.0,1.8,14.0,45.0,20.57,8.13
2016,9,28,6,45,367.5,36.0,1.9,14.5,88.5,29.59,19.79
2016,9,28,7,0,479.0,47.0,2.0,15.0,132.0,38.66,28.4
2016,9,28,7,15,547.0,54.0,1.9,15.5,181.0,44.26,33.67
2016,9,28,7,30,615.0,61.0,1.8,16.0,230.0,49.91,38.78
2016,9,28,7,45,307.5,78.5,1.75,16.5,163.0,56.82,44.83
2016,9,28,8,0,0.0,96.0,1.7,17.0,96.0,71.72,57.74
2016,9,28,8,15,0.0,114.5,1.65,17.0,114.5,84.78,68.97
2016,9,28,8,30,0.0,133.0,1.6,17.0,133.0,98.23,76.77
2016,9,28,8,45,0.0,145.5,1.6,17.5,145.5,108.2,84.57
2016,9,28,9,0,0.0,158.0,1.6,18.0,158.0,118.24,92.35
2016,9,28,9,15,2.5,172.0,1.65,18.5,173.5,130.1,101.44
2016,9,28,9,30,5.0,186.0,1.7,19.0,189.0,142.45,110.87
2016,9,28,9,45,10.0,208.0,1.75,19.5,214.5,162.19,126.14
2016,9,28,10,0,15.0,230.0,1.8,20.0,240.0,182.97,142.12
2016,9,28,10,15,13.0,229.5,1.85,20.0,239.0,183.85,142.66
2016,9,28,10,30,11.0,229.0,1.9,20.0,238.0,184.29,142.89
2016,9,28,10,45,16.0,250.0,2.0,20.0,262.5,205.87,159.84
2016,9,28,11,0,21.0,271.0,2.1,20.0,287.0,228.46,177.47
2016,9,28,11,15,22.5,279.5,2.2,20.0,297.0,239.09,185.71
2016,9,28,11,30,24.0,288.0,2.3,20.0,307.0,249.99,194.21
2016,9,28,11,45,20.5,278.5,2.4,20.5,294.5,241.59,187.29
2016,9,28,12,0,17.0,269.0,2.5,21.0,282.0,232.62,180.0
2016,9,28,12,15,25.0,287.5,2.55,21.0,306.5,258.04,200.05
2016,9,28,12,30,33.0,306.0,2.6,21.0,331.0,305.2,236.57
2016,9,28,12,45,41.5,312.5,2.7,21.0,343.5,324.33,251.59
2016,9,28,13,0,50.0,319.0,2.8,21.0,356.0,344.26,267.34
2016,9,28,13,15,50.5,310.0,2.85,20.5,347.0,340.42,265.28
2016,9,28,13,30,51.0,301.0,2.9,20.0,338.0,336.28,263.11
2016,9,28,13,45,33.0,265.0,3.0,20.0,288.5,283.36,222.15
2016,9,28,14,0,15.0,229.0,3.1,20.0,239.0,208.92,163.67
2016,9,28,14,15,9.0,203.0,3.1,19.5,209.0,179.58,140.88
2016,9,28,14,30,3.0,177.0,3.1,19.0,179.0,150.14,117.56
2016,9,28,14,45,6.0,178.5,3.15,19.0,182.0,156.48,123.19
2016,9,28,15,0,9.0,180.0,3.2,19.0,185.0,163.47,129.32
2016,9,28,15,15,4.5,145.5,3.25,18.5,148.0,126.39,99.47
2016,9,28,15,30,0.0,111.0,3.3,18.0,111.0,89.87,69.61
2016,9,28,15,45,0.0,93.5,3.35,18.0,93.5,74.52,57.06
2016,9,28,16,0,0.0,76.0,3.4,18.0,76.0,59.19,44.35
2016,9,28,16,15,310.0,68.5,3.35,17.5,154.0,391.93,328.39
2016,9,28,16,30,620.0,61.0,3.3,17.0,232.0,652.37,532.51
2016,9,28,16,45,546.5,54.5,3.3,16.5,182.5,560.81,458.93
2016,9,28,17,0,473.0,48.0,3.3,16.0,133.0,472.83,386.61
2016,9,28,17,15,358.5,37.5,3.25,15.5,89.0,354.6,284.91
2016,9,28,17,30,244.0,27.0,3.2,15.0,45.0,238.96,144.56
2016,9,28,17,45,122.0,13.5,3.15,15.0,22.5,88.55,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.5,2.5,12.0,20.5,10.62,0.0
2016,9,29,6,30,196.0,27.0,2.6,12.0,41.0,20.55,7.34
2016,9,29,6,45,311.5,39.5,2.75,12.5,84.0,32.26,22.18
2016,9,29,7,0,427.0,52.0,2.9,13.0,127.0,42.37,31.87
2016,9,29,7,15,498.5,60.5,2.85,13.5,175.5,48.92,38.06
2016,9,29,7,30,570.0,69.0,2.8,14.0,224.0,55.48,44.04
2016,9,29,7,45,285.0,61.0,2.8,14.5,138.5,44.97,34.63
2016,9,29,8,0,0.0,53.0,2.8,15.0,53.0,40.56,30.6
2016,9,29,8,15,0.0,80.5,2.8,15.0,80.5,61.54,49.12
2016,9,29,8,30,0.0,108.0,2.8,15.0,108.0,81.29,63.29
2016,9,29,8,45,0.0,116.0,2.8,15.5,116.0,87.68,68.29
2016,9,29,9,0,0.0,124.0,2.8,16.0,124.0,94.06,73.26
2016,9,29,9,15,3.5,157.5,2.8,16.5,159.5,119.95,94.1
2016,9,29,9,30,7.0,191.0,2.8,17.0,195.0,146.8,115.48
2016,9,29,9,45,12.5,213.5,2.8,17.5,222.0,167.35,131.52
2016,9,29,10,0,18.0,236.0,2.8,18.0,249.0,189.01,148.39
2016,9,29,10,15,24.0,256.5,2.8,18.0,273.5,210.49,165.32
2016,9,29,10,30,30.0,277.0,2.8,18.0,298.0,240.05,188.6
2016,9,29,10,45,34.0,290.0,2.85,18.5,315.0,258.36,202.53
2016,9,29,11,0,38.0,303.0,2.9,19.0,332.0,277.44,217.01
2016,9,29,11,15,93.0,333.0,2.95,19.0,403.5,349.07,273.46
2016,9,29,11,30,148.0,363.0,3.0,19.0,475.0,441.77,344.88
2016,9,29,11,45,150.5,363.0,3.05,19.0,477.0,456.55,355.98
2016,9,29,12,0,153.0,363.0,3.1,19.0,479.0,470.9,367.11
2016,9,29,12,15,176.0,362.5,3.15,19.0,495.5,502.39,391.63
2016,9,29,12,30,199.0,362.0,3.2,19.0,512.0,534.73,416.63
2016,9,29,12,45,203.0,353.0,3.25,19.0,504.0,540.85,421.79
2016,9,29,13,0,207.0,344.0,3.3,19.0,496.0,545.98,426.42
2016,9,29,13,15,300.0,316.0,3.3,19.0,529.5,640.81,499.52
2016,9,29,13,30,393.0,288.0,3.3,19.0,563.0,713.77,555.51
2016,9,29,13,45,628.5,189.0,3.35,19.0,609.0,888.58,686.2
2016,9,29,14,0,864.0,90.0,3.4,19.0,655.0,1003.36,765.73
2016,9,29,14,15,852.5,88.5,3.45,18.5,621.5,994.66,762.02
2016,9,29,14,30,841.0,87.0,3.5,18.0,588.0,995.08,765.84
2016,9,29,14,45,823.5,85.0,3.55,18.0,548.0,972.05,752.0
2016,9,29,15,0,806.0,83.0,3.6,18.0,508.0,945.54,735.88
2016,9,29,15,15,784.0,80.0,3.65,17.5,464.0,910.05,714.6
2016,9,29,15,30,762.0,77.0,3.7,17.0,420.0,871.74,690.89
2016,9,29,15,45,730.0,73.5,3.75,17.0,372.0,820.77,656.01
2016,9,29,16,0,698.0,70.0,3.8,17.0,324.0,768.09,618.92
2016,9,29,16,15,653.0,65.0,3.75,16.5,274.5,707.28,575.03
2016,9,29,16,30,608.0,60.0,3.7,16.0,225.0,640.81,524.78
2016,9,29,16,45,536.5,53.0,3.7,16.0,176.0,550.72,452.61
2016,9,29,17,0,465.0,46.0,3.7,16.0,127.0,464.23,379.9
2016,9,29,17,15,351.0,35.0,3.55,15.5,84.0,346.47,277.2
2016,9,29,17,30,237.0,24.0,3.4,15.0,41.0,228.89,119.36
2016,9,29,17,45,118.5,12.0,3.3,14.5,20.5,85.1,0.0
