Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.5,3.35,12.0,20.0,9.83,0.0
2016,9,30,6,30,221.0,25.0,3.5,12.0,40.0,20.56,6.24
2016,9,30,6,45,336.0,36.5,3.65,12.5,82.5,29.93,20.07
2016,9,30,7,0,451.0,48.0,3.8,13.0,125.0,39.34,29.15
2016,9,30,7,15,521.0,55.5,3.85,13.5,173.5,45.25,34.77
2016,9,30,7,30,591.0,63.0,3.9,14.0,222.0,51.2,40.21
2016,9,30,7,45,639.5,68.0,4.0,14.5,272.0,55.06,43.62
2016,9,30,8,0,688.0,73.0,4.1,15.0,322.0,58.95,46.93
2016,9,30,8,15,719.5,77.0,4.1,15.0,369.5,66.96,53.9
2016,9,30,8,30,751.0,81.0,4.1,15.0,417.0,104.63,62.45
2016,9,30,8,45,776.5,83.5,4.2,15.5,461.5,163.19,97.57
2016,9,30,9,0,802.0,86.0,4.3,16.0,506.0,224.73,146.42
2016,9,30,9,15,818.5,88.0,4.3,16.0,545.5,286.27,200.77
2016,9,30,9,30,835.0,90.0,4.3,16.0,585.0,349.06,257.54
2016,9,30,9,45,849.5,91.0,4.3,16.5,619.5,412.01,313.51
2016,9,30,10,0,864.0,92.0,4.3,17.0,654.0,473.49,366.93
2016,9,30,10,15,873.0,93.5,4.25,17.0,681.0,532.7,417.64
2016,9,30,10,30,882.0,95.0,4.2,17.0,708.0,591.09,466.13
2016,9,30,10,45,887.0,96.0,4.2,17.5,727.5,645.5,509.46
2016,9,30,11,0,892.0,97.0,4.2,18.0,747.0,698.14,550.09
2016,9,30,11,15,895.5,98.0,4.25,18.0,759.5,747.72,588.59
2016,9,30,11,30,899.0,99.0,4.3,18.0,772.0,794.96,623.15
2016,9,30,11,45,901.0,98.5,4.35,18.0,776.0,836.94,653.26
2016,9,30,12,0,903.0,98.0,4.4,18.0,780.0,876.0,681.19
2016,9,30,12,15,902.0,98.0,4.4,18.0,776.0,909.83,705.0
2016,9,30,12,30,901.0,98.0,4.4,18.0,772.0,940.23,726.4
2016,9,30,12,45,897.5,97.5,4.45,18.0,760.0,964.18,743.78
2016,9,30,13,0,894.0,97.0,4.5,18.0,748.0,984.34,758.67
2016,9,30,13,15,888.5,96.0,4.5,18.0,728.0,998.12,768.86
2016,9,30,13,30,883.0,95.0,4.5,18.0,708.0,1007.93,776.5
2016,9,30,13,45,876.0,93.0,4.55,18.0,681.5,1011.1,780.2
2016,9,30,14,0,869.0,91.0,4.6,18.0,655.0,1010.27,781.36
2016,9,30,14,15,857.5,89.0,4.55,17.5,621.0,1000.91,777.36
2016,9,30,14,30,846.0,87.0,4.5,17.0,587.0,1000.65,779.96
2016,9,30,14,45,832.0,84.5,4.5,17.0,548.0,980.42,767.5
2016,9,30,15,0,818.0,82.0,4.5,17.0,509.0,956.63,752.66
2016,9,30,15,15,796.5,79.0,4.45,17.0,464.5,921.38,729.11
2016,9,30,15,30,775.0,76.0,4.4,17.0,420.0,883.27,703.28
2016,9,30,15,45,744.5,72.0,4.35,17.0,372.0,832.73,667.85
2016,9,30,16,0,714.0,68.0,4.3,17.0,324.0,780.41,630.26
2016,9,30,16,15,669.5,63.0,4.2,16.5,274.0,719.35,585.72
2016,9,30,16,30,625.0,58.0,4.1,16.0,224.0,652.79,534.96
2016,9,30,16,45,553.0,51.0,4.05,15.5,174.5,561.7,462.38
2016,9,30,17,0,481.0,44.0,4.0,15.0,125.0,474.32,388.98
2016,9,30,17,15,363.5,33.5,3.85,14.5,82.0,354.08,282.54
2016,9,30,17,30,246.0,23.0,3.7,14.0,39.0,231.12,93.14
2016,9,30,17,45,123.0,11.5,3.55,14.0,19.5,87.55,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,120.0,12.0,2.05,12.5,20.0,9.44,0.0
2016,10,1,6,30,240.0,24.0,2.1,13.0,40.0,19.8,4.46
2016,10,1,6,45,361.5,34.5,2.2,13.5,83.0,28.44,18.62
2016,10,1,7,0,483.0,45.0,2.3,14.0,126.0,37.19,27.11
2016,10,1,7,15,555.0,52.0,2.35,14.5,176.0,42.87,32.51
2016,10,1,7,30,627.0,59.0,2.4,15.0,226.0,48.62,37.76
2016,10,1,7,45,675.0,63.5,2.45,15.5,277.0,52.27,40.98
2016,10,1,8,0,723.0,68.0,2.5,16.0,328.0,60.53,48.15
2016,10,1,8,15,754.5,72.0,2.4,16.0,376.5,63.81,50.93
2016,10,1,8,30,786.0,76.0,2.3,16.0,425.0,104.79,60.65
2016,10,1,8,45,810.0,78.5,2.25,16.5,470.5,165.42,97.25
2016,10,1,9,0,834.0,81.0,2.2,17.0,516.0,228.8,147.31
2016,10,1,9,15,850.5,83.0,2.15,17.5,556.0,292.31,202.32
2016,10,1,9,30,867.0,85.0,2.1,18.0,596.0,358.94,260.65
2016,10,1,9,45,884.0,84.5,2.1,18.5,631.0,421.65,315.15
2016,10,1,10,0,901.0,84.0,2.1,19.0,666.0,484.88,368.49
2016,10,1,10,15,909.5,85.0,2.1,19.0,693.5,545.36,418.76
2016,10,1,10,30,918.0,86.0,2.1,19.0,721.0,604.88,466.64
2016,10,1,10,45,923.0,87.0,2.1,19.5,741.0,661.01,509.54
2016,10,1,11,0,928.0,88.0,2.1,20.0,761.0,715.28,549.63
2016,10,1,11,15,931.5,88.5,2.2,20.0,773.0,765.89,587.71
2016,10,1,11,30,935.0,89.0,2.3,20.0,785.0,814.03,621.35
2016,10,1,11,45,935.5,90.0,2.4,20.0,789.0,857.56,651.58
2016,10,1,12,0,936.0,91.0,2.5,20.0,793.0,897.99,679.61
2016,10,1,12,15,935.0,90.5,2.6,20.0,789.0,932.24,703.42
2016,10,1,12,30,934.0,90.0,2.7,20.0,785.0,962.9,724.91
2016,10,1,12,45,930.0,90.0,2.85,20.0,772.0,987.6,742.95
2016,10,1,13,0,926.0,90.0,3.0,20.0,759.0,1008.37,758.55
2016,10,1,13,15,920.5,89.0,3.05,20.0,739.0,1022.54,769.03
2016,10,1,13,30,915.0,88.0,3.1,20.0,719.0,1032.61,777.02
2016,10,1,13,45,906.5,87.0,3.2,20.0,691.5,1035.56,780.89
2016,10,1,14,0,898.0,86.0,3.3,20.0,664.0,1034.42,782.25
2016,10,1,14,15,886.0,84.5,3.35,20.0,629.5,1025.05,777.84
2016,10,1,14,30,874.0,83.0,3.4,20.0,595.0,1011.78,770.96
2016,10,1,14,45,857.5,81.0,3.5,20.0,554.5,989.56,758.42
2016,10,1,15,0,841.0,79.0,3.6,20.0,514.0,976.11,751.97
2016,10,1,15,15,818.5,76.0,3.65,19.5,468.5,939.47,730.22
2016,10,1,15,30,796.0,73.0,3.7,19.0,423.0,899.93,706.1
2016,10,1,15,45,764.5,69.5,3.75,19.0,374.0,848.59,671.45
2016,10,1,16,0,733.0,66.0,3.8,19.0,325.0,795.44,634.48
2016,10,1,16,15,686.5,61.0,3.75,18.5,274.0,725.6,584.26
2016,10,1,16,30,640.0,56.0,3.7,18.0,223.0,662.97,537.24
2016,10,1,16,45,567.0,49.5,3.7,17.5,173.0,571.26,465.0
2016,10,1,17,0,494.0,43.0,3.7,17.0,123.0,483.24,391.67
2016,10,1,17,15,367.5,32.5,3.6,16.5,79.5,355.98,279.02
2016,10,1,17,30,241.0,22.0,3.5,16.0,36.0,223.76,49.65
2016,10,1,17,45,120.5,11.0,3.45,15.5,18.0,85.53,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,112.0,11.5,2.35,12.5,18.5,9.05,0.0
2016,10,2,6,30,224.0,23.0,2.5,13.0,37.0,18.95,2.45
2016,10,2,6,45,339.5,34.0,2.65,13.5,78.5,27.95,18.09
2016,10,2,7,0,455.0,45.0,2.8,14.0,120.0,37.03,26.92
2016,10,2,7,15,526.5,52.0,2.9,14.0,168.5,42.63,32.34
2016,10,2,7,30,598.0,59.0,3.0,14.0,217.0,48.32,37.63
2016,10,2,7,45,320.5,98.0,3.15,14.5,184.5,69.91,56.81
2016,10,2,8,0,43.0,137.0,3.3,15.0,152.0,95.29,79.02
2016,10,2,8,15,97.5,161.5,3.35,15.5,202.5,111.37,92.73
2016,10,2,8,30,152.0,186.0,3.4,16.0,253.0,135.42,103.71
2016,10,2,8,45,101.5,199.0,3.45,16.5,246.0,154.11,118.54
2016,10,2,9,0,51.0,212.0,3.5,17.0,239.0,163.87,128.14
2016,10,2,9,15,91.5,238.5,3.5,17.0,290.5,200.01,156.06
2016,10,2,9,30,132.0,265.0,3.5,17.0,342.0,244.69,191.32
2016,10,2,9,45,161.5,281.0,3.55,17.0,381.0,282.17,221.45
2016,10,2,10,0,191.0,297.0,3.6,17.0,420.0,323.5,254.73
2016,10,2,10,15,239.5,303.0,3.6,17.0,463.5,370.24,292.18
2016,10,2,10,30,288.0,309.0,3.6,17.0,507.0,430.7,340.06
2016,10,2,10,45,151.0,276.5,3.65,17.5,380.5,331.0,262.11
2016,10,2,11,0,14.0,244.0,3.7,18.0,254.0,202.44,158.74
2016,10,2,11,15,233.0,265.5,3.7,18.0,438.0,417.58,331.91
2016,10,2,11,30,452.0,287.0,3.7,18.0,622.0,636.86,500.0
2016,10,2,11,45,675.0,194.0,3.75,18.0,696.5,764.71,597.96
2016,10,2,12,0,898.0,101.0,3.8,18.0,771.0,877.26,679.9
2016,10,2,12,15,898.5,101.0,3.85,18.0,767.5,912.14,703.98
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,943.7,726.32
2016,10,2,12,45,896.0,100.5,3.95,18.0,752.5,967.96,743.66
2016,10,2,13,0,893.0,100.0,4.0,18.0,741.0,988.46,758.56
2016,10,2,13,15,887.0,99.0,4.05,18.0,721.0,1001.61,768.57
2016,10,2,13,30,881.0,98.0,4.1,18.0,701.0,1010.8,776.06
2016,10,2,13,45,873.5,96.0,4.2,18.0,674.0,1013.33,779.5
2016,10,2,14,0,866.0,94.0,4.3,18.0,647.0,1011.89,780.41
2016,10,2,14,15,853.0,92.5,4.3,17.5,612.5,1014.7,785.36
2016,10,2,14,30,840.0,91.0,4.3,17.0,578.0,1000.4,778.5
2016,10,2,14,45,820.5,89.0,4.35,17.0,537.5,975.11,762.93
2016,10,2,15,0,801.0,87.0,4.4,17.0,497.0,946.37,745.06
2016,10,2,15,15,776.5,84.0,4.35,16.5,452.0,908.21,720.78
2016,10,2,15,30,752.0,81.0,4.3,16.0,407.0,867.3,694.1
2016,10,2,15,45,717.0,77.0,4.3,16.0,358.5,819.3,660.58
2016,10,2,16,0,682.0,73.0,4.3,16.0,310.0,763.98,620.61
2016,10,2,16,15,632.5,67.0,4.2,15.5,260.0,692.13,567.09
2016,10,2,16,30,583.0,61.0,4.1,15.0,210.0,620.91,511.92
2016,10,2,16,45,509.0,53.0,4.0,15.0,162.0,528.25,436.03
2016,10,2,17,0,435.0,45.0,3.9,15.0,114.0,439.4,359.66
2016,10,2,17,15,307.0,33.0,3.7,14.5,72.5,311.94,243.66
2016,10,2,17,30,179.0,21.0,3.5,14.0,31.0,177.39,0.0
2016,10,2,17,45,89.5,10.5,3.3,14.0,15.5,65.34,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,8.5,10.5,1.55,12.5,11.0,8.26,0.0
2016,10,3,6,30,17.0,21.0,1.6,13.0,22.0,15.9,0.0
2016,10,3,6,45,60.5,39.5,1.7,13.5,48.5,29.22,19.05
2016,10,3,7,0,104.0,58.0,1.8,14.0,75.0,42.44,31.63
2016,10,3,7,15,123.5,79.0,1.8,14.0,106.0,56.82,44.88
2016,10,3,7,30,143.0,100.0,1.8,14.0,137.0,70.9,57.67
2016,10,3,7,45,155.5,120.5,1.85,14.5,168.5,84.31,69.5
2016,10,3,8,0,168.0,141.0,1.9,15.0,200.0,97.39,80.79
2016,10,3,8,15,84.0,110.5,1.9,15.0,140.0,79.24,64.71
2016,10,3,8,30,0.0,80.0,1.9,15.0,80.0,61.41,46.59
2016,10,3,8,45,0.0,105.5,1.9,15.5,105.5,80.14,62.07
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,99.1,77.49
2016,10,3,9,15,81.5,197.0,1.9,16.0,244.5,169.09,131.74
2016,10,3,9,30,163.0,263.0,1.9,16.0,358.0,254.07,198.1
2016,10,3,9,45,86.5,236.5,1.95,16.0,287.5,216.48,170.33
2016,10,3,10,0,10.0,210.0,2.0,16.0,217.0,166.11,130.96
2016,10,3,10,15,5.5,191.5,2.05,16.0,196.0,151.07,118.81
2016,10,3,10,30,1.0,173.0,2.1,16.0,175.0,134.98,105.65
2016,10,3,10,45,23.5,239.0,2.15,16.5,256.5,202.55,159.96
2016,10,3,11,0,46.0,305.0,2.2,17.0,338.0,286.71,226.0
2016,10,3,11,15,34.5,290.5,2.25,17.0,315.5,271.25,213.46
2016,10,3,11,30,23.0,276.0,2.3,17.0,293.0,240.39,189.1
2016,10,3,11,45,23.5,278.5,2.35,17.0,296.0,245.44,193.22
2016,10,3,12,0,24.0,281.0,2.4,17.0,299.0,250.53,197.3
2016,10,3,12,15,25.5,283.0,2.4,17.0,302.0,256.13,201.82
2016,10,3,12,30,27.0,285.0,2.4,17.0,305.0,281.72,221.96
2016,10,3,12,45,24.5,276.5,2.45,17.0,294.5,254.24,200.52
2016,10,3,13,0,22.0,268.0,2.5,17.0,284.0,246.29,194.5
2016,10,3,13,15,12.0,221.5,2.45,17.0,230.0,195.03,153.72
2016,10,3,13,30,2.0,175.0,2.4,17.0,176.0,143.89,112.54
2016,10,3,13,45,2.5,178.0,2.4,17.0,179.5,147.96,116.13
2016,10,3,14,0,3.0,181.0,2.4,17.0,183.0,152.34,119.9
2016,10,3,14,15,1.5,166.5,2.35,17.0,167.5,138.46,108.79
2016,10,3,14,30,0.0,152.0,2.3,17.0,152.0,124.51,97.61
2016,10,3,14,45,0.0,115.5,2.3,17.0,115.5,91.78,70.96
2016,10,3,15,0,0.0,79.0,2.3,17.0,79.0,60.71,45.37
2016,10,3,15,15,0.0,49.0,2.25,16.5,49.0,37.51,26.11
2016,10,3,15,30,0.0,19.0,2.2,16.0,19.0,14.48,6.7
2016,10,3,15,45,0.0,17.0,2.15,16.0,17.0,12.94,5.41
2016,10,3,16,0,0.0,15.0,2.1,16.0,15.0,11.41,4.12
2016,10,3,16,15,268.0,39.0,1.95,16.0,106.0,322.74,272.07
2016,10,3,16,30,536.0,63.0,1.8,16.0,197.0,583.1,475.11
2016,10,3,16,45,454.5,55.0,1.7,16.0,150.0,485.83,394.58
2016,10,3,17,0,373.0,47.0,1.6,16.0,103.0,392.67,316.5
2016,10,3,17,15,249.0,33.5,1.5,15.5,64.5,269.04,204.0
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,137.18,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,47.72,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,1.7,13.0,9.5,7.47,0.0
2016,10,4,6,30,0.0,19.0,1.8,13.0,19.0,14.34,0.0
2016,10,4,6,45,33.5,38.5,1.95,13.5,43.5,28.42,18.22
2016,10,4,7,0,67.0,58.0,2.1,14.0,68.0,42.08,31.26
2016,10,4,7,15,85.5,79.5,2.1,14.0,97.5,56.66,44.7
2016,10,4,7,30,104.0,101.0,2.1,14.0,127.0,70.92,57.67
2016,10,4,7,45,123.5,120.5,2.1,14.5,158.5,83.77,69.04
2016,10,4,8,0,143.0,140.0,2.1,15.0,190.0,96.35,79.91
2016,10,4,8,15,145.0,161.5,2.0,15.5,218.5,109.43,90.98
2016,10,4,8,30,147.0,183.0,1.9,16.0,247.0,134.27,102.55
2016,10,4,8,45,254.5,189.5,1.85,16.5,314.0,167.65,122.71
2016,10,4,9,0,362.0,196.0,1.8,17.0,381.0,216.45,157.26
2016,10,4,9,15,599.0,143.5,1.7,17.0,477.5,275.85,198.63
2016,10,4,9,30,836.0,91.0,1.6,17.0,574.0,357.29,261.34
2016,10,4,9,45,851.5,92.0,1.55,17.5,608.5,419.84,315.08
2016,10,4,10,0,867.0,93.0,1.5,18.0,643.0,482.26,367.06
2016,10,4,10,15,876.5,94.5,1.45,18.0,670.5,541.78,415.73
2016,10,4,10,30,886.0,96.0,1.4,18.0,698.0,600.51,462.05
2016,10,4,10,45,896.5,95.0,1.4,18.5,719.0,656.52,504.24
2016,10,4,11,0,907.0,94.0,1.4,19.0,740.0,711.22,544.05
2016,10,4,11,15,910.5,94.5,1.5,19.0,752.0,760.73,581.02
2016,10,4,11,30,914.0,95.0,1.6,19.0,764.0,807.82,613.82
2016,10,4,11,45,919.0,93.5,1.7,19.0,768.5,851.45,643.99
2016,10,4,12,0,924.0,92.0,1.8,19.0,773.0,892.29,672.2
2016,10,4,12,15,923.0,92.0,1.95,19.0,768.5,926.4,696.44
2016,10,4,12,30,922.0,92.0,2.1,19.0,764.0,957.0,718.46
2016,10,4,12,45,916.5,92.0,2.3,19.5,751.0,979.72,734.49
2016,10,4,13,0,911.0,92.0,2.5,20.0,738.0,998.5,748.01
2016,10,4,13,15,905.0,91.0,2.65,20.0,717.5,1011.66,758.85
2016,10,4,13,30,899.0,90.0,2.8,20.0,697.0,1020.78,767.2
2016,10,4,13,45,890.0,89.0,2.95,20.0,669.5,1022.84,771.02
2016,10,4,14,0,881.0,88.0,3.1,20.0,642.0,1020.87,772.33
2016,10,4,14,15,868.5,86.0,3.2,19.5,607.5,1010.15,768.91
2016,10,4,14,30,856.0,84.0,3.3,19.0,573.0,995.59,762.99
2016,10,4,14,45,838.5,82.0,3.4,19.0,532.5,984.84,758.3
2016,10,4,15,0,821.0,80.0,3.5,19.0,492.0,957.82,742.25
2016,10,4,15,15,797.0,77.0,3.55,18.5,447.0,919.78,719.35
2016,10,4,15,30,773.0,74.0,3.6,18.0,402.0,878.96,693.97
2016,10,4,15,45,736.5,71.0,3.7,18.0,353.0,823.81,656.33
2016,10,4,16,0,700.0,68.0,3.8,18.0,304.0,773.79,621.26
2016,10,4,16,15,649.5,62.5,3.8,17.5,254.0,701.23,568.25
2016,10,4,16,30,599.0,57.0,3.8,17.0,204.0,629.39,513.22
2016,10,4,16,45,511.0,50.0,3.8,17.0,154.5,526.12,429.61
2016,10,4,17,0,423.0,43.0,3.8,17.0,105.0,427.56,345.64
2016,10,4,17,15,285.0,30.5,3.7,16.5,65.0,293.37,218.99
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,147.26,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.5,10.0,2.15,11.5,16.0,7.87,0.0
2016,10,5,6,30,219.0,20.0,2.2,12.0,32.0,16.48,0.0
2016,10,5,6,45,356.0,30.5,2.25,12.5,75.0,25.23,15.46
2016,10,5,7,0,493.0,41.0,2.3,13.0,118.0,34.14,24.38
2016,10,5,7,15,568.5,47.5,2.3,13.5,167.5,39.57,29.62
2016,10,5,7,30,644.0,54.0,2.3,14.0,217.0,48.86,38.09
2016,10,5,7,45,695.5,58.0,2.3,14.5,268.5,52.53,41.38
2016,10,5,8,0,747.0,62.0,2.3,15.0,320.0,56.28,44.6
2016,10,5,8,15,778.5,65.5,2.3,15.5,368.5,59.38,47.16
2016,10,5,8,30,810.0,69.0,2.3,16.0,417.0,108.11,60.24
2016,10,5,8,45,835.0,71.0,2.3,17.0,463.0,170.0,99.41
2016,10,5,9,0,860.0,73.0,2.3,18.0,509.0,238.33,154.07
2016,10,5,9,15,876.0,75.0,2.15,18.0,549.0,302.31,210.08
2016,10,5,9,30,892.0,77.0,2.0,18.0,589.0,367.28,267.62
2016,10,5,9,45,904.0,78.5,1.9,18.5,623.0,431.0,322.76
2016,10,5,10,0,916.0,80.0,1.8,19.0,657.0,494.67,375.91
2016,10,5,10,15,924.0,81.0,1.75,19.0,684.0,555.52,425.86
2016,10,5,10,30,932.0,82.0,1.7,19.0,711.0,615.29,473.17
2016,10,5,10,45,938.0,82.5,1.65,19.5,730.5,672.0,515.62
2016,10,5,11,0,944.0,83.0,1.6,20.0,750.0,726.89,555.15
2016,10,5,11,15,946.5,83.5,1.65,20.0,761.5,777.17,591.74
2016,10,5,11,30,949.0,84.0,1.7,20.0,773.0,824.82,624.14
2016,10,5,11,45,950.0,84.0,1.8,20.5,776.5,867.9,652.5
2016,10,5,12,0,951.0,84.0,1.9,21.0,780.0,907.82,678.59
2016,10,5,12,15,949.5,84.0,1.95,21.0,775.0,942.19,701.67
2016,10,5,12,30,948.0,84.0,2.0,21.0,770.0,972.91,722.41
2016,10,5,12,45,935.5,87.0,2.15,21.0,755.0,992.87,737.36
2016,10,5,13,0,923.0,90.0,2.3,21.0,740.0,1008.55,749.75
2016,10,5,13,15,916.5,89.5,2.35,21.0,719.0,1021.9,759.69
2016,10,5,13,30,910.0,89.0,2.4,21.0,698.0,1031.18,767.15
2016,10,5,13,45,899.5,88.0,2.5,21.0,669.5,1031.73,769.65
2016,10,5,14,0,889.0,87.0,2.6,21.0,641.0,1028.2,769.69
2016,10,5,14,15,875.5,85.5,2.65,20.5,606.0,1017.0,765.75
2016,10,5,14,30,862.0,84.0,2.7,20.0,571.0,1001.97,759.38
2016,10,5,14,45,841.5,82.5,2.8,20.0,529.5,988.72,753.31
2016,10,5,15,0,821.0,81.0,2.9,20.0,488.0,959.22,736.03
2016,10,5,15,15,796.0,78.0,2.95,19.5,442.5,920.12,712.88
2016,10,5,15,30,771.0,75.0,3.0,19.0,397.0,878.27,687.23
2016,10,5,15,45,732.5,71.5,3.05,19.0,347.5,820.53,648.02
2016,10,5,16,0,694.0,68.0,3.1,19.0,298.0,768.32,611.61
2016,10,5,16,15,641.0,62.5,3.05,18.5,248.0,693.7,557.38
2016,10,5,16,30,588.0,57.0,3.0,18.0,198.0,619.97,501.22
2016,10,5,16,45,503.0,49.0,3.0,17.5,149.5,518.29,420.34
2016,10,5,17,0,418.0,41.0,3.0,17.0,101.0,421.44,338.58
2016,10,5,17,15,276.5,29.0,3.05,16.5,61.5,285.81,206.59
2016,10,5,17,30,135.0,17.0,3.1,16.0,22.0,105.54,0.0
2016,10,5,17,45,67.5,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,9.5,1.45,12.5,15.0,7.47,0.0
2016,10,6,6,30,206.0,19.0,1.5,13.0,30.0,15.64,0.0
2016,10,6,6,45,343.5,29.5,1.55,13.5,71.5,24.38,14.5
2016,10,6,7,0,481.0,40.0,1.6,14.0,113.0,33.28,23.49
2016,10,6,7,15,556.0,46.5,1.7,14.5,162.0,38.69,28.71
2016,10,6,7,30,631.0,53.0,1.8,15.0,211.0,47.91,37.08
2016,10,6,7,45,681.0,57.5,1.9,15.5,261.0,51.96,40.7
2016,10,6,8,0,731.0,62.0,2.0,16.0,311.0,56.06,44.23
2016,10,6,8,15,762.5,65.5,1.95,16.5,359.0,59.12,46.76
2016,10,6,8,30,794.0,69.0,1.9,17.0,407.0,108.67,60.41
2016,10,6,8,45,818.0,71.0,1.9,17.5,451.5,169.38,99.32
2016,10,6,9,0,842.0,73.0,1.9,18.0,496.0,236.3,153.17
2016,10,6,9,15,858.0,75.0,1.85,18.5,535.5,299.1,207.77
2016,10,6,9,30,874.0,77.0,1.8,19.0,575.0,362.91,263.69
2016,10,6,9,45,890.0,76.5,1.75,19.5,609.5,425.31,317.45
2016,10,6,10,0,906.0,76.0,1.7,20.0,644.0,488.07,369.73
2016,10,6,10,15,914.0,77.5,1.6,20.5,670.5,548.65,418.16
2016,10,6,10,30,922.0,79.0,1.5,21.0,697.0,608.19,463.7
2016,10,6,10,45,927.5,79.5,1.45,21.5,716.5,663.91,504.92
2016,10,6,11,0,933.0,80.0,1.4,22.0,736.0,717.79,543.25
2016,10,6,11,15,936.0,80.5,1.35,22.0,747.5,767.75,578.1
2016,10,6,11,30,939.0,81.0,1.3,22.0,759.0,815.17,608.78
2016,10,6,11,45,940.5,80.5,1.3,22.0,762.5,857.55,636.32
2016,10,6,12,0,942.0,80.0,1.3,22.0,766.0,896.82,661.64
2016,10,6,12,15,941.0,80.0,1.35,22.0,761.0,931.14,684.36
2016,10,6,12,30,940.0,80.0,1.4,22.0,756.0,961.87,704.82
2016,10,6,12,45,934.0,80.5,1.5,22.5,743.0,984.76,719.72
2016,10,6,13,0,928.0,81.0,1.6,23.0,730.0,1003.64,732.2
2016,10,6,13,15,922.0,80.5,1.65,23.0,709.5,1017.29,742.2
2016,10,6,13,30,916.0,80.0,1.7,23.0,689.0,1026.88,749.83
2016,10,6,13,45,906.5,79.0,1.75,23.0,661.0,1028.23,752.42
2016,10,6,14,0,897.0,78.0,1.8,23.0,633.0,1025.5,752.66
2016,10,6,14,15,884.5,76.5,1.85,22.5,598.5,1015.07,749.56
2016,10,6,14,30,872.0,75.0,1.9,22.0,564.0,1000.78,744.1
2016,10,6,14,45,853.5,73.5,2.0,22.0,523.5,976.71,731.41
2016,10,6,15,0,835.0,72.0,2.1,22.0,483.0,961.35,724.45
2016,10,6,15,15,811.5,69.5,2.15,21.5,437.5,924.16,703.29
2016,10,6,15,30,788.0,67.0,2.2,21.0,392.0,884.22,679.82
2016,10,6,15,45,752.5,63.5,2.25,21.0,343.5,829.09,643.58
2016,10,6,16,0,717.0,60.0,2.3,21.0,295.0,772.49,605.01
2016,10,6,16,15,667.0,55.0,2.25,20.0,245.0,699.99,554.5
2016,10,6,16,30,617.0,50.0,2.2,19.0,195.0,627.85,501.38
2016,10,6,16,45,532.5,43.5,2.15,18.5,146.5,535.14,428.23
2016,10,6,17,0,448.0,37.0,2.1,18.0,98.0,440.21,348.43
2016,10,6,17,15,304.5,25.5,2.1,17.5,59.0,301.03,206.99
2016,10,6,17,30,161.0,14.0,2.1,17.0,20.0,120.86,0.0
2016,10,6,17,45,80.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.35,13.5,13.5,10.62,0.0
2016,10,7,6,30,0.0,27.0,1.4,14.0,27.0,19.11,0.0
2016,10,7,6,45,231.0,33.0,1.5,14.5,67.5,25.12,14.82
2016,10,7,7,0,462.0,39.0,1.6,15.0,108.0,32.37,22.55
2016,10,7,7,15,536.5,46.0,1.6,15.5,155.5,38.16,28.09
2016,10,7,7,30,611.0,53.0,1.6,16.0,203.0,44.02,33.48
2016,10,7,7,45,661.0,57.5,1.6,16.5,252.5,51.72,40.33
2016,10,7,8,0,711.0,62.0,1.6,17.0,302.0,55.78,43.81
2016,10,7,8,15,743.0,65.5,1.6,17.5,349.5,58.82,46.3
2016,10,7,8,30,775.0,69.0,1.6,18.0,397.0,108.92,60.47
2016,10,7,8,45,800.0,71.0,1.65,18.5,441.0,168.52,98.92
2016,10,7,9,0,825.0,73.0,1.7,19.0,485.0,230.93,149.07
2016,10,7,9,15,841.5,75.5,1.7,19.5,524.5,296.61,205.71
2016,10,7,9,30,858.0,78.0,1.7,20.0,564.0,359.96,260.94
2016,10,7,9,45,852.0,87.0,1.75,21.0,593.0,420.83,313.1
2016,10,7,10,0,846.0,96.0,1.8,22.0,622.0,480.72,362.44
2016,10,7,10,15,855.5,97.0,1.75,22.5,648.5,537.53,407.85
2016,10,7,10,30,865.0,98.0,1.7,23.0,675.0,594.54,451.59
2016,10,7,10,45,871.5,99.0,1.7,23.5,694.5,648.65,491.88
2016,10,7,11,0,878.0,100.0,1.7,24.0,714.0,701.16,529.7
2016,10,7,11,15,703.0,173.0,1.6,24.5,670.0,699.9,525.3
2016,10,7,11,30,528.0,246.0,1.5,25.0,626.0,663.93,496.67
2016,10,7,11,45,708.5,173.5,1.45,25.5,685.0,778.03,577.61
2016,10,7,12,0,889.0,101.0,1.4,26.0,744.0,874.8,639.62
2016,10,7,12,15,888.0,100.5,1.3,26.0,739.5,907.1,658.16
2016,10,7,12,30,887.0,100.0,1.2,26.0,735.0,936.0,674.99
2016,10,7,12,45,860.0,110.0,1.1,26.5,716.5,960.55,687.55
2016,10,7,13,0,833.0,120.0,1.0,27.0,698.0,969.06,689.98
2016,10,7,13,15,713.5,158.0,0.9,27.0,643.0,920.39,658.28
2016,10,7,13,30,594.0,196.0,0.8,27.0,588.0,854.67,616.22
2016,10,7,13,45,587.0,188.0,0.75,27.0,562.0,849.33,613.82
2016,10,7,14,0,580.0,180.0,0.7,27.0,536.0,830.86,602.22
2016,10,7,14,15,605.5,160.5,0.7,26.5,513.5,850.21,617.34
2016,10,7,14,30,631.0,141.0,0.7,26.0,491.0,855.72,623.19
2016,10,7,14,45,589.5,141.0,0.7,26.0,449.0,811.16,595.6
2016,10,7,15,0,548.0,141.0,0.7,26.0,407.0,754.26,559.98
2016,10,7,15,15,549.0,125.5,0.75,25.5,371.0,740.43,554.65
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,713.95,539.87
2016,10,7,15,45,503.5,106.0,0.9,24.5,292.0,644.0,494.71
2016,10,7,16,0,457.0,102.0,1.0,24.0,249.0,585.23,455.8
2016,10,7,16,15,412.5,89.0,1.1,23.0,205.0,517.21,408.5
2016,10,7,16,30,368.0,76.0,1.2,22.0,161.0,450.67,359.37
2016,10,7,16,45,302.0,61.0,1.35,21.5,119.0,365.93,291.91
2016,10,7,17,0,236.0,46.0,1.5,21.0,77.0,286.1,224.11
2016,10,7,17,15,118.0,29.5,1.55,20.5,45.0,150.42,94.23
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,8.5,1.1,14.5,11.0,6.69,0.0
2016,10,8,6,30,112.0,17.0,1.1,15.0,22.0,12.94,0.0
2016,10,8,6,45,240.0,31.0,1.1,15.5,60.5,23.71,13.35
2016,10,8,7,0,368.0,45.0,1.1,16.0,99.0,36.76,26.2
2016,10,8,7,15,450.0,54.5,1.1,16.5,146.0,44.22,33.25
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,51.69,40.07
2016,10,8,7,45,584.0,70.5,1.1,17.5,241.5,56.53,44.38
2016,10,8,8,0,636.0,77.0,1.1,18.0,290.0,61.38,48.53
2016,10,8,8,15,673.0,82.0,1.1,18.5,337.0,64.91,51.43
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,114.69,66.58
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,172.55,104.15
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,236.99,154.99
2016,10,8,9,15,779.5,98.0,1.15,21.5,511.0,297.57,206.29
2016,10,8,9,30,799.0,101.0,1.2,22.0,550.0,359.84,259.33
2016,10,8,9,45,848.0,89.5,1.25,23.0,591.5,422.57,310.84
2016,10,8,10,0,897.0,78.0,1.3,24.0,633.0,488.64,363.53
2016,10,8,10,15,905.0,79.5,1.25,24.5,659.5,548.63,410.43
2016,10,8,10,30,913.0,81.0,1.2,25.0,686.0,607.59,454.61
2016,10,8,10,45,917.5,82.0,1.2,25.5,705.0,662.6,494.65
2016,10,8,11,0,922.0,83.0,1.2,26.0,724.0,715.7,531.95
2016,10,8,11,15,925.5,83.5,1.1,26.5,735.5,765.41,564.13
2016,10,8,11,30,929.0,84.0,1.0,27.0,747.0,812.65,591.99
2016,10,8,11,45,929.0,85.0,0.9,27.5,750.0,854.88,615.87
2016,10,8,12,0,929.0,86.0,0.8,28.0,753.0,893.97,637.18
2016,10,8,12,15,928.0,85.5,0.7,28.0,748.5,927.25,655.66
2016,10,8,12,30,927.0,85.0,0.6,28.0,744.0,956.97,671.69
2016,10,8,12,45,923.5,84.5,0.5,28.0,731.0,980.66,683.87
2016,10,8,13,0,920.0,84.0,0.4,28.0,718.0,1000.47,693.7
2016,10,8,13,15,914.0,83.0,0.35,28.0,697.5,1013.28,700.6
2016,10,8,13,30,908.0,82.0,0.3,28.0,677.0,1022.04,705.33
2016,10,8,13,45,899.0,81.0,0.3,28.0,649.0,1023.71,707.24
2016,10,8,14,0,890.0,80.0,0.3,28.0,621.0,1021.34,707.04
2016,10,8,14,15,877.0,78.5,0.4,28.0,586.5,1010.31,704.2
2016,10,8,14,30,864.0,77.0,0.5,28.0,552.0,995.45,699.27
2016,10,8,14,45,846.0,75.0,0.6,28.0,512.0,971.24,688.6
2016,10,8,15,0,828.0,73.0,0.7,28.0,472.0,955.71,683.21
2016,10,8,15,15,804.0,70.0,0.8,27.5,427.0,917.36,664.3
2016,10,8,15,30,780.0,67.0,0.9,27.0,382.0,876.29,643.06
2016,10,8,15,45,744.5,63.5,1.05,26.5,333.5,821.26,612.11
2016,10,8,16,0,709.0,60.0,1.2,26.0,285.0,764.76,578.19
2016,10,8,16,15,657.5,54.5,1.2,25.0,235.0,690.46,528.82
2016,10,8,16,30,606.0,49.0,1.2,24.0,185.0,624.28,482.13
2016,10,8,16,45,521.5,41.5,1.3,23.0,137.5,523.52,407.02
2016,10,8,17,0,437.0,34.0,1.4,22.0,90.0,428.1,328.94
2016,10,8,17,15,289.0,22.5,1.45,21.0,52.5,280.34,161.98
2016,10,8,17,30,141.0,11.0,1.5,20.0,15.0,104.73,0.0
2016,10,8,17,45,70.5,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,8.0,0.7,14.5,11.5,6.29,0.0
2016,10,9,6,30,175.0,16.0,0.7,15.0,23.0,12.59,0.0
2016,10,9,6,45,307.5,27.5,0.7,15.5,62.5,22.66,12.24
2016,10,9,7,0,440.0,39.0,0.7,16.0,102.0,32.3,22.32
2016,10,9,7,15,518.5,47.0,0.65,16.5,150.0,38.84,28.55
2016,10,9,7,30,597.0,55.0,0.6,17.0,198.0,45.43,34.58
2016,10,9,7,45,647.0,60.5,0.55,17.5,247.0,49.86,38.53
2016,10,9,8,0,697.0,66.0,0.5,18.0,296.0,58.77,46.27
2016,10,9,8,15,731.0,70.0,0.5,18.5,343.5,62.09,48.99
2016,10,9,8,30,765.0,74.0,0.5,19.0,391.0,115.18,64.67
2016,10,9,8,45,506.5,140.0,0.5,20.0,359.5,174.66,115.27
2016,10,9,9,0,248.0,206.0,0.5,21.0,328.0,204.46,149.3
2016,10,9,9,15,547.5,145.5,0.55,21.5,443.0,266.82,189.24
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,363.77,259.81
2016,10,9,9,45,864.0,85.0,0.65,22.5,592.0,426.71,311.91
2016,10,9,10,0,881.0,85.0,0.7,23.0,626.0,488.93,362.1
2016,10,9,10,15,889.5,86.5,0.8,23.5,652.5,548.35,408.95
2016,10,9,10,30,898.0,88.0,0.9,24.0,679.0,606.82,453.52
2016,10,9,10,45,902.5,89.5,1.0,24.5,698.0,661.58,494.07
2016,10,9,11,0,907.0,91.0,1.1,25.0,717.0,714.49,532.15
2016,10,9,11,15,910.0,91.5,1.2,25.0,728.0,763.21,567.29
2016,10,9,11,30,913.0,92.0,1.3,25.0,739.0,809.46,598.54
2016,10,9,11,45,911.5,93.0,1.4,25.5,741.5,849.88,624.58
2016,10,9,12,0,910.0,94.0,1.5,26.0,744.0,887.09,648.42
2016,10,9,12,15,908.5,94.0,1.55,26.0,739.0,919.9,670.03
2016,10,9,12,30,907.0,94.0,1.6,26.0,734.0,949.22,689.45
2016,10,9,12,45,899.5,95.0,1.7,26.0,720.0,970.38,704.41
2016,10,9,13,0,892.0,96.0,1.8,26.0,706.0,987.6,717.09
2016,10,9,13,15,885.5,95.0,1.85,25.5,685.5,999.58,727.39
2016,10,9,13,30,879.0,94.0,1.9,25.0,665.0,1007.6,735.41
2016,10,9,13,45,867.0,93.0,1.95,25.0,636.5,1006.11,736.11
2016,10,9,14,0,855.0,92.0,2.0,25.0,608.0,1013.76,742.99
2016,10,9,14,15,841.0,90.0,2.05,24.5,573.5,1001.12,738.24
2016,10,9,14,30,827.0,88.0,2.1,24.0,539.0,984.66,731.24
2016,10,9,14,45,807.5,85.5,2.15,24.0,498.5,958.32,716.29
2016,10,9,15,0,788.0,83.0,2.2,24.0,458.0,928.62,699.01
2016,10,9,15,15,761.5,79.5,2.2,23.5,413.5,887.64,674.59
2016,10,9,15,30,735.0,76.0,2.2,23.0,369.0,844.07,647.82
2016,10,9,15,45,698.0,71.5,2.2,22.5,321.0,794.02,615.55
2016,10,9,16,0,661.0,67.0,2.2,22.0,273.0,736.58,576.61
2016,10,9,16,15,605.5,60.5,2.05,21.5,224.0,659.36,520.3
2016,10,9,16,30,550.0,54.0,1.9,21.0,175.0,583.38,462.25
2016,10,9,16,45,463.5,45.0,1.8,20.5,128.5,480.88,381.06
2016,10,9,17,0,377.0,36.0,1.7,20.0,82.0,383.83,297.72
2016,10,9,17,15,188.5,24.0,1.6,19.0,47.0,204.02,101.59
2016,10,9,17,30,0.0,12.0,1.5,18.0,12.0,9.44,0.0
2016,10,9,17,45,0.0,6.0,1.45,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
