Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,13.0,5.0,3.93,0.0
2016,10,10,6,45,0.0,14.5,1.3,13.5,14.5,11.02,2.93
2016,10,10,7,0,0.0,24.0,1.4,14.0,24.0,18.29,10.28
2016,10,10,7,15,0.0,36.5,1.45,14.0,36.5,27.88,19.12
2016,10,10,7,30,0.0,49.0,1.5,14.0,49.0,37.51,27.93
2016,10,10,7,45,0.0,61.5,1.55,14.5,61.5,46.9,36.37
2016,10,10,8,0,0.0,74.0,1.6,15.0,74.0,56.14,44.5
2016,10,10,8,15,0.0,86.0,1.55,15.0,86.0,64.96,52.24
2016,10,10,8,30,0.0,98.0,1.5,15.0,98.0,74.04,57.34
2016,10,10,8,45,0.0,102.5,1.5,15.5,102.5,77.88,60.27
2016,10,10,9,0,0.0,107.0,1.5,16.0,107.0,81.63,63.1
2016,10,10,9,15,0.0,125.5,1.5,16.5,125.5,95.75,74.5
2016,10,10,9,30,0.0,144.0,1.5,17.0,144.0,110.14,85.95
2016,10,10,9,45,4.5,173.0,1.5,17.5,176.0,134.63,105.42
2016,10,10,10,0,9.0,202.0,1.5,18.0,208.0,160.27,125.6
2016,10,10,10,15,16.5,225.5,1.55,18.0,236.5,184.32,144.63
2016,10,10,10,30,24.0,249.0,1.6,18.0,265.0,209.8,164.74
2016,10,10,10,45,34.5,269.5,1.65,18.5,293.0,246.16,192.98
2016,10,10,11,0,45.0,290.0,1.7,19.0,321.0,276.48,216.21
2016,10,10,11,15,44.5,293.5,1.75,19.0,324.5,284.91,222.65
2016,10,10,11,30,44.0,297.0,1.8,19.0,328.0,293.25,229.11
2016,10,10,11,45,44.0,298.5,1.85,19.5,329.5,300.01,233.96
2016,10,10,12,0,44.0,300.0,1.9,20.0,331.0,306.73,238.77
2016,10,10,12,15,63.0,310.5,1.95,20.0,355.0,339.52,264.58
2016,10,10,12,30,82.0,321.0,2.0,20.0,379.0,374.1,291.53
2016,10,10,12,45,80.5,315.0,2.1,20.0,371.0,372.96,290.95
2016,10,10,13,0,79.0,309.0,2.2,20.0,363.0,371.42,290.28
2016,10,10,13,15,78.5,300.0,2.25,19.5,352.0,367.16,288.1
2016,10,10,13,30,78.0,291.0,2.3,19.0,341.0,362.56,285.7
2016,10,10,13,45,76.5,278.5,2.35,19.0,326.0,352.54,278.61
2016,10,10,14,0,75.0,266.0,2.4,19.0,311.0,342.15,271.26
2016,10,10,14,15,429.0,185.0,2.4,18.5,419.0,688.04,544.13
2016,10,10,14,30,783.0,104.0,2.4,18.0,527.0,959.19,737.85
2016,10,10,14,45,754.5,103.0,2.45,18.0,485.5,933.48,719.55
2016,10,10,15,0,726.0,102.0,2.5,18.0,444.0,897.57,697.07
2016,10,10,15,15,696.5,97.5,2.55,17.5,399.5,853.51,669.74
2016,10,10,15,30,667.0,93.0,2.6,17.0,355.0,807.21,640.01
2016,10,10,15,45,620.0,88.0,2.7,17.0,307.0,741.83,594.3
2016,10,10,16,0,573.0,83.0,2.8,17.0,259.0,675.73,546.31
2016,10,10,16,15,512.0,74.5,2.75,16.5,211.0,593.08,483.72
2016,10,10,16,30,451.0,66.0,2.7,16.0,163.0,511.72,419.15
2016,10,10,16,45,358.0,54.0,2.7,15.5,118.0,402.95,329.58
2016,10,10,17,0,265.0,42.0,2.7,15.0,73.0,305.25,241.77
2016,10,10,17,15,132.5,21.0,2.6,14.5,36.5,155.66,60.0
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,6.29,0.0
2016,10,11,6,45,0.0,23.5,1.45,13.5,23.5,17.86,7.9
2016,10,11,7,0,0.0,39.0,1.5,14.0,39.0,29.25,19.73
2016,10,11,7,15,0.0,59.0,1.55,14.0,59.5,43.49,32.86
2016,10,11,7,30,0.0,79.0,1.6,14.0,80.0,57.58,45.73
2016,10,11,7,45,7.0,98.0,1.65,14.5,101.0,70.98,57.7
2016,10,11,8,0,14.0,117.0,1.7,15.0,122.0,84.29,69.34
2016,10,11,8,15,18.5,134.5,1.65,15.0,142.0,96.54,79.99
2016,10,11,8,30,23.0,152.0,1.6,15.0,162.0,112.02,88.3
2016,10,11,8,45,38.0,175.0,1.6,15.5,193.0,132.24,103.72
2016,10,11,9,0,53.0,198.0,1.6,16.0,224.0,157.17,123.12
2016,10,11,9,15,77.0,220.5,1.55,16.0,261.5,186.87,146.48
2016,10,11,9,30,101.0,243.0,1.5,16.0,299.0,220.31,173.05
2016,10,11,9,45,109.5,259.5,1.5,16.5,323.5,246.58,193.93
2016,10,11,10,0,118.0,276.0,1.5,17.0,348.0,280.51,220.6
2016,10,11,10,15,211.0,280.5,1.5,17.0,415.5,344.88,271.1
2016,10,11,10,30,304.0,285.0,1.5,17.0,483.0,429.06,336.31
2016,10,11,10,45,301.0,295.0,1.5,17.5,495.5,459.03,358.53
2016,10,11,11,0,298.0,305.0,1.5,18.0,508.0,488.22,380.01
2016,10,11,11,15,300.0,309.0,1.5,18.0,516.5,514.67,399.94
2016,10,11,11,30,302.0,313.0,1.5,18.0,525.0,540.43,419.14
2016,10,11,11,45,605.0,203.0,1.5,18.0,629.0,725.18,558.32
2016,10,11,12,0,908.0,93.0,1.5,18.0,733.0,885.79,669.69
2016,10,11,12,15,906.5,93.0,1.5,18.0,728.0,918.35,689.68
2016,10,11,12,30,905.0,93.0,1.5,18.0,723.0,947.42,708.85
2016,10,11,12,45,883.5,100.0,1.55,18.5,706.0,961.8,717.79
2016,10,11,13,0,862.0,107.0,1.6,19.0,689.0,984.45,732.45
2016,10,11,13,15,855.0,106.0,1.65,18.5,668.5,995.81,742.51
2016,10,11,13,30,848.0,105.0,1.7,18.0,648.0,1003.18,750.31
2016,10,11,13,45,705.0,142.0,1.8,18.0,580.0,920.86,697.79
2016,10,11,14,0,562.0,179.0,1.9,18.0,512.0,812.91,626.78
2016,10,11,14,15,678.0,138.5,2.0,18.0,517.5,900.75,691.08
2016,10,11,14,30,794.0,98.0,2.1,18.0,523.0,963.33,735.5
2016,10,11,14,45,772.0,95.0,2.25,18.0,482.5,933.89,718.07
2016,10,11,15,0,750.0,92.0,2.4,18.0,442.0,908.47,704.01
2016,10,11,15,15,724.5,81.5,2.5,17.5,392.0,853.22,669.24
2016,10,11,15,30,699.0,71.0,2.6,17.0,342.0,802.55,636.8
2016,10,11,15,45,633.5,74.5,2.75,16.5,296.0,737.14,592.35
2016,10,11,16,0,568.0,78.0,2.9,16.0,250.0,665.15,540.8
2016,10,11,16,15,527.5,68.5,2.85,15.5,205.5,599.98,491.08
2016,10,11,16,30,487.0,59.0,2.8,15.0,161.0,535.19,438.86
2016,10,11,16,45,392.5,48.0,2.8,15.0,116.0,425.84,347.67
2016,10,11,17,0,298.0,37.0,2.8,15.0,71.0,322.68,253.65
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.5,161.08,35.46
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.0,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,82.0,14.0,1.3,12.0,16.0,11.02,0.0
2016,10,12,6,45,212.0,28.5,1.2,12.5,52.5,21.73,10.36
2016,10,12,7,0,342.0,43.0,1.1,13.0,89.0,35.21,24.92
2016,10,12,7,15,426.0,53.5,1.0,13.0,135.0,43.47,32.95
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,51.71,40.7
2016,10,12,7,45,569.0,70.5,0.85,13.5,229.5,56.58,45.14
2016,10,12,8,0,628.0,77.0,0.8,14.0,278.0,61.48,49.44
2016,10,12,8,15,360.0,122.0,0.8,14.5,241.5,85.25,70.23
2016,10,12,8,30,92.0,167.0,0.8,15.0,205.0,124.66,96.23
2016,10,12,8,45,70.0,181.0,0.85,15.5,211.5,140.93,109.22
2016,10,12,9,0,48.0,195.0,0.9,16.0,218.0,154.3,120.72
2016,10,12,9,15,56.5,214.0,1.0,16.0,243.0,176.92,138.84
2016,10,12,9,30,65.0,233.0,1.1,16.0,268.0,201.08,158.27
2016,10,12,9,45,57.0,242.5,1.25,16.0,275.0,212.83,168.07
2016,10,12,10,0,49.0,252.0,1.4,16.0,282.0,223.56,176.9
2016,10,12,10,15,154.5,272.0,1.6,16.0,371.0,309.2,244.91
2016,10,12,10,30,260.0,292.0,1.8,16.0,460.0,410.63,324.38
2016,10,12,10,45,155.5,291.5,2.0,16.0,393.0,353.84,280.37
2016,10,12,11,0,51.0,291.0,2.2,16.0,326.0,282.54,223.82
2016,10,12,11,15,55.5,298.5,2.2,16.0,337.0,298.7,236.87
2016,10,12,11,30,60.0,306.0,2.2,16.0,348.0,315.43,250.01
2016,10,12,11,45,40.0,281.5,2.2,16.5,309.5,281.39,222.52
2016,10,12,12,0,20.0,257.0,2.2,17.0,271.0,228.41,180.09
2016,10,12,12,15,98.5,293.0,2.15,17.0,361.0,354.5,281.36
2016,10,12,12,30,177.0,329.0,2.1,17.0,451.0,492.7,387.74
2016,10,12,12,45,198.5,320.5,2.1,17.5,455.5,514.41,403.47
2016,10,12,13,0,220.0,312.0,2.1,18.0,460.0,536.13,419.91
2016,10,12,13,15,141.5,294.5,2.15,17.5,388.5,448.41,353.46
2016,10,12,13,30,63.0,277.0,2.2,17.0,317.0,333.03,264.21
2016,10,12,13,45,76.5,269.5,2.3,17.0,316.0,343.7,274.21
2016,10,12,14,0,90.0,262.0,2.4,17.0,315.0,354.56,283.87
2016,10,12,14,15,54.0,228.0,2.45,17.0,259.5,282.01,226.25
2016,10,12,14,30,18.0,194.0,2.5,17.0,204.0,188.09,150.33
2016,10,12,14,45,55.0,195.0,2.65,17.0,221.5,252.78,204.9
2016,10,12,15,0,92.0,196.0,2.8,17.0,239.0,297.57,242.77
2016,10,12,15,15,401.0,135.0,2.65,16.5,292.5,597.37,487.63
2016,10,12,15,30,710.0,74.0,2.5,16.0,346.0,816.74,651.29
2016,10,12,15,45,673.5,68.5,2.45,16.0,299.0,766.48,613.2
2016,10,12,16,0,637.0,63.0,2.4,16.0,252.0,708.79,570.72
2016,10,12,16,15,578.5,57.0,2.3,15.5,204.5,630.47,511.44
2016,10,12,16,30,520.0,51.0,2.2,15.0,157.0,553.7,450.38
2016,10,12,16,45,426.5,41.5,2.15,15.0,112.5,446.33,361.28
2016,10,12,17,0,333.0,32.0,2.1,15.0,68.0,345.52,267.25
2016,10,12,17,15,166.5,16.0,2.1,14.5,34.0,172.89,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.02,0.0
2016,10,13,6,45,128.0,27.5,1.95,12.5,44.0,20.71,8.95
2016,10,13,7,0,256.0,41.0,2.0,13.0,74.0,31.07,21.23
2016,10,13,7,15,304.0,56.5,2.1,13.5,112.5,42.36,31.84
2016,10,13,7,30,352.0,72.0,2.2,14.0,151.0,53.42,41.98
2016,10,13,7,45,386.0,85.5,2.35,14.5,191.5,62.74,50.39
2016,10,13,8,0,420.0,99.0,2.5,15.0,232.0,71.82,58.38
2016,10,13,8,15,437.0,113.0,2.45,15.0,270.5,81.52,66.87
2016,10,13,8,30,454.0,127.0,2.4,15.0,309.0,126.79,85.26
2016,10,13,8,45,349.5,163.0,2.35,15.5,312.5,170.99,122.05
2016,10,13,9,0,245.0,199.0,2.3,16.0,316.0,202.0,152.08
2016,10,13,9,15,240.0,217.5,2.25,16.0,340.0,235.89,181.14
2016,10,13,9,30,235.0,236.0,2.2,16.0,364.0,265.43,206.64
2016,10,13,9,45,202.5,255.0,2.15,16.5,369.5,286.64,225.07
2016,10,13,10,0,170.0,274.0,2.1,17.0,375.0,304.23,239.71
2016,10,13,10,15,187.0,285.5,2.05,17.0,401.5,337.96,266.71
2016,10,13,10,30,204.0,297.0,2.0,17.0,428.0,373.55,294.81
2016,10,13,10,45,336.5,273.5,2.0,17.5,496.5,464.15,365.28
2016,10,13,11,0,469.0,250.0,2.0,18.0,565.0,569.7,445.18
2016,10,13,11,15,668.0,172.5,2.05,18.0,629.0,680.02,529.52
2016,10,13,11,30,867.0,95.0,2.1,18.0,693.0,780.23,603.75
2016,10,13,11,45,869.0,94.0,2.15,18.5,696.0,819.25,629.23
2016,10,13,12,0,871.0,93.0,2.2,19.0,699.0,855.41,653.11
2016,10,13,12,15,636.5,187.5,2.25,19.0,628.5,795.55,611.08
2016,10,13,12,30,402.0,282.0,2.3,19.0,558.0,671.86,519.47
2016,10,13,12,45,389.0,279.5,2.35,19.0,543.0,673.37,522.19
2016,10,13,13,0,376.0,277.0,2.4,19.0,528.0,672.52,522.25
2016,10,13,13,15,374.0,268.0,2.4,19.0,510.5,672.98,523.48
2016,10,13,13,30,372.0,259.0,2.4,19.0,493.0,671.45,523.33
2016,10,13,13,45,451.5,222.5,2.4,19.0,494.5,743.4,578.04
2016,10,13,14,0,531.0,186.0,2.4,19.0,496.0,790.06,614.26
2016,10,13,14,15,430.0,198.5,2.4,18.5,440.0,705.6,553.42
2016,10,13,14,30,329.0,211.0,2.4,18.0,384.0,595.92,473.65
2016,10,13,14,45,302.0,197.5,2.4,18.0,347.0,554.38,444.01
2016,10,13,15,0,275.0,184.0,2.4,18.0,310.0,511.88,412.65
2016,10,13,15,15,400.5,144.0,2.35,18.0,306.5,608.36,490.31
2016,10,13,15,30,526.0,104.0,2.3,18.0,303.0,683.13,547.48
2016,10,13,15,45,494.0,94.0,2.3,18.0,261.0,620.21,500.49
2016,10,13,16,0,462.0,84.0,2.3,18.0,219.0,566.88,460.35
2016,10,13,16,15,418.0,72.0,2.15,17.5,176.5,500.25,408.31
2016,10,13,16,30,374.0,60.0,2.0,17.0,134.0,435.21,355.19
2016,10,13,16,45,297.5,47.0,1.95,17.0,95.0,344.68,278.61
2016,10,13,17,0,221.0,34.0,1.9,17.0,56.0,260.8,197.29
2016,10,13,17,15,110.5,17.0,1.8,16.5,28.0,127.8,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.75,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.51,0.0
2016,10,14,7,15,0.0,4.0,3.4,16.0,4.0,3.03,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.54,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,5.69,0.0
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,6.83,0.45
2016,10,14,8,15,0.0,10.5,2.65,16.0,10.5,7.98,1.48
2016,10,14,8,30,0.0,12.0,2.5,16.0,12.0,9.13,2.15
2016,10,14,8,45,0.0,27.5,2.45,16.5,27.5,20.98,12.2
2016,10,14,9,0,0.0,43.0,2.4,17.0,43.0,32.9,22.18
2016,10,14,9,15,0.0,71.0,2.35,17.0,71.0,54.52,40.24
2016,10,14,9,30,0.0,99.0,2.3,17.0,99.0,76.11,58.08
2016,10,14,9,45,0.0,93.0,2.3,17.0,93.0,71.6,54.2
2016,10,14,10,0,0.0,87.0,2.3,17.0,87.0,66.99,50.27
2016,10,14,10,15,0.0,102.5,2.25,17.0,102.5,79.08,60.16
2016,10,14,10,30,0.0,118.0,2.2,17.0,118.0,91.34,70.13
2016,10,14,10,45,0.5,144.0,2.15,17.5,144.0,112.54,87.18
2016,10,14,11,0,1.0,170.0,2.1,18.0,170.0,134.34,104.52
2016,10,14,11,15,0.5,148.0,2.05,18.0,148.0,116.37,89.88
2016,10,14,11,30,0.0,126.0,2.0,18.0,126.0,98.28,75.18
2016,10,14,11,45,0.0,124.5,1.95,18.0,124.5,97.19,74.3
2016,10,14,12,0,0.0,123.0,1.9,18.0,123.0,96.09,73.4
2016,10,14,12,15,1.0,151.5,1.85,18.0,152.0,120.94,93.59
2016,10,14,12,30,2.0,180.0,1.8,18.0,181.0,146.92,114.53
2016,10,14,12,45,1.0,171.0,1.8,18.0,171.5,138.71,107.91
2016,10,14,13,0,0.0,162.0,1.8,18.0,162.0,130.39,101.28
2016,10,14,13,15,8.5,194.0,1.75,18.0,199.5,168.69,132.59
2016,10,14,13,30,17.0,226.0,1.7,18.0,237.0,209.73,165.72
2016,10,14,13,45,11.5,206.5,1.65,18.0,214.0,187.11,147.6
2016,10,14,14,0,6.0,187.0,1.6,18.0,191.0,164.25,129.36
2016,10,14,14,15,4.0,175.5,1.55,18.0,178.0,152.79,120.35
2016,10,14,14,30,2.0,164.0,1.5,18.0,165.0,141.36,111.28
2016,10,14,14,45,1.0,135.0,1.5,18.0,135.5,113.2,88.56
2016,10,14,15,0,0.0,106.0,1.5,18.0,106.0,85.38,65.85
2016,10,14,15,15,0.0,78.0,1.45,17.5,78.0,60.15,45.12
2016,10,14,15,30,0.0,50.0,1.4,17.0,50.0,38.25,26.87
2016,10,14,15,45,0.0,43.0,1.4,17.0,43.0,32.85,22.35
2016,10,14,16,0,0.0,36.0,1.4,17.0,36.0,27.46,17.76
2016,10,14,16,15,0.0,29.0,1.25,16.5,29.0,22.09,13.17
2016,10,14,16,30,0.0,22.0,1.1,16.0,22.0,16.73,8.52
2016,10,14,16,45,0.0,15.5,1.0,16.0,15.5,11.77,4.14
2016,10,14,17,0,0.0,9.0,0.9,16.0,9.0,6.82,0.0
2016,10,14,17,15,0.0,4.5,0.85,15.5,4.5,3.4,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.5,1.8,13.5,6.0,0.0,0.0
2016,10,15,6,30,73.0,11.0,1.9,14.0,12.0,8.65,0.0
2016,10,15,6,45,211.5,24.0,2.0,14.5,46.0,19.63,6.38
2016,10,15,7,0,350.0,37.0,2.1,15.0,80.0,30.41,20.29
2016,10,15,7,15,437.5,45.5,2.2,15.0,124.5,37.24,27.06
2016,10,15,7,30,525.0,54.0,2.3,15.0,169.0,44.15,33.57
2016,10,15,7,45,262.5,73.5,2.45,15.5,131.0,53.35,41.87
2016,10,15,8,0,0.0,93.0,2.6,16.0,93.0,68.56,55.28
2016,10,15,8,15,0.0,109.0,2.9,16.0,109.0,79.97,65.27
2016,10,15,8,30,0.0,125.0,3.2,16.0,125.0,92.38,72.57
2016,10,15,8,45,0.0,123.5,3.5,16.5,123.5,92.77,72.58
2016,10,15,9,0,0.0,122.0,3.8,17.0,122.0,92.59,72.11
2016,10,15,9,15,3.0,149.0,4.0,17.0,150.5,114.07,89.62
2016,10,15,9,30,6.0,176.0,4.2,17.0,179.0,136.47,107.78
2016,10,15,9,45,92.0,222.5,4.45,17.5,276.5,212.48,168.18
2016,10,15,10,0,178.0,269.0,4.7,18.0,374.0,305.24,241.99
2016,10,15,10,15,104.0,259.0,4.85,18.0,321.0,265.51,211.05
2016,10,15,10,30,30.0,249.0,5.0,18.0,268.0,223.06,176.84
2016,10,15,10,45,30.5,255.5,5.15,18.5,275.5,233.48,184.9
2016,10,15,11,0,31.0,262.0,5.3,19.0,283.0,244.04,192.96
2016,10,15,11,15,68.5,290.5,5.4,19.0,337.5,302.42,240.07
2016,10,15,11,30,106.0,319.0,5.5,19.0,392.0,365.72,290.67
2016,10,15,11,45,66.5,293.0,5.65,19.0,338.5,316.0,250.85
2016,10,15,12,0,27.0,267.0,5.8,19.0,285.0,244.45,193.32
2016,10,15,12,15,27.0,264.5,5.85,19.0,283.0,244.73,193.77
2016,10,15,12,30,27.0,262.0,5.9,19.0,281.0,244.97,194.11
2016,10,15,12,45,77.0,284.5,6.0,19.0,335.5,340.38,271.75
2016,10,15,13,0,127.0,307.0,6.1,19.0,390.0,442.88,353.66
2016,10,15,13,15,102.5,292.0,6.1,19.0,358.0,386.18,309.05
2016,10,15,13,30,78.0,277.0,6.1,19.0,326.0,350.72,280.89
2016,10,15,13,45,39.0,198.0,6.15,19.0,222.5,225.77,180.65
2016,10,15,14,0,0.0,119.0,6.2,19.0,119.0,94.35,72.42
2016,10,15,14,15,23.0,164.5,6.15,18.5,176.5,178.13,142.65
2016,10,15,14,30,46.0,210.0,6.1,18.0,234.0,259.68,210.44
2016,10,15,14,45,25.0,179.5,6.05,18.0,192.5,184.82,148.97
2016,10,15,15,0,4.0,149.0,6.0,18.0,151.0,133.83,106.38
2016,10,15,15,15,2.0,84.5,5.8,17.5,85.5,68.22,52.02
2016,10,15,15,30,0.0,20.0,5.6,17.0,20.0,15.23,7.3
2016,10,15,15,45,0.0,17.0,5.45,17.0,17.0,12.93,5.36
2016,10,15,16,0,0.0,14.0,5.3,17.0,14.0,10.63,3.4
2016,10,15,16,15,0.0,11.0,5.15,17.0,11.0,8.34,1.42
2016,10,15,16,30,0.0,8.0,5.0,17.0,8.0,6.06,0.0
2016,10,15,16,45,0.0,5.5,4.85,17.0,5.5,4.16,0.0
2016,10,15,17,0,0.0,3.0,4.7,17.0,3.0,2.27,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.5,1.5,1.18,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,14.0,12.0,9.44,0.0
2016,10,16,6,45,184.0,23.5,1.6,14.5,45.0,17.96,4.26
2016,10,16,7,0,368.0,35.0,1.7,15.0,78.0,28.88,18.89
2016,10,16,7,15,455.5,43.0,1.8,15.0,122.5,35.39,25.42
2016,10,16,7,30,543.0,51.0,1.9,15.0,167.0,42.0,31.66
2016,10,16,7,45,591.5,57.0,2.0,15.5,213.0,46.75,36.01
2016,10,16,8,0,640.0,63.0,2.1,16.0,259.0,51.5,40.21
2016,10,16,8,15,320.0,69.5,2.2,16.0,167.5,53.39,41.86
2016,10,16,8,30,0.0,76.0,2.3,16.0,76.0,58.22,43.87
2016,10,16,8,45,0.0,51.5,2.4,16.5,51.5,39.42,27.81
2016,10,16,9,0,0.0,27.0,2.5,17.0,27.0,20.61,11.81
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,49.1,35.73
2016,10,16,9,30,0.0,101.0,2.6,17.0,101.0,77.63,59.39
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,60.36,44.81
2016,10,16,10,0,0.0,56.0,2.8,18.0,56.0,42.99,30.22
2016,10,16,10,15,0.0,83.5,2.85,18.0,83.5,64.29,47.8
2016,10,16,10,30,0.0,111.0,2.9,18.0,111.0,85.84,65.43
2016,10,16,10,45,6.0,167.5,3.0,18.0,171.5,135.1,105.56
2016,10,16,11,0,12.0,224.0,3.1,18.0,232.0,187.0,147.3
2016,10,16,11,15,12.0,226.0,3.1,18.0,234.0,190.26,149.75
2016,10,16,11,30,12.0,228.0,3.1,18.0,236.0,193.53,152.31
2016,10,16,11,45,6.5,198.5,3.15,18.0,203.0,164.8,129.17
2016,10,16,12,0,1.0,169.0,3.2,18.0,170.0,135.57,105.49
2016,10,16,12,15,4.0,186.0,3.3,18.0,189.0,153.52,120.18
2016,10,16,12,30,7.0,203.0,3.4,18.0,208.0,172.3,135.44
2016,10,16,12,45,3.5,168.5,3.55,18.0,171.0,139.11,108.65
2016,10,16,13,0,0.0,134.0,3.7,18.0,134.0,106.12,81.84
2016,10,16,13,15,0.0,130.5,3.85,18.0,130.5,103.39,79.75
2016,10,16,13,30,0.0,127.0,4.0,18.0,127.0,100.68,77.65
2016,10,16,13,45,0.0,124.5,4.2,18.0,124.5,98.87,76.31
2016,10,16,14,0,0.0,122.0,4.4,18.0,122.0,97.12,75.03
2016,10,16,14,15,0.0,76.5,4.5,18.0,76.5,58.8,43.48
2016,10,16,14,30,0.0,31.0,4.6,18.0,31.0,23.7,14.26
2016,10,16,14,45,27.0,105.0,4.7,18.0,117.0,121.64,97.37
2016,10,16,15,0,54.0,179.0,4.8,18.0,203.0,240.81,196.31
2016,10,16,15,15,27.0,111.0,4.7,17.5,123.0,131.93,106.33
2016,10,16,15,30,0.0,43.0,4.6,17.0,43.0,32.85,22.26
2016,10,16,15,45,0.0,37.0,4.6,17.0,37.0,28.23,18.39
2016,10,16,16,0,0.0,31.0,4.6,17.0,31.0,23.63,14.45
2016,10,16,16,15,0.0,24.5,4.45,16.5,24.5,18.64,10.18
2016,10,16,16,30,0.0,18.0,4.3,16.0,18.0,13.68,5.87
2016,10,16,16,45,0.0,12.5,4.2,16.0,12.5,9.48,2.16
2016,10,16,17,0,0.0,7.0,4.1,16.0,7.0,5.3,0.0
2016,10,16,17,15,0.0,3.5,4.1,16.0,3.5,2.75,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,15.99,1.95
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,31.79,21.32
2016,10,17,7,15,364.5,52.5,1.6,14.5,116.5,39.97,29.44
2016,10,17,7,30,459.0,63.0,1.6,15.0,160.0,50.81,39.41
2016,10,17,7,45,526.5,69.5,1.6,15.5,207.5,55.66,43.88
2016,10,17,8,0,594.0,76.0,1.6,16.0,255.0,60.6,48.25
2016,10,17,8,15,634.5,81.0,1.6,16.0,300.5,69.79,56.33
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,123.29,73.06
2016,10,17,8,45,710.0,88.0,1.6,16.5,389.5,178.81,112.09
2016,10,17,9,0,745.0,90.0,1.6,17.0,433.0,238.43,161.08
2016,10,17,9,15,765.0,92.5,1.6,17.0,470.5,300.69,215.59
2016,10,17,9,30,785.0,95.0,1.6,17.0,508.0,361.43,269.1
2016,10,17,9,45,802.5,96.0,1.6,17.5,541.0,421.24,320.46
2016,10,17,10,0,820.0,97.0,1.6,18.0,574.0,481.81,370.79
2016,10,17,10,15,830.0,98.5,1.6,18.0,599.0,539.38,417.96
2016,10,17,10,30,840.0,100.0,1.6,18.0,624.0,596.3,463.12
2016,10,17,10,45,849.5,99.5,1.65,18.0,642.5,650.0,504.95
2016,10,17,11,0,859.0,99.0,1.7,18.0,661.0,702.37,544.77
2016,10,17,11,15,862.0,99.5,1.75,18.0,671.5,742.51,575.11
2016,10,17,11,30,865.0,100.0,1.8,18.0,682.0,786.18,605.59
2016,10,17,11,45,867.0,100.0,1.9,18.5,685.0,825.99,632.44
2016,10,17,12,0,869.0,100.0,2.0,19.0,688.0,862.98,657.23
2016,10,17,12,15,867.0,99.5,2.05,19.0,682.5,892.91,677.92
2016,10,17,12,30,865.0,99.0,2.1,19.0,677.0,919.45,696.43
2016,10,17,12,45,864.5,96.5,2.15,19.0,664.5,941.69,712.15
2016,10,17,13,0,864.0,94.0,2.2,19.0,652.0,960.35,725.64
2016,10,17,13,15,856.5,93.0,2.25,19.0,631.0,970.23,733.42
2016,10,17,13,30,849.0,92.0,2.3,19.0,610.0,988.96,747.43
2016,10,17,13,45,840.0,89.5,2.35,19.0,583.0,987.97,748.27
2016,10,17,14,0,831.0,87.0,2.4,19.0,556.0,983.06,746.84
2016,10,17,14,15,815.5,85.0,2.4,18.5,522.0,968.36,739.83
2016,10,17,14,30,800.0,83.0,2.4,18.0,488.0,949.99,730.42
2016,10,17,14,45,779.5,80.5,2.45,18.0,448.5,922.45,713.75
2016,10,17,15,0,759.0,78.0,2.5,18.0,409.0,891.74,694.69
2016,10,17,15,15,729.5,74.5,2.45,17.5,365.0,847.97,666.39
2016,10,17,15,30,700.0,71.0,2.4,17.0,321.0,808.8,640.69
2016,10,17,15,45,657.5,66.0,2.4,17.0,275.0,747.37,596.8
2016,10,17,16,0,615.0,61.0,2.4,17.0,229.0,685.39,550.82
2016,10,17,16,15,549.0,54.5,2.25,16.5,182.0,600.59,485.36
2016,10,17,16,30,483.0,48.0,2.1,16.0,135.0,517.87,418.26
2016,10,17,16,45,375.0,38.0,2.0,16.0,92.5,400.02,318.75
2016,10,17,17,0,267.0,28.0,1.9,16.0,50.0,285.85,189.97
2016,10,17,17,15,133.5,14.0,1.9,15.5,25.0,107.31,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,175.5,17.5,1.9,13.5,37.5,14.17,0.0
2016,10,18,7,0,351.0,35.0,1.9,14.0,75.0,28.9,18.73
2016,10,18,7,15,445.0,44.0,2.0,14.0,119.5,36.21,26.15
2016,10,18,7,30,539.0,53.0,2.1,14.0,164.0,43.6,33.16
2016,10,18,7,45,604.5,57.0,2.25,14.5,212.5,46.94,36.3
2016,10,18,8,0,670.0,61.0,2.4,15.0,261.0,50.45,39.44
2016,10,18,8,15,707.5,65.5,2.45,15.5,307.5,65.66,44.93
2016,10,18,8,30,745.0,70.0,2.5,16.0,354.0,122.45,69.6
2016,10,18,8,45,774.5,72.0,2.55,16.5,397.5,180.7,111.09
2016,10,18,9,0,804.0,74.0,2.6,17.0,441.0,242.3,162.6
2016,10,18,9,15,822.5,76.0,2.5,17.0,479.0,303.86,217.48
2016,10,18,9,30,841.0,78.0,2.4,17.0,517.0,366.82,273.69
2016,10,18,9,45,858.0,78.5,2.35,17.5,550.0,428.84,327.63
2016,10,18,10,0,875.0,79.0,2.3,18.0,583.0,490.52,379.6
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.0,548.72,427.74
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,605.99,473.46
2016,10,18,10,45,900.5,81.5,2.05,18.5,653.5,660.64,514.97
2016,10,18,11,0,908.0,82.0,2.0,19.0,672.0,713.68,553.86
2016,10,18,11,15,911.0,82.5,1.95,19.0,682.5,761.59,588.07
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,807.0,618.69
2016,10,18,11,45,917.5,81.5,1.85,19.0,696.5,847.95,645.88
2016,10,18,12,0,921.0,80.0,1.8,19.0,700.0,885.98,670.82
2016,10,18,12,15,919.5,80.0,1.85,19.0,694.5,918.16,692.83
2016,10,18,12,30,918.0,80.0,1.9,19.0,689.0,946.83,712.58
2016,10,18,12,45,913.0,80.0,1.95,19.5,675.5,968.57,726.45
2016,10,18,13,0,908.0,80.0,2.0,20.0,662.0,986.46,737.92
2016,10,18,13,15,901.0,79.0,2.0,20.0,641.0,997.27,745.68
2016,10,18,13,30,894.0,78.0,2.0,20.0,620.0,1004.08,751.06
2016,10,18,13,45,882.0,77.5,2.05,20.0,591.5,1002.53,751.76
2016,10,18,14,0,870.0,77.0,2.1,20.0,563.0,997.06,750.1
2016,10,18,14,15,855.5,75.0,2.15,20.0,528.5,983.28,743.05
2016,10,18,14,30,841.0,73.0,2.2,20.0,494.0,965.84,733.65
2016,10,18,14,45,816.0,72.0,2.25,20.0,453.0,947.77,723.8
2016,10,18,15,0,791.0,71.0,2.3,20.0,412.0,914.24,703.17
2016,10,18,15,15,762.5,67.5,2.25,19.5,367.5,871.04,675.82
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,825.47,646.04
2016,10,18,15,45,688.5,60.5,2.2,19.0,276.0,761.88,601.3
2016,10,18,16,0,643.0,57.0,2.2,19.0,229.0,705.11,559.71
2016,10,18,16,15,578.0,50.5,2.2,18.0,181.5,620.51,496.81
2016,10,18,16,30,513.0,44.0,2.2,17.0,134.0,538.09,431.68
2016,10,18,16,45,402.5,34.5,2.2,16.5,91.0,418.19,330.99
2016,10,18,17,0,292.0,25.0,2.2,16.0,48.0,299.58,185.35
2016,10,18,17,15,146.0,12.5,2.3,15.5,24.0,115.08,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,14.5,1.9,12.5,37.5,11.8,0.0
2016,10,19,7,0,424.0,29.0,1.9,13.0,75.0,24.27,14.77
2016,10,19,7,15,511.5,36.5,1.95,13.5,120.5,33.27,23.59
2016,10,19,7,30,599.0,44.0,2.0,14.0,166.0,40.22,30.14
2016,10,19,7,45,652.5,48.5,2.05,14.5,213.5,44.42,34.05
2016,10,19,8,0,706.0,53.0,2.1,15.0,261.0,48.67,37.86
2016,10,19,8,15,741.0,56.5,2.1,15.5,307.0,60.53,39.55
2016,10,19,8,30,776.0,60.0,2.1,16.0,353.0,118.32,64.73
2016,10,19,8,45,800.5,62.5,2.15,16.5,395.5,177.97,107.67
2016,10,19,9,0,825.0,65.0,2.2,17.0,438.0,243.01,162.33
2016,10,19,9,15,842.0,67.0,2.15,17.5,475.5,304.41,216.81
2016,10,19,9,30,859.0,69.0,2.1,18.0,513.0,366.9,272.15
2016,10,19,9,45,870.5,70.5,2.1,18.5,545.0,427.53,324.99
2016,10,19,10,0,882.0,72.0,2.1,19.0,577.0,488.05,376.01
2016,10,19,10,15,890.5,73.0,2.0,19.0,602.0,546.15,423.8
2016,10,19,10,30,899.0,74.0,1.9,19.0,627.0,603.26,469.09
2016,10,19,10,45,901.5,76.5,1.85,19.5,644.5,656.85,509.47
2016,10,19,11,0,904.0,79.0,1.8,20.0,662.0,708.4,546.92
2016,10,19,11,15,907.0,79.0,1.75,20.0,672.0,755.44,580.14
2016,10,19,11,30,910.0,79.0,1.7,20.0,682.0,799.99,609.9
2016,10,19,11,45,908.5,80.0,1.7,20.5,684.0,839.26,635.02
2016,10,19,12,0,907.0,81.0,1.7,21.0,686.0,875.35,657.78
2016,10,19,12,15,905.5,81.0,1.7,21.0,681.0,907.01,678.72
2016,10,19,12,30,904.0,81.0,1.7,21.0,676.0,935.21,697.38
2016,10,19,12,45,899.0,80.5,1.75,21.5,662.5,955.94,710.48
2016,10,19,13,0,894.0,80.0,1.8,22.0,649.0,972.86,721.25
2016,10,19,13,15,887.5,79.0,1.8,22.0,628.5,983.85,729.05
2016,10,19,13,30,881.0,78.0,1.8,22.0,608.0,990.92,734.53
2016,10,19,13,45,872.0,76.5,1.85,22.0,580.5,990.95,736.28
2016,10,19,14,0,863.0,75.0,1.9,22.0,553.0,987.12,735.73
2016,10,19,14,15,848.5,73.0,1.95,21.5,519.0,973.25,730.11
2016,10,19,14,30,834.0,71.0,2.0,21.0,485.0,955.75,722.16
2016,10,19,14,45,813.5,69.0,2.05,21.0,445.0,940.81,714.5
2016,10,19,15,0,793.0,67.0,2.1,21.0,405.0,910.45,696.16
2016,10,19,15,15,764.5,64.0,2.05,20.5,361.0,867.92,669.39
2016,10,19,15,30,736.0,61.0,2.0,20.0,317.0,823.06,640.25
2016,10,19,15,45,694.5,57.0,1.95,20.0,270.5,762.66,597.63
2016,10,19,16,0,653.0,53.0,1.9,20.0,224.0,701.31,552.6
2016,10,19,16,15,588.5,47.0,1.85,19.0,177.0,624.53,495.62
2016,10,19,16,30,524.0,41.0,1.8,18.0,130.0,543.22,431.46
2016,10,19,16,45,416.5,32.0,1.75,17.5,88.0,426.34,332.95
2016,10,19,17,0,309.0,23.0,1.7,17.0,46.0,307.75,169.77
2016,10,19,17,15,154.5,11.5,1.75,16.5,23.0,120.35,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
