Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,205.5,15.0,1.45,13.5,36.5,12.22,0.0
2016,10,20,7,0,411.0,30.0,1.5,14.0,73.0,25.06,15.19
2016,10,20,7,15,502.5,37.5,1.5,14.5,118.5,31.4,21.82
2016,10,20,7,30,594.0,45.0,1.5,15.0,164.0,41.05,30.72
2016,10,20,7,45,651.5,50.0,1.55,15.5,212.5,45.65,34.99
2016,10,20,8,0,709.0,55.0,1.6,16.0,261.0,50.31,39.16
2016,10,20,8,15,745.0,58.5,1.5,16.5,307.5,63.29,40.95
2016,10,20,8,30,781.0,62.0,1.4,17.0,354.0,121.46,66.63
2016,10,20,8,45,807.5,64.5,1.35,17.5,397.5,181.79,109.85
2016,10,20,9,0,834.0,67.0,1.3,18.0,441.0,245.04,162.49
2016,10,20,9,15,851.5,69.0,1.25,18.5,479.0,309.74,218.89
2016,10,20,9,30,869.0,71.0,1.2,19.0,517.0,373.01,273.9
2016,10,20,9,45,884.0,71.5,1.2,19.5,550.0,434.76,326.56
2016,10,20,10,0,899.0,72.0,1.2,20.0,583.0,496.75,377.57
2016,10,20,10,15,907.5,73.0,1.2,20.5,608.0,555.76,424.48
2016,10,20,10,30,916.0,74.0,1.2,21.0,633.0,613.74,468.81
2016,10,20,10,45,921.0,75.0,1.25,21.5,651.0,668.22,509.44
2016,10,20,11,0,926.0,76.0,1.3,22.0,669.0,720.81,547.47
2016,10,20,11,15,928.5,76.5,1.3,22.5,679.5,768.91,579.65
2016,10,20,11,30,931.0,77.0,1.3,23.0,690.0,814.43,608.5
2016,10,20,11,45,931.0,77.0,1.3,23.5,692.0,854.57,633.39
2016,10,20,12,0,931.0,77.0,1.3,24.0,694.0,891.54,655.97
2016,10,20,12,15,929.5,77.0,1.3,24.0,688.5,923.85,676.67
2016,10,20,12,30,928.0,77.0,1.3,24.0,683.0,952.62,695.11
2016,10,20,12,45,921.5,77.5,1.35,24.5,669.5,973.62,708.07
2016,10,20,13,0,915.0,78.0,1.4,25.0,656.0,990.69,718.71
2016,10,20,13,15,908.5,77.0,1.4,25.0,634.5,1001.96,726.45
2016,10,20,13,30,902.0,76.0,1.4,25.0,613.0,1009.24,731.91
2016,10,20,13,45,892.0,74.5,1.45,25.0,585.0,1008.38,733.23
2016,10,20,14,0,882.0,73.0,1.5,25.0,557.0,1003.56,732.27
2016,10,20,14,15,868.0,71.0,1.5,24.5,522.5,990.15,726.61
2016,10,20,14,30,854.0,69.0,1.5,24.0,488.0,973.04,718.68
2016,10,20,14,45,833.5,67.0,1.5,24.0,448.0,945.89,702.77
2016,10,20,15,0,813.0,65.0,1.5,24.0,408.0,927.27,692.4
2016,10,20,15,15,784.5,62.0,1.5,23.5,363.5,884.44,666.75
2016,10,20,15,30,756.0,59.0,1.5,23.0,319.0,839.23,638.8
2016,10,20,15,45,714.0,55.0,1.55,22.5,271.5,777.96,598.85
2016,10,20,16,0,672.0,51.0,1.6,22.0,224.0,715.74,556.02
2016,10,20,16,15,606.5,45.0,1.6,21.0,176.5,629.87,493.6
2016,10,20,16,30,541.0,39.0,1.6,20.0,129.0,545.57,428.16
2016,10,20,16,45,426.5,30.5,1.65,19.5,86.0,432.5,332.63
2016,10,20,17,0,312.0,22.0,1.7,19.0,43.0,306.19,141.81
2016,10,20,17,15,156.0,11.0,1.7,18.5,21.5,120.98,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.5,14.5,1.2,14.5,34.0,11.79,0.0
2016,10,21,7,0,385.0,29.0,1.2,15.0,68.0,24.15,14.16
2016,10,21,7,15,477.0,37.0,1.15,15.5,112.5,30.85,21.2
2016,10,21,7,30,569.0,45.0,1.1,16.0,157.0,37.65,27.59
2016,10,21,7,45,626.0,50.0,1.05,16.5,204.0,45.4,34.62
2016,10,21,8,0,683.0,55.0,1.0,17.0,251.0,50.0,38.73
2016,10,21,8,15,361.0,99.0,0.9,17.5,204.5,77.04,55.63
2016,10,21,8,30,39.0,143.0,0.8,18.0,158.0,106.39,82.02
2016,10,21,8,45,40.5,160.0,0.7,18.5,177.0,124.07,95.77
2016,10,21,9,0,42.0,177.0,0.6,19.0,196.0,142.27,110.11
2016,10,21,9,15,67.0,199.5,0.55,19.5,232.5,171.78,132.73
2016,10,21,9,30,92.0,222.0,0.5,20.0,269.0,205.17,158.41
2016,10,21,9,45,93.0,236.5,0.5,20.5,286.5,226.13,174.73
2016,10,21,10,0,94.0,251.0,0.5,21.0,304.0,247.44,191.1
2016,10,21,10,15,114.5,265.5,0.5,21.0,333.0,279.38,215.76
2016,10,21,10,30,135.0,280.0,0.5,21.0,362.0,324.07,249.71
2016,10,21,10,45,146.0,289.0,0.55,21.5,380.5,351.48,269.99
2016,10,21,11,0,157.0,298.0,0.6,22.0,399.0,379.94,290.95
2016,10,21,11,15,162.5,303.0,0.7,22.0,408.5,401.49,307.41
2016,10,21,11,30,168.0,308.0,0.8,22.0,418.0,423.22,324.0
2016,10,21,11,45,169.5,308.5,0.9,22.5,419.5,437.24,334.23
2016,10,21,12,0,171.0,309.0,1.0,23.0,421.0,450.82,344.16
2016,10,21,12,15,146.0,306.0,1.1,23.0,401.5,436.66,333.88
2016,10,21,12,30,121.0,303.0,1.2,23.0,382.0,420.29,322.01
2016,10,21,12,45,161.5,296.5,1.35,23.0,399.5,460.02,353.5
2016,10,21,13,0,202.0,290.0,1.5,23.0,417.0,500.98,385.43
2016,10,21,13,15,343.0,249.5,1.65,23.0,456.0,625.8,480.31
2016,10,21,13,30,484.0,209.0,1.8,23.0,495.0,754.42,574.77
2016,10,21,13,45,478.5,200.0,1.95,23.0,472.0,747.66,571.16
2016,10,21,14,0,473.0,191.0,2.1,23.0,449.0,738.29,566.99
2016,10,21,14,15,642.0,134.0,2.2,22.5,460.0,858.14,655.23
2016,10,21,14,30,811.0,77.0,2.3,22.0,471.0,952.18,721.95
2016,10,21,14,45,788.0,74.5,2.4,22.0,431.5,921.95,703.02
2016,10,21,15,0,765.0,72.0,2.5,22.0,392.0,888.63,682.82
2016,10,21,15,15,735.0,69.0,2.5,21.5,348.0,844.97,655.25
2016,10,21,15,30,705.0,66.0,2.5,21.0,304.0,799.01,625.15
2016,10,21,15,45,660.0,61.0,2.55,20.5,258.0,741.86,585.87
2016,10,21,16,0,615.0,56.0,2.6,20.0,212.0,677.77,539.33
2016,10,21,16,15,545.5,49.5,2.6,19.5,166.0,590.26,472.09
2016,10,21,16,30,476.0,43.0,2.6,19.0,120.0,505.22,402.88
2016,10,21,16,45,358.5,33.0,2.6,18.5,79.0,380.9,295.39
2016,10,21,17,0,241.0,23.0,2.6,18.0,38.0,249.69,87.83
2016,10,21,17,15,120.5,11.5,2.65,17.5,19.0,95.77,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,97.0,17.0,1.7,12.5,26.5,12.92,0.0
2016,10,22,7,0,194.0,34.0,1.7,13.0,53.0,25.68,15.29
2016,10,22,7,15,249.5,50.0,1.7,13.0,89.0,37.41,27.1
2016,10,22,7,30,305.0,66.0,1.7,13.0,125.0,48.93,37.89
2016,10,22,7,45,343.0,80.0,1.7,13.5,163.5,58.71,46.86
2016,10,22,8,0,381.0,94.0,1.7,14.0,202.0,68.26,55.42
2016,10,22,8,15,411.5,104.5,1.65,14.0,239.5,82.71,60.31
2016,10,22,8,30,442.0,115.0,1.6,14.0,277.0,125.16,83.39
2016,10,22,8,45,335.0,149.0,1.55,14.5,280.5,165.1,118.4
2016,10,22,9,0,228.0,183.0,1.5,15.0,284.0,192.44,145.91
2016,10,22,9,15,537.5,131.0,1.4,15.5,395.5,265.36,196.48
2016,10,22,9,30,847.0,79.0,1.3,16.0,507.0,373.4,278.71
2016,10,22,9,45,848.0,85.5,1.2,16.5,537.0,434.64,330.94
2016,10,22,10,0,849.0,92.0,1.1,17.0,567.0,494.77,380.35
2016,10,22,10,15,743.5,126.0,1.1,17.0,555.5,523.32,405.53
2016,10,22,10,30,638.0,160.0,1.1,17.0,544.0,539.05,419.4
2016,10,22,10,45,569.0,190.5,1.1,17.0,541.0,555.79,432.92
2016,10,22,11,0,500.0,221.0,1.1,17.0,538.0,571.15,444.29
2016,10,22,11,15,568.5,200.5,1.15,17.0,566.0,631.87,490.61
2016,10,22,11,30,637.0,180.0,1.2,17.0,594.0,703.72,543.54
2016,10,22,11,45,624.5,185.5,1.25,17.5,592.0,730.42,561.57
2016,10,22,12,0,612.0,191.0,1.3,18.0,590.0,753.88,577.55
2016,10,22,12,15,635.0,181.0,1.35,18.0,592.0,790.79,604.65
2016,10,22,12,30,658.0,171.0,1.4,18.0,594.0,825.99,629.68
2016,10,22,12,45,772.5,132.5,1.45,18.0,619.5,914.02,689.99
2016,10,22,13,0,887.0,94.0,1.5,18.0,645.0,982.44,735.68
2016,10,22,13,15,879.5,93.0,1.55,18.0,624.5,1004.85,751.12
2016,10,22,13,30,872.0,92.0,1.6,18.0,604.0,1011.24,756.81
2016,10,22,13,45,642.0,147.5,1.7,18.0,514.5,863.54,660.07
2016,10,22,14,0,412.0,203.0,1.8,18.0,425.0,690.02,538.64
2016,10,22,14,15,355.0,199.0,1.85,17.5,382.0,607.98,482.22
2016,10,22,14,30,298.0,195.0,1.9,17.0,339.0,549.3,439.97
2016,10,22,14,45,291.0,178.5,1.95,17.0,309.0,523.99,422.65
2016,10,22,15,0,284.0,162.0,2.0,17.0,279.0,497.24,403.68
2016,10,22,15,15,268.5,147.0,2.05,16.5,247.5,463.05,378.95
2016,10,22,15,30,253.0,132.0,2.1,16.0,216.0,428.29,353.05
2016,10,22,15,45,240.5,113.0,2.15,16.0,183.5,389.94,322.95
2016,10,22,16,0,228.0,94.0,2.2,16.0,151.0,350.93,291.2
2016,10,22,16,15,200.0,75.5,2.15,15.5,117.5,298.68,247.31
2016,10,22,16,30,172.0,57.0,2.1,15.0,84.0,247.16,202.29
2016,10,22,16,45,119.0,39.5,2.1,15.0,55.0,178.58,138.47
2016,10,22,17,0,66.0,22.0,2.1,15.0,26.0,98.23,16.38
2016,10,22,17,15,33.0,11.0,2.15,14.5,13.0,32.39,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,31.5,11.81,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,63.0,24.11,13.8
2016,10,23,7,15,459.0,37.5,1.3,12.5,107.5,31.19,21.68
2016,10,23,7,30,558.0,46.0,1.3,13.0,152.0,38.38,28.53
2016,10,23,7,45,616.0,52.0,1.3,13.5,199.0,43.35,33.2
2016,10,23,8,0,674.0,58.0,1.3,14.0,246.0,52.35,41.3
2016,10,23,8,15,713.0,62.0,1.3,14.0,292.0,68.17,43.87
2016,10,23,8,30,752.0,66.0,1.3,14.0,338.0,124.96,70.95
2016,10,23,8,45,777.0,69.5,1.3,14.5,380.5,183.99,114.4
2016,10,23,9,0,802.0,73.0,1.3,15.0,423.0,245.81,166.66
2016,10,23,9,15,436.5,143.0,1.3,15.0,336.0,246.48,184.58
2016,10,23,9,30,71.0,213.0,1.3,15.0,249.0,191.53,151.65
2016,10,23,9,45,126.5,231.5,1.35,15.5,300.5,242.6,192.3
2016,10,23,10,0,182.0,250.0,1.4,16.0,352.0,296.14,234.55
2016,10,23,10,15,538.0,165.5,1.45,16.0,483.5,444.84,351.38
2016,10,23,10,30,894.0,81.0,1.5,16.0,615.0,609.33,478.1
2016,10,23,10,45,581.0,181.5,1.55,16.5,533.0,555.59,436.18
2016,10,23,11,0,268.0,282.0,1.6,17.0,451.0,455.79,358.3
2016,10,23,11,15,592.0,182.0,1.65,17.0,561.5,638.94,501.15
2016,10,23,11,30,916.0,82.0,1.7,17.0,672.0,808.79,625.04
2016,10,23,11,45,917.5,82.0,1.75,17.5,675.0,849.44,650.54
2016,10,23,12,0,919.0,82.0,1.8,18.0,678.0,887.09,675.17
2016,10,23,12,15,917.0,81.5,1.85,18.0,672.0,917.9,696.37
2016,10,23,12,30,915.0,81.0,1.9,18.0,666.0,945.16,715.31
2016,10,23,12,45,636.0,169.5,2.0,18.0,572.0,825.48,634.6
2016,10,23,13,0,357.0,258.0,2.1,18.0,478.0,638.51,498.44
2016,10,23,13,15,355.0,249.0,2.15,18.0,462.0,637.99,500.69
2016,10,23,13,30,353.0,240.0,2.2,18.0,446.0,635.61,500.18
2016,10,23,13,45,352.5,228.0,2.25,18.0,425.0,629.31,496.98
2016,10,23,14,0,352.0,216.0,2.3,18.0,404.0,621.17,492.49
2016,10,23,14,15,430.0,184.5,2.3,18.0,400.0,691.34,547.16
2016,10,23,14,30,508.0,153.0,2.3,18.0,396.0,734.84,581.45
2016,10,23,14,45,507.0,137.0,2.35,18.0,362.0,713.4,567.01
2016,10,23,15,0,506.0,121.0,2.4,18.0,328.0,689.16,550.81
2016,10,23,15,15,481.0,111.5,2.35,17.5,290.5,647.49,521.66
2016,10,23,15,30,456.0,102.0,2.3,17.0,253.0,604.63,490.86
2016,10,23,15,45,424.0,90.0,2.3,17.0,213.0,551.01,449.93
2016,10,23,16,0,392.0,78.0,2.3,17.0,173.0,497.39,407.39
2016,10,23,16,15,346.0,64.0,2.15,16.5,134.0,429.09,351.5
2016,10,23,16,30,300.0,50.0,2.0,16.0,95.0,362.91,294.6
2016,10,23,16,45,211.0,35.0,1.9,15.5,61.0,263.72,202.92
2016,10,23,17,0,122.0,20.0,1.8,15.0,27.0,149.88,0.0
2016,10,23,17,15,61.0,10.0,1.8,14.5,13.5,51.73,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,14.0,7.5,5.9,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,11.41,3.29
2016,10,24,7,15,0.0,26.0,3.65,14.0,26.0,19.83,11.58
2016,10,24,7,30,0.0,37.0,3.7,14.0,37.0,28.27,19.4
2016,10,24,7,45,0.0,49.5,3.8,14.5,49.5,37.9,28.16
2016,10,24,8,0,0.0,62.0,3.9,15.0,62.0,47.17,36.48
2016,10,24,8,15,0.0,74.0,4.0,15.0,74.0,56.07,42.32
2016,10,24,8,30,0.0,86.0,4.1,15.0,86.0,65.18,50.01
2016,10,24,8,45,27.5,131.0,4.25,15.5,143.0,102.57,80.07
2016,10,24,9,0,55.0,176.0,4.4,16.0,200.0,144.96,114.04
2016,10,24,9,15,198.5,186.0,4.4,16.0,283.0,203.77,158.29
2016,10,24,9,30,342.0,196.0,4.4,16.0,366.0,283.04,221.2
2016,10,24,9,45,184.0,204.0,4.4,16.0,296.0,244.51,194.53
2016,10,24,10,0,26.0,212.0,4.4,16.0,226.0,178.07,142.12
2016,10,24,10,15,42.0,233.5,4.45,16.0,257.5,214.88,172.22
2016,10,24,10,30,58.0,255.0,4.5,16.0,289.0,248.25,199.3
2016,10,24,10,45,70.0,268.0,4.55,16.5,310.5,273.81,219.63
2016,10,24,11,0,82.0,281.0,4.6,17.0,332.0,300.99,241.13
2016,10,24,11,15,56.0,267.0,4.6,17.0,302.5,275.6,220.43
2016,10,24,11,30,30.0,253.0,4.6,17.0,273.0,247.17,197.14
2016,10,24,11,45,79.5,277.5,4.65,17.5,329.0,316.32,253.32
2016,10,24,12,0,129.0,302.0,4.7,18.0,385.0,409.64,327.2
2016,10,24,12,15,100.5,292.5,4.75,18.0,357.0,363.8,290.82
2016,10,24,12,30,72.0,283.0,4.8,18.0,329.0,334.36,267.2
2016,10,24,12,45,40.5,242.5,4.85,18.0,268.5,265.74,212.22
2016,10,24,13,0,9.0,202.0,4.9,18.0,208.0,177.8,140.73
2016,10,24,13,15,85.0,233.0,4.95,18.0,282.5,307.53,248.39
2016,10,24,13,30,161.0,264.0,5.0,18.0,357.0,449.37,362.6
2016,10,24,13,45,80.5,179.5,5.05,18.0,226.0,251.02,203.69
2016,10,24,14,0,0.0,95.0,5.1,18.0,95.0,73.78,55.88
2016,10,24,14,15,0.0,60.0,4.95,17.5,60.0,46.01,33.02
2016,10,24,14,30,0.0,25.0,4.8,17.0,25.0,19.08,10.49
2016,10,24,14,45,0.0,56.0,4.7,17.0,56.0,42.89,30.65
2016,10,24,15,0,0.0,87.0,4.6,17.0,87.0,68.76,52.53
2016,10,24,15,15,0.0,76.5,4.45,16.5,76.5,59.83,45.18
2016,10,24,15,30,0.0,66.0,4.3,16.0,66.0,50.9,37.75
2016,10,24,15,45,0.0,55.0,4.15,16.0,55.0,42.12,30.28
2016,10,24,16,0,0.0,44.0,4.0,16.0,44.0,33.64,22.97
2016,10,24,16,15,0.0,33.5,3.9,15.5,33.5,25.56,15.98
2016,10,24,16,30,0.0,23.0,3.8,15.0,23.0,17.51,8.94
2016,10,24,16,45,0.0,14.5,3.7,15.0,14.5,11.02,2.93
2016,10,24,17,0,0.0,6.0,3.6,15.0,6.0,4.54,0.0
2016,10,24,17,15,0.0,3.0,3.65,15.0,3.0,2.36,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,3.45,15.0,14.5,11.41,0.0
2016,10,25,7,0,0.0,29.0,3.6,15.0,29.0,21.58,10.79
2016,10,25,7,15,23.5,47.5,3.6,15.0,52.0,34.79,24.36
2016,10,25,7,30,47.0,66.0,3.6,15.0,75.0,47.79,36.42
2016,10,25,7,45,58.5,86.0,3.65,15.5,100.0,61.41,48.76
2016,10,25,8,0,70.0,106.0,3.7,16.0,125.0,74.8,60.7
2016,10,25,8,15,77.5,125.0,3.65,16.0,149.5,89.73,69.44
2016,10,25,8,30,85.0,144.0,3.6,16.0,174.0,111.58,85.41
2016,10,25,8,45,42.5,138.0,3.55,16.5,153.0,109.87,85.13
2016,10,25,9,0,0.0,132.0,3.5,17.0,132.0,99.96,78.42
2016,10,25,9,15,0.0,128.5,3.55,17.0,128.5,98.2,76.79
2016,10,25,9,30,0.0,125.0,3.6,17.0,125.0,96.06,74.85
2016,10,25,9,45,0.0,93.0,3.7,17.5,93.0,71.58,54.26
2016,10,25,10,0,0.0,61.0,3.8,18.0,61.0,46.81,33.5
2016,10,25,10,15,0.0,43.0,3.85,18.0,43.0,32.95,21.91
2016,10,25,10,30,0.0,25.0,3.9,18.0,25.0,19.13,10.35
2016,10,25,10,45,0.0,26.5,3.95,18.0,26.5,20.29,11.3
2016,10,25,11,0,0.0,28.0,4.0,18.0,28.0,21.45,12.25
2016,10,25,11,15,0.0,65.0,4.0,18.0,65.0,49.98,35.91
2016,10,25,11,30,0.0,102.0,4.0,18.0,102.0,78.94,59.76
2016,10,25,11,45,0.0,136.5,4.05,18.0,137.0,107.46,83.08
2016,10,25,12,0,0.0,171.0,4.1,18.0,172.0,137.37,107.39
2016,10,25,12,15,0.0,143.0,4.0,18.0,143.5,113.51,87.97
2016,10,25,12,30,0.0,115.0,3.9,18.0,115.0,89.92,68.75
2016,10,25,12,45,8.5,168.5,3.85,18.5,173.5,145.02,113.94
2016,10,25,13,0,17.0,222.0,3.8,19.0,232.0,205.33,162.59
2016,10,25,13,15,16.5,214.5,3.75,19.0,224.5,199.69,158.14
2016,10,25,13,30,16.0,207.0,3.7,19.0,217.0,194.05,153.85
2016,10,25,13,45,19.0,202.5,3.65,19.0,213.5,195.12,155.13
2016,10,25,14,0,22.0,198.0,3.6,19.0,210.0,196.51,156.69
2016,10,25,14,15,17.0,182.0,3.5,19.0,191.0,177.53,141.44
2016,10,25,14,30,12.0,166.0,3.4,19.0,172.0,158.46,126.05
2016,10,25,14,45,45.5,165.5,3.35,19.0,184.0,216.03,174.73
2016,10,25,15,0,79.0,165.0,3.3,19.0,196.0,255.7,208.44
2016,10,25,15,15,75.0,146.0,3.15,18.5,173.0,232.12,189.85
2016,10,25,15,30,71.0,127.0,3.0,18.0,150.0,208.24,170.82
2016,10,25,15,45,63.0,108.0,2.9,18.0,126.0,180.37,147.59
2016,10,25,16,0,55.0,89.0,2.8,18.0,102.0,152.42,123.82
2016,10,25,16,15,42.0,69.5,2.6,17.5,78.0,118.98,95.0
2016,10,25,16,30,29.0,50.0,2.4,17.0,54.0,85.12,65.35
2016,10,25,16,45,14.5,32.0,2.25,17.0,34.0,51.87,34.18
2016,10,25,17,0,0.0,14.0,2.1,17.0,14.0,10.68,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.5,7.0,5.51,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,10.23,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,21.59,10.36
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,28.7,19.12
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,35.92,26.0
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,40.56,30.38
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,49.01,37.96
2016,10,26,8,15,702.5,57.5,1.85,16.0,276.0,66.74,40.88
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,122.35,68.27
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,180.48,111.36
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,241.7,163.27
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,302.38,217.24
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,365.04,272.7
2016,10,26,9,45,851.5,71.5,2.3,18.5,510.5,424.98,325.05
2016,10,26,10,0,868.0,72.0,2.4,19.0,542.0,485.36,376.25
2016,10,26,10,15,877.0,73.0,2.45,19.0,567.0,542.44,424.01
2016,10,26,10,30,886.0,74.0,2.5,19.0,592.0,598.62,469.66
2016,10,26,10,45,890.0,76.0,2.6,19.5,609.5,651.48,510.81
2016,10,26,11,0,894.0,78.0,2.7,20.0,627.0,702.48,549.43
2016,10,26,11,15,898.0,78.5,2.75,20.0,637.5,749.79,584.25
2016,10,26,11,30,902.0,79.0,2.8,20.0,648.0,794.75,615.97
2016,10,26,11,45,900.5,80.0,2.9,20.0,650.0,833.24,643.27
2016,10,26,12,0,899.0,81.0,3.0,20.0,652.0,868.6,668.39
2016,10,26,12,15,898.5,81.0,3.0,20.0,647.5,900.43,690.4
2016,10,26,12,30,898.0,81.0,3.0,20.0,643.0,928.93,710.13
2016,10,26,12,45,891.0,82.0,3.05,20.0,629.5,949.05,724.57
2016,10,26,13,0,884.0,83.0,3.1,20.0,616.0,965.39,736.64
2016,10,26,13,15,877.5,82.0,3.05,20.0,595.5,975.97,744.16
2016,10,26,13,30,871.0,81.0,3.0,20.0,575.0,982.72,749.27
2016,10,26,13,45,858.5,80.0,2.95,20.0,547.5,979.64,747.88
2016,10,26,14,0,846.0,79.0,2.9,20.0,520.0,985.13,752.56
2016,10,26,14,15,830.0,77.0,2.8,19.5,486.0,969.64,743.93
2016,10,26,14,30,814.0,75.0,2.7,19.0,452.0,950.51,732.98
2016,10,26,14,45,791.0,72.5,2.65,19.0,412.0,920.24,713.26
2016,10,26,15,0,768.0,70.0,2.6,19.0,372.0,886.87,691.17
2016,10,26,15,15,735.5,66.5,2.45,18.5,328.5,840.1,659.52
2016,10,26,15,30,703.0,63.0,2.3,18.0,285.0,791.14,625.36
2016,10,26,15,45,654.5,58.0,2.2,18.0,239.0,731.37,581.08
2016,10,26,16,0,606.0,53.0,2.1,18.0,193.0,664.52,529.55
2016,10,26,16,15,528.5,46.0,1.8,17.5,147.5,569.99,454.37
2016,10,26,16,30,451.0,39.0,1.5,17.0,102.0,478.6,377.46
2016,10,26,16,45,225.5,32.0,1.25,16.5,63.5,273.45,197.22
2016,10,26,17,0,0.0,25.0,1.0,16.0,25.0,35.38,0.0
2016,10,26,17,15,0.0,12.5,0.95,15.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,3.54,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,6.82,0.0
2016,10,27,7,15,0.0,17.0,2.4,15.0,17.0,12.92,5.45
2016,10,27,7,30,0.0,25.0,2.5,15.0,25.0,19.04,11.13
2016,10,27,7,45,0.0,33.5,2.6,15.5,33.5,25.55,17.06
2016,10,27,8,0,0.0,42.0,2.7,16.0,42.0,32.08,22.94
2016,10,27,8,15,0.0,50.5,2.65,16.0,50.5,38.63,27.35
2016,10,27,8,30,0.0,59.0,2.6,16.0,59.0,45.19,32.91
2016,10,27,8,45,0.0,43.5,2.55,16.5,43.5,33.24,22.66
2016,10,27,9,0,0.0,28.0,2.5,17.0,28.0,21.36,12.5
2016,10,27,9,15,0.0,55.0,2.45,17.0,55.0,42.13,30.0
2016,10,27,9,30,0.0,82.0,2.4,17.0,82.0,63.03,47.43
2016,10,27,9,45,0.0,96.0,2.35,17.5,96.0,73.91,56.25
2016,10,27,10,0,0.0,110.0,2.3,18.0,110.0,84.94,65.12
2016,10,27,10,15,2.0,145.5,2.25,18.0,147.0,114.44,89.2
2016,10,27,10,30,4.0,181.0,2.2,18.0,184.0,145.16,114.01
2016,10,27,10,45,2.0,104.5,2.15,18.0,106.0,82.1,62.45
2016,10,27,11,0,0.0,28.0,2.1,18.0,28.0,21.45,12.25
2016,10,27,11,15,0.0,94.5,2.2,17.5,94.5,72.89,54.97
2016,10,27,11,30,0.0,161.0,2.3,17.0,161.0,128.01,100.18
2016,10,27,11,45,0.0,162.0,2.4,17.0,162.0,129.28,101.11
2016,10,27,12,0,0.0,163.0,2.5,17.0,163.0,130.6,102.19
2016,10,27,12,15,1.0,172.0,2.5,17.0,173.0,139.97,109.86
2016,10,27,12,30,2.0,181.0,2.5,17.0,183.0,149.75,117.88
2016,10,27,12,45,1.0,142.5,2.5,17.0,143.5,114.91,89.55
2016,10,27,13,0,0.0,104.0,2.5,17.0,104.0,80.94,61.74
2016,10,27,13,15,0.5,137.5,2.4,17.0,138.0,110.98,86.61
2016,10,27,13,30,1.0,171.0,2.3,17.0,172.0,143.84,113.56
2016,10,27,13,45,0.5,158.0,2.2,17.0,158.5,132.12,104.09
2016,10,27,14,0,0.0,145.0,2.1,17.0,145.0,120.37,94.64
2016,10,27,14,15,0.0,123.5,2.0,17.0,123.5,100.8,78.71
2016,10,27,14,30,0.0,102.0,1.9,17.0,102.0,81.37,62.77
2016,10,27,14,45,0.0,92.5,1.8,17.0,92.5,73.35,56.24
2016,10,27,15,0,0.0,83.0,1.7,17.0,83.0,65.34,49.66
2016,10,27,15,15,0.0,73.0,1.6,17.0,73.0,56.86,42.61
2016,10,27,15,30,0.0,63.0,1.5,17.0,63.0,48.38,35.49
2016,10,27,15,45,0.0,52.0,1.4,17.0,52.0,39.8,28.2
2016,10,27,16,0,0.0,41.0,1.3,17.0,41.0,31.33,20.91
2016,10,27,16,15,0.0,31.0,1.2,16.5,31.0,23.65,14.25
2016,10,27,16,30,0.0,21.0,1.1,16.0,21.0,15.98,7.55
2016,10,27,16,45,0.0,12.5,1.0,16.0,12.5,9.49,1.24
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,1.57,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.15,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,6.06,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,11.77,4.48
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,17.5,9.82
2016,10,28,7,45,0.0,31.0,0.5,15.5,31.0,23.63,15.41
2016,10,28,8,0,0.0,39.0,0.6,16.0,39.0,29.77,20.95
2016,10,28,8,15,0.0,47.5,0.7,16.0,47.5,36.32,25.44
2016,10,28,8,30,0.0,56.0,0.8,16.0,56.0,42.87,30.99
2016,10,28,8,45,126.5,112.0,0.9,16.5,165.0,106.74,78.8
2016,10,28,9,0,253.0,168.0,1.0,17.0,274.0,189.78,141.97
2016,10,28,9,15,157.0,184.5,1.1,17.0,252.0,191.91,148.22
2016,10,28,9,30,61.0,201.0,1.2,17.0,230.0,180.0,141.81
2016,10,28,9,45,30.5,153.0,1.35,17.0,167.5,134.9,106.04
2016,10,28,10,0,0.0,105.0,1.5,17.0,105.0,81.03,62.05
2016,10,28,10,15,7.5,155.5,1.6,17.0,160.0,125.47,98.59
2016,10,28,10,30,15.0,206.0,1.7,17.0,215.0,172.54,136.65
2016,10,28,10,45,27.5,227.5,1.85,17.5,244.0,200.6,158.95
2016,10,28,11,0,40.0,249.0,2.0,18.0,273.0,243.72,193.06
2016,10,28,11,15,20.0,171.5,2.1,18.0,183.5,151.22,118.88
2016,10,28,11,30,0.0,94.0,2.2,18.0,94.0,72.49,54.4
2016,10,28,11,45,0.0,95.0,2.35,18.0,95.0,73.31,55.13
2016,10,28,12,0,0.0,96.0,2.5,18.0,96.0,74.13,55.81
2016,10,28,12,15,0.0,133.5,2.55,18.0,134.0,105.55,81.56
2016,10,28,12,30,0.0,171.0,2.6,18.0,172.0,138.99,108.75
2016,10,28,12,45,0.0,132.5,2.65,18.0,133.0,105.26,81.35
2016,10,28,13,0,0.0,94.0,2.7,18.0,94.0,72.56,54.63
2016,10,28,13,15,0.0,92.0,2.7,18.0,92.0,70.93,53.38
2016,10,28,13,30,0.0,90.0,2.7,18.0,90.0,69.31,52.12
2016,10,28,13,45,0.0,118.0,2.7,18.0,118.0,94.09,72.69
2016,10,28,14,0,0.0,146.0,2.7,18.0,146.0,121.59,95.42
2016,10,28,14,15,0.0,98.0,2.65,18.0,98.0,77.06,58.83
2016,10,28,14,30,0.0,50.0,2.6,18.0,50.0,38.27,26.6
2016,10,28,14,45,380.0,59.0,2.6,18.0,205.5,491.95,405.4
2016,10,28,15,0,760.0,68.0,2.6,18.0,361.0,875.35,690.01
2016,10,28,15,15,727.0,64.5,2.45,17.5,317.5,828.29,653.82
2016,10,28,15,30,694.0,61.0,2.3,17.0,274.0,779.11,619.08
2016,10,28,15,45,649.5,55.5,2.15,17.0,229.5,715.02,570.74
2016,10,28,16,0,605.0,50.0,2.0,17.0,185.0,658.95,526.26
2016,10,28,16,15,525.5,43.0,1.75,16.5,140.0,563.01,449.47
2016,10,28,16,30,446.0,36.0,1.5,16.0,95.0,470.6,370.59
2016,10,28,16,45,223.0,28.0,1.3,15.5,57.5,262.41,177.9
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,15.74,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.5,1.7,14.5,3.5,2.75,0.0
2016,10,29,7,0,0.0,7.0,1.8,15.0,7.0,5.3,0.0
2016,10,29,7,15,0.0,13.5,1.9,15.0,13.5,10.25,3.09
2016,10,29,7,30,0.0,20.0,2.0,15.0,20.0,15.21,7.73
2016,10,29,7,45,0.0,27.5,2.15,15.5,27.5,20.94,12.96
2016,10,29,8,0,0.0,35.0,2.3,16.0,35.0,26.7,18.15
2016,10,29,8,15,0.0,42.5,2.4,16.0,42.5,32.46,22.1
2016,10,29,8,30,0.0,50.0,2.5,16.0,50.0,38.24,27.02
2016,10,29,8,45,377.0,61.5,2.6,16.5,217.0,113.42,73.43
2016,10,29,9,0,754.0,73.0,2.7,17.0,384.0,238.85,163.39
2016,10,29,9,15,775.5,76.0,2.8,17.0,421.0,298.42,216.64
2016,10,29,9,30,797.0,79.0,2.9,17.0,458.0,359.83,271.73
2016,10,29,9,45,439.0,155.0,3.05,17.5,366.0,324.55,253.97
2016,10,29,10,0,81.0,231.0,3.2,18.0,274.0,227.56,180.56
2016,10,29,10,15,177.0,240.5,3.25,18.0,340.0,303.15,241.71
2016,10,29,10,30,273.0,250.0,3.3,18.0,406.0,392.58,313.04
2016,10,29,10,45,152.5,245.0,3.35,18.5,332.5,319.12,254.37
2016,10,29,11,0,32.0,240.0,3.4,19.0,259.0,230.12,181.89
2016,10,29,11,15,213.0,245.0,3.35,19.0,376.0,386.06,308.7
2016,10,29,11,30,394.0,250.0,3.3,19.0,493.0,561.1,445.13
2016,10,29,11,45,386.5,253.0,3.3,19.0,492.0,579.4,458.32
2016,10,29,12,0,379.0,256.0,3.3,19.0,491.0,595.89,470.89
2016,10,29,12,15,254.0,270.0,3.25,19.0,427.0,518.61,410.25
2016,10,29,12,30,129.0,284.0,3.2,19.0,363.0,412.01,326.37
2016,10,29,12,45,245.0,263.0,3.15,19.0,409.0,527.89,418.82
2016,10,29,13,0,361.0,242.0,3.1,19.0,455.0,626.21,495.42
2016,10,29,13,15,615.5,159.5,3.0,19.0,507.0,827.01,646.1
2016,10,29,13,30,870.0,77.0,2.9,19.0,559.0,975.24,748.31
2016,10,29,13,45,859.5,75.0,2.85,19.0,531.5,972.74,745.92
2016,10,29,14,0,849.0,73.0,2.8,19.0,504.0,966.44,742.51
2016,10,29,14,15,506.0,133.5,2.7,19.0,385.5,706.36,558.5
2016,10,29,14,30,163.0,194.0,2.6,19.0,267.0,392.5,316.02
2016,10,29,14,45,128.0,176.0,2.55,19.0,230.0,338.71,274.83
2016,10,29,15,0,93.0,158.0,2.5,19.0,193.0,263.58,214.72
2016,10,29,15,15,87.5,139.5,2.35,18.5,169.5,238.9,195.56
2016,10,29,15,30,82.0,121.0,2.2,18.0,146.0,213.98,175.6
2016,10,29,15,45,337.5,85.0,2.1,18.0,162.5,464.64,382.35
2016,10,29,16,0,593.0,49.0,2.0,18.0,179.0,646.49,516.85
2016,10,29,16,15,512.5,42.0,1.85,17.5,134.5,550.19,438.19
2016,10,29,16,30,432.0,35.0,1.7,17.0,90.0,457.59,359.01
2016,10,29,16,45,288.5,24.0,1.55,16.5,54.0,309.52,199.2
2016,10,29,17,0,145.0,13.0,1.4,16.0,18.0,119.99,0.0
2016,10,29,17,15,72.5,6.5,1.4,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
