Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,14.5,1.0,0.79,0.0
2016,10,30,7,0,0.0,2.0,4.3,15.0,2.0,1.51,0.0
2016,10,30,7,15,0.0,5.0,4.3,15.0,5.0,3.78,0.0
2016,10,30,7,30,0.0,8.0,4.3,15.0,8.0,6.06,0.0
2016,10,30,7,45,0.0,11.0,4.35,15.5,11.0,8.34,1.74
2016,10,30,8,0,0.0,14.0,4.4,16.0,14.0,10.63,3.82
2016,10,30,8,15,0.0,17.0,4.45,16.0,17.0,12.92,5.4
2016,10,30,8,30,0.0,20.0,4.5,16.0,20.0,15.22,7.36
2016,10,30,8,45,0.0,63.5,4.55,16.0,63.5,48.67,35.82
2016,10,30,9,0,0.0,107.0,4.6,16.0,107.0,81.56,63.49
2016,10,30,9,15,0.0,91.5,4.65,16.0,91.5,70.22,53.81
2016,10,30,9,30,0.0,76.0,4.7,16.0,76.0,58.37,43.73
2016,10,30,9,45,0.0,90.0,4.8,16.5,90.0,69.25,52.66
2016,10,30,10,0,0.0,104.0,4.9,17.0,104.0,80.26,61.61
2016,10,30,10,15,0.0,82.5,4.95,17.0,82.5,63.46,47.52
2016,10,30,10,30,0.0,61.0,5.0,17.0,61.0,46.83,33.6
2016,10,30,10,45,394.5,88.0,5.1,17.5,323.5,355.03,291.01
2016,10,30,11,0,789.0,115.0,5.2,18.0,586.0,674.3,542.62
2016,10,30,11,15,395.0,144.5,5.15,18.0,380.5,451.33,366.29
2016,10,30,11,30,1.0,174.0,5.1,18.0,175.0,140.27,109.77
2016,10,30,11,45,0.5,100.0,5.1,18.0,100.5,77.78,58.87
2016,10,30,12,0,0.0,26.0,5.1,18.0,26.0,19.92,10.95
2016,10,30,12,15,404.5,69.0,5.05,18.0,315.0,458.13,377.1
2016,10,30,12,30,809.0,112.0,5.0,18.0,604.0,892.71,706.43
2016,10,30,12,45,505.0,189.5,4.95,18.0,494.5,713.48,570.25
2016,10,30,13,0,201.0,267.0,4.9,18.0,385.0,479.11,385.02
2016,10,30,13,15,489.0,187.5,4.85,18.0,460.5,724.54,581.6
2016,10,30,13,30,777.0,108.0,4.8,18.0,536.0,932.36,735.04
2016,10,30,13,45,488.0,164.5,4.75,18.0,428.5,716.14,575.09
2016,10,30,14,0,199.0,221.0,4.7,18.0,321.0,452.44,367.09
2016,10,30,14,15,345.5,181.0,4.55,17.5,340.5,578.2,471.82
2016,10,30,14,30,492.0,141.0,4.4,17.0,360.0,703.52,571.64
2016,10,30,14,45,437.5,136.0,4.3,17.0,317.5,642.45,524.77
2016,10,30,15,0,383.0,131.0,4.2,17.0,275.0,580.45,476.75
2016,10,30,15,15,350.0,121.0,4.0,17.0,240.5,532.78,439.51
2016,10,30,15,30,317.0,111.0,3.8,17.0,206.0,463.28,384.54
2016,10,30,15,45,403.0,86.5,3.65,17.0,186.5,527.88,435.81
2016,10,30,16,0,489.0,62.0,3.5,17.0,167.0,568.83,464.55
2016,10,30,16,15,399.0,52.5,3.4,16.5,124.0,463.15,377.43
2016,10,30,16,30,309.0,43.0,3.3,16.0,81.0,363.89,290.84
2016,10,30,16,45,154.5,29.0,3.2,15.5,48.0,206.98,125.05
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,10.23,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,19.74,3.85
2016,10,31,7,15,296.0,38.0,1.8,13.5,77.0,31.14,20.75
2016,10,31,7,30,414.0,50.0,1.9,14.0,116.0,40.93,30.28
2016,10,31,7,45,494.0,56.5,2.0,14.5,161.0,46.02,35.2
2016,10,31,8,0,574.0,63.0,2.1,15.0,206.0,51.26,40.04
2016,10,31,8,15,483.0,86.0,2.15,15.0,222.0,77.39,52.06
2016,10,31,8,30,392.0,109.0,2.2,15.0,238.0,120.81,80.98
2016,10,31,8,45,443.5,115.5,2.3,15.0,280.0,164.47,113.39
2016,10,31,9,0,495.0,122.0,2.4,15.0,322.0,214.48,154.61
2016,10,31,9,15,289.0,161.0,2.45,15.0,280.5,216.84,166.64
2016,10,31,9,30,83.0,200.0,2.5,15.0,239.0,187.66,149.4
2016,10,31,9,45,72.0,210.5,2.55,15.5,246.0,199.59,159.52
2016,10,31,10,0,61.0,221.0,2.6,16.0,253.0,210.25,168.18
2016,10,31,10,15,39.5,214.0,2.6,16.0,235.0,198.84,159.0
2016,10,31,10,30,18.0,207.0,2.6,16.0,217.0,175.64,139.98
2016,10,31,10,45,189.0,225.5,2.65,16.0,337.0,324.78,262.28
2016,10,31,11,0,360.0,244.0,2.7,16.0,457.0,486.16,390.16
2016,10,31,11,15,212.5,255.5,2.75,16.0,382.0,396.76,318.72
2016,10,31,11,30,65.0,267.0,2.8,16.0,307.0,291.62,233.39
2016,10,31,11,45,272.0,244.5,2.85,16.5,411.5,478.02,384.1
2016,10,31,12,0,479.0,222.0,2.9,17.0,516.0,665.18,527.8
2016,10,31,12,15,466.0,224.0,2.95,17.0,507.5,677.36,536.04
2016,10,31,12,30,453.0,226.0,3.0,17.0,499.0,686.83,543.49
2016,10,31,12,45,381.0,237.5,3.1,17.0,463.5,627.29,499.16
2016,10,31,13,0,309.0,249.0,3.2,17.0,428.0,584.99,466.86
2016,10,31,13,15,306.0,240.5,3.25,17.0,412.5,582.98,466.52
2016,10,31,13,30,303.0,232.0,3.3,17.0,397.0,579.37,464.8
2016,10,31,13,45,153.5,198.5,3.35,17.0,282.0,372.29,302.35
2016,10,31,14,0,4.0,165.0,3.4,17.0,167.0,145.83,115.67
2016,10,31,14,15,138.0,172.0,3.45,17.0,233.0,333.64,274.28
2016,10,31,14,30,272.0,179.0,3.5,17.0,299.0,506.42,414.33
2016,10,31,14,45,338.0,152.5,3.55,17.0,287.5,540.02,442.9
2016,10,31,15,0,404.0,126.0,3.6,17.0,276.0,594.84,487.66
2016,10,31,15,15,379.0,114.0,3.55,16.5,241.5,551.98,455.17
2016,10,31,15,30,354.0,102.0,3.5,16.0,207.0,508.29,421.53
2016,10,31,15,45,317.5,88.0,3.5,16.0,170.0,450.81,374.77
2016,10,31,16,0,281.0,74.0,3.5,16.0,133.0,393.95,326.84
2016,10,31,16,15,232.0,58.0,3.5,15.5,98.5,324.48,267.15
2016,10,31,16,30,183.0,42.0,3.5,15.0,64.0,257.72,205.9
2016,10,31,16,45,91.5,26.5,3.5,15.0,37.5,133.52,72.15
2016,10,31,17,0,0.0,11.0,3.5,15.0,11.0,8.65,0.0
2016,10,31,17,15,0.0,5.5,3.6,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,12.0,1.95,12.5,18.0,9.44,0.0
2016,11,1,7,0,196.0,24.0,1.9,13.0,36.0,18.32,1.25
2016,11,1,7,15,318.0,35.0,1.95,13.0,75.5,28.77,18.62
2016,11,1,7,30,440.0,46.0,2.0,13.0,115.0,37.87,27.66
2016,11,1,7,45,515.5,53.0,2.05,13.5,159.5,43.47,33.06
2016,11,1,8,0,591.0,60.0,2.1,14.0,204.0,49.17,38.33
2016,11,1,8,15,638.5,65.0,2.15,14.0,248.5,70.16,43.22
2016,11,1,8,30,686.0,70.0,2.2,14.0,293.0,124.1,72.09
2016,11,1,8,45,718.5,73.5,2.25,14.5,335.0,180.31,114.62
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,242.78,167.85
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,301.93,220.99
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,363.01,275.73
2016,11,1,9,45,813.5,83.5,2.15,15.5,483.0,422.74,327.89
2016,11,1,10,0,831.0,85.0,2.1,16.0,515.0,483.18,378.93
2016,11,1,10,15,842.0,86.5,1.95,16.0,539.5,540.62,426.3
2016,11,1,10,30,853.0,88.0,1.8,16.0,564.0,597.47,471.44
2016,11,1,10,45,859.5,89.5,1.7,16.5,582.0,650.63,511.5
2016,11,1,11,0,866.0,91.0,1.6,17.0,600.0,702.22,548.89
2016,11,1,11,15,870.0,91.5,1.5,17.0,610.0,749.1,582.43
2016,11,1,11,30,874.0,92.0,1.4,17.0,620.0,793.7,611.9
2016,11,1,11,45,873.5,92.5,1.35,17.0,621.5,832.14,637.23
2016,11,1,12,0,873.0,93.0,1.3,17.0,623.0,867.56,660.29
2016,11,1,12,15,870.5,92.5,1.25,17.0,617.5,896.88,679.08
2016,11,1,12,30,868.0,92.0,1.2,17.0,612.0,922.76,695.54
2016,11,1,12,45,864.5,91.0,1.2,17.5,598.5,943.57,708.16
2016,11,1,13,0,861.0,90.0,1.2,18.0,585.0,960.7,718.48
2016,11,1,13,15,852.0,88.5,1.15,18.0,564.5,968.13,723.06
2016,11,1,13,30,843.0,87.0,1.1,18.0,544.0,971.66,725.34
2016,11,1,13,45,829.0,85.5,1.1,18.0,515.5,966.33,722.94
2016,11,1,14,0,815.0,84.0,1.1,18.0,487.0,957.17,718.27
2016,11,1,14,15,796.5,82.0,1.1,17.5,453.0,939.13,709.16
2016,11,1,14,30,778.0,80.0,1.1,17.0,419.0,917.54,697.71
2016,11,1,14,45,749.5,77.5,1.1,17.0,379.5,882.0,675.32
2016,11,1,15,0,721.0,75.0,1.1,17.0,340.0,851.09,655.78
2016,11,1,15,15,683.0,70.5,1.15,17.0,297.0,799.05,621.47
2016,11,1,15,30,645.0,66.0,1.2,17.0,254.0,745.42,584.74
2016,11,1,15,45,589.0,60.0,1.25,17.0,209.5,671.91,531.58
2016,11,1,16,0,533.0,54.0,1.3,17.0,165.0,598.68,475.8
2016,11,1,16,15,442.5,45.5,1.45,16.0,121.5,493.34,394.28
2016,11,1,16,30,352.0,37.0,1.6,15.0,78.0,392.05,307.47
2016,11,1,16,45,208.5,24.0,1.75,14.5,45.0,238.0,115.79
2016,11,1,17,0,65.0,11.0,1.9,14.0,12.0,57.79,0.0
2016,11,1,17,15,32.5,5.5,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.5,1.8,10.5,17.5,8.26,0.0
2016,11,2,7,0,231.0,21.0,1.8,11.0,35.0,17.32,0.0
2016,11,2,7,15,351.0,31.5,1.85,11.5,74.5,26.03,16.26
2016,11,2,7,30,471.0,42.0,1.9,12.0,114.0,34.84,25.07
2016,11,2,7,45,541.5,49.0,2.0,12.5,159.0,40.56,30.58
2016,11,2,8,0,612.0,56.0,2.1,13.0,204.0,46.34,35.95
2016,11,2,8,15,658.0,61.0,2.1,13.5,248.5,68.24,41.11
2016,11,2,8,30,704.0,66.0,2.1,14.0,293.0,126.55,73.37
2016,11,2,8,45,735.5,69.5,2.15,14.5,334.5,183.08,116.18
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,243.24,167.61
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,302.95,220.94
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,364.43,275.49
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.5,425.54,328.6
2016,11,2,10,0,860.0,76.0,2.1,17.0,517.0,486.41,380.01
2016,11,2,10,15,870.0,77.5,1.95,17.0,541.5,543.7,427.27
2016,11,2,10,30,880.0,79.0,1.8,17.0,566.0,600.22,472.12
2016,11,2,10,45,885.5,80.0,1.7,17.5,583.5,652.35,511.4
2016,11,2,11,0,891.0,81.0,1.6,18.0,601.0,702.75,547.91
2016,11,2,11,15,894.5,81.5,1.5,18.0,611.0,749.19,580.48
2016,11,2,11,30,898.0,82.0,1.4,18.0,621.0,793.26,609.49
2016,11,2,11,45,898.0,82.5,1.3,18.5,623.0,831.94,633.08
2016,11,2,12,0,898.0,83.0,1.2,19.0,625.0,867.62,654.19
2016,11,2,12,15,896.0,82.5,1.1,19.0,619.0,897.24,672.13
2016,11,2,12,30,894.0,82.0,1.0,19.0,613.0,923.45,687.64
2016,11,2,12,45,891.0,80.5,0.95,19.0,600.0,944.0,700.26
2016,11,2,13,0,888.0,79.0,0.9,19.0,587.0,960.89,710.6
2016,11,2,13,15,880.5,78.0,0.85,19.0,566.5,970.32,716.25
2016,11,2,13,30,873.0,77.0,0.8,19.0,546.0,975.93,719.65
2016,11,2,13,45,860.0,75.5,0.75,19.0,518.0,971.62,716.85
2016,11,2,14,0,847.0,74.0,0.7,19.0,490.0,975.6,719.65
2016,11,2,14,15,830.0,72.0,0.7,19.0,456.0,959.09,710.31
2016,11,2,14,30,813.0,70.0,0.7,19.0,422.0,938.99,698.91
2016,11,2,14,45,787.5,67.5,0.75,19.0,382.5,906.37,680.14
2016,11,2,15,0,762.0,65.0,0.8,19.0,343.0,870.76,658.95
2016,11,2,15,15,727.0,61.5,0.85,18.5,300.0,821.91,629.07
2016,11,2,15,30,692.0,58.0,0.9,18.0,257.0,771.02,596.29
2016,11,2,15,45,637.0,53.0,0.95,18.0,211.5,698.06,544.64
2016,11,2,16,0,582.0,48.0,1.0,18.0,166.0,634.54,496.9
2016,11,2,16,15,496.0,40.0,1.1,17.0,122.0,532.79,419.25
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,435.45,335.01
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,222.78,88.52
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.0,1.95,10.5,16.5,7.87,0.0
2016,11,3,7,0,233.0,20.0,2.0,11.0,33.0,16.51,0.0
2016,11,3,7,15,355.5,30.5,2.05,11.5,72.5,25.26,15.4
2016,11,3,7,30,478.0,41.0,2.1,12.0,112.0,34.1,24.37
2016,11,3,7,45,550.0,47.5,2.15,12.5,157.0,39.47,29.58
2016,11,3,8,0,622.0,54.0,2.2,13.0,202.0,44.93,34.67
2016,11,3,8,15,668.0,59.0,2.15,13.5,246.5,67.47,40.07
2016,11,3,8,30,714.0,64.0,2.1,14.0,291.0,126.22,72.64
2016,11,3,8,45,746.0,67.0,2.1,14.5,333.0,182.96,115.63
2016,11,3,9,0,778.0,70.0,2.1,15.0,375.0,243.34,167.29
2016,11,3,9,15,799.5,72.5,2.05,15.5,412.0,303.6,221.12
2016,11,3,9,30,821.0,75.0,2.0,16.0,449.0,365.62,276.13
2016,11,3,9,45,841.0,75.5,2.0,17.0,481.5,426.6,328.59
2016,11,3,10,0,861.0,76.0,2.0,18.0,514.0,488.47,379.9
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.5,544.07,425.83
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,600.58,470.74
2016,11,3,10,45,887.5,79.5,1.7,18.5,580.5,652.82,509.97
2016,11,3,11,0,894.0,80.0,1.6,19.0,598.0,703.4,546.49
2016,11,3,11,15,897.5,80.5,1.5,19.0,608.0,749.9,578.97
2016,11,3,11,30,901.0,81.0,1.4,19.0,618.0,794.03,607.91
2016,11,3,11,45,900.5,81.5,1.35,19.5,620.0,832.35,631.79
2016,11,3,12,0,900.0,82.0,1.3,20.0,622.0,867.64,653.31
2016,11,3,12,15,898.0,82.0,1.25,20.0,616.0,897.85,672.49
2016,11,3,12,30,896.0,82.0,1.2,20.0,610.0,924.67,689.38
2016,11,3,12,45,890.0,81.5,1.15,20.5,596.5,943.66,699.81
2016,11,3,13,0,884.0,81.0,1.1,21.0,583.0,958.9,707.89
2016,11,3,13,15,875.5,80.0,1.05,21.0,562.0,967.33,713.03
2016,11,3,13,30,867.0,79.0,1.0,21.0,541.0,971.93,715.91
2016,11,3,13,45,853.0,78.0,1.0,21.0,513.0,979.33,721.74
2016,11,3,14,0,839.0,77.0,1.0,21.0,485.0,970.94,717.48
2016,11,3,14,15,821.5,75.0,0.95,21.0,451.0,953.96,706.98
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,933.39,694.24
2016,11,3,14,45,777.0,70.5,0.85,21.0,377.5,899.34,672.52
2016,11,3,15,0,750.0,68.0,0.8,21.0,338.0,862.3,648.55
2016,11,3,15,15,713.5,64.0,0.75,20.5,295.0,811.49,615.76
2016,11,3,15,30,677.0,60.0,0.7,20.0,252.0,758.66,580.36
2016,11,3,15,45,620.5,54.5,0.7,19.5,206.5,692.91,534.68
2016,11,3,16,0,564.0,49.0,0.7,19.0,161.0,619.58,480.77
2016,11,3,16,15,475.0,41.0,0.75,18.5,118.0,515.8,401.28
2016,11,3,16,30,386.0,33.0,0.8,18.0,75.0,416.39,314.56
2016,11,3,16,45,193.0,16.5,0.85,18.0,37.5,212.77,60.71
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,12.0,15.0,11.8,0.0
2016,11,4,7,0,0.0,30.0,2.0,12.0,30.0,21.0,0.0
2016,11,4,7,15,222.0,36.0,2.05,12.5,68.5,27.23,16.68
2016,11,4,7,30,444.0,42.0,2.1,13.0,107.0,34.76,24.76
2016,11,4,7,45,518.0,49.5,2.2,13.5,151.5,40.83,30.62
2016,11,4,8,0,592.0,57.0,2.3,14.0,196.0,46.97,36.31
2016,11,4,8,15,640.0,62.5,2.15,14.5,240.0,69.47,41.95
2016,11,4,8,30,688.0,68.0,2.0,15.0,284.0,123.78,71.32
2016,11,4,8,45,719.5,72.0,1.95,15.5,325.5,180.16,114.03
2016,11,4,9,0,751.0,76.0,1.9,16.0,367.0,242.58,167.01
2016,11,4,9,15,774.0,79.0,1.75,16.5,404.0,302.11,219.57
2016,11,4,9,30,797.0,82.0,1.6,17.0,441.0,363.65,273.35
2016,11,4,9,45,813.5,84.0,1.45,17.5,472.5,423.29,324.31
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,483.55,373.73
2016,11,4,10,15,841.0,87.5,1.15,18.0,529.0,540.76,419.51
2016,11,4,10,30,852.0,89.0,1.0,18.0,554.0,597.39,462.86
2016,11,4,10,45,860.0,90.0,0.9,18.5,571.5,650.75,501.52
2016,11,4,11,0,868.0,91.0,0.8,19.0,589.0,702.69,537.49
2016,11,4,11,15,872.0,91.5,0.7,19.5,599.0,749.49,568.25
2016,11,4,11,30,876.0,92.0,0.6,20.0,609.0,794.01,594.77
2016,11,4,11,45,877.5,91.5,0.5,20.5,611.5,832.87,616.85
2016,11,4,12,0,879.0,91.0,0.4,21.0,614.0,868.82,636.58
2016,11,4,12,15,877.0,90.5,0.3,21.0,608.5,898.63,653.28
2016,11,4,12,30,875.0,90.0,0.2,21.0,603.0,925.01,667.86
2016,11,4,12,45,873.5,88.0,0.15,21.0,590.5,946.52,680.46
2016,11,4,13,0,872.0,86.0,0.1,21.0,578.0,964.4,691.03
2016,11,4,13,15,863.5,85.0,0.15,21.0,557.0,973.04,697.71
2016,11,4,13,30,855.0,84.0,0.2,21.0,536.0,977.79,702.41
2016,11,4,13,45,843.5,82.0,0.25,21.0,508.5,974.41,702.36
2016,11,4,14,0,832.0,80.0,0.3,21.0,481.0,967.19,700.2
2016,11,4,14,15,813.5,77.5,0.3,21.0,447.0,948.57,689.88
2016,11,4,14,30,795.0,75.0,0.3,21.0,413.0,926.38,677.4
2016,11,4,14,45,770.5,72.0,0.35,21.0,374.0,894.22,659.35
2016,11,4,15,0,746.0,69.0,0.4,21.0,335.0,859.06,638.91
2016,11,4,15,15,709.0,65.0,0.45,20.5,292.0,807.81,608.02
2016,11,4,15,30,672.0,61.0,0.5,20.0,249.0,763.04,580.07
2016,11,4,15,45,616.0,55.0,0.55,20.0,204.0,689.23,528.72
2016,11,4,16,0,560.0,49.0,0.6,20.0,159.0,615.79,474.74
2016,11,4,16,15,469.0,40.5,0.7,19.5,115.5,509.84,394.37
2016,11,4,16,30,378.0,32.0,0.8,19.0,72.0,408.6,305.27
2016,11,4,16,45,189.0,16.0,0.9,18.5,36.0,207.26,31.7
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,97.5,9.0,0.65,13.0,14.0,7.08,0.0
2016,11,5,7,0,195.0,18.0,0.7,13.0,28.0,14.79,0.0
2016,11,5,7,15,316.5,29.5,0.7,13.5,65.5,24.34,14.0
2016,11,5,7,30,438.0,41.0,0.7,14.0,103.0,33.94,23.93
2016,11,5,7,45,506.5,49.0,0.75,14.5,146.0,40.38,30.1
2016,11,5,8,0,575.0,57.0,0.8,15.0,189.0,46.84,36.06
2016,11,5,8,15,622.0,62.0,0.8,15.0,232.0,68.72,41.43
2016,11,5,8,30,669.0,67.0,0.8,15.0,275.0,121.33,69.88
2016,11,5,8,45,517.5,102.0,0.85,15.5,276.0,167.82,112.33
2016,11,5,9,0,366.0,137.0,0.9,16.0,277.0,197.94,144.87
2016,11,5,9,15,295.5,162.5,0.85,16.0,283.0,221.09,168.36
2016,11,5,9,30,225.0,188.0,0.8,16.0,289.0,234.25,182.58
2016,11,5,9,45,166.0,204.0,0.8,16.5,281.5,240.67,189.59
2016,11,5,10,0,107.0,220.0,0.8,17.0,274.0,232.45,183.85
2016,11,5,10,15,156.0,231.0,0.8,17.0,313.5,286.05,226.6
2016,11,5,10,30,205.0,242.0,0.8,17.0,353.0,337.1,266.75
2016,11,5,10,45,290.5,235.5,0.85,17.5,398.5,412.25,324.86
2016,11,5,11,0,376.0,229.0,0.9,18.0,444.0,483.54,379.05
2016,11,5,11,15,286.0,249.0,1.0,18.0,414.5,460.72,361.21
2016,11,5,11,30,196.0,269.0,1.1,18.0,385.0,413.24,325.03
2016,11,5,11,45,331.0,243.0,1.2,18.5,438.5,525.48,412.11
2016,11,5,12,0,466.0,217.0,1.3,19.0,492.0,648.71,503.3
2016,11,5,12,15,450.5,219.0,1.35,19.0,482.5,658.12,509.47
2016,11,5,12,30,435.0,221.0,1.4,19.0,473.0,664.74,514.78
2016,11,5,12,45,634.5,154.0,1.45,19.0,513.0,804.27,617.55
2016,11,5,13,0,834.0,87.0,1.5,19.0,553.0,928.64,701.8
2016,11,5,13,15,825.0,85.5,1.55,19.0,532.5,935.5,706.33
2016,11,5,13,30,816.0,84.0,1.6,19.0,512.0,938.59,709.96
2016,11,5,13,45,670.5,116.0,1.65,19.0,455.5,850.67,651.87
2016,11,5,14,0,525.0,148.0,1.7,19.0,399.0,738.52,575.81
2016,11,5,14,15,504.0,140.5,1.7,18.5,367.5,712.23,560.19
2016,11,5,14,30,483.0,133.0,1.7,18.0,336.0,683.63,541.76
2016,11,5,14,45,458.0,123.0,1.75,18.0,301.0,645.82,515.54
2016,11,5,15,0,433.0,113.0,1.8,18.0,266.0,606.36,487.49
2016,11,5,15,15,407.0,101.5,1.75,17.5,231.0,562.64,455.7
2016,11,5,15,30,381.0,90.0,1.7,17.0,196.0,518.07,422.12
2016,11,5,15,45,346.0,77.0,1.7,17.0,159.5,462.64,378.05
2016,11,5,16,0,311.0,64.0,1.7,17.0,123.0,407.74,332.53
2016,11,5,16,15,254.0,49.0,1.6,16.5,88.5,331.77,267.88
2016,11,5,16,30,197.0,34.0,1.5,16.0,54.0,259.1,197.67
2016,11,5,16,45,98.5,17.0,1.45,16.0,27.0,130.15,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,15.0,7.0,5.51,0.0
2016,11,6,7,0,0.0,14.0,0.8,15.0,14.0,10.68,0.0
2016,11,6,7,15,18.5,31.0,0.9,15.0,34.0,23.14,12.58
2016,11,6,7,30,37.0,48.0,1.0,15.0,54.0,35.26,24.88
2016,11,6,7,45,51.0,67.0,1.1,15.5,77.5,48.42,36.95
2016,11,6,8,0,65.0,86.0,1.2,16.0,101.0,61.39,48.64
2016,11,6,8,15,74.0,104.5,1.2,16.0,124.5,76.98,58.29
2016,11,6,8,30,83.0,123.0,1.2,16.0,148.0,98.23,74.17
2016,11,6,8,45,88.5,140.5,1.3,16.0,170.5,119.83,91.57
2016,11,6,9,0,94.0,158.0,1.4,16.0,193.0,142.5,110.43
2016,11,6,9,15,47.0,135.0,1.4,16.0,152.5,119.6,93.54
2016,11,6,9,30,0.0,112.0,1.4,16.0,112.0,86.29,67.14
2016,11,6,9,45,69.5,166.0,1.4,16.5,200.5,162.85,129.28
2016,11,6,10,0,139.0,220.0,1.4,17.0,289.0,255.69,203.42
2016,11,6,10,15,189.5,228.0,1.35,17.0,327.0,301.2,239.65
2016,11,6,10,30,240.0,236.0,1.3,17.0,365.0,352.05,280.05
2016,11,6,10,45,189.0,247.5,1.3,17.5,351.0,347.33,275.66
2016,11,6,11,0,138.0,259.0,1.3,18.0,337.0,337.5,267.11
2016,11,6,11,15,108.0,259.0,1.35,18.0,321.0,311.61,247.01
2016,11,6,11,30,78.0,259.0,1.4,18.0,305.0,296.3,234.78
2016,11,6,11,45,183.0,258.0,1.45,18.0,365.5,403.9,320.63
2016,11,6,12,0,288.0,257.0,1.5,18.0,426.0,521.81,411.23
2016,11,6,12,15,229.0,261.0,1.5,18.0,395.0,469.42,370.57
2016,11,6,12,30,170.0,265.0,1.5,18.0,364.0,432.11,341.58
2016,11,6,12,45,301.0,236.5,1.5,18.5,406.0,552.46,435.07
2016,11,6,13,0,432.0,208.0,1.5,19.0,448.0,678.43,528.15
2016,11,6,13,15,339.5,217.0,1.45,19.0,401.5,588.86,461.06
2016,11,6,13,30,247.0,226.0,1.4,19.0,355.0,518.63,408.1
2016,11,6,13,45,266.5,210.5,1.4,19.0,343.0,526.49,416.06
2016,11,6,14,0,286.0,195.0,1.4,19.0,331.0,533.04,422.49
2016,11,6,14,15,231.0,185.5,1.35,18.5,290.5,471.44,376.3
2016,11,6,14,30,176.0,176.0,1.3,18.0,250.0,386.24,311.65
2016,11,6,14,45,170.0,160.0,1.3,18.0,225.5,363.79,295.37
2016,11,6,15,0,164.0,144.0,1.3,18.0,201.0,340.72,277.86
2016,11,6,15,15,155.5,126.0,1.15,17.5,174.5,311.57,255.22
2016,11,6,15,30,147.0,108.0,1.0,17.0,148.0,281.9,231.58
2016,11,6,15,45,133.0,89.5,0.9,17.0,120.5,245.83,201.56
2016,11,6,16,0,119.0,71.0,0.8,17.0,93.0,209.5,170.5
2016,11,6,16,15,92.5,52.5,0.75,16.5,67.0,161.89,129.27
2016,11,6,16,30,66.0,34.0,0.7,16.0,41.0,113.76,83.68
2016,11,6,16,45,33.0,17.0,0.7,16.0,20.5,52.49,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,13.5,10.0,7.87,0.0
2016,11,7,7,0,0.0,20.0,1.5,14.0,20.0,15.74,0.0
2016,11,7,7,15,143.5,31.5,1.5,14.0,50.5,23.66,12.6
2016,11,7,7,30,287.0,43.0,1.5,14.0,81.0,32.67,22.65
2016,11,7,7,45,339.0,55.5,1.55,14.5,118.0,41.93,31.35
2016,11,7,8,0,391.0,68.0,1.6,15.0,155.0,51.06,39.71
2016,11,7,8,15,425.0,79.0,1.55,15.5,192.0,72.23,47.8
2016,11,7,8,30,459.0,90.0,1.5,16.0,229.0,115.53,73.35
2016,11,7,8,45,479.5,100.5,1.45,16.5,263.5,160.69,108.01
2016,11,7,9,0,500.0,111.0,1.4,17.0,298.0,208.46,148.2
2016,11,7,9,15,448.5,134.5,1.35,17.5,315.0,248.38,185.35
2016,11,7,9,30,397.0,158.0,1.3,18.0,332.0,282.2,216.42
2016,11,7,9,45,442.0,161.0,1.3,18.5,367.5,332.53,257.75
2016,11,7,10,0,487.0,164.0,1.3,19.0,403.0,387.36,301.9
2016,11,7,10,15,471.0,177.5,1.25,19.0,418.5,423.77,331.62
2016,11,7,10,30,455.0,191.0,1.2,19.0,434.0,457.83,358.61
2016,11,7,10,45,491.5,187.0,1.15,19.5,457.0,506.48,395.43
2016,11,7,11,0,528.0,183.0,1.1,20.0,480.0,557.11,432.69
2016,11,7,11,15,498.0,196.5,1.05,20.0,480.5,578.39,447.73
2016,11,7,11,30,468.0,210.0,1.0,20.0,481.0,595.76,459.75
2016,11,7,11,45,366.0,234.5,1.0,20.5,446.5,545.0,421.21
2016,11,7,12,0,264.0,259.0,1.0,21.0,412.0,503.93,389.16
2016,11,7,12,15,265.5,256.0,1.0,21.0,409.0,516.3,399.02
2016,11,7,12,30,267.0,253.0,1.0,21.0,406.0,527.67,407.67
2016,11,7,12,45,263.0,247.5,1.05,21.5,395.0,530.01,409.31
2016,11,7,13,0,259.0,242.0,1.1,22.0,384.0,530.97,410.07
2016,11,7,13,15,232.0,235.0,1.05,22.0,359.5,483.55,375.65
2016,11,7,13,30,205.0,228.0,1.0,22.0,335.0,456.92,356.14
2016,11,7,13,45,186.0,216.5,1.0,22.0,309.5,431.09,337.47
2016,11,7,14,0,167.0,205.0,1.0,22.0,284.0,404.19,317.77
2016,11,7,14,15,153.0,190.5,0.95,21.5,258.5,377.42,298.53
2016,11,7,14,30,139.0,176.0,0.9,21.0,233.0,349.97,278.46
2016,11,7,14,45,134.0,159.5,0.9,21.0,210.5,328.09,262.34
2016,11,7,15,0,129.0,143.0,0.9,21.0,188.0,305.67,245.46
2016,11,7,15,15,121.0,125.0,0.8,20.5,162.5,277.54,223.82
2016,11,7,15,30,113.0,107.0,0.7,20.0,137.0,249.0,201.31
2016,11,7,15,45,99.5,88.0,0.6,20.0,111.5,213.27,171.84
2016,11,7,16,0,86.0,69.0,0.5,20.0,86.0,177.2,141.4
2016,11,7,16,15,62.0,51.0,0.5,19.5,61.0,133.59,104.04
2016,11,7,16,30,38.0,33.0,0.5,19.0,36.0,89.52,62.7
2016,11,7,16,45,19.0,16.5,0.55,19.0,18.0,40.61,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,7.47,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,14.95,0.0
2016,11,8,7,15,155.5,30.5,1.3,14.5,50.5,22.98,11.52
2016,11,8,7,30,311.0,42.0,1.3,15.0,82.0,32.08,21.97
2016,11,8,7,45,371.0,53.5,1.35,15.5,120.5,43.19,32.27
2016,11,8,8,0,431.0,65.0,1.4,16.0,159.0,52.0,40.35
2016,11,8,8,15,471.5,74.0,1.3,16.0,197.5,73.21,47.6
2016,11,8,8,30,512.0,83.0,1.2,16.0,236.0,118.79,73.88
2016,11,8,8,45,545.0,89.0,1.15,16.5,273.0,165.97,109.39
2016,11,8,9,0,578.0,95.0,1.1,17.0,310.0,217.19,152.07
2016,11,8,9,15,672.0,86.0,1.05,17.5,360.0,276.87,201.09
2016,11,8,9,30,766.0,77.0,1.0,18.0,410.0,347.81,259.67
2016,11,8,9,45,794.5,75.5,0.95,18.5,443.0,406.79,309.47
2016,11,8,10,0,823.0,74.0,0.9,19.0,476.0,467.6,359.08
2016,11,8,10,15,834.0,75.5,0.85,19.5,500.0,523.83,403.5
2016,11,8,10,30,845.0,77.0,0.8,20.0,524.0,575.88,443.17
2016,11,8,10,45,851.5,78.0,0.8,20.5,541.0,626.45,480.69
2016,11,8,11,0,858.0,79.0,0.8,21.0,558.0,675.49,515.86
2016,11,8,11,15,862.0,80.0,0.75,21.0,568.0,720.97,547.24
2016,11,8,11,30,866.0,81.0,0.7,21.0,578.0,764.27,575.2
2016,11,8,11,45,866.5,81.0,0.7,21.5,580.5,801.25,598.2
2016,11,8,12,0,867.0,81.0,0.7,22.0,583.0,835.38,619.15
2016,11,8,12,15,865.5,81.0,0.7,22.0,577.5,864.79,638.09
2016,11,8,12,30,864.0,81.0,0.7,22.0,572.0,890.98,654.99
2016,11,8,12,45,860.5,80.0,0.7,22.5,559.5,910.79,666.57
2016,11,8,13,0,857.0,79.0,0.7,23.0,547.0,927.09,676.04
2016,11,8,13,15,849.0,78.0,0.7,23.0,527.5,935.5,681.93
2016,11,8,13,30,841.0,77.0,0.7,23.0,508.0,951.98,693.22
2016,11,8,13,45,828.5,75.5,0.75,23.0,481.0,948.1,692.6
2016,11,8,14,0,816.0,74.0,0.8,23.0,454.0,940.49,689.96
2016,11,8,14,15,798.0,72.0,0.7,22.5,421.5,923.1,679.42
2016,11,8,14,30,780.0,70.0,0.6,22.0,389.0,902.27,666.66
2016,11,8,14,45,754.0,67.0,0.55,22.0,351.0,868.93,645.3
2016,11,8,15,0,728.0,64.0,0.5,22.0,313.0,832.75,621.74
2016,11,8,15,15,690.5,60.0,0.45,21.5,271.5,781.64,588.53
2016,11,8,15,30,653.0,56.0,0.4,21.0,230.0,728.67,552.74
2016,11,8,15,45,593.5,50.5,0.35,21.0,186.5,661.08,503.79
2016,11,8,16,0,534.0,45.0,0.3,21.0,143.0,586.36,447.23
2016,11,8,16,15,440.5,36.5,0.6,20.0,101.5,479.72,368.33
2016,11,8,16,30,347.0,28.0,0.9,19.0,60.0,378.61,270.45
2016,11,8,16,45,173.5,14.0,1.2,18.5,30.0,186.34,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
