Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,14.0,18.0,11.02,0.0
2016,11,9,7,15,227.5,27.5,1.45,14.0,51.5,22.54,10.56
2016,11,9,7,30,346.0,41.0,1.5,14.0,85.0,33.66,23.32
2016,11,9,7,45,423.0,50.5,1.55,14.5,126.0,41.18,30.6
2016,11,9,8,0,500.0,60.0,1.6,15.0,167.0,48.71,37.58
2016,11,9,8,15,551.5,66.5,1.5,15.5,209.0,70.37,43.76
2016,11,9,8,30,603.0,73.0,1.4,16.0,251.0,120.02,71.24
2016,11,9,8,45,586.5,84.0,1.35,16.5,278.0,168.74,109.93
2016,11,9,9,0,570.0,95.0,1.3,17.0,305.0,215.37,151.08
2016,11,9,9,15,556.0,110.0,1.3,17.5,331.5,263.83,194.5
2016,11,9,9,30,542.0,125.0,1.3,18.0,358.0,305.51,231.92
2016,11,9,9,45,669.5,105.0,1.35,18.5,414.0,382.16,293.7
2016,11,9,10,0,797.0,85.0,1.4,19.0,470.0,465.87,360.43
2016,11,9,10,15,809.0,86.5,1.4,19.0,494.5,521.41,405.76
2016,11,9,10,30,821.0,88.0,1.4,19.0,519.0,576.55,449.57
2016,11,9,10,45,828.5,89.5,1.4,19.5,536.5,628.21,488.6
2016,11,9,11,0,836.0,91.0,1.4,20.0,554.0,678.5,525.4
2016,11,9,11,15,840.0,91.5,1.4,20.0,563.5,723.58,558.53
2016,11,9,11,30,844.0,92.0,1.4,20.0,573.0,766.49,587.9
2016,11,9,11,45,845.0,92.0,1.4,20.5,575.5,804.04,612.07
2016,11,9,12,0,846.0,92.0,1.4,21.0,578.0,838.8,634.15
2016,11,9,12,15,843.5,91.5,1.35,21.0,572.5,866.96,652.25
2016,11,9,12,30,841.0,91.0,1.3,21.0,567.0,891.82,668.13
2016,11,9,12,45,845.0,87.0,1.3,21.5,555.5,915.07,682.4
2016,11,9,13,0,849.0,83.0,1.3,22.0,544.0,934.97,694.5
2016,11,9,13,15,839.5,82.0,1.25,22.0,523.5,942.19,698.97
2016,11,9,13,30,830.0,81.0,1.2,22.0,503.0,945.63,701.24
2016,11,9,13,45,815.5,79.5,1.15,22.5,476.0,939.73,696.24
2016,11,9,14,0,801.0,78.0,1.1,23.0,449.0,930.09,689.02
2016,11,9,14,15,665.0,97.5,1.05,22.5,390.5,829.76,624.3
2016,11,9,14,30,529.0,117.0,1.0,22.0,332.0,707.93,543.42
2016,11,9,14,45,504.5,110.5,0.95,22.0,299.0,674.78,521.79
2016,11,9,15,0,480.0,104.0,0.9,22.0,266.0,639.98,497.45
2016,11,9,15,15,555.0,81.0,0.85,21.5,245.0,685.89,530.96
2016,11,9,15,30,630.0,58.0,0.8,21.0,224.0,717.51,552.12
2016,11,9,15,45,572.0,52.0,0.75,21.0,181.0,643.29,496.45
2016,11,9,16,0,514.0,46.0,0.7,21.0,138.0,569.69,439.64
2016,11,9,16,15,419.0,37.0,0.75,20.5,97.5,461.75,355.09
2016,11,9,16,30,324.0,28.0,0.8,20.0,57.0,359.54,251.3
2016,11,9,16,45,162.0,14.0,0.85,20.0,28.5,176.02,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,11.8,0.0
2016,11,10,7,15,136.5,28.0,2.15,14.5,45.0,21.1,8.72
2016,11,10,7,30,273.0,41.0,2.2,15.0,75.0,31.13,20.94
2016,11,10,7,45,334.5,54.0,2.25,15.5,112.5,40.82,30.09
2016,11,10,8,0,396.0,67.0,2.3,16.0,150.0,50.4,38.87
2016,11,10,8,15,436.5,77.0,2.15,16.0,188.0,71.46,46.73
2016,11,10,8,30,477.0,87.0,2.0,16.0,226.0,115.3,72.46
2016,11,10,8,45,500.5,97.5,1.9,16.5,262.0,161.93,108.25
2016,11,10,9,0,524.0,108.0,1.8,17.0,298.0,211.52,150.04
2016,11,10,9,15,553.5,111.0,1.65,17.0,330.5,263.85,195.38
2016,11,10,9,30,583.0,114.0,1.5,17.0,363.0,315.22,240.0
2016,11,10,9,45,424.0,158.0,1.4,17.5,346.0,322.56,251.35
2016,11,10,10,0,265.0,202.0,1.3,18.0,329.0,307.98,242.68
2016,11,10,10,15,384.5,187.5,1.25,18.5,382.5,376.7,297.1
2016,11,10,10,30,504.0,173.0,1.2,19.0,436.0,469.34,368.3
2016,11,10,10,45,423.0,199.5,1.15,19.5,425.5,474.54,371.23
2016,11,10,11,0,342.0,226.0,1.1,20.0,415.0,457.92,357.92
2016,11,10,11,15,406.0,215.5,1.0,20.0,443.0,514.1,400.78
2016,11,10,11,30,470.0,205.0,0.9,20.0,471.0,591.72,457.15
2016,11,10,11,45,467.5,206.5,0.8,20.5,472.0,615.6,472.08
2016,11,10,12,0,465.0,208.0,0.7,21.0,473.0,637.6,485.83
2016,11,10,12,15,647.0,149.0,0.6,21.0,514.0,763.9,574.87
2016,11,10,12,30,829.0,90.0,0.5,21.0,555.0,879.0,647.75
2016,11,10,12,45,825.0,88.5,0.4,21.5,542.0,897.53,655.06
2016,11,10,13,0,821.0,87.0,0.3,22.0,529.0,912.56,661.62
2016,11,10,13,15,811.5,85.5,0.25,22.0,509.0,918.73,665.02
2016,11,10,13,30,802.0,84.0,0.2,22.0,489.0,921.2,666.39
2016,11,10,13,45,788.0,82.0,0.15,22.0,462.5,914.93,662.5
2016,11,10,14,0,774.0,80.0,0.1,22.0,436.0,905.03,656.65
2016,11,10,14,15,754.5,77.5,0.1,22.0,403.5,885.51,645.51
2016,11,10,14,30,735.0,75.0,0.1,22.0,371.0,862.67,632.27
2016,11,10,14,45,707.5,71.5,0.15,22.0,333.5,827.56,611.49
2016,11,10,15,0,680.0,68.0,0.2,22.0,296.0,797.15,593.43
2016,11,10,15,15,640.0,63.5,0.2,21.5,255.5,744.42,559.73
2016,11,10,15,30,600.0,59.0,0.2,21.0,215.0,690.39,523.75
2016,11,10,15,45,540.0,53.0,0.2,21.0,173.0,615.05,469.71
2016,11,10,16,0,480.0,47.0,0.2,21.0,131.0,540.43,413.38
2016,11,10,16,15,385.0,37.5,0.2,20.5,92.0,432.92,329.49
2016,11,10,16,30,290.0,28.0,0.2,20.0,53.0,330.52,224.21
2016,11,10,16,45,145.0,14.0,0.2,20.0,26.5,125.63,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,11,11,7,0,0.0,4.0,1.3,14.0,4.0,3.15,0.0
2016,11,11,7,15,0.0,14.0,1.3,14.5,14.0,10.65,1.12
2016,11,11,7,30,0.0,24.0,1.3,15.0,24.0,18.3,9.95
2016,11,11,7,45,0.0,37.0,1.35,15.5,37.0,28.29,19.15
2016,11,11,8,0,0.0,50.0,1.4,16.0,50.0,37.94,27.91
2016,11,11,8,15,0.0,63.0,1.25,16.0,63.0,47.58,34.86
2016,11,11,8,30,0.0,76.0,1.1,16.0,76.0,57.51,43.36
2016,11,11,8,45,0.0,88.5,1.0,16.5,88.5,67.24,51.48
2016,11,11,9,0,0.0,101.0,0.9,17.0,101.0,77.12,59.59
2016,11,11,9,15,0.0,112.5,0.85,17.5,112.5,86.4,67.07
2016,11,11,9,30,0.0,124.0,0.8,18.0,124.0,95.83,74.57
2016,11,11,9,45,67.0,166.5,0.8,18.5,198.5,162.88,128.18
2016,11,11,10,0,134.0,209.0,0.8,19.0,273.0,244.84,192.85
2016,11,11,10,15,142.5,220.5,0.8,19.0,291.5,270.98,213.45
2016,11,11,10,30,151.0,232.0,0.8,19.0,310.0,298.15,234.92
2016,11,11,10,45,172.0,239.5,0.85,19.5,331.0,330.26,259.78
2016,11,11,11,0,193.0,247.0,0.9,20.0,352.0,364.31,285.83
2016,11,11,11,15,270.5,239.5,0.95,20.0,390.0,440.88,344.95
2016,11,11,11,30,348.0,232.0,1.0,20.0,428.0,509.07,396.87
2016,11,11,11,45,387.5,224.0,1.1,20.0,443.0,551.11,428.97
2016,11,11,12,0,427.0,216.0,1.2,20.0,458.0,613.48,475.33
2016,11,11,12,15,374.5,225.5,1.2,20.0,436.0,577.99,449.01
2016,11,11,12,30,322.0,235.0,1.2,20.0,414.0,557.43,433.68
2016,11,11,12,45,323.5,228.5,1.3,20.0,405.5,564.68,440.52
2016,11,11,13,0,325.0,222.0,1.4,20.0,397.0,570.54,446.13
2016,11,11,13,15,319.5,215.5,1.4,20.0,381.5,568.26,445.08
2016,11,11,13,30,314.0,209.0,1.4,20.0,366.0,564.43,443.0
2016,11,11,13,45,315.5,195.0,1.45,20.0,345.5,556.46,438.61
2016,11,11,14,0,317.0,181.0,1.5,20.0,325.0,546.81,433.0
2016,11,11,14,15,367.5,158.5,1.45,19.5,314.0,572.88,455.51
2016,11,11,14,30,418.0,136.0,1.4,19.0,303.0,621.71,493.67
2016,11,11,14,45,400.5,125.5,1.4,19.0,272.5,591.55,471.68
2016,11,11,15,0,383.0,115.0,1.4,19.0,242.0,559.84,448.75
2016,11,11,15,15,360.0,102.0,1.3,18.5,208.5,518.26,417.84
2016,11,11,15,30,337.0,89.0,1.2,18.0,175.0,475.85,385.21
2016,11,11,15,45,306.0,74.0,1.1,18.0,141.0,422.78,342.19
2016,11,11,16,0,275.0,59.0,1.0,18.0,107.0,369.97,297.66
2016,11,11,16,15,214.5,44.0,0.95,17.5,74.5,292.66,231.4
2016,11,11,16,30,154.0,29.0,0.9,17.0,42.0,216.49,146.83
2016,11,11,16,45,77.0,14.5,0.9,16.5,21.0,72.26,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,0.95,14.5,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,0.9,15.0,14.0,11.02,0.0
2016,11,12,7,15,190.5,24.0,0.9,15.0,46.0,18.35,4.94
2016,11,12,7,30,381.0,34.0,0.9,15.0,78.0,28.14,18.21
2016,11,12,7,45,465.0,41.0,0.9,15.5,119.0,33.91,24.02
2016,11,12,8,0,549.0,48.0,0.9,16.0,160.0,39.8,29.53
2016,11,12,8,15,601.0,53.0,0.85,16.0,201.5,61.66,35.41
2016,11,12,8,30,653.0,58.0,0.8,16.0,243.0,115.74,65.62
2016,11,12,8,45,631.5,71.0,0.8,16.5,272.0,165.13,104.8
2016,11,12,9,0,610.0,84.0,0.8,17.0,301.0,214.86,148.72
2016,11,12,9,15,692.0,77.0,0.8,17.5,347.5,273.93,197.8
2016,11,12,9,30,774.0,70.0,0.8,18.0,394.0,342.83,255.18
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.0,400.63,304.35
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,459.52,352.83
2016,11,12,10,15,649.5,123.0,0.8,19.0,439.5,472.64,366.17
2016,11,12,10,30,483.0,175.0,0.8,19.0,423.0,458.64,357.38
2016,11,12,10,45,478.0,183.5,0.85,19.0,435.5,493.74,385.32
2016,11,12,11,0,473.0,192.0,0.9,19.0,448.0,527.34,411.1
2016,11,12,11,15,554.5,169.5,0.95,19.0,475.0,591.02,459.78
2016,11,12,11,30,636.0,147.0,1.0,19.0,502.0,667.53,516.41
2016,11,12,11,45,749.5,112.0,1.1,19.5,532.0,751.18,576.03
2016,11,12,12,0,863.0,77.0,1.2,20.0,562.0,824.16,625.25
2016,11,12,12,15,861.0,76.5,1.25,20.0,557.0,852.26,644.19
2016,11,12,12,30,859.0,76.0,1.3,20.0,552.0,877.13,661.56
2016,11,12,12,45,847.0,78.0,1.4,20.0,538.0,892.55,673.44
2016,11,12,13,0,835.0,80.0,1.5,20.0,524.0,915.38,690.53
2016,11,12,13,15,826.5,78.5,1.55,20.0,504.0,922.68,696.58
2016,11,12,13,30,818.0,77.0,1.6,20.0,484.0,926.29,700.5
2016,11,12,13,45,805.0,75.5,1.65,20.0,458.0,921.81,699.15
2016,11,12,14,0,792.0,74.0,1.7,20.0,432.0,913.7,695.49
2016,11,12,14,15,773.5,71.5,1.7,19.5,400.0,895.27,685.54
2016,11,12,14,30,755.0,69.0,1.7,19.0,368.0,873.52,673.23
2016,11,12,14,45,729.0,66.0,1.75,19.0,331.0,840.57,652.1
2016,11,12,15,0,703.0,63.0,1.8,19.0,294.0,804.87,628.44
2016,11,12,15,15,663.0,59.0,1.85,18.5,253.0,751.96,592.53
2016,11,12,15,30,623.0,55.0,1.9,18.0,212.0,705.73,559.76
2016,11,12,15,45,561.5,49.0,1.95,18.0,170.0,628.78,500.92
2016,11,12,16,0,500.0,43.0,2.0,18.0,128.0,552.79,439.75
2016,11,12,16,15,398.5,34.5,2.0,17.5,89.0,440.85,346.67
2016,11,12,16,30,297.0,26.0,2.0,17.0,50.0,330.55,219.28
2016,11,12,16,45,148.5,13.0,2.05,16.5,25.0,127.55,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.0,5.0,1.05,13.5,6.0,0.0,0.0
2016,11,13,7,0,90.0,10.0,1.0,14.0,12.0,7.87,0.0
2016,11,13,7,15,225.0,22.5,0.95,14.0,43.5,18.48,3.68
2016,11,13,7,30,360.0,35.0,0.9,14.0,75.0,28.93,18.82
2016,11,13,7,45,443.5,43.0,0.85,14.5,116.0,35.43,25.4
2016,11,13,8,0,527.0,51.0,0.8,15.0,157.0,42.0,31.58
2016,11,13,8,15,580.5,57.0,0.7,15.0,198.5,63.98,37.95
2016,11,13,8,30,634.0,63.0,0.6,15.0,240.0,114.83,65.87
2016,11,13,8,45,671.0,66.5,0.55,15.5,280.0,167.59,105.33
2016,11,13,9,0,708.0,70.0,0.5,16.0,320.0,226.73,154.66
2016,11,13,9,15,732.5,73.0,0.45,16.5,355.5,283.31,203.8
2016,11,13,9,30,757.0,76.0,0.4,17.0,391.0,342.09,254.28
2016,11,13,9,45,774.0,78.5,0.35,17.5,421.0,399.3,302.29
2016,11,13,10,0,791.0,81.0,0.3,18.0,451.0,457.27,349.08
2016,11,13,10,15,803.5,83.0,0.35,18.0,475.5,512.9,393.93
2016,11,13,10,30,816.0,85.0,0.4,18.0,500.0,568.23,437.25
2016,11,13,10,45,587.0,151.0,0.5,18.5,455.0,537.15,414.9
2016,11,13,11,0,358.0,217.0,0.6,19.0,410.0,459.67,357.5
2016,11,13,11,15,599.0,152.5,0.6,19.0,482.5,613.3,473.87
2016,11,13,11,30,840.0,88.0,0.6,19.0,555.0,755.9,574.66
2016,11,13,11,45,843.5,87.5,0.65,19.0,558.0,794.53,599.5
2016,11,13,12,0,847.0,87.0,0.7,19.0,561.0,830.55,623.97
2016,11,13,12,15,845.5,87.0,0.65,19.0,556.0,860.05,642.3
2016,11,13,12,30,844.0,87.0,0.6,19.0,551.0,886.36,658.49
2016,11,13,12,45,847.5,83.0,0.6,19.5,540.0,909.05,672.06
2016,11,13,13,0,851.0,79.0,0.6,20.0,529.0,928.38,683.53
2016,11,13,13,15,842.5,78.0,0.6,20.0,509.0,936.62,689.29
2016,11,13,13,30,834.0,77.0,0.6,20.0,489.0,941.13,692.96
2016,11,13,13,45,822.0,75.0,0.6,20.0,462.5,937.16,691.36
2016,11,13,14,0,810.0,73.0,0.6,20.0,436.0,929.51,687.6
2016,11,13,14,15,791.0,70.5,0.6,20.0,403.5,910.66,676.63
2016,11,13,14,30,772.0,68.0,0.6,20.0,371.0,888.41,663.44
2016,11,13,14,45,745.0,65.0,0.6,20.0,333.5,854.43,642.2
2016,11,13,15,0,718.0,62.0,0.6,20.0,296.0,817.66,618.59
2016,11,13,15,15,678.0,58.0,0.65,19.5,255.0,764.63,584.81
2016,11,13,15,30,638.0,54.0,0.7,19.0,214.0,718.09,553.76
2016,11,13,15,45,577.5,48.0,0.75,19.0,171.5,641.84,498.12
2016,11,13,16,0,517.0,42.0,0.8,19.0,129.0,566.46,439.88
2016,11,13,16,15,416.5,33.5,0.9,18.5,89.0,455.06,350.31
2016,11,13,16,30,316.0,25.0,1.0,18.0,49.0,343.49,216.82
2016,11,13,16,45,158.0,12.5,1.1,17.5,24.5,134.63,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,195.5,16.0,1.45,13.0,37.5,12.97,0.0
2016,11,14,7,30,391.0,32.0,1.4,13.0,75.0,26.6,16.77
2016,11,14,7,45,475.5,40.0,1.35,13.5,116.5,33.24,23.53
2016,11,14,8,0,560.0,48.0,1.3,14.0,158.0,39.94,29.84
2016,11,14,8,15,613.0,53.0,1.2,14.5,200.0,61.87,35.69
2016,11,14,8,30,666.0,58.0,1.1,15.0,242.0,116.64,66.2
2016,11,14,8,45,333.0,85.5,1.0,15.5,177.5,125.12,85.32
2016,11,14,9,0,0.0,113.0,0.9,16.0,113.0,86.17,67.31
2016,11,14,9,15,16.5,137.0,0.8,16.0,143.5,110.11,86.73
2016,11,14,9,30,33.0,161.0,0.7,16.0,174.0,141.0,111.76
2016,11,14,9,45,28.0,169.0,0.6,16.5,180.5,149.57,118.52
2016,11,14,10,0,23.0,177.0,0.5,17.0,187.0,150.97,119.34
2016,11,14,10,15,54.5,199.0,0.45,17.5,225.5,196.81,155.88
2016,11,14,10,30,86.0,221.0,0.4,18.0,264.0,240.42,189.94
2016,11,14,10,45,136.5,231.0,0.35,18.5,302.5,300.48,236.37
2016,11,14,11,0,187.0,241.0,0.3,19.0,341.0,354.86,277.47
2016,11,14,11,15,518.0,164.5,0.35,19.0,448.5,558.94,433.03
2016,11,14,11,30,849.0,88.0,0.4,19.0,556.0,761.87,576.55
2016,11,14,11,45,499.5,171.0,0.45,19.5,446.5,603.39,461.01
2016,11,14,12,0,150.0,254.0,0.5,20.0,337.0,385.58,298.1
2016,11,14,12,15,148.0,252.5,0.55,20.0,334.0,391.76,305.16
2016,11,14,12,30,146.0,251.0,0.6,20.0,331.0,397.43,309.88
2016,11,14,12,45,160.5,243.5,0.65,20.0,329.5,410.66,320.85
2016,11,14,13,0,175.0,236.0,0.7,20.0,328.0,423.9,331.82
2016,11,14,13,15,172.0,228.0,0.75,20.0,315.5,419.56,329.26
2016,11,14,13,30,169.0,220.0,0.8,20.0,303.0,414.51,326.32
2016,11,14,13,45,134.5,206.0,0.9,20.0,269.5,369.78,292.69
2016,11,14,14,0,100.0,192.0,1.0,20.0,236.0,301.71,240.69
2016,11,14,14,15,425.0,133.0,1.1,19.5,301.0,622.05,493.21
2016,11,14,14,30,750.0,74.0,1.2,19.0,366.0,873.72,670.57
2016,11,14,14,45,721.0,71.0,1.35,19.0,328.5,837.85,645.65
2016,11,14,15,0,692.0,68.0,1.5,19.0,291.0,807.25,627.05
2016,11,14,15,15,650.5,63.5,1.55,18.5,250.0,753.2,590.56
2016,11,14,15,30,609.0,59.0,1.6,18.0,209.0,697.79,551.33
2016,11,14,15,45,545.5,52.0,1.65,17.5,167.0,617.97,491.51
2016,11,14,16,0,482.0,45.0,1.7,17.0,125.0,539.06,428.9
2016,11,14,16,15,379.0,35.5,1.8,16.5,86.0,425.15,333.69
2016,11,14,16,30,276.0,26.0,1.9,16.0,47.0,309.37,190.7
2016,11,14,16,45,138.0,13.0,2.0,15.5,23.5,119.21,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.0,14.5,1.9,14.5,36.0,11.78,0.0
2016,11,15,7,30,406.0,29.0,2.0,15.0,72.0,24.21,14.43
2016,11,15,7,45,486.0,35.5,2.1,15.5,111.5,29.7,20.18
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,38.28,28.08
2016,11,15,8,15,617.0,46.5,2.25,16.0,192.0,59.69,33.65
2016,11,15,8,30,668.0,51.0,2.3,16.0,233.0,110.58,60.91
2016,11,15,8,45,698.5,55.0,2.35,16.5,271.5,163.99,101.39
2016,11,15,9,0,729.0,59.0,2.4,17.0,310.0,220.86,150.01
2016,11,15,9,15,752.5,61.5,2.45,17.0,345.0,277.56,201.12
2016,11,15,9,30,776.0,64.0,2.5,17.0,380.0,336.3,254.12
2016,11,15,9,45,763.5,74.5,2.6,17.0,405.0,390.1,303.01
2016,11,15,10,0,751.0,85.0,2.7,17.0,430.0,441.41,348.44
2016,11,15,10,15,397.0,145.0,2.75,17.0,328.5,354.62,284.4
2016,11,15,10,30,43.0,205.0,2.8,17.0,227.0,200.99,160.65
2016,11,15,10,45,25.0,192.5,2.85,17.5,205.0,171.76,136.8
2016,11,15,11,0,7.0,180.0,2.9,18.0,183.0,150.51,118.92
2016,11,15,11,15,21.5,200.5,3.0,18.0,212.0,180.5,143.63
2016,11,15,11,30,36.0,221.0,3.1,18.0,241.0,228.15,182.34
2016,11,15,11,45,26.5,212.0,3.25,18.0,227.0,199.17,158.79
2016,11,15,12,0,17.0,203.0,3.4,18.0,213.0,184.77,147.0
2016,11,15,12,15,16.0,200.5,3.5,17.5,209.5,183.33,146.2
2016,11,15,12,30,15.0,198.0,3.6,17.0,206.0,181.89,145.39
2016,11,15,12,45,23.0,202.0,3.7,17.0,214.0,195.44,156.88
2016,11,15,13,0,31.0,206.0,3.8,17.0,222.0,230.39,185.69
2016,11,15,13,15,127.0,209.0,3.8,17.0,271.5,352.73,287.58
2016,11,15,13,30,223.0,212.0,3.8,17.0,321.0,457.17,373.08
2016,11,15,13,45,111.5,151.0,3.85,17.0,205.5,276.57,226.99
2016,11,15,14,0,0.0,90.0,3.9,17.0,90.0,70.53,53.7
2016,11,15,14,15,0.0,86.5,3.85,16.5,86.5,67.9,51.84
2016,11,15,14,30,0.0,83.0,3.8,16.0,83.0,65.41,49.94
2016,11,15,14,45,0.0,74.5,3.75,16.0,74.5,58.21,43.92
2016,11,15,15,0,0.0,66.0,3.7,16.0,66.0,51.03,37.87
2016,11,15,15,15,0.0,57.0,3.55,15.5,57.0,43.67,31.67
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,36.72,25.73
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,29.03,19.02
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,21.35,12.28
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,14.46,6.15
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,7.59,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,3.93,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,200.0,16.0,2.8,10.5,36.5,13.03,0.0
2016,11,16,7,30,400.0,32.0,2.9,11.0,73.0,26.72,16.6
2016,11,16,7,45,492.0,39.5,3.05,12.0,115.0,32.99,23.33
2016,11,16,8,0,584.0,47.0,3.2,13.0,157.0,39.38,29.37
2016,11,16,8,15,638.0,52.0,3.35,13.0,200.0,61.53,35.36
2016,11,16,8,30,692.0,57.0,3.5,13.0,243.0,117.74,66.82
2016,11,16,8,45,728.5,60.0,3.7,13.5,283.5,172.79,108.77
2016,11,16,9,0,765.0,63.0,3.9,14.0,324.0,232.0,159.93
2016,11,16,9,15,789.0,66.0,3.95,14.0,360.5,291.56,214.44
2016,11,16,9,30,813.0,69.0,4.0,14.0,397.0,353.2,270.99
2016,11,16,9,45,829.0,71.0,4.05,14.5,427.5,412.45,324.43
2016,11,16,10,0,845.0,73.0,4.1,15.0,458.0,472.25,376.86
2016,11,16,10,15,856.0,74.5,4.1,15.0,482.5,529.22,426.24
2016,11,16,10,30,867.0,76.0,4.1,15.0,507.0,585.61,473.77
2016,11,16,10,45,868.5,78.5,4.1,15.0,523.0,636.35,515.65
2016,11,16,11,0,870.0,81.0,4.1,15.0,539.0,685.11,554.96
2016,11,16,11,15,874.0,81.5,4.1,15.0,549.0,731.25,591.34
2016,11,16,11,30,878.0,82.0,4.1,15.0,559.0,767.84,618.19
2016,11,16,11,45,869.0,85.5,4.1,15.0,559.5,809.76,648.92
2016,11,16,12,0,860.0,89.0,4.1,15.0,560.0,840.89,671.53
2016,11,16,12,15,857.5,88.5,4.05,15.0,554.5,869.39,692.05
2016,11,16,12,30,855.0,88.0,4.0,15.0,549.0,894.59,710.18
2016,11,16,12,45,853.5,86.0,4.0,15.0,537.0,915.48,725.55
2016,11,16,13,0,852.0,84.0,4.0,15.0,525.0,932.89,738.56
2016,11,16,13,15,842.5,82.5,3.95,15.0,505.0,939.72,743.83
2016,11,16,13,30,833.0,81.0,3.9,15.0,485.0,942.75,746.61
2016,11,16,13,45,814.0,81.0,3.9,15.0,457.5,934.61,741.81
2016,11,16,14,0,795.0,81.0,3.9,15.0,430.0,922.65,734.41
2016,11,16,14,15,774.5,78.0,3.85,14.5,397.0,901.83,721.64
2016,11,16,14,30,754.0,75.0,3.8,14.0,364.0,877.58,706.21
2016,11,16,14,45,716.5,73.0,3.8,14.0,325.5,842.49,681.35
2016,11,16,15,0,679.0,71.0,3.8,14.0,287.0,798.03,648.85
2016,11,16,15,15,635.5,66.0,3.7,13.5,246.0,741.65,606.92
2016,11,16,15,30,592.0,61.0,3.6,13.0,205.0,683.94,562.21
2016,11,16,15,45,516.5,55.0,3.5,13.0,162.0,594.72,489.74
2016,11,16,16,0,441.0,49.0,3.4,13.0,119.0,506.32,414.94
2016,11,16,16,15,335.0,37.5,3.3,12.5,80.5,388.77,311.66
2016,11,16,16,30,229.0,26.0,3.2,12.0,42.0,266.87,151.06
2016,11,16,16,45,114.5,13.0,3.1,12.0,21.0,100.64,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,15,207.0,14.5,1.35,8.5,35.0,11.82,0.0
2016,11,17,7,30,414.0,29.0,1.3,9.0,70.0,24.29,14.52
2016,11,17,7,45,503.0,36.0,1.3,9.5,111.5,30.24,21.14
2016,11,17,8,0,592.0,43.0,1.3,10.0,153.0,39.37,29.75
2016,11,17,8,15,645.5,47.5,1.3,10.5,195.5,60.99,35.31
2016,11,17,8,30,699.0,52.0,1.3,11.0,238.0,113.75,63.6
2016,11,17,8,45,737.0,55.0,1.35,11.5,279.0,169.29,105.83
2016,11,17,9,0,775.0,58.0,1.4,12.0,320.0,229.16,157.28
2016,11,17,9,15,799.0,60.5,1.3,12.5,356.0,288.66,210.81
2016,11,17,9,30,823.0,63.0,1.2,13.0,392.0,350.2,265.71
2016,11,17,9,45,841.5,64.5,1.2,13.5,423.5,410.31,318.5
2016,11,17,10,0,860.0,66.0,1.2,14.0,455.0,469.47,368.89
2016,11,17,10,15,871.5,67.0,1.15,14.0,479.5,525.89,415.92
2016,11,17,10,30,883.0,68.0,1.1,14.0,504.0,581.72,460.81
2016,11,17,10,45,892.0,68.5,1.05,14.5,522.0,634.61,501.05
2016,11,17,11,0,901.0,69.0,1.0,15.0,540.0,686.14,538.79
2016,11,17,11,15,905.0,69.5,0.95,15.0,550.0,732.5,571.74
2016,11,17,11,30,909.0,70.0,0.9,15.0,560.0,776.59,601.12
2016,11,17,11,45,910.5,69.5,0.85,15.5,563.0,815.04,625.04
2016,11,17,12,0,912.0,69.0,0.8,16.0,566.0,850.6,646.67
2016,11,17,12,15,910.0,69.0,0.8,16.0,560.5,880.74,666.53
2016,11,17,12,30,908.0,69.0,0.8,16.0,555.0,907.52,684.23
2016,11,17,12,45,902.0,68.5,0.85,16.0,542.0,926.57,697.86
2016,11,17,13,0,896.0,68.0,0.9,16.0,529.0,941.92,709.3
2016,11,17,13,15,887.5,67.0,0.9,16.0,509.0,950.51,715.51
2016,11,17,13,30,879.0,66.0,0.9,16.0,489.0,955.33,719.47
2016,11,17,13,45,865.0,65.0,0.9,16.0,462.0,951.04,717.6
2016,11,17,14,0,851.0,64.0,0.9,16.0,435.0,943.07,713.51
2016,11,17,14,15,832.5,62.0,0.85,16.0,402.0,937.19,709.87
2016,11,17,14,30,814.0,60.0,0.8,16.0,369.0,916.29,696.09
2016,11,17,14,45,786.5,57.5,0.8,16.0,331.0,882.58,674.56
2016,11,17,15,0,759.0,55.0,0.8,16.0,293.0,846.02,650.54
2016,11,17,15,15,719.0,51.5,0.75,15.5,251.5,793.59,614.76
2016,11,17,15,30,679.0,48.0,0.7,15.0,210.0,739.39,576.1
2016,11,17,15,45,617.5,42.5,0.65,15.0,167.5,661.64,517.2
2016,11,17,16,0,556.0,37.0,0.6,15.0,125.0,584.14,455.28
2016,11,17,16,15,451.0,29.0,0.6,14.5,85.0,467.97,358.33
2016,11,17,16,30,346.0,21.0,0.6,14.0,45.0,347.2,177.94
2016,11,17,16,45,173.0,10.5,0.6,14.0,22.5,144.85,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,8.5,32.0,11.78,0.0
2016,11,18,7,30,366.0,29.0,2.4,9.0,64.0,24.13,14.07
2016,11,18,7,45,457.5,38.0,2.45,9.5,105.0,31.62,22.27
2016,11,18,8,0,549.0,47.0,2.5,10.0,146.0,39.16,29.49
2016,11,18,8,15,606.5,52.5,2.35,10.0,189.0,60.25,35.6
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,112.23,64.09
2016,11,18,8,45,702.5,62.0,2.1,10.5,273.0,169.43,108.07
2016,11,18,9,0,741.0,66.0,2.0,11.0,314.0,228.24,158.76
2016,11,18,9,15,766.5,69.0,2.05,11.5,350.0,286.68,211.78
2016,11,18,9,30,792.0,72.0,2.1,12.0,386.0,347.41,266.75
2016,11,18,9,45,815.5,73.0,2.15,13.0,418.0,407.43,319.64
2016,11,18,10,0,839.0,74.0,2.2,14.0,450.0,468.82,371.98
2016,11,18,10,15,849.5,75.5,2.35,14.5,474.0,525.13,419.75
2016,11,18,10,30,860.0,77.0,2.5,15.0,498.0,580.82,465.62
2016,11,18,10,45,866.5,78.0,2.65,15.5,515.0,632.64,507.27
2016,11,18,11,0,873.0,79.0,2.8,16.0,532.0,682.91,546.66
2016,11,18,11,15,875.5,79.5,2.85,16.0,541.5,721.63,577.06
2016,11,18,11,30,878.0,80.0,2.9,16.0,551.0,763.54,607.59
2016,11,18,11,45,877.5,80.5,3.0,16.5,553.0,800.58,633.49
2016,11,18,12,0,877.0,81.0,3.1,17.0,555.0,834.74,657.21
2016,11,18,12,15,874.5,80.5,3.2,17.0,549.5,862.99,677.92
2016,11,18,12,30,872.0,80.0,3.3,17.0,544.0,887.96,696.44
2016,11,18,12,45,868.5,78.5,3.4,17.5,531.5,907.43,709.84
2016,11,18,13,0,865.0,77.0,3.5,18.0,519.0,934.29,728.58
2016,11,18,13,15,856.0,76.0,3.55,17.5,499.5,942.43,736.6
2016,11,18,13,30,847.0,75.0,3.6,17.0,480.0,946.81,742.29
2016,11,18,13,45,835.0,73.0,3.7,17.0,454.0,943.18,741.39
2016,11,18,14,0,823.0,71.0,3.8,17.0,428.0,935.84,737.96
2016,11,18,14,15,804.0,69.0,3.75,17.0,395.5,917.98,726.08
2016,11,18,14,30,785.0,67.0,3.7,17.0,363.0,896.67,711.64
2016,11,18,14,45,758.5,63.5,3.65,17.0,326.0,862.79,687.74
2016,11,18,15,0,732.0,60.0,3.6,17.0,289.0,826.06,661.17
2016,11,18,15,15,691.0,56.0,3.4,16.5,247.5,772.28,621.35
2016,11,18,15,30,650.0,52.0,3.2,16.0,206.0,716.68,578.52
2016,11,18,15,45,585.5,46.0,3.05,15.5,163.5,645.53,521.79
2016,11,18,16,0,521.0,40.0,2.9,15.0,121.0,566.89,456.05
2016,11,18,16,15,410.5,31.5,2.8,14.5,82.0,447.52,350.94
2016,11,18,16,30,300.0,23.0,2.7,14.0,43.0,320.62,154.69
2016,11,18,16,45,150.0,11.5,2.65,13.5,21.5,127.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
