Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,14.0,1.5,1.13,0.0
2016,11,19,7,30,0.0,3.0,4.9,14.0,3.0,2.27,0.0
2016,11,19,7,45,0.0,6.0,4.9,14.0,6.0,4.54,0.0
2016,11,19,8,0,0.0,9.0,4.9,14.0,9.0,6.82,0.37
2016,11,19,8,15,0.0,11.5,4.9,14.0,11.5,8.72,1.81
2016,11,19,8,30,0.0,14.0,4.9,14.0,14.0,10.63,3.48
2016,11,19,8,45,0.0,17.0,4.9,14.0,17.0,12.92,5.48
2016,11,19,9,0,0.0,20.0,4.9,14.0,20.0,15.22,7.46
2016,11,19,9,15,0.0,13.5,4.9,14.0,13.5,10.27,3.18
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,5.32,0.0
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,9.14,2.17
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,12.96,5.41
2016,11,19,10,15,0.0,59.0,4.9,15.0,59.0,45.22,32.82
2016,11,19,10,30,0.0,101.0,4.9,15.0,101.0,78.32,60.67
2016,11,19,10,45,0.0,102.0,4.9,15.5,102.0,79.17,61.17
2016,11,19,11,0,0.0,103.0,4.9,16.0,103.0,80.03,61.7
2016,11,19,11,15,0.0,91.5,4.85,16.0,91.5,70.59,53.76
2016,11,19,11,30,0.0,80.0,4.8,16.0,80.0,61.51,46.14
2016,11,19,11,45,0.0,68.0,4.8,16.0,68.0,52.22,38.35
2016,11,19,12,0,0.0,56.0,4.8,16.0,56.0,42.95,30.57
2016,11,19,12,15,0.0,70.0,4.75,16.0,70.0,53.76,39.66
2016,11,19,12,30,0.0,84.0,4.7,16.0,84.0,64.61,48.76
2016,11,19,12,45,0.0,81.5,4.7,16.0,81.5,62.66,47.16
2016,11,19,13,0,0.0,79.0,4.7,16.0,79.0,60.72,45.57
2016,11,19,13,15,0.0,102.0,4.6,16.0,102.0,80.31,62.05
2016,11,19,13,30,0.0,125.0,4.5,16.0,125.0,102.38,80.57
2016,11,19,13,45,0.0,105.0,4.45,16.0,105.0,84.13,65.41
2016,11,19,14,0,0.0,85.0,4.4,16.0,85.0,66.17,50.43
2016,11,19,14,15,0.0,73.5,4.25,16.0,73.5,56.42,42.29
2016,11,19,14,30,0.0,62.0,4.1,16.0,62.0,47.51,34.82
2016,11,19,14,45,0.0,55.5,4.0,16.0,55.5,42.49,30.6
2016,11,19,15,0,0.0,49.0,3.9,16.0,49.0,37.47,26.35
2016,11,19,15,15,0.0,41.5,3.7,15.5,41.5,31.7,21.46
2016,11,19,15,30,0.0,34.0,3.5,15.0,34.0,25.93,16.51
2016,11,19,15,45,0.0,27.0,3.35,15.0,27.0,20.56,11.8
2016,11,19,16,0,0.0,20.0,3.2,15.0,20.0,15.21,7.08
2016,11,19,16,15,0.0,13.5,3.15,14.5,13.5,10.25,2.6
2016,11,19,16,30,0.0,7.0,3.1,14.0,7.0,5.3,0.0
2016,11,19,16,45,0.0,3.5,3.05,14.0,3.5,2.75,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,13.0,4.5,3.4,0.0
2016,11,20,7,30,0.0,9.0,1.5,13.0,9.0,6.82,0.0
2016,11,20,7,45,0.0,15.5,1.5,13.5,15.5,11.77,4.57
2016,11,20,8,0,0.0,22.0,1.5,14.0,22.0,16.74,9.17
2016,11,20,8,15,0.0,28.5,1.55,14.0,28.5,21.71,12.95
2016,11,20,8,30,0.0,35.0,1.6,14.0,35.0,26.7,17.32
2016,11,20,8,45,0.0,41.5,1.65,14.0,41.5,31.69,21.66
2016,11,20,9,0,0.0,48.0,1.7,14.0,48.0,36.7,25.96
2016,11,20,9,15,0.0,54.0,1.7,14.0,54.0,41.33,29.89
2016,11,20,9,30,0.0,60.0,1.7,14.0,60.0,45.97,33.8
2016,11,20,9,45,11.0,113.5,1.7,14.5,118.5,92.55,72.93
2016,11,20,10,0,22.0,167.0,1.7,15.0,177.0,142.72,114.37
2016,11,20,10,15,51.0,188.0,1.7,15.0,212.5,186.0,149.91
2016,11,20,10,30,80.0,209.0,1.7,15.0,248.0,226.81,183.31
2016,11,20,10,45,80.5,216.5,1.7,15.0,257.0,240.66,194.53
2016,11,20,11,0,81.0,224.0,1.7,15.0,266.0,254.69,205.9
2016,11,20,11,15,184.5,225.5,1.6,15.0,323.0,350.32,283.88
2016,11,20,11,30,288.0,227.0,1.5,15.0,380.0,457.72,368.53
2016,11,20,11,45,144.0,165.5,1.45,15.0,242.0,276.86,225.04
2016,11,20,12,0,0.0,104.0,1.4,15.0,104.0,81.14,62.41
2016,11,20,12,15,3.5,141.5,1.25,15.0,143.0,117.42,92.94
2016,11,20,12,30,7.0,179.0,1.1,15.0,182.0,156.99,125.45
2016,11,20,12,45,3.5,95.5,1.0,15.0,97.0,77.4,59.69
2016,11,20,13,0,0.0,12.0,0.9,15.0,12.0,9.15,2.15
2016,11,20,13,15,169.0,99.5,0.85,15.0,179.5,281.56,233.87
2016,11,20,13,30,338.0,187.0,0.8,15.0,347.0,560.29,448.98
2016,11,20,13,45,221.0,185.5,0.8,15.0,287.5,429.51,345.91
2016,11,20,14,0,104.0,184.0,0.8,15.0,228.0,297.89,241.78
2016,11,20,14,15,128.0,170.0,0.8,15.0,220.0,330.68,269.77
2016,11,20,14,30,152.0,156.0,0.8,15.0,212.0,341.18,279.21
2016,11,20,14,45,145.5,141.0,0.8,15.0,190.0,319.53,262.34
2016,11,20,15,0,139.0,126.0,0.8,15.0,168.0,297.45,244.99
2016,11,20,15,15,371.0,90.0,0.75,15.0,181.5,512.45,417.79
2016,11,20,15,30,603.0,54.0,0.7,15.0,195.0,683.75,539.9
2016,11,20,15,45,539.5,47.5,0.65,15.0,154.0,605.44,476.62
2016,11,20,16,0,476.0,41.0,0.6,15.0,113.0,528.13,413.94
2016,11,20,16,15,362.5,31.5,0.6,14.5,75.5,406.4,310.38
2016,11,20,16,30,249.0,22.0,0.6,14.0,38.0,275.19,105.74
2016,11,20,16,45,124.5,11.0,0.65,14.0,19.0,106.97,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,13.0,2.25,10.5,28.5,10.23,0.0
2016,11,21,7,30,361.0,26.0,2.3,11.0,57.0,21.68,10.8
2016,11,21,7,45,459.0,33.5,2.4,11.5,97.0,28.02,18.73
2016,11,21,8,0,557.0,41.0,2.5,12.0,137.0,37.44,27.61
2016,11,21,8,15,614.5,46.0,2.55,12.0,178.5,57.08,33.12
2016,11,21,8,30,672.0,51.0,2.6,12.0,220.0,108.3,60.19
2016,11,21,8,45,710.5,54.5,2.65,12.5,260.0,162.33,100.99
2016,11,21,9,0,749.0,58.0,2.7,13.0,300.0,220.76,151.22
2016,11,21,9,15,774.5,60.5,2.7,13.0,335.5,278.81,204.26
2016,11,21,9,30,800.0,63.0,2.7,13.0,371.0,339.11,259.51
2016,11,21,9,45,802.0,69.0,2.7,13.5,399.5,395.52,310.68
2016,11,21,10,0,804.0,75.0,2.7,14.0,428.0,451.06,359.52
2016,11,21,10,15,817.0,77.0,2.7,14.0,452.5,507.11,407.8
2016,11,21,10,30,830.0,79.0,2.7,14.0,477.0,562.91,454.49
2016,11,21,10,45,840.5,79.5,2.7,14.5,495.0,615.09,496.24
2016,11,21,11,0,851.0,80.0,2.7,15.0,513.0,666.16,535.92
2016,11,21,11,15,856.0,80.5,2.65,15.0,523.5,712.01,571.41
2016,11,21,11,30,861.0,81.0,2.6,15.0,534.0,755.8,602.95
2016,11,21,11,45,864.5,80.5,2.55,15.5,537.0,794.97,629.47
2016,11,21,12,0,868.0,80.0,2.5,16.0,540.0,831.53,653.82
2016,11,21,12,15,866.0,79.5,2.5,16.0,535.5,860.59,674.28
2016,11,21,12,30,864.0,79.0,2.5,16.0,531.0,886.39,692.52
2016,11,21,12,45,863.0,77.0,2.5,16.0,519.5,897.47,700.5
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,915.1,713.36
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,934.06,727.2
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,938.53,731.02
2016,11,21,13,45,829.0,72.0,2.5,16.0,442.5,933.43,728.43
2016,11,21,14,0,814.0,71.0,2.5,16.0,416.0,924.62,723.39
2016,11,21,14,15,794.0,68.5,2.5,16.0,384.0,905.31,710.95
2016,11,21,14,30,774.0,66.0,2.5,16.0,352.0,882.59,696.0
2016,11,21,14,45,743.5,63.5,2.5,16.0,315.0,846.43,671.02
2016,11,21,15,0,713.0,61.0,2.5,16.0,278.0,807.45,643.33
2016,11,21,15,15,670.0,56.5,2.45,15.5,237.5,751.59,602.86
2016,11,21,15,30,627.0,52.0,2.4,15.0,197.0,703.09,566.04
2016,11,21,15,45,557.0,46.5,2.35,14.5,155.0,619.9,500.58
2016,11,21,16,0,487.0,41.0,2.3,14.0,113.0,537.82,432.39
2016,11,21,16,15,371.0,31.5,2.3,13.5,75.0,413.73,321.92
2016,11,21,16,30,255.0,22.0,2.3,13.0,37.0,279.0,95.2
2016,11,21,16,45,127.5,11.0,2.35,12.5,18.5,109.35,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,65.5,14.5,0.75,10.0,20.0,11.41,0.0
2016,11,22,7,30,131.0,29.0,0.7,10.0,40.0,21.81,10.43
2016,11,22,7,45,182.0,44.5,0.7,10.5,69.5,33.14,23.24
2016,11,22,8,0,233.0,60.0,0.7,11.0,99.0,44.27,33.79
2016,11,22,8,15,262.0,75.0,0.75,11.5,131.0,62.38,43.68
2016,11,22,8,30,291.0,90.0,0.8,12.0,163.0,96.01,65.0
2016,11,22,8,45,308.0,104.5,0.85,12.5,193.0,131.59,92.79
2016,11,22,9,0,325.0,119.0,0.9,13.0,223.0,169.53,124.86
2016,11,22,9,15,345.0,128.5,1.0,13.0,250.0,206.45,157.23
2016,11,22,9,30,365.0,138.0,1.1,13.0,277.0,252.15,197.04
2016,11,22,9,45,438.5,136.0,1.2,13.5,317.0,306.07,241.99
2016,11,22,10,0,512.0,134.0,1.3,14.0,357.0,367.4,292.69
2016,11,22,10,15,485.5,149.0,1.35,14.0,370.0,400.75,321.49
2016,11,22,10,30,459.0,164.0,1.4,14.0,383.0,430.68,346.74
2016,11,22,10,45,404.5,183.0,1.45,14.0,381.5,443.79,357.91
2016,11,22,11,0,350.0,202.0,1.5,14.0,380.0,437.52,353.68
2016,11,22,11,15,427.5,189.0,1.5,14.0,410.5,515.01,415.0
2016,11,22,11,30,505.0,176.0,1.5,14.0,441.0,583.69,468.26
2016,11,22,11,45,464.0,187.0,1.55,14.5,431.5,587.77,470.1
2016,11,22,12,0,423.0,198.0,1.6,15.0,422.0,587.35,468.92
2016,11,22,12,15,463.5,186.5,1.6,15.0,429.0,629.13,501.47
2016,11,22,12,30,504.0,175.0,1.6,15.0,436.0,670.98,533.43
2016,11,22,12,45,461.5,180.0,1.6,15.0,415.0,655.22,521.3
2016,11,22,13,0,419.0,185.0,1.6,15.0,394.0,635.6,506.77
2016,11,22,13,15,427.0,175.0,1.6,15.0,381.5,643.82,514.17
2016,11,22,13,30,435.0,165.0,1.6,15.0,369.0,650.06,519.91
2016,11,22,13,45,493.0,143.0,1.65,15.0,361.5,688.53,550.78
2016,11,22,14,0,551.0,121.0,1.7,15.0,354.0,733.75,584.76
2016,11,22,14,15,523.5,115.5,1.7,14.5,323.0,694.58,557.47
2016,11,22,14,30,496.0,110.0,1.7,14.0,292.0,662.68,535.9
2016,11,22,14,45,464.0,104.5,1.7,14.0,260.5,624.58,508.05
2016,11,22,15,0,432.0,99.0,1.7,14.0,229.0,585.19,478.51
2016,11,22,15,15,401.0,87.5,1.65,13.5,195.0,537.5,442.1
2016,11,22,15,30,370.0,76.0,1.6,13.0,161.0,489.19,403.76
2016,11,22,15,45,330.0,62.5,1.6,13.0,126.5,429.51,354.1
2016,11,22,16,0,290.0,49.0,1.6,13.0,92.0,370.6,302.67
2016,11,22,16,15,210.5,35.5,1.65,12.5,61.0,279.66,218.66
2016,11,22,16,30,131.0,22.0,1.7,12.0,30.0,174.59,48.91
2016,11,22,16,45,65.5,11.0,1.8,12.0,15.0,60.4,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.0,2.0,10.5,23.0,12.59,0.0
2016,11,23,7,30,175.0,32.0,1.9,11.0,46.0,24.1,11.24
2016,11,23,7,45,280.5,44.5,1.85,11.5,83.0,33.64,23.42
2016,11,23,8,0,386.0,57.0,1.8,12.0,120.0,43.25,32.66
2016,11,23,8,15,454.5,65.0,1.85,12.0,160.5,63.67,41.79
2016,11,23,8,30,523.0,73.0,1.9,12.0,201.0,108.84,66.74
2016,11,23,8,45,568.5,79.0,2.0,12.5,240.0,157.52,103.14
2016,11,23,9,0,614.0,85.0,2.1,13.0,279.0,211.72,148.72
2016,11,23,9,15,645.5,89.5,2.15,13.0,314.5,266.02,197.27
2016,11,23,9,30,677.0,94.0,2.2,13.0,350.0,323.55,248.91
2016,11,23,9,45,497.5,131.5,2.25,13.5,328.0,324.9,257.51
2016,11,23,10,0,318.0,169.0,2.3,14.0,306.0,301.43,242.86
2016,11,23,10,15,545.0,133.5,2.3,14.0,384.5,415.87,336.24
2016,11,23,10,30,772.0,98.0,2.3,14.0,463.0,548.69,442.38
2016,11,23,10,45,785.5,98.5,2.3,14.0,481.5,598.65,482.56
2016,11,23,11,0,799.0,99.0,2.3,14.0,500.0,649.51,522.91
2016,11,23,11,15,804.0,99.5,2.3,14.0,510.5,693.43,557.14
2016,11,23,11,30,809.0,100.0,2.3,14.0,521.0,735.42,588.72
2016,11,23,11,45,813.0,99.5,2.3,14.0,524.0,773.42,616.0
2016,11,23,12,0,817.0,99.0,2.3,14.0,527.0,808.98,641.39
2016,11,23,12,15,815.0,98.5,2.35,14.0,522.5,836.8,661.57
2016,11,23,12,30,813.0,98.0,2.4,14.0,518.0,861.49,679.64
2016,11,23,12,45,631.0,137.5,2.5,14.5,458.5,770.94,613.99
2016,11,23,13,0,449.0,177.0,2.6,15.0,399.0,654.24,526.35
2016,11,23,13,15,615.5,135.0,2.65,14.5,427.0,785.58,628.66
2016,11,23,13,30,782.0,93.0,2.7,14.0,455.0,901.56,713.79
2016,11,23,13,45,769.0,90.0,2.8,14.0,429.5,895.53,710.13
2016,11,23,14,0,756.0,87.0,2.9,14.0,404.0,893.62,710.63
2016,11,23,14,15,734.0,84.0,2.85,14.0,372.5,872.22,695.86
2016,11,23,14,30,712.0,81.0,2.8,14.0,341.0,847.65,678.75
2016,11,23,14,45,682.5,76.5,2.8,14.0,304.5,810.81,652.6
2016,11,23,15,0,653.0,72.0,2.8,14.0,268.0,771.46,623.88
2016,11,23,15,15,606.0,66.5,2.6,13.5,228.0,711.97,578.82
2016,11,23,15,30,559.0,61.0,2.4,13.0,188.0,651.23,531.13
2016,11,23,15,45,489.0,53.5,2.25,13.0,147.5,566.39,461.94
2016,11,23,16,0,419.0,46.0,2.1,13.0,107.0,482.37,390.31
2016,11,23,16,15,300.0,34.5,2.05,12.5,70.5,355.25,276.18
2016,11,23,16,30,181.0,23.0,2.0,12.0,34.0,217.57,50.15
2016,11,23,16,45,90.5,11.5,2.0,11.5,17.0,80.56,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,7.0,23.0,11.8,0.0
2016,11,24,7,30,215.0,30.0,1.4,7.0,46.0,22.78,9.66
2016,11,24,7,45,324.0,41.5,1.5,7.5,84.5,34.14,24.16
2016,11,24,8,0,433.0,53.0,1.6,8.0,123.0,43.52,33.4
2016,11,24,8,15,501.0,60.5,1.55,8.0,164.0,60.91,39.61
2016,11,24,8,30,569.0,68.0,1.5,8.0,205.0,108.41,65.63
2016,11,24,8,45,620.5,72.5,1.5,8.5,246.0,159.46,103.87
2016,11,24,9,0,672.0,77.0,1.5,9.0,287.0,216.64,152.33
2016,11,24,9,15,702.5,80.5,1.45,9.5,323.0,273.04,203.02
2016,11,24,9,30,733.0,84.0,1.4,10.0,359.0,332.42,256.26
2016,11,24,9,45,757.5,86.0,1.4,10.5,391.0,390.74,307.92
2016,11,24,10,0,782.0,88.0,1.4,11.0,423.0,450.48,359.29
2016,11,24,10,15,796.5,90.0,1.3,11.5,448.0,506.27,405.5
2016,11,24,10,30,811.0,92.0,1.2,12.0,473.0,562.01,449.82
2016,11,24,10,45,822.0,92.5,1.1,12.5,491.0,613.81,489.41
2016,11,24,11,0,833.0,93.0,1.0,13.0,509.0,664.61,526.66
2016,11,24,11,15,838.0,94.0,0.85,13.0,520.0,710.46,559.24
2016,11,24,11,30,843.0,95.0,0.7,13.0,531.0,754.32,588.22
2016,11,24,11,45,847.0,94.5,0.6,13.5,534.5,793.55,612.0
2016,11,24,12,0,851.0,94.0,0.5,14.0,538.0,830.26,633.51
2016,11,24,12,15,849.0,93.5,0.4,14.0,533.0,859.13,650.53
2016,11,24,12,30,847.0,93.0,0.3,14.0,528.0,884.78,665.36
2016,11,24,12,45,842.0,92.0,0.25,14.0,516.0,903.8,676.86
2016,11,24,13,0,837.0,91.0,0.2,14.0,504.0,919.28,686.24
2016,11,24,13,15,827.0,89.5,0.2,14.0,484.5,925.82,690.93
2016,11,24,13,30,817.0,88.0,0.2,14.0,465.0,928.61,693.47
2016,11,24,13,45,654.5,109.5,0.25,14.0,401.0,815.01,619.77
2016,11,24,14,0,492.0,131.0,0.3,14.0,337.0,678.43,528.59
2016,11,24,14,15,617.5,104.5,0.35,14.0,342.5,782.67,605.28
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,873.46,667.24
2016,11,24,14,45,712.0,74.0,0.45,14.0,310.5,835.75,641.74
2016,11,24,15,0,681.0,70.0,0.5,14.0,273.0,795.47,615.64
2016,11,24,15,15,634.0,65.0,0.55,13.5,232.5,736.39,576.03
2016,11,24,15,30,587.0,60.0,0.6,13.0,192.0,675.95,533.28
2016,11,24,15,45,514.5,52.5,0.7,13.0,150.0,588.37,467.36
2016,11,24,16,0,442.0,45.0,0.8,13.0,108.0,501.74,397.86
2016,11,24,16,15,322.5,33.5,0.9,12.5,71.0,373.79,285.53
2016,11,24,16,30,203.0,22.0,1.0,12.0,34.0,233.0,40.49
2016,11,24,16,45,101.5,11.0,1.15,12.0,17.0,88.88,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,9.0,10.5,8.26,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,15.94,4.2
2016,11,25,7,45,6.0,38.5,2.0,9.5,39.5,28.5,18.95
2016,11,25,8,0,12.0,56.0,2.0,10.0,58.0,40.91,30.75
2016,11,25,8,15,21.5,73.0,2.0,10.5,78.0,53.48,40.05
2016,11,25,8,30,31.0,90.0,2.0,11.0,98.0,69.82,53.38
2016,11,25,8,45,37.5,106.5,2.0,11.5,117.0,87.01,67.68
2016,11,25,9,0,44.0,123.0,2.0,12.0,136.0,105.42,83.15
2016,11,25,9,15,50.0,137.0,2.0,12.0,154.0,122.9,98.06
2016,11,25,9,30,56.0,151.0,2.0,12.0,172.0,141.37,113.83
2016,11,25,9,45,90.5,167.0,2.0,12.5,204.5,173.76,140.54
2016,11,25,10,0,125.0,183.0,2.0,13.0,237.0,218.56,177.54
2016,11,25,10,15,110.5,193.0,2.0,13.0,242.5,230.64,187.91
2016,11,25,10,30,96.0,203.0,2.0,13.0,248.0,230.66,188.22
2016,11,25,10,45,74.0,205.0,2.05,13.5,240.5,226.13,184.2
2016,11,25,11,0,52.0,207.0,2.1,14.0,233.0,219.29,178.06
2016,11,25,11,15,26.0,181.0,2.1,14.0,194.0,178.98,144.66
2016,11,25,11,30,0.0,155.0,2.1,14.0,155.0,125.69,100.07
2016,11,25,11,45,42.5,192.0,2.15,14.0,214.0,208.86,169.95
2016,11,25,12,0,85.0,229.0,2.2,14.0,273.0,288.36,235.31
2016,11,25,12,15,187.0,223.0,2.15,14.0,319.0,393.27,321.51
2016,11,25,12,30,289.0,217.0,2.1,14.0,365.0,506.31,411.54
2016,11,25,12,45,283.5,212.5,2.1,14.0,355.0,508.44,412.88
2016,11,25,13,0,278.0,208.0,2.1,14.0,345.0,509.18,413.93
2016,11,25,13,15,223.0,204.5,2.1,14.0,312.0,440.91,360.57
2016,11,25,13,30,168.0,201.0,2.1,14.0,279.0,392.01,321.45
2016,11,25,13,45,185.0,188.5,2.1,14.0,269.5,399.43,328.85
2016,11,25,14,0,202.0,176.0,2.1,14.0,260.0,406.32,335.54
2016,11,25,14,15,124.5,160.0,2.1,14.0,210.5,314.67,260.42
2016,11,25,14,30,47.0,144.0,2.1,14.0,161.0,201.43,165.88
2016,11,25,14,45,42.5,129.5,2.1,14.0,144.0,183.17,151.11
2016,11,25,15,0,38.0,115.0,2.1,14.0,127.0,164.91,135.82
2016,11,25,15,15,31.0,99.0,2.0,13.5,107.5,141.88,116.36
2016,11,25,15,30,24.0,83.0,1.9,13.0,88.0,118.86,96.52
2016,11,25,15,45,15.5,66.0,1.85,13.0,69.0,80.33,63.1
2016,11,25,16,0,7.0,49.0,1.8,13.0,50.0,55.61,41.13
2016,11,25,16,15,3.5,32.0,1.8,12.5,32.5,34.08,21.45
2016,11,25,16,30,0.0,15.0,1.8,12.0,15.0,11.44,0.0
2016,11,25,16,45,0.0,7.5,1.85,12.0,7.5,5.9,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,11.0,5.5,4.33,0.0
2016,11,26,7,30,0.0,11.0,2.9,11.0,11.0,8.35,0.0
2016,11,26,7,45,0.0,21.5,2.85,11.0,21.5,16.38,8.35
2016,11,26,8,0,0.0,32.0,2.8,11.0,32.0,24.44,16.02
2016,11,26,8,15,0.0,43.5,2.75,11.0,43.5,33.28,22.98
2016,11,26,8,30,0.0,55.0,2.7,11.0,55.0,41.94,30.66
2016,11,26,8,45,0.0,66.0,2.65,11.0,66.0,50.39,38.08
2016,11,26,9,0,0.0,77.0,2.6,11.0,77.0,58.97,45.52
2016,11,26,9,15,0.0,87.5,2.7,11.0,87.5,67.29,52.67
2016,11,26,9,30,0.0,98.0,2.8,11.0,98.0,75.75,59.86
2016,11,26,9,45,10.0,128.5,2.95,11.0,132.5,104.52,84.21
2016,11,26,10,0,20.0,159.0,3.1,11.0,167.0,135.52,110.37
2016,11,26,10,15,38.5,176.5,3.3,11.0,194.0,169.8,139.25
2016,11,26,10,30,57.0,194.0,3.5,11.0,221.0,200.39,165.02
2016,11,26,10,45,38.0,190.0,3.7,11.5,208.5,189.64,155.6
2016,11,26,11,0,19.0,186.0,3.9,12.0,196.0,165.38,134.8
2016,11,26,11,15,9.5,152.5,4.0,12.0,157.5,129.75,104.82
2016,11,26,11,30,0.0,119.0,4.1,12.0,119.0,93.93,74.41
2016,11,26,11,45,0.0,64.5,4.2,12.0,64.5,49.5,36.72
2016,11,26,12,0,0.0,10.0,4.3,12.0,10.0,7.63,0.89
2016,11,26,12,15,22.0,110.0,4.3,12.0,121.0,113.89,92.31
2016,11,26,12,30,44.0,210.0,4.3,12.0,232.0,242.13,199.79
2016,11,26,12,45,338.0,167.5,4.3,12.5,333.0,503.88,420.72
2016,11,26,13,0,632.0,125.0,4.3,13.0,434.0,773.32,631.85
2016,11,26,13,15,619.0,123.0,4.15,13.0,416.0,773.59,630.07
2016,11,26,13,30,606.0,121.0,4.0,13.0,398.0,770.68,628.01
2016,11,26,13,45,303.0,85.0,3.9,13.0,223.5,425.64,357.71
2016,11,26,14,0,0.0,49.0,3.8,13.0,49.0,37.49,26.46
2016,11,26,14,15,0.0,30.5,3.7,12.5,30.5,23.27,14.46
2016,11,26,14,30,0.0,12.0,3.6,12.0,12.0,9.12,2.26
2016,11,26,14,45,0.0,10.5,3.55,12.0,10.5,7.98,1.27
2016,11,26,15,0,0.0,9.0,3.5,12.0,9.0,6.83,0.28
2016,11,26,15,15,0.0,7.5,3.5,12.0,7.5,5.69,0.0
2016,11,26,15,30,0.0,6.0,3.5,12.0,6.0,4.54,0.0
2016,11,26,15,45,0.0,4.5,3.5,12.0,4.5,3.4,0.0
2016,11,26,16,0,0.0,3.0,3.5,12.0,3.0,2.27,0.0
2016,11,26,16,15,0.0,2.0,3.6,11.5,2.0,1.51,0.0
2016,11,26,16,30,0.0,1.0,3.7,11.0,1.0,0.75,0.0
2016,11,26,16,45,0.0,0.5,3.8,11.0,0.5,0.39,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,101.5,13.0,3.1,10.0,20.0,10.23,0.0
2016,11,27,7,30,203.0,26.0,3.1,10.0,40.0,19.81,3.9
2016,11,27,7,45,328.5,36.0,3.15,10.5,77.5,29.67,19.57
2016,11,27,8,0,454.0,46.0,3.2,11.0,115.0,38.02,27.95
2016,11,27,8,15,523.5,52.5,3.3,11.0,155.5,53.37,33.33
2016,11,27,8,30,593.0,59.0,3.4,11.0,196.0,101.16,58.16
2016,11,27,8,45,644.5,62.5,3.55,11.5,236.5,152.35,95.89
2016,11,27,9,0,696.0,66.0,3.7,12.0,277.0,209.56,144.32
2016,11,27,9,15,693.5,69.0,3.65,12.0,301.0,257.48,189.83
2016,11,27,9,30,691.0,72.0,3.6,12.0,325.0,304.39,234.8
2016,11,27,9,45,627.5,94.5,3.6,12.5,339.0,344.98,274.19
2016,11,27,10,0,564.0,117.0,3.6,13.0,353.0,377.22,304.69
2016,11,27,10,15,609.5,112.5,3.5,13.0,381.5,431.77,351.7
2016,11,27,10,30,655.0,108.0,3.4,13.0,410.0,489.49,400.33
2016,11,27,10,45,754.0,93.5,3.3,13.5,453.5,570.01,465.35
2016,11,27,11,0,853.0,79.0,3.2,14.0,497.0,659.05,535.18
2016,11,27,11,15,857.5,79.5,3.1,14.0,507.5,704.59,570.61
2016,11,27,11,30,862.0,80.0,3.0,14.0,518.0,748.05,602.53
2016,11,27,11,45,862.0,80.5,2.9,14.0,521.0,785.74,629.3
2016,11,27,12,0,862.0,81.0,2.8,14.0,524.0,820.64,653.82
2016,11,27,12,15,859.0,81.0,2.7,14.0,519.0,849.46,673.77
2016,11,27,12,30,856.0,81.0,2.6,14.0,514.0,875.03,691.34
2016,11,27,12,45,671.5,122.5,2.55,14.5,457.5,787.92,627.04
2016,11,27,13,0,487.0,164.0,2.5,15.0,401.0,672.77,540.91
2016,11,27,13,15,393.5,174.5,2.4,14.5,361.0,609.35,493.31
2016,11,27,13,30,300.0,185.0,2.3,14.0,321.0,520.49,425.08
2016,11,27,13,45,530.5,133.0,2.25,14.0,357.5,710.45,574.83
2016,11,27,14,0,761.0,81.0,2.2,14.0,394.0,880.81,697.77
2016,11,27,14,15,579.0,101.5,2.15,14.0,329.0,739.82,594.29
2016,11,27,14,30,397.0,122.0,2.1,14.0,264.0,580.35,475.3
2016,11,27,14,45,366.5,114.5,2.1,14.0,234.5,542.22,447.05
2016,11,27,15,0,336.0,107.0,2.1,14.0,205.0,503.02,416.25
2016,11,27,15,15,310.0,93.5,2.05,13.5,173.5,459.42,381.87
2016,11,27,15,30,284.0,80.0,2.0,13.0,142.0,415.23,345.7
2016,11,27,15,45,244.0,65.0,1.95,13.0,110.5,355.96,295.02
2016,11,27,16,0,204.0,50.0,1.9,13.0,79.0,297.62,243.11
2016,11,27,16,15,134.5,35.0,1.95,12.5,51.5,195.15,149.36
2016,11,27,16,30,65.0,20.0,2.0,12.0,24.0,99.03,0.0
2016,11,27,16,45,32.5,10.0,2.05,12.0,12.0,33.58,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,29.0,12.0,3.9,11.0,14.0,9.44,0.0
2016,11,28,7,30,58.0,24.0,4.0,11.0,28.0,17.94,1.35
2016,11,28,7,45,116.0,40.0,4.15,11.5,55.0,29.53,19.18
2016,11,28,8,0,174.0,56.0,4.3,12.0,82.0,41.03,30.4
2016,11,28,8,15,207.5,72.0,4.3,12.0,112.5,56.68,40.21
2016,11,28,8,30,241.0,88.0,4.3,12.0,143.0,88.09,60.56
2016,11,28,8,45,265.0,102.5,4.35,12.0,173.0,121.52,86.68
2016,11,28,9,0,289.0,117.0,4.4,12.0,203.0,158.16,117.85
2016,11,28,9,15,317.0,124.5,4.35,12.0,230.5,193.2,148.75
2016,11,28,9,30,345.0,132.0,4.3,12.0,258.0,231.3,182.79
2016,11,28,9,45,419.0,131.5,4.3,12.5,297.0,291.13,233.78
2016,11,28,10,0,493.0,131.0,4.3,13.0,336.0,352.08,285.66
2016,11,28,10,15,587.0,116.0,4.2,13.0,374.0,422.82,345.56
2016,11,28,10,30,681.0,101.0,4.1,13.0,412.0,495.86,406.77
2016,11,28,10,45,648.5,115.0,4.05,13.5,420.5,529.14,434.17
2016,11,28,11,0,616.0,129.0,4.0,14.0,429.0,557.65,456.93
2016,11,28,11,15,659.5,131.0,3.9,14.0,458.5,622.78,508.88
2016,11,28,11,30,703.0,133.0,3.8,14.0,488.0,689.83,561.09
2016,11,28,11,45,640.0,141.5,3.7,14.0,466.0,681.78,554.44
2016,11,28,12,0,577.0,150.0,3.6,14.0,444.0,658.57,536.62
2016,11,28,12,15,475.5,173.5,3.5,14.0,415.0,621.81,506.92
2016,11,28,12,30,374.0,197.0,3.4,14.0,386.0,556.92,455.52
2016,11,28,12,45,456.5,173.5,3.3,14.5,399.0,640.22,520.98
2016,11,28,13,0,539.0,150.0,3.2,15.0,412.0,704.1,569.85
2016,11,28,13,15,601.5,137.0,3.15,15.0,418.5,770.43,619.25
2016,11,28,13,30,664.0,124.0,3.1,15.0,425.0,828.23,661.7
2016,11,28,13,45,657.0,117.5,3.05,15.0,401.5,823.81,658.54
2016,11,28,14,0,650.0,111.0,3.0,15.0,378.0,816.18,653.59
2016,11,28,14,15,525.0,116.0,2.9,15.0,320.5,694.71,563.64
2016,11,28,14,30,400.0,121.0,2.8,15.0,263.0,581.81,478.06
2016,11,28,14,45,364.0,116.0,2.75,15.0,235.0,541.62,447.16
2016,11,28,15,0,328.0,111.0,2.7,15.0,207.0,479.36,398.18
2016,11,28,15,15,390.5,91.5,2.5,14.5,189.0,533.09,440.98
2016,11,28,15,30,453.0,72.0,2.3,14.0,171.0,560.97,460.4
2016,11,28,15,45,399.0,60.5,2.15,13.5,133.5,490.17,401.5
2016,11,28,16,0,345.0,49.0,2.0,13.0,96.0,421.02,341.45
2016,11,28,16,15,228.0,36.0,2.05,12.5,62.0,298.46,228.0
2016,11,28,16,30,111.0,23.0,2.1,12.0,28.0,158.14,0.0
2016,11,28,16,45,55.5,11.5,2.2,11.5,14.0,52.98,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,186.0,9.5,2.4,8.5,20.5,7.47,0.0
2016,11,29,7,30,372.0,19.0,2.4,9.0,41.0,17.38,0.0
2016,11,29,7,45,479.5,26.0,2.4,9.5,80.0,23.97,14.52
2016,11,29,8,0,587.0,33.0,2.4,10.0,119.0,30.71,21.53
2016,11,29,8,15,648.0,37.5,2.45,10.0,160.5,45.32,26.03
2016,11,29,8,30,709.0,42.0,2.5,10.0,202.0,97.48,51.05
2016,11,29,8,45,746.5,45.5,2.6,10.5,241.5,152.73,91.88
2016,11,29,9,0,784.0,49.0,2.7,11.0,281.0,212.23,143.02
2016,11,29,9,15,809.5,51.0,2.65,11.0,317.0,271.64,197.69
2016,11,29,9,30,835.0,53.0,2.6,11.0,353.0,332.03,253.78
