Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,45,851.0,55.0,2.55,11.5,384.0,390.64,307.37
2016,11,29,10,0,867.0,57.0,2.5,12.0,415.0,449.77,359.82
2016,11,29,10,15,879.0,58.0,2.35,12.0,439.5,506.11,408.8
2016,11,29,10,30,891.0,59.0,2.2,12.0,464.0,561.97,455.67
2016,11,29,10,45,897.0,60.5,2.1,12.5,482.0,614.06,497.28
2016,11,29,11,0,903.0,62.0,2.0,13.0,500.0,664.59,536.17
2016,11,29,11,15,907.0,62.5,1.9,13.0,510.5,710.81,571.21
2016,11,29,11,30,911.0,63.0,1.8,13.0,521.0,754.83,601.92
2016,11,29,11,45,775.5,96.0,1.7,13.5,488.0,733.3,583.64
2016,11,29,12,0,640.0,129.0,1.6,14.0,455.0,695.91,554.6
2016,11,29,12,15,772.5,97.0,1.55,14.0,487.0,792.23,624.23
2016,11,29,12,30,905.0,65.0,1.5,14.0,519.0,885.96,688.65
2016,11,29,12,45,889.5,68.0,1.5,14.5,506.0,901.39,697.25
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,912.91,704.22
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,921.94,710.94
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,938.38,722.89
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,934.8,721.16
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,927.52,717.2
2016,11,29,14,15,810.5,63.5,1.45,14.5,372.5,909.41,706.38
2016,11,29,14,30,791.0,61.0,1.4,14.0,341.0,887.89,693.07
2016,11,29,14,45,762.5,58.5,1.35,14.0,305.0,854.41,669.73
2016,11,29,15,0,734.0,56.0,1.3,14.0,269.0,818.08,643.73
2016,11,29,15,15,691.0,52.0,1.25,13.5,228.5,763.48,604.62
2016,11,29,15,30,648.0,48.0,1.2,13.0,188.0,707.09,562.35
2016,11,29,15,45,579.0,42.0,1.2,13.0,147.0,623.4,496.83
2016,11,29,16,0,510.0,36.0,1.2,13.0,106.0,551.76,436.13
2016,11,29,16,15,389.5,27.5,1.15,12.5,69.0,425.64,318.04
2016,11,29,16,30,269.0,19.0,1.1,12.0,32.0,282.48,0.0
2016,11,29,16,45,134.5,9.5,1.1,12.0,16.0,113.99,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,92.5,11.0,1.15,10.0,16.5,8.65,0.0
2016,11,30,7,30,185.0,22.0,1.1,10.0,33.0,18.1,0.0
2016,11,30,7,45,295.5,33.0,1.05,10.5,67.5,27.14,16.92
2016,11,30,8,0,406.0,44.0,1.0,11.0,102.0,36.22,26.26
2016,11,30,8,15,478.0,51.5,1.1,11.0,141.5,49.6,31.92
2016,11,30,8,30,550.0,59.0,1.2,11.0,181.0,95.2,55.12
2016,11,30,8,45,601.5,63.0,1.35,11.5,220.0,143.85,90.33
2016,11,30,9,0,653.0,67.0,1.5,12.0,259.0,198.58,135.94
2016,11,30,9,15,428.5,106.0,1.6,12.0,238.5,211.77,159.39
2016,11,30,9,30,204.0,145.0,1.7,12.0,218.0,189.9,150.55
2016,11,30,9,45,114.0,151.0,1.8,12.0,192.5,175.26,141.56
2016,11,30,10,0,24.0,157.0,1.9,12.0,167.0,135.82,109.95
2016,11,30,10,15,12.0,123.0,1.9,12.0,128.0,102.73,82.22
2016,11,30,10,30,0.0,89.0,1.9,12.0,89.0,68.73,53.31
2016,11,30,10,45,0.0,56.0,1.95,12.5,56.0,42.91,31.19
2016,11,30,11,0,0.0,23.0,2.0,13.0,23.0,17.56,9.43
2016,11,30,11,15,4.5,100.0,2.05,13.0,102.5,80.93,63.47
2016,11,30,11,30,9.0,177.0,2.1,13.0,182.0,153.18,123.86
2016,11,30,11,45,14.5,184.0,2.2,13.0,192.0,165.3,133.92
2016,11,30,12,0,20.0,191.0,2.3,13.0,202.0,178.21,144.79
2016,11,30,12,15,10.0,156.5,2.4,13.0,162.0,137.83,111.09
2016,11,30,12,30,0.0,122.0,2.5,13.0,122.0,97.79,77.35
2016,11,30,12,45,8.0,150.0,2.6,13.0,154.0,132.1,106.55
2016,11,30,13,0,16.0,178.0,2.7,13.0,186.0,169.7,138.21
2016,11,30,13,15,285.5,155.0,2.65,13.0,283.5,459.38,382.47
2016,11,30,13,30,555.0,132.0,2.6,13.0,381.0,721.91,587.5
2016,11,30,13,45,599.5,113.0,2.6,13.0,368.5,761.73,615.77
2016,11,30,14,0,644.0,94.0,2.6,13.0,356.0,788.88,636.37
2016,11,30,14,15,512.0,108.5,2.5,13.0,306.0,671.31,548.28
2016,11,30,14,30,380.0,123.0,2.4,13.0,256.0,564.48,466.33
2016,11,30,14,45,354.5,114.5,2.35,13.0,228.5,530.22,440.16
2016,11,30,15,0,329.0,106.0,2.3,13.0,201.0,494.82,411.92
2016,11,30,15,15,448.0,81.5,2.15,12.5,190.5,573.34,474.29
2016,11,30,15,30,567.0,57.0,2.0,12.0,180.0,652.68,532.32
2016,11,30,15,45,489.0,50.0,1.95,12.0,139.5,561.78,457.52
2016,11,30,16,0,411.0,43.0,1.9,12.0,99.0,472.04,381.17
2016,11,30,16,15,289.5,32.0,1.9,11.5,64.0,344.32,261.52
2016,11,30,16,30,168.0,21.0,1.9,11.0,29.0,200.83,0.0
2016,11,30,16,45,84.0,10.5,1.9,11.0,14.5,74.82,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,2.15,8.0,18.0,7.47,0.0
2016,12,1,7,30,313.0,19.0,2.1,8.0,36.0,17.29,0.0
2016,12,1,7,45,433.0,27.0,2.1,8.5,74.0,24.7,14.8
2016,12,1,8,0,553.0,35.0,2.1,9.0,112.0,32.28,22.92
2016,12,1,8,15,618.5,40.0,2.3,9.5,153.5,45.11,27.37
2016,12,1,8,30,684.0,45.0,2.5,10.0,195.0,96.03,51.17
2016,12,1,8,45,727.0,48.5,2.75,10.5,235.5,150.43,90.79
2016,12,1,9,0,770.0,52.0,3.0,11.0,276.0,209.77,141.37
2016,12,1,9,15,797.5,54.5,3.1,11.0,312.5,268.75,195.61
2016,12,1,9,30,825.0,57.0,3.2,11.0,349.0,330.23,252.74
2016,12,1,9,45,837.5,60.5,3.3,11.5,379.5,389.21,307.08
2016,12,1,10,0,850.0,64.0,3.4,12.0,410.0,448.46,360.23
2016,12,1,10,15,863.0,65.5,3.45,12.0,435.5,503.3,409.03
2016,12,1,10,30,876.0,67.0,3.5,12.0,461.0,559.56,457.57
2016,12,1,10,45,885.0,68.0,3.55,12.5,479.5,612.32,501.19
2016,12,1,11,0,894.0,69.0,3.6,13.0,498.0,663.84,542.58
2016,12,1,11,15,898.5,69.5,3.55,13.0,509.0,710.19,579.65
2016,12,1,11,30,903.0,70.0,3.5,13.0,520.0,754.43,612.33
2016,12,1,11,45,905.0,70.0,3.5,13.5,523.5,793.82,640.06
2016,12,1,12,0,907.0,70.0,3.5,14.0,527.0,830.51,665.58
2016,12,1,12,15,905.5,70.0,3.45,14.0,523.0,861.39,687.68
2016,12,1,12,30,904.0,70.0,3.4,14.0,519.0,889.06,707.45
2016,12,1,12,45,897.5,69.5,3.35,14.5,507.0,908.3,719.83
2016,12,1,13,0,891.0,69.0,3.3,15.0,495.0,923.92,729.71
2016,12,1,13,15,881.5,68.0,3.25,15.0,476.0,932.43,735.99
2016,12,1,13,30,872.0,67.0,3.2,15.0,457.0,937.23,739.8
2016,12,1,13,45,855.5,66.5,3.2,15.0,431.0,943.44,745.12
2016,12,1,14,0,839.0,66.0,3.2,15.0,405.0,934.88,739.94
2016,12,1,14,15,818.5,63.5,3.1,14.5,373.0,916.02,728.08
2016,12,1,14,30,798.0,61.0,3.0,14.0,341.0,893.71,713.55
2016,12,1,14,45,768.0,58.5,2.9,14.0,304.5,858.94,688.22
2016,12,1,15,0,738.0,56.0,2.8,14.0,268.0,821.3,660.1
2016,12,1,15,15,694.0,52.0,2.65,13.5,228.0,765.88,618.47
2016,12,1,15,30,650.0,48.0,2.5,13.0,188.0,708.66,573.63
2016,12,1,15,45,579.0,42.0,2.45,12.5,146.5,623.25,505.36
2016,12,1,16,0,508.0,36.0,2.4,12.0,105.0,550.17,442.16
2016,12,1,16,15,385.0,27.0,2.45,11.5,68.0,421.45,318.16
2016,12,1,16,30,262.0,18.0,2.5,11.0,31.0,275.26,0.0
2016,12,1,16,45,131.0,9.0,2.65,11.0,15.5,110.94,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,7.08,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,16.39,0.0
2016,12,2,7,45,435.5,26.0,3.25,8.5,71.5,23.82,13.81
2016,12,2,8,0,550.0,34.0,3.3,9.0,109.0,31.38,22.06
2016,12,2,8,15,616.0,39.0,3.4,9.5,150.5,43.3,26.42
2016,12,2,8,30,682.0,44.0,3.5,10.0,192.0,93.96,49.71
2016,12,2,8,45,722.5,47.5,3.65,10.5,231.5,147.76,88.81
2016,12,2,9,0,763.0,51.0,3.8,11.0,271.0,206.2,138.72
2016,12,2,9,15,790.5,54.0,3.9,11.5,307.5,265.14,192.66
2016,12,2,9,30,818.0,57.0,4.0,12.0,344.0,326.62,249.41
2016,12,2,9,45,831.5,60.0,4.1,12.5,374.5,385.03,303.37
2016,12,2,10,0,845.0,63.0,4.2,13.0,405.0,443.82,356.33
2016,12,2,10,15,700.0,97.0,4.1,13.0,391.5,456.52,371.62
2016,12,2,10,30,555.0,131.0,4.0,13.0,378.0,444.92,365.24
2016,12,2,10,45,721.5,99.5,3.95,13.5,434.5,552.66,453.23
2016,12,2,11,0,888.0,68.0,3.9,14.0,491.0,657.41,536.97
2016,12,2,11,15,892.5,68.5,3.85,14.0,502.5,703.48,573.6
2016,12,2,11,30,897.0,69.0,3.8,14.0,514.0,747.46,606.25
2016,12,2,11,45,899.0,69.0,3.75,14.5,517.5,786.63,633.68
2016,12,2,12,0,901.0,69.0,3.7,15.0,521.0,823.11,658.87
2016,12,2,12,15,899.0,68.5,3.7,15.0,517.0,852.78,680.4
2016,12,2,12,30,897.0,68.0,3.7,15.0,513.0,879.21,699.65
2016,12,2,12,45,888.5,68.5,3.7,15.0,500.5,897.79,713.28
2016,12,2,13,0,880.0,69.0,3.7,15.0,488.0,912.73,724.47
2016,12,2,13,15,870.0,68.0,3.65,15.0,469.0,920.66,730.44
2016,12,2,13,30,860.0,67.0,3.6,15.0,450.0,924.91,733.93
2016,12,2,13,45,843.0,66.0,3.6,15.0,424.0,929.89,738.4
2016,12,2,14,0,826.0,65.0,3.6,15.0,398.0,920.16,732.32
2016,12,2,14,15,638.5,87.5,3.45,15.0,333.0,778.5,628.55
2016,12,2,14,30,451.0,110.0,3.3,15.0,268.0,616.31,506.38
2016,12,2,14,45,587.0,83.0,3.15,15.0,265.5,722.86,588.64
2016,12,2,15,0,723.0,56.0,3.0,15.0,263.0,806.6,649.28
2016,12,2,15,15,678.5,52.0,2.8,14.5,223.5,751.0,606.14
2016,12,2,15,30,634.0,48.0,2.6,14.0,184.0,693.65,560.9
2016,12,2,15,45,563.5,42.0,2.45,13.5,143.0,609.1,492.78
2016,12,2,16,0,493.0,36.0,2.3,13.0,102.0,536.99,430.09
2016,12,2,16,15,371.0,27.0,2.3,12.5,66.0,409.61,307.37
2016,12,2,16,30,249.0,18.0,2.3,12.0,30.0,264.35,0.0
2016,12,2,16,45,124.5,9.0,2.35,11.5,15.0,105.84,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,7.08,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,14.89,0.0
2016,12,3,7,45,363.0,26.5,1.3,9.5,64.5,22.05,12.07
2016,12,3,8,0,482.0,35.0,1.3,10.0,100.0,29.34,20.16
2016,12,3,8,15,551.0,41.0,1.35,10.5,139.5,43.03,27.2
2016,12,3,8,30,620.0,47.0,1.4,11.0,179.0,90.66,49.2
2016,12,3,8,45,669.0,50.0,1.45,11.5,218.5,141.35,85.21
2016,12,3,9,0,718.0,53.0,1.5,12.0,258.0,197.75,132.24
2016,12,3,9,15,747.0,56.0,1.55,12.0,293.5,254.36,183.41
2016,12,3,9,30,776.0,59.0,1.6,12.0,329.0,313.73,237.59
2016,12,3,9,45,793.0,62.0,1.65,12.5,359.5,371.04,289.33
2016,12,3,10,0,810.0,65.0,1.7,13.0,390.0,429.2,340.37
2016,12,3,10,15,824.0,66.5,1.65,13.5,414.5,484.88,387.58
2016,12,3,10,30,838.0,68.0,1.6,14.0,439.0,540.47,432.98
2016,12,3,10,45,847.5,68.5,1.6,14.5,457.5,587.67,470.85
2016,12,3,11,0,857.0,69.0,1.6,15.0,476.0,637.16,509.15
2016,12,3,11,15,862.0,70.0,1.6,15.0,487.0,682.78,544.41
2016,12,3,11,30,867.0,71.0,1.6,15.0,498.0,726.47,575.9
2016,12,3,11,45,867.5,71.5,1.65,15.5,501.5,763.96,601.63
2016,12,3,12,0,868.0,72.0,1.7,16.0,505.0,798.79,625.32
2016,12,3,12,15,867.0,71.5,1.75,16.0,501.5,828.33,646.39
2016,12,3,12,30,866.0,71.0,1.8,16.0,498.0,854.82,665.4
2016,12,3,12,45,862.0,70.5,1.85,16.0,487.5,875.47,680.44
2016,12,3,13,0,858.0,70.0,1.9,16.0,477.0,892.78,693.33
2016,12,3,13,15,849.5,69.0,1.85,16.0,459.0,901.81,699.5
2016,12,3,13,30,841.0,68.0,1.8,16.0,441.0,918.24,710.95
2016,12,3,13,45,824.0,67.5,1.8,16.0,416.0,912.84,707.9
2016,12,3,14,0,807.0,67.0,1.8,16.0,391.0,903.76,702.59
2016,12,3,14,15,787.0,64.5,1.7,16.0,360.5,885.51,689.68
2016,12,3,14,30,767.0,62.0,1.6,16.0,330.0,863.91,674.32
2016,12,3,14,45,731.5,60.0,1.55,16.0,293.5,824.81,646.85
2016,12,3,15,0,696.0,58.0,1.5,16.0,257.0,782.95,616.77
2016,12,3,15,15,651.5,54.0,1.45,15.5,218.0,727.66,576.85
2016,12,3,15,30,607.0,50.0,1.4,15.0,179.0,680.24,540.79
2016,12,3,15,45,527.5,44.5,1.35,14.5,139.0,589.92,470.38
2016,12,3,16,0,448.0,39.0,1.3,14.0,99.0,500.98,396.95
2016,12,3,16,15,328.0,29.0,1.35,13.5,64.0,375.19,278.66
2016,12,3,16,30,208.0,19.0,1.4,13.0,29.0,231.18,0.0
2016,12,3,16,45,104.0,9.5,1.5,12.5,14.5,90.03,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,102.5,9.0,0.85,9.0,13.5,7.08,0.0
2016,12,4,7,30,205.0,18.0,0.9,9.0,27.0,14.85,0.0
2016,12,4,7,45,329.5,27.5,0.95,9.5,62.0,22.78,12.37
2016,12,4,8,0,454.0,37.0,1.0,10.0,97.0,30.84,21.43
2016,12,4,8,15,526.0,43.5,1.05,10.5,136.5,40.96,30.97
2016,12,4,8,30,598.0,50.0,1.1,11.0,176.0,88.02,47.98
2016,12,4,8,45,643.0,54.5,1.15,11.5,215.0,138.5,83.92
2016,12,4,9,0,688.0,59.0,1.2,12.0,254.0,195.97,131.73
2016,12,4,9,15,718.0,62.5,1.2,12.0,289.5,251.58,181.58
2016,12,4,9,30,748.0,66.0,1.2,12.0,325.0,310.13,234.51
2016,12,4,9,45,699.5,78.0,1.25,12.5,337.5,349.43,272.54
2016,12,4,10,0,651.0,90.0,1.3,13.0,350.0,383.48,304.6
2016,12,4,10,15,566.0,117.5,1.3,13.0,353.5,407.78,327.63
2016,12,4,10,30,481.0,145.0,1.3,13.0,357.0,416.37,336.71
2016,12,4,10,45,513.0,144.5,1.3,13.0,379.5,464.03,375.83
2016,12,4,11,0,545.0,144.0,1.3,13.0,402.0,513.45,415.31
2016,12,4,11,15,680.0,115.5,1.35,13.0,444.5,614.65,494.55
2016,12,4,11,30,815.0,87.0,1.4,13.0,487.0,712.16,568.72
2016,12,4,11,45,818.5,86.5,1.45,13.5,491.0,749.93,594.26
2016,12,4,12,0,822.0,86.0,1.5,14.0,495.0,785.3,618.53
2016,12,4,12,15,587.0,141.0,1.65,14.0,432.0,684.33,546.15
2016,12,4,12,30,352.0,196.0,1.8,14.0,369.0,534.29,431.93
2016,12,4,12,45,419.0,177.0,1.95,14.0,378.5,606.97,490.79
2016,12,4,13,0,486.0,158.0,2.1,14.0,388.0,660.96,533.91
2016,12,4,13,15,416.5,164.5,2.2,14.0,356.5,616.55,499.88
2016,12,4,13,30,347.0,171.0,2.3,14.0,325.0,546.16,446.57
2016,12,4,13,45,375.0,156.0,2.4,14.0,314.0,585.27,478.65
2016,12,4,14,0,403.0,141.0,2.5,14.0,303.0,600.76,492.38
2016,12,4,14,15,400.5,129.5,2.45,14.0,279.5,588.84,483.87
2016,12,4,14,30,398.0,118.0,2.4,14.0,256.0,574.86,473.8
2016,12,4,14,45,367.0,112.0,2.35,14.0,229.0,538.63,445.36
2016,12,4,15,0,336.0,106.0,2.3,14.0,202.0,501.34,415.55
2016,12,4,15,15,305.5,93.0,2.25,13.5,170.5,454.55,378.28
2016,12,4,15,30,275.0,80.0,2.2,13.0,139.0,407.36,339.33
2016,12,4,15,45,242.5,64.5,2.15,13.0,108.0,354.77,293.91
2016,12,4,16,0,210.0,49.0,2.1,13.0,77.0,302.65,246.7
2016,12,4,16,15,105.0,35.5,2.15,12.5,49.5,173.99,129.83
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,24.96,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,8.65,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,2.0,8.0,8.5,6.69,0.0
2016,12,5,7,30,0.0,17.0,2.0,8.0,17.0,12.74,0.0
2016,12,5,7,45,51.5,32.0,2.0,8.5,38.5,23.74,12.79
2016,12,5,8,0,103.0,47.0,2.0,9.0,60.0,34.44,24.57
2016,12,5,8,15,123.0,64.5,2.0,9.0,86.0,47.88,37.26
2016,12,5,8,30,143.0,82.0,2.0,9.0,112.0,72.47,51.82
2016,12,5,8,45,154.5,98.0,2.0,9.5,136.5,97.84,72.04
2016,12,5,9,0,166.0,114.0,2.0,10.0,161.0,124.99,95.14
2016,12,5,9,15,181.0,126.5,1.95,10.0,184.0,151.92,118.77
2016,12,5,9,30,196.0,139.0,1.9,10.0,207.0,180.74,144.27
2016,12,5,9,45,179.5,154.0,1.9,10.5,220.5,201.8,163.5
2016,12,5,10,0,163.0,169.0,1.9,11.0,234.0,221.25,180.73
2016,12,5,10,15,237.5,172.0,1.9,11.0,273.0,281.59,231.22
2016,12,5,10,30,312.0,175.0,1.9,11.0,312.0,341.29,280.97
2016,12,5,10,45,277.5,188.0,1.9,11.0,314.0,353.7,291.56
2016,12,5,11,0,243.0,201.0,1.9,11.0,316.0,362.6,298.96
2016,12,5,11,15,186.5,209.5,1.85,11.0,299.0,333.81,275.49
2016,12,5,11,30,130.0,218.0,1.8,11.0,282.0,313.36,258.18
2016,12,5,11,45,168.5,219.0,1.8,11.0,302.0,352.93,291.28
2016,12,5,12,0,207.0,220.0,1.8,11.0,322.0,395.12,325.96
2016,12,5,12,15,182.5,219.5,1.75,11.0,309.5,385.0,317.3
2016,12,5,12,30,158.0,219.0,1.7,11.0,297.0,372.93,307.3
2016,12,5,12,45,125.0,212.5,1.7,11.0,273.0,344.16,283.82
2016,12,5,13,0,92.0,206.0,1.7,11.0,249.0,292.92,242.17
2016,12,5,13,15,107.5,199.0,1.6,11.0,248.0,304.82,252.86
2016,12,5,13,30,123.0,192.0,1.5,11.0,247.0,338.17,280.27
2016,12,5,13,45,141.5,181.0,1.45,11.0,240.5,348.27,289.29
2016,12,5,14,0,160.0,170.0,1.4,11.0,234.0,358.19,298.28
2016,12,5,14,15,148.0,159.5,1.4,11.0,215.0,338.81,282.77
2016,12,5,14,30,136.0,149.0,1.4,11.0,196.0,319.13,266.99
2016,12,5,14,45,133.5,133.0,1.4,11.0,175.0,299.87,251.72
2016,12,5,15,0,131.0,117.0,1.4,11.0,154.0,279.99,235.58
2016,12,5,15,15,118.5,100.5,1.45,10.5,130.5,249.2,210.07
2016,12,5,15,30,106.0,84.0,1.5,10.0,107.0,218.11,183.57
2016,12,5,15,45,92.5,66.5,1.55,10.0,83.0,183.82,153.22
2016,12,5,16,0,79.0,49.0,1.6,10.0,59.0,148.76,121.26
2016,12,5,16,15,39.5,33.0,1.6,10.0,38.0,93.6,68.01
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,14.39,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,6.69,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,6.5,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,2.3,7.0,21.0,16.52,0.0
2016,12,6,7,45,145.0,31.5,2.35,7.5,49.5,23.66,12.36
2016,12,6,8,0,290.0,42.0,2.4,8.0,78.0,31.95,22.41
2016,12,6,8,15,334.0,54.0,2.45,8.5,111.0,42.83,32.78
2016,12,6,8,30,378.0,66.0,2.5,9.0,144.0,79.99,49.87
2016,12,6,8,45,406.0,77.0,2.6,9.5,176.0,119.84,79.53
2016,12,6,9,0,434.0,88.0,2.7,10.0,208.0,163.22,116.22
2016,12,6,9,15,460.5,94.5,2.75,10.0,237.5,205.83,154.54
2016,12,6,9,30,487.0,101.0,2.8,10.0,267.0,251.28,196.02
2016,12,6,9,45,524.5,105.0,2.9,10.5,298.5,301.22,240.61
2016,12,6,10,0,562.0,109.0,3.0,11.0,330.0,360.37,292.14
2016,12,6,10,15,583.0,112.0,3.0,11.0,354.5,408.92,334.81
2016,12,6,10,30,604.0,115.0,3.0,11.0,379.0,458.64,377.55
2016,12,6,10,45,731.5,94.5,3.05,11.5,427.5,548.32,450.99
2016,12,6,11,0,859.0,74.0,3.1,12.0,476.0,644.8,528.12
2016,12,6,11,15,864.5,75.0,3.1,12.0,487.5,691.89,565.63
2016,12,6,11,30,870.0,76.0,3.1,12.0,499.0,737.07,600.2
2016,12,6,11,45,865.0,78.0,3.15,12.0,502.0,773.26,627.04
2016,12,6,12,0,860.0,80.0,3.2,12.0,505.0,806.38,651.59
2016,12,6,12,15,858.5,80.0,3.25,12.0,501.5,836.86,674.19
2016,12,6,12,30,857.0,80.0,3.3,12.0,498.0,864.24,694.56
2016,12,6,12,45,855.0,78.5,3.35,12.0,488.0,886.12,711.0
2016,12,6,13,0,853.0,77.0,3.4,12.0,478.0,904.64,725.15
2016,12,6,13,15,844.0,75.5,3.45,12.0,460.0,913.18,732.2
2016,12,6,13,30,835.0,74.0,3.5,12.0,442.0,918.04,736.79
2016,12,6,13,45,821.5,72.5,3.6,12.0,417.0,914.94,736.03
2016,12,6,14,0,808.0,71.0,3.7,12.0,392.0,908.18,732.67
2016,12,6,14,15,787.0,68.5,3.65,12.0,361.5,889.28,719.41
2016,12,6,14,30,766.0,66.0,3.6,12.0,331.0,866.97,703.49
2016,12,6,14,45,739.0,62.5,3.6,12.0,295.5,834.37,679.75
2016,12,6,15,0,712.0,59.0,3.6,12.0,260.0,798.9,653.09
2016,12,6,15,15,666.5,54.5,3.45,11.5,221.0,742.09,609.43
2016,12,6,15,30,621.0,50.0,3.3,11.0,182.0,693.28,570.04
2016,12,6,15,45,555.0,43.5,3.15,10.5,142.0,613.78,504.36
2016,12,6,16,0,489.0,37.0,3.0,10.0,102.0,535.29,435.35
2016,12,6,16,15,364.0,28.0,2.9,9.5,66.0,405.49,307.41
2016,12,6,16,30,239.0,19.0,2.8,9.0,30.0,257.04,0.0
2016,12,6,16,45,119.5,9.5,2.7,9.0,15.0,102.54,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,6.0,7.0,5.51,0.0
2016,12,7,7,30,0.0,14.0,1.9,6.0,14.0,11.02,0.0
2016,12,7,7,45,46.0,29.0,1.9,6.5,34.5,21.67,10.46
2016,12,7,8,0,92.0,44.0,1.9,7.0,55.0,32.33,22.79
2016,12,7,8,15,107.5,61.0,1.95,7.0,79.0,44.89,34.81
2016,12,7,8,30,123.0,78.0,2.0,7.0,103.0,67.65,48.86
2016,12,7,8,45,133.0,94.0,2.05,7.0,126.5,91.4,68.12
2016,12,7,9,0,143.0,110.0,2.1,7.0,150.0,116.78,90.09
2016,12,7,9,15,149.5,124.5,2.05,7.0,171.0,141.63,112.36
2016,12,7,9,30,156.0,139.0,2.0,7.0,192.0,167.53,135.66
2016,12,7,9,45,145.0,153.0,2.0,7.5,205.5,187.53,153.85
2016,12,7,10,0,134.0,167.0,2.0,8.0,219.0,206.52,170.68
2016,12,7,10,15,79.0,167.0,2.0,8.0,198.5,181.16,150.15
2016,12,7,10,30,24.0,167.0,2.0,8.0,178.0,148.55,122.57
2016,12,7,10,45,45.0,182.5,2.05,8.5,203.5,187.33,155.39
2016,12,7,11,0,66.0,198.0,2.1,9.0,229.0,220.24,182.9
2016,12,7,11,15,46.5,194.0,2.2,9.0,216.0,207.66,172.09
2016,12,7,11,30,27.0,190.0,2.3,9.0,203.0,179.33,148.08
2016,12,7,11,45,37.0,197.0,2.45,9.5,215.5,211.41,174.98
2016,12,7,12,0,47.0,204.0,2.6,10.0,228.0,230.89,191.16
2016,12,7,12,15,56.0,206.0,2.7,10.0,234.0,244.98,203.23
2016,12,7,12,30,65.0,208.0,2.8,10.0,240.0,259.92,216.05
2016,12,7,12,45,32.5,178.0,2.95,10.0,194.0,200.15,165.65
2016,12,7,13,0,0.0,148.0,3.1,10.0,148.0,124.62,101.14
2016,12,7,13,15,0.0,128.5,3.15,10.0,128.5,106.33,85.82
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,88.25,70.52
2016,12,7,13,45,0.0,90.0,3.25,10.0,90.0,70.93,55.77
2016,12,7,14,0,0.0,71.0,3.3,10.0,71.0,54.48,41.67
2016,12,7,14,15,0.0,65.5,3.3,9.5,65.5,50.22,38.13
2016,12,7,14,30,0.0,60.0,3.3,9.0,60.0,45.96,34.55
2016,12,7,14,45,0.0,53.0,3.35,9.0,53.0,40.56,29.86
2016,12,7,15,0,0.0,46.0,3.4,9.0,46.0,35.16,25.14
2016,12,7,15,15,0.0,39.0,3.3,9.0,39.0,29.78,20.38
2016,12,7,15,30,0.0,32.0,3.2,9.0,32.0,24.4,15.59
2016,12,7,15,45,0.0,25.0,3.15,9.0,25.0,19.04,10.77
2016,12,7,16,0,0.0,18.0,3.1,9.0,18.0,13.68,5.93
2016,12,7,16,15,0.0,11.5,3.05,8.5,11.5,8.73,1.16
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,3.78,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,1.97,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.5,16.0,12.18,2.92
2016,12,8,8,0,0.0,26.0,3.2,13.0,26.0,19.84,11.39
2016,12,8,8,15,0.0,38.0,3.15,13.0,38.0,29.0,19.94
2016,12,8,8,30,0.0,50.0,3.1,13.0,50.0,38.04,26.86
2016,12,8,8,45,0.0,62.0,3.05,13.0,62.0,47.26,34.96
2016,12,8,9,0,0.0,74.0,3.0,13.0,74.0,56.65,43.12
2016,12,8,9,15,0.0,85.0,2.9,13.0,85.0,65.43,50.68
2016,12,8,9,30,0.0,96.0,2.8,13.0,96.0,74.36,58.28
2016,12,8,9,45,0.0,106.5,2.75,13.5,106.5,83.03,65.47
2016,12,8,10,0,0.0,117.0,2.7,14.0,117.0,91.87,72.72
2016,12,8,10,15,0.0,95.5,2.65,14.0,95.5,74.17,57.66
2016,12,8,10,30,0.0,74.0,2.6,14.0,74.0,56.81,42.89
2016,12,8,10,45,0.0,108.5,2.55,14.0,108.5,85.04,66.71
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,115.07,91.79
2016,12,8,11,15,0.0,105.0,2.45,14.0,105.0,82.18,64.11
2016,12,8,11,30,0.0,67.0,2.4,14.0,67.0,51.41,38.15
2016,12,8,11,45,0.0,67.5,2.35,14.0,67.5,51.8,38.48
2016,12,8,12,0,0.0,68.0,2.3,14.0,68.0,52.19,38.8
2016,12,8,12,15,14.5,129.5,2.25,14.0,137.0,116.66,93.58
2016,12,8,12,30,29.0,191.0,2.2,14.0,206.0,208.75,170.01
2016,12,8,12,45,18.5,178.0,2.2,14.0,187.5,170.52,138.14
2016,12,8,13,0,8.0,165.0,2.2,14.0,169.0,149.48,120.54
2016,12,8,13,15,116.5,175.5,2.15,14.0,227.0,303.86,251.18
2016,12,8,13,30,225.0,186.0,2.1,14.0,285.0,427.03,352.23
2016,12,8,13,45,191.0,177.5,2.1,14.0,258.5,391.07,322.73
2016,12,8,14,0,157.0,169.0,2.1,14.0,232.0,353.9,292.78
2016,12,8,14,15,152.0,156.5,2.05,14.0,213.5,338.4,280.86
2016,12,8,14,30,147.0,144.0,2.0,14.0,195.0,322.35,268.21
2016,12,8,14,45,141.0,129.0,1.95,14.0,173.5,300.97,251.05
2016,12,8,15,0,135.0,114.0,1.9,14.0,152.0,279.06,233.11
2016,12,8,15,15,124.0,98.0,1.8,14.0,129.0,250.26,208.86
2016,12,8,15,30,113.0,82.0,1.7,14.0,106.0,221.1,183.76
2016,12,8,15,45,95.5,65.0,1.65,14.0,82.0,183.71,151.03
2016,12,8,16,0,78.0,48.0,1.6,14.0,58.0,145.76,116.98
2016,12,8,16,15,39.0,32.5,1.55,13.5,37.5,91.86,65.79
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,14.34,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,6.69,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,13.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,13.0,19.0,14.95,0.0
2016,12,9,7,45,221.5,25.5,1.35,13.0,52.0,20.88,8.47
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,26.77,17.29
2016,12,9,8,15,517.0,38.5,1.5,13.0,123.5,32.26,22.81
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,80.47,42.79
2016,12,9,8,45,639.0,48.5,1.7,13.5,200.0,129.03,75.71
2016,12,9,9,0,687.0,52.0,1.8,14.0,238.0,183.22,119.96
2016,12,9,9,15,397.5,95.0,1.85,14.0,206.0,187.81,138.84
2016,12,9,9,30,108.0,138.0,1.9,14.0,174.0,151.24,119.64
2016,12,9,9,45,184.0,147.0,2.0,14.5,215.5,196.05,156.28
2016,12,9,10,0,260.0,156.0,2.1,15.0,257.0,257.51,206.84
2016,12,9,10,15,143.0,161.0,2.15,15.0,217.5,214.9,173.89
2016,12,9,10,30,26.0,166.0,2.2,15.0,178.0,148.76,119.58
2016,12,9,10,45,51.5,182.5,2.3,15.0,206.0,191.14,155.0
2016,12,9,11,0,77.0,199.0,2.4,15.0,234.0,228.22,185.73
2016,12,9,11,15,68.0,201.5,2.4,15.0,233.0,230.19,187.19
2016,12,9,11,30,59.0,204.0,2.4,15.0,232.0,231.37,188.04
2016,12,9,11,45,49.5,201.5,2.4,15.5,225.5,225.97,183.15
2016,12,9,12,0,40.0,199.0,2.4,16.0,219.0,219.76,177.6
2016,12,9,12,15,54.0,203.5,2.35,15.5,230.0,240.5,195.29
2016,12,9,12,30,68.0,208.0,2.3,15.0,241.0,262.6,214.05
2016,12,9,12,45,191.5,198.5,2.25,15.0,289.0,385.95,316.59
2016,12,9,13,0,315.0,189.0,2.2,15.0,337.0,516.81,421.3
2016,12,9,13,15,183.0,184.5,2.15,15.0,269.5,377.31,309.09
2016,12,9,13,30,51.0,180.0,2.1,15.0,202.0,232.98,189.93
2016,12,9,13,45,63.0,173.0,2.05,15.0,198.5,240.89,197.63
2016,12,9,14,0,75.0,166.0,2.0,15.0,195.0,249.27,205.2
2016,12,9,14,15,72.0,153.0,1.85,15.0,179.5,234.75,193.48
2016,12,9,14,30,69.0,140.0,1.7,15.0,164.0,220.08,181.6
2016,12,9,14,45,65.5,125.5,1.55,15.0,146.5,202.53,167.18
2016,12,9,15,0,62.0,111.0,1.4,15.0,129.0,184.84,152.45
2016,12,9,15,15,312.5,80.0,1.3,14.5,148.5,442.72,367.38
2016,12,9,15,30,563.0,49.0,1.2,14.0,168.0,637.98,512.8
2016,12,9,15,45,497.0,42.5,1.1,14.0,130.5,559.87,447.23
2016,12,9,16,0,431.0,36.0,1.0,14.0,93.0,483.04,381.85
2016,12,9,16,15,316.0,27.0,1.0,14.0,60.0,363.52,268.56
2016,12,9,16,30,201.0,18.0,1.0,14.0,27.0,225.49,0.0
2016,12,9,16,45,100.5,9.0,1.05,14.0,13.5,87.22,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
