Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,5.3,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,9.1,2.09
2016,12,10,8,15,0.0,18.5,3.5,14.0,18.5,14.06,6.7
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,19.03,10.57
2016,12,10,8,45,0.0,31.0,3.3,14.0,31.0,23.63,14.62
2016,12,10,9,0,0.0,37.0,3.2,14.0,37.0,28.23,18.64
2016,12,10,9,15,0.0,42.5,3.05,14.0,42.5,32.46,22.3
2016,12,10,9,30,0.0,48.0,2.9,14.0,48.0,36.7,25.93
2016,12,10,9,45,0.0,48.0,2.8,14.0,48.0,36.7,25.91
2016,12,10,10,0,0.0,48.0,2.7,14.0,48.0,36.71,25.88
2016,12,10,10,15,0.0,52.0,2.7,14.0,52.0,39.8,28.48
2016,12,10,10,30,0.0,56.0,2.7,14.0,56.0,42.89,31.08
2016,12,10,10,45,0.0,58.5,2.7,14.5,58.5,44.83,32.61
2016,12,10,11,0,0.0,61.0,2.7,15.0,61.0,46.76,34.14
2016,12,10,11,15,0.0,39.0,2.65,15.0,39.0,29.82,19.75
2016,12,10,11,30,0.0,17.0,2.6,15.0,17.0,12.97,5.4
2016,12,10,11,45,0.0,15.5,2.55,15.0,15.5,11.82,4.43
2016,12,10,12,0,0.0,14.0,2.5,15.0,14.0,10.68,3.45
2016,12,10,12,15,0.0,73.0,2.45,14.5,73.0,56.06,42.03
2016,12,10,12,30,0.0,132.0,2.4,14.0,132.0,107.44,85.33
2016,12,10,12,45,0.0,95.0,2.35,14.0,95.0,74.17,57.37
2016,12,10,13,0,0.0,58.0,2.3,14.0,58.0,44.45,32.29
2016,12,10,13,15,5.5,108.0,2.25,14.0,110.5,91.79,72.66
2016,12,10,13,30,11.0,158.0,2.2,14.0,163.0,149.41,121.09
2016,12,10,13,45,5.5,101.0,2.15,14.0,103.5,86.72,68.43
2016,12,10,14,0,0.0,44.0,2.1,14.0,44.0,33.63,23.22
2016,12,10,14,15,0.0,40.5,2.05,14.0,40.5,30.93,20.96
2016,12,10,14,30,0.0,37.0,2.0,14.0,37.0,28.24,18.68
2016,12,10,14,45,0.0,33.0,2.0,14.0,33.0,25.16,16.05
2016,12,10,15,0,0.0,29.0,2.0,14.0,29.0,22.09,13.39
2016,12,10,15,15,0.0,24.5,1.95,13.5,24.5,18.64,10.42
2016,12,10,15,30,0.0,20.0,1.9,13.0,20.0,15.2,7.42
2016,12,10,15,45,0.0,15.5,1.85,13.0,15.5,11.77,4.37
2016,12,10,16,0,0.0,11.0,1.8,13.0,11.0,8.34,1.31
2016,12,10,16,15,0.0,7.0,1.75,13.0,7.0,5.3,0.0
2016,12,10,16,30,0.0,3.0,1.7,13.0,3.0,2.27,0.0
2016,12,10,16,45,0.0,1.5,1.65,13.0,1.5,1.18,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,7.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,7.0,10.0,7.87,0.0
2016,12,11,7,45,22.0,25.0,1.45,7.5,27.5,18.79,6.09
2016,12,11,8,0,44.0,40.0,1.4,8.0,45.0,29.53,19.95
2016,12,11,8,15,56.5,57.0,1.35,8.0,66.0,41.3,31.34
2016,12,11,8,30,69.0,74.0,1.3,8.0,87.0,60.14,44.19
2016,12,11,8,45,76.5,90.0,1.3,8.5,108.0,80.11,60.52
2016,12,11,9,0,84.0,106.0,1.3,9.0,129.0,101.42,78.67
2016,12,11,9,15,88.5,121.5,1.3,9.0,148.0,122.93,97.55
2016,12,11,9,30,93.0,137.0,1.3,9.0,167.0,140.28,112.95
2016,12,11,9,45,96.0,149.5,1.3,9.5,183.5,159.26,129.48
2016,12,11,10,0,99.0,162.0,1.3,10.0,200.0,178.78,146.23
2016,12,11,10,15,56.0,159.5,1.35,10.0,181.0,162.84,133.5
2016,12,11,10,30,13.0,157.0,1.4,10.0,162.0,133.85,109.11
2016,12,11,10,45,50.0,178.0,1.45,10.5,200.5,185.75,152.84
2016,12,11,11,0,87.0,199.0,1.5,11.0,239.0,234.41,193.2
2016,12,11,11,15,106.5,206.0,1.5,11.0,256.5,260.9,215.23
2016,12,11,11,30,126.0,213.0,1.5,11.0,274.0,304.26,250.77
2016,12,11,11,45,111.5,214.0,1.55,11.5,268.0,303.04,249.07
2016,12,11,12,0,97.0,215.0,1.6,12.0,262.0,283.41,232.83
2016,12,11,12,15,107.0,214.5,1.65,12.0,266.5,297.42,244.83
2016,12,11,12,30,117.0,214.0,1.7,12.0,271.0,330.93,272.14
2016,12,11,12,45,130.0,210.0,1.75,12.0,272.0,345.17,284.2
2016,12,11,13,0,143.0,206.0,1.8,12.0,273.0,359.75,296.67
2016,12,11,13,15,165.0,197.0,1.85,12.0,271.5,376.46,311.26
2016,12,11,13,30,187.0,188.0,1.9,12.0,270.0,393.32,325.98
2016,12,11,13,45,152.0,178.0,2.0,12.0,242.5,354.1,294.21
2016,12,11,14,0,117.0,168.0,2.1,12.0,215.0,313.67,261.19
2016,12,11,14,15,111.5,156.5,1.95,11.5,198.0,298.98,249.95
2016,12,11,14,30,106.0,145.0,1.8,11.0,181.0,284.0,238.18
2016,12,11,14,45,101.0,130.0,1.65,11.0,161.5,263.85,221.59
2016,12,11,15,0,96.0,115.0,1.5,11.0,142.0,243.3,204.4
2016,12,11,15,15,87.0,99.0,1.45,10.5,120.5,216.94,182.31
2016,12,11,15,30,78.0,83.0,1.4,10.0,99.0,190.32,159.42
2016,12,11,15,45,65.5,65.5,1.35,10.0,77.0,157.24,130.1
2016,12,11,16,0,53.0,48.0,1.3,10.0,55.0,123.31,99.38
2016,12,11,16,15,26.5,32.0,1.35,9.5,35.5,64.04,45.31
2016,12,11,16,30,0.0,16.0,1.4,9.0,16.0,12.34,0.0
2016,12,11,16,45,0.0,8.0,1.45,9.0,8.0,6.29,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,8.0,13.0,10.23,0.0
2016,12,12,7,45,122.5,25.0,1.75,8.5,38.5,18.87,5.36
2016,12,12,8,0,245.0,37.0,1.8,9.0,64.0,28.1,18.53
2016,12,12,8,15,289.5,50.0,1.85,9.0,95.5,37.68,27.94
2016,12,12,8,30,334.0,63.0,1.9,9.0,127.0,70.37,44.18
2016,12,12,8,45,360.5,75.0,1.95,9.5,158.0,107.74,71.27
2016,12,12,9,0,387.0,87.0,2.0,10.0,189.0,148.51,105.23
2016,12,12,9,15,403.5,98.5,1.9,10.0,218.0,189.74,142.11
2016,12,12,9,30,420.0,110.0,1.8,10.0,247.0,232.91,181.21
2016,12,12,9,45,433.5,117.5,1.75,10.5,271.5,273.3,217.54
2016,12,12,10,0,447.0,125.0,1.7,11.0,296.0,314.83,254.09
2016,12,12,10,15,508.5,122.0,1.6,11.0,329.0,370.25,301.19
2016,12,12,10,30,570.0,119.0,1.5,11.0,362.0,437.38,356.63
2016,12,12,10,45,459.0,149.0,1.45,11.0,350.5,429.59,351.52
2016,12,12,11,0,348.0,179.0,1.4,11.0,339.0,403.04,330.86
2016,12,12,11,15,407.5,172.0,1.4,11.0,363.5,470.92,385.86
2016,12,12,11,30,467.0,165.0,1.4,11.0,388.0,529.35,432.26
2016,12,12,11,45,409.5,179.0,1.45,11.0,376.0,523.98,427.62
2016,12,12,12,0,352.0,193.0,1.5,11.0,364.0,495.85,405.99
2016,12,12,12,15,369.0,188.5,1.5,11.0,367.0,521.06,426.67
2016,12,12,12,30,386.0,184.0,1.5,11.0,370.0,545.97,446.58
2016,12,12,12,45,355.5,185.5,1.5,11.0,354.0,535.5,438.25
2016,12,12,13,0,325.0,187.0,1.5,11.0,338.0,522.45,428.16
2016,12,12,13,15,261.5,187.0,1.5,11.0,306.0,474.61,390.25
2016,12,12,13,30,198.0,187.0,1.5,11.0,274.0,402.25,332.9
2016,12,12,13,45,218.0,174.5,1.5,11.0,265.0,412.44,342.8
2016,12,12,14,0,238.0,162.0,1.5,11.0,256.0,444.02,368.63
2016,12,12,14,15,227.0,152.0,1.45,11.0,236.0,426.23,354.51
2016,12,12,14,30,216.0,142.0,1.4,11.0,216.0,407.55,339.86
2016,12,12,14,45,208.5,127.0,1.35,11.0,192.5,384.03,321.3
2016,12,12,15,0,201.0,112.0,1.3,11.0,169.0,359.52,301.55
2016,12,12,15,15,185.5,97.0,1.3,10.5,143.5,326.58,274.78
2016,12,12,15,30,170.0,82.0,1.3,10.0,118.0,293.22,246.75
2016,12,12,15,45,148.0,65.5,1.3,10.0,92.0,250.85,209.66
2016,12,12,16,0,126.0,49.0,1.3,10.0,66.0,208.19,170.95
2016,12,12,16,15,63.0,34.0,1.35,10.0,42.5,115.85,86.42
2016,12,12,16,30,0.0,19.0,1.4,10.0,19.0,17.76,0.0
2016,12,12,16,45,0.0,9.5,1.45,10.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,9.0,6.0,4.72,0.0
2016,12,13,7,45,0.0,20.5,1.6,9.5,20.5,15.53,2.7
2016,12,13,8,0,0.0,35.0,1.7,10.0,35.0,26.06,16.61
2016,12,13,8,15,8.0,51.5,1.65,10.0,53.0,37.83,27.93
2016,12,13,8,30,16.0,68.0,1.6,10.0,71.0,51.43,38.11
2016,12,13,8,45,23.5,83.5,1.6,10.0,89.5,66.76,51.08
2016,12,13,9,0,31.0,99.0,1.6,10.0,108.0,83.12,65.03
2016,12,13,9,15,36.0,113.5,1.55,10.0,125.0,99.37,79.06
2016,12,13,9,30,41.0,128.0,1.5,10.0,142.0,116.56,93.89
2016,12,13,9,45,44.0,140.5,1.5,10.5,156.5,132.23,107.24
2016,12,13,10,0,47.0,153.0,1.5,11.0,171.0,148.53,120.98
2016,12,13,10,15,23.5,133.0,1.5,11.0,142.0,122.88,99.62
2016,12,13,10,30,0.0,113.0,1.5,11.0,113.0,88.85,70.73
2016,12,13,10,45,245.0,131.5,1.5,11.5,243.5,274.45,227.91
2016,12,13,11,0,490.0,150.0,1.5,12.0,374.0,476.25,389.92
2016,12,13,11,15,245.0,138.0,1.45,12.0,250.0,310.11,255.96
2016,12,13,11,30,0.0,126.0,1.4,12.0,126.0,100.6,79.72
2016,12,13,11,45,84.5,171.0,1.35,12.0,212.0,219.44,181.28
2016,12,13,12,0,169.0,216.0,1.3,12.0,298.0,358.55,294.65
2016,12,13,12,15,261.0,203.0,1.25,12.0,329.0,447.91,366.12
2016,12,13,12,30,353.0,190.0,1.2,12.0,360.0,524.22,426.5
2016,12,13,12,45,243.0,197.5,1.2,12.5,313.5,449.94,366.0
2016,12,13,13,0,133.0,205.0,1.2,13.0,267.0,349.12,284.73
2016,12,13,13,15,66.5,148.5,1.2,13.0,179.5,203.9,167.52
2016,12,13,13,30,0.0,92.0,1.2,13.0,92.0,72.35,56.05
2016,12,13,13,45,4.0,116.5,1.2,13.0,118.0,100.71,80.48
2016,12,13,14,0,8.0,141.0,1.2,13.0,144.0,133.37,108.12
2016,12,13,14,15,5.0,131.0,1.2,12.5,132.5,122.32,98.97
2016,12,13,14,30,2.0,121.0,1.2,12.0,121.0,111.43,89.95
2016,12,13,14,45,1.0,108.0,1.25,12.0,108.0,98.95,79.43
2016,12,13,15,0,0.0,95.0,1.3,12.0,95.0,86.52,68.82
2016,12,13,15,15,0.0,80.5,1.25,12.0,80.5,73.1,57.26
2016,12,13,15,30,0.0,66.0,1.2,12.0,66.0,59.51,45.43
2016,12,13,15,45,0.0,51.0,1.2,12.0,51.0,44.91,32.63
2016,12,13,16,0,0.0,36.0,1.2,12.0,36.0,29.71,19.26
2016,12,13,16,15,0.0,23.0,1.3,11.5,23.0,17.56,8.09
2016,12,13,16,30,0.0,10.0,1.4,11.0,10.0,7.6,0.0
2016,12,13,16,45,0.0,5.0,1.5,11.0,5.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,13.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,13.0,8.0,6.29,0.0
2016,12,14,7,45,30.0,23.0,2.65,13.0,26.0,17.36,2.72
2016,12,14,8,0,60.0,38.0,2.8,13.0,44.0,28.18,18.04
2016,12,14,8,15,80.0,54.5,2.8,13.0,67.0,39.75,29.18
2016,12,14,8,30,100.0,71.0,2.8,13.0,90.0,59.2,41.6
2016,12,14,8,45,112.0,87.5,2.85,13.5,113.0,81.84,59.26
2016,12,14,9,0,124.0,104.0,2.9,14.0,136.0,106.42,79.67
2016,12,14,9,15,131.5,119.0,2.95,14.0,157.5,130.59,100.68
2016,12,14,9,30,139.0,134.0,3.0,14.0,179.0,155.98,122.94
2016,12,14,9,45,140.0,147.0,3.05,14.0,196.5,178.47,142.88
2016,12,14,10,0,141.0,160.0,3.1,14.0,214.0,201.29,162.87
2016,12,14,10,15,115.0,170.5,3.1,14.0,216.0,209.39,170.46
2016,12,14,10,30,89.0,181.0,3.1,14.0,218.0,204.91,167.18
2016,12,14,10,45,100.5,190.5,3.1,14.0,234.5,227.14,185.95
2016,12,14,11,0,112.0,200.0,3.1,14.0,251.0,263.16,215.76
2016,12,14,11,15,100.0,204.0,3.1,14.0,250.5,254.04,208.34
2016,12,14,11,30,88.0,208.0,3.1,14.0,250.0,256.28,210.11
2016,12,14,11,45,72.0,206.0,3.1,14.5,241.0,247.86,202.63
2016,12,14,12,0,56.0,204.0,3.1,15.0,232.0,238.08,193.98
2016,12,14,12,15,32.5,187.0,3.05,15.0,203.0,203.74,165.37
2016,12,14,12,30,9.0,170.0,3.0,15.0,174.0,152.29,122.39
2016,12,14,12,45,16.5,174.5,2.95,15.0,182.5,165.24,133.55
2016,12,14,13,0,24.0,179.0,2.9,15.0,191.0,179.13,145.39
2016,12,14,13,15,26.0,174.0,2.9,14.5,186.5,178.35,145.26
2016,12,14,13,30,28.0,169.0,2.9,14.0,182.0,196.9,161.13
2016,12,14,13,45,14.0,144.5,2.9,14.0,151.0,140.07,113.55
2016,12,14,14,0,0.0,120.0,2.9,14.0,120.0,102.25,81.39
2016,12,14,14,15,0.0,110.5,2.9,14.0,110.5,94.16,74.71
2016,12,14,14,30,0.0,101.0,2.9,14.0,101.0,86.13,68.01
2016,12,14,14,45,0.0,90.0,2.9,14.0,90.0,76.5,59.88
2016,12,14,15,0,0.0,79.0,2.9,14.0,79.0,66.88,51.68
2016,12,14,15,15,0.0,67.0,2.9,14.0,67.0,56.09,42.39
2016,12,14,15,30,0.0,55.0,2.9,14.0,55.0,45.21,32.94
2016,12,14,15,45,0.0,43.0,2.9,14.0,43.0,34.18,23.29
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,23.69,14.06
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,15.24,6.21
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,14.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,5.0,4.7,14.0,5.0,3.78,0.0
2016,12,15,8,0,0.0,9.0,4.6,14.0,9.0,6.82,0.03
2016,12,15,8,15,0.0,14.5,4.35,14.0,14.5,11.01,3.96
2016,12,15,8,30,0.0,20.0,4.1,14.0,20.0,15.2,7.27
2016,12,15,8,45,0.0,25.5,3.9,14.0,25.5,19.41,10.98
2016,12,15,9,0,0.0,31.0,3.7,14.0,31.0,23.63,14.66
2016,12,15,9,15,0.0,35.5,3.6,14.0,35.5,27.08,17.67
2016,12,15,9,30,0.0,40.0,3.5,14.0,40.0,30.54,20.65
2016,12,15,9,45,0.0,44.5,3.45,14.0,44.5,34.01,23.6
2016,12,15,10,0,0.0,49.0,3.4,14.0,49.0,37.48,26.54
2016,12,15,10,15,0.0,46.5,3.3,14.0,46.5,35.56,24.87
2016,12,15,10,30,0.0,44.0,3.2,14.0,44.0,33.64,23.19
2016,12,15,10,45,0.0,69.5,3.1,14.0,69.5,53.33,39.93
2016,12,15,11,0,0.0,95.0,3.0,14.0,95.0,73.81,57.22
2016,12,15,11,15,0.0,68.5,2.95,14.0,68.5,52.56,39.18
2016,12,15,11,30,0.0,42.0,2.9,14.0,42.0,32.13,21.8
2016,12,15,11,45,0.0,42.5,2.85,14.0,42.5,32.52,22.13
2016,12,15,12,0,0.0,43.0,2.8,14.0,43.0,32.9,22.45
2016,12,15,12,15,0.0,28.0,2.8,14.0,28.0,21.39,12.63
2016,12,15,12,30,0.0,13.0,2.8,14.0,13.0,9.91,2.83
2016,12,15,12,45,0.0,24.0,2.8,14.0,24.0,18.32,10.03
2016,12,15,13,0,0.0,35.0,2.8,14.0,35.0,26.75,17.24
2016,12,15,13,15,0.0,51.5,2.75,14.0,51.5,39.43,28.08
2016,12,15,13,30,0.0,68.0,2.7,14.0,68.0,52.16,38.95
2016,12,15,13,45,0.0,47.5,2.7,14.0,47.5,36.33,25.5
2016,12,15,14,0,0.0,27.0,2.7,14.0,27.0,20.59,12.05
2016,12,15,14,15,0.0,25.0,2.6,14.0,25.0,19.05,10.75
2016,12,15,14,30,0.0,23.0,2.5,14.0,23.0,17.51,9.45
2016,12,15,14,45,0.0,20.5,2.45,14.0,20.5,15.6,7.8
2016,12,15,15,0,0.0,18.0,2.4,14.0,18.0,13.68,6.15
2016,12,15,15,15,0.0,15.0,2.25,14.0,15.0,11.39,4.15
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,9.1,2.15
2016,12,15,15,45,0.0,9.5,2.0,14.0,9.5,7.2,0.46
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,7,45,210.0,16.0,4.0,8.5,38.0,13.02,0.0
2016,12,16,8,0,420.0,32.0,4.1,9.0,76.0,26.78,16.98
2016,12,16,8,15,506.0,39.0,4.2,9.0,115.5,32.67,23.34
2016,12,16,8,30,592.0,46.0,4.3,9.0,155.0,70.59,37.59
2016,12,16,8,45,644.5,51.0,4.45,9.0,195.0,122.88,72.16
2016,12,16,9,0,697.0,56.0,4.6,9.0,235.0,178.92,117.91
2016,12,16,9,15,731.5,59.5,4.6,9.0,272.0,235.37,169.12
2016,12,16,9,30,766.0,63.0,4.6,9.0,309.0,295.34,225.05
2016,12,16,9,45,794.0,64.5,4.7,9.5,342.0,354.34,280.1
2016,12,16,10,0,822.0,66.0,4.8,10.0,375.0,415.41,336.04
2016,12,16,10,15,838.0,67.5,4.8,10.0,401.5,472.68,388.26
2016,12,16,10,30,854.0,69.0,4.8,10.0,428.0,530.12,439.3
2016,12,16,10,45,862.5,70.5,4.8,10.5,447.5,583.18,484.63
2016,12,16,11,0,871.0,72.0,4.8,11.0,467.0,635.13,527.75
2016,12,16,11,15,877.5,73.0,4.75,11.0,480.0,683.82,567.99
2016,12,16,11,30,884.0,74.0,4.7,11.0,493.0,730.73,605.47
2016,12,16,11,45,887.0,74.0,4.7,11.0,498.5,764.62,631.1
2016,12,16,12,0,890.0,74.0,4.7,11.0,504.0,802.47,659.75
2016,12,16,12,15,889.5,74.0,4.7,11.0,502.0,834.81,684.09
2016,12,16,12,30,889.0,74.0,4.7,11.0,500.0,864.14,706.18
2016,12,16,12,45,825.0,79.0,4.75,11.0,468.0,850.27,696.18
2016,12,16,13,0,761.0,84.0,4.8,11.0,436.0,820.76,674.65
2016,12,16,13,15,813.0,77.5,4.8,11.0,441.5,878.96,719.48
2016,12,16,13,30,865.0,71.0,4.8,11.0,447.0,935.46,762.12
2016,12,16,13,45,851.5,69.5,4.85,11.0,423.0,933.8,761.74
2016,12,16,14,0,838.0,68.0,4.9,11.0,399.0,928.39,758.99
2016,12,16,14,15,818.0,66.0,4.85,11.0,368.5,912.38,747.52
2016,12,16,14,30,798.0,64.0,4.8,11.0,338.0,892.83,733.25
2016,12,16,14,45,770.0,60.5,4.8,11.0,303.0,860.25,709.07
2016,12,16,15,0,742.0,57.0,4.8,11.0,268.0,824.69,681.87
2016,12,16,15,15,698.5,53.0,4.65,10.5,228.5,771.11,639.93
2016,12,16,15,30,655.0,49.0,4.5,10.0,189.0,715.5,594.64
2016,12,16,15,45,589.5,43.0,4.4,9.5,148.5,636.02,528.37
2016,12,16,16,0,524.0,37.0,4.3,9.0,108.0,568.65,467.72
2016,12,16,16,15,262.0,36.0,4.2,8.5,71.5,329.64,258.89
2016,12,16,16,30,0.0,35.0,4.1,8.0,35.0,61.68,2.39
2016,12,16,16,45,0.0,17.5,4.05,8.0,17.5,13.77,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.5,1.85,4.5,39.5,12.94,0.0
2016,12,17,8,0,491.0,29.0,1.8,5.0,79.0,26.74,17.2
2016,12,17,8,15,573.0,35.5,1.85,5.5,120.0,32.83,23.85
2016,12,17,8,30,655.0,42.0,1.9,6.0,161.0,71.75,37.7
2016,12,17,8,45,704.5,46.5,1.95,6.5,202.0,124.42,71.5
2016,12,17,9,0,754.0,51.0,2.0,7.0,243.0,182.96,119.12
2016,12,17,9,15,786.0,54.0,2.0,7.0,280.5,241.61,172.29
2016,12,17,9,30,818.0,57.0,2.0,7.0,318.0,303.41,229.75
2016,12,17,9,45,839.0,59.5,2.0,7.5,351.0,363.72,285.65
2016,12,17,10,0,860.0,62.0,2.0,8.0,384.0,425.33,341.3
2016,12,17,10,15,874.5,63.5,2.0,8.0,410.5,481.64,391.86
2016,12,17,10,30,889.0,65.0,2.0,8.0,437.0,539.34,441.97
2016,12,17,10,45,897.5,66.5,2.0,8.5,457.0,593.29,486.77
2016,12,17,11,0,906.0,68.0,2.0,9.0,477.0,646.06,529.15
2016,12,17,11,15,911.5,68.5,2.0,9.0,490.0,694.28,567.82
2016,12,17,11,30,917.0,69.0,2.0,9.0,503.0,740.55,603.16
2016,12,17,11,45,918.0,70.0,2.0,9.5,508.0,781.87,631.96
2016,12,17,12,0,919.0,71.0,2.0,10.0,513.0,820.52,658.51
2016,12,17,12,15,917.5,70.5,2.0,10.0,511.0,852.44,681.21
2016,12,17,12,30,916.0,70.0,2.0,10.0,509.0,881.17,701.65
2016,12,17,12,45,906.5,71.0,2.0,10.0,498.0,901.5,716.14
2016,12,17,13,0,897.0,72.0,2.0,10.0,487.0,918.15,728.19
2016,12,17,13,15,888.5,71.0,1.95,10.0,470.0,929.43,736.0
2016,12,17,13,30,880.0,70.0,1.9,10.0,453.0,947.69,748.85
2016,12,17,13,45,865.5,69.0,1.85,10.0,428.5,946.04,747.67
2016,12,17,14,0,851.0,68.0,1.8,10.0,404.0,940.57,744.08
2016,12,17,14,15,831.0,65.5,1.75,10.0,373.5,924.07,732.71
2016,12,17,14,30,811.0,63.0,1.7,10.0,343.0,903.99,718.74
2016,12,17,14,45,780.5,60.5,1.65,10.0,307.0,870.39,694.75
2016,12,17,15,0,750.0,58.0,1.6,10.0,271.0,833.72,667.94
2016,12,17,15,15,706.5,54.0,1.6,9.5,231.5,780.09,629.29
2016,12,17,15,30,663.0,50.0,1.6,9.0,192.0,724.33,587.12
2016,12,17,15,45,592.5,44.0,1.6,8.5,151.0,640.06,520.74
2016,12,17,16,0,522.0,38.0,1.6,8.0,110.0,568.5,459.82
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.5,441.78,341.95
2016,12,17,16,30,282.0,20.0,1.7,7.0,35.0,300.48,50.83
2016,12,17,16,45,141.0,10.0,1.75,7.0,17.5,121.24,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,249.5,14.0,2.85,3.5,39.0,12.51,0.0
2016,12,18,8,0,499.0,28.0,2.9,4.0,78.0,25.87,16.41
2016,12,18,8,15,582.5,34.0,2.95,4.5,119.0,31.56,22.77
2016,12,18,8,30,666.0,40.0,3.0,5.0,160.0,69.17,35.83
2016,12,18,8,45,716.5,44.0,3.1,5.5,201.5,122.05,69.4
2016,12,18,9,0,767.0,48.0,3.2,6.0,243.0,180.9,117.36
2016,12,18,9,15,800.0,51.0,3.15,6.0,281.0,240.43,171.72
2016,12,18,9,30,833.0,54.0,3.1,6.0,319.0,303.23,230.7
2016,12,18,9,45,851.5,57.0,3.1,6.5,352.0,363.94,287.85
2016,12,18,10,0,870.0,60.0,3.1,7.0,385.0,424.26,343.48
2016,12,18,10,15,885.5,61.5,3.0,7.0,412.5,483.0,396.76
2016,12,18,10,30,901.0,63.0,2.9,7.0,440.0,541.77,448.41
2016,12,18,10,45,911.0,64.5,2.85,7.5,460.5,597.19,495.07
2016,12,18,11,0,921.0,66.0,2.8,8.0,481.0,651.56,539.32
2016,12,18,11,15,927.0,66.5,2.75,8.0,494.5,700.82,579.3
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,748.14,615.77
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,790.09,645.55
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,829.39,673.07
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,862.99,697.45
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,893.41,719.5
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,916.81,735.15
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,936.63,748.3
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,948.94,757.54
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,957.48,764.27
2016,12,18,13,45,898.0,63.0,2.7,10.0,435.5,957.53,765.08
2016,12,18,14,0,885.0,62.0,2.7,10.0,411.0,953.86,763.35
2016,12,18,14,15,866.0,60.0,2.6,10.0,380.5,939.33,752.88
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,931.94,747.48
2016,12,18,14,45,820.0,55.5,2.45,10.0,314.5,901.81,725.69
2016,12,18,15,0,793.0,53.0,2.4,10.0,279.0,868.55,701.11
2016,12,18,15,15,752.0,49.5,2.3,9.5,239.0,817.81,663.3
2016,12,18,15,30,711.0,46.0,2.2,9.0,199.0,764.9,622.08
2016,12,18,15,45,646.5,40.5,2.1,8.5,157.5,686.33,558.95
2016,12,18,16,0,582.0,35.0,2.0,8.0,116.0,607.53,491.62
2016,12,18,16,15,466.0,27.0,2.0,7.5,77.5,482.84,374.77
2016,12,18,16,30,350.0,19.0,2.0,7.0,39.0,347.5,78.36
2016,12,18,16,45,175.0,9.5,2.0,6.5,19.5,148.35,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.5,11.83,0.0
2016,12,19,8,0,441.0,29.0,1.9,4.0,73.0,26.55,16.89
2016,12,19,8,15,525.0,36.0,1.9,4.5,112.5,32.99,24.05
2016,12,19,8,30,609.0,43.0,1.9,5.0,152.0,67.56,36.59
2016,12,19,8,45,660.5,47.0,1.9,5.5,191.5,117.01,67.57
2016,12,19,9,0,712.0,51.0,1.9,6.0,231.0,172.59,112.38
2016,12,19,9,15,745.5,54.5,1.85,6.5,268.0,229.42,163.43
2016,12,19,9,30,779.0,58.0,1.8,7.0,305.0,289.67,218.87
2016,12,19,9,45,792.5,62.0,1.8,7.5,335.5,346.57,271.87
2016,12,19,10,0,806.0,66.0,1.8,8.0,366.0,404.05,324.08
2016,12,19,10,15,822.5,68.0,1.8,8.5,393.0,461.21,374.4
2016,12,19,10,30,839.0,70.0,1.8,9.0,420.0,518.68,423.29
2016,12,19,10,45,848.5,71.5,1.85,9.5,439.5,571.69,467.34
2016,12,19,11,0,858.0,73.0,1.9,10.0,459.0,623.73,509.31
2016,12,19,11,15,864.5,73.5,1.85,10.0,472.0,671.47,547.16
2016,12,19,11,30,871.0,74.0,1.8,10.0,485.0,717.44,582.48
2016,12,19,11,45,872.0,75.0,1.8,10.5,490.5,757.93,610.63
2016,12,19,12,0,873.0,76.0,1.8,11.0,496.0,795.84,636.61
2016,12,19,12,15,723.0,107.5,1.8,11.0,454.5,747.22,600.7
2016,12,19,12,30,573.0,139.0,1.8,11.0,413.0,679.86,551.17
2016,12,19,12,45,645.5,116.5,1.8,11.0,419.5,739.72,596.75
2016,12,19,13,0,718.0,94.0,1.8,11.0,426.0,797.5,638.82
2016,12,19,13,15,594.0,119.5,1.75,11.0,387.5,731.26,589.72
2016,12,19,13,30,470.0,145.0,1.7,11.0,349.0,648.49,528.36
2016,12,19,13,45,642.0,107.0,1.65,11.0,370.5,786.3,632.09
2016,12,19,14,0,814.0,69.0,1.6,11.0,392.0,905.61,716.17
2016,12,19,14,15,793.5,67.0,1.5,11.0,362.0,889.34,702.65
2016,12,19,14,30,773.0,65.0,1.4,11.0,332.0,869.61,688.22
2016,12,19,14,45,742.5,62.0,1.3,11.0,297.0,835.65,663.35
2016,12,19,15,0,712.0,59.0,1.2,11.0,262.0,798.77,635.86
2016,12,19,15,15,668.0,55.0,1.2,10.5,224.0,745.22,597.61
2016,12,19,15,30,624.0,51.0,1.2,10.0,186.0,699.32,563.15
2016,12,19,15,45,553.0,45.0,1.3,9.5,146.0,616.59,499.47
2016,12,19,16,0,482.0,39.0,1.4,9.0,106.0,534.74,432.24
2016,12,19,16,15,366.5,30.0,1.4,9.0,70.5,412.74,320.5
2016,12,19,16,30,251.0,21.0,1.4,9.0,35.0,277.61,75.88
2016,12,19,16,45,125.5,10.5,1.4,9.0,17.5,109.4,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
