Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,14.5,2.2,6.5,32.5,11.75,0.0
2016,12,20,8,0,370.0,29.0,2.2,7.0,65.0,24.11,14.5
2016,12,20,8,15,456.5,36.5,2.15,7.0,102.5,30.38,21.44
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,61.44,33.3
2016,12,20,8,45,597.5,48.5,2.05,7.5,178.5,107.98,62.18
2016,12,20,9,0,652.0,53.0,2.0,8.0,217.0,162.72,105.79
2016,12,20,9,15,686.5,56.5,1.95,8.5,252.5,216.17,153.3
2016,12,20,9,30,721.0,60.0,1.9,9.0,288.0,273.2,205.36
2016,12,20,9,45,752.0,60.5,1.85,10.0,320.0,329.44,256.34
2016,12,20,10,0,783.0,61.0,1.8,11.0,352.0,388.13,308.16
2016,12,20,10,15,799.0,63.0,1.75,11.0,378.0,443.66,357.26
2016,12,20,10,30,815.0,65.0,1.7,11.0,404.0,499.5,405.1
2016,12,20,10,45,667.0,103.0,1.65,11.5,389.0,501.72,408.29
2016,12,20,11,0,519.0,141.0,1.6,12.0,374.0,478.58,390.42
2016,12,20,11,15,684.5,105.0,1.5,12.0,421.5,587.76,477.33
2016,12,20,11,30,850.0,69.0,1.4,12.0,469.0,689.2,554.92
2016,12,20,11,45,772.5,87.5,1.35,12.5,454.5,696.66,557.57
2016,12,20,12,0,695.0,106.0,1.3,13.0,440.0,693.54,553.57
2016,12,20,12,15,610.0,129.0,1.25,13.0,421.5,677.18,541.07
2016,12,20,12,30,525.0,152.0,1.2,13.0,403.0,644.58,516.01
2016,12,20,12,45,677.0,113.0,1.2,13.0,430.0,762.75,603.56
2016,12,20,13,0,829.0,74.0,1.2,13.0,457.0,867.05,676.01
2016,12,20,13,15,766.0,82.0,1.2,13.0,426.5,838.57,655.3
2016,12,20,13,30,703.0,90.0,1.2,13.0,396.0,811.0,636.93
2016,12,20,13,45,683.0,90.5,1.25,13.5,375.0,804.76,633.07
2016,12,20,14,0,663.0,91.0,1.3,14.0,354.0,795.2,626.58
2016,12,20,14,15,705.5,77.5,1.25,13.5,339.0,824.48,648.72
2016,12,20,14,30,748.0,64.0,1.2,13.0,324.0,844.02,663.26
2016,12,20,14,45,722.0,61.0,1.15,13.0,290.5,814.62,641.9
2016,12,20,15,0,696.0,58.0,1.1,13.0,257.0,782.34,618.49
2016,12,20,15,15,654.0,54.0,1.05,12.5,220.0,731.02,581.44
2016,12,20,15,30,612.0,50.0,1.0,12.0,183.0,686.88,548.04
2016,12,20,15,45,549.5,43.5,1.0,11.5,144.5,611.49,489.72
2016,12,20,16,0,487.0,37.0,1.0,11.0,106.0,536.83,428.39
2016,12,20,16,15,375.5,28.5,1.05,10.5,70.5,418.87,323.12
2016,12,20,16,30,264.0,20.0,1.1,10.0,35.0,288.78,93.2
2016,12,20,16,45,132.0,10.0,1.15,10.0,17.5,114.38,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.0,2.25,8.5,32.5,11.36,0.0
2016,12,21,8,0,380.0,28.0,2.3,9.0,65.0,23.32,13.6
2016,12,21,8,15,466.5,35.0,2.35,9.5,102.5,29.23,20.16
2016,12,21,8,30,553.0,42.0,2.4,10.0,140.0,59.01,31.06
2016,12,21,8,45,608.0,47.0,2.5,10.5,178.5,108.55,61.67
2016,12,21,9,0,663.0,52.0,2.6,11.0,217.0,162.24,103.74
2016,12,21,9,15,699.0,55.0,2.65,11.0,253.0,216.16,151.5
2016,12,21,9,30,735.0,58.0,2.7,11.0,289.0,273.81,204.32
2016,12,21,9,45,763.0,59.5,2.8,11.5,321.5,330.72,256.64
2016,12,21,10,0,791.0,61.0,2.9,12.0,354.0,389.79,309.93
2016,12,21,10,15,808.0,63.0,2.75,12.0,381.0,446.24,360.18
2016,12,21,10,30,825.0,65.0,2.6,12.0,408.0,503.11,409.2
2016,12,21,10,45,838.0,65.5,2.5,12.5,428.5,556.22,453.09
2016,12,21,11,0,851.0,66.0,2.4,13.0,449.0,604.11,491.59
2016,12,21,11,15,858.5,67.0,2.35,13.0,462.5,651.87,529.8
2016,12,21,11,30,866.0,68.0,2.3,13.0,476.0,698.04,565.34
2016,12,21,11,45,871.0,67.5,2.3,13.5,482.5,738.77,593.91
2016,12,21,12,0,876.0,67.0,2.3,14.0,489.0,777.24,620.52
2016,12,21,12,15,876.5,67.0,2.3,14.0,488.0,810.21,644.1
2016,12,21,12,30,877.0,67.0,2.3,14.0,487.0,840.3,665.59
2016,12,21,12,45,869.5,68.0,2.3,14.5,477.5,861.68,679.61
2016,12,21,13,0,862.0,69.0,2.3,15.0,468.0,879.62,691.29
2016,12,21,13,15,855.0,68.0,2.25,15.0,452.5,891.93,699.9
2016,12,21,13,30,848.0,67.0,2.2,15.0,437.0,911.43,713.69
2016,12,21,13,45,835.5,65.5,2.2,15.0,414.0,911.04,714.0
2016,12,21,14,0,823.0,64.0,2.2,15.0,391.0,907.02,712.01
2016,12,21,14,15,804.5,62.5,2.1,14.5,362.5,893.64,703.73
2016,12,21,14,30,786.0,61.0,2.0,14.0,334.0,876.83,692.9
2016,12,21,14,45,758.5,58.0,1.95,14.0,300.0,846.0,670.98
2016,12,21,15,0,731.0,55.0,1.9,14.0,266.0,812.25,646.4
2016,12,21,15,15,690.5,51.5,1.75,13.5,228.0,762.85,609.63
2016,12,21,15,30,650.0,48.0,1.6,13.0,190.0,711.4,569.79
2016,12,21,15,45,585.0,42.5,1.5,12.5,150.5,633.49,508.48
2016,12,21,16,0,520.0,37.0,1.4,12.0,111.0,555.36,443.6
2016,12,21,16,15,409.5,28.5,1.4,11.5,74.5,448.62,346.58
2016,12,21,16,30,299.0,20.0,1.4,11.0,38.0,319.4,118.56
2016,12,21,16,45,149.5,10.0,1.45,11.0,19.0,128.65,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,14.5,1.4,7.5,33.5,11.81,0.0
2016,12,22,8,0,410.0,29.0,1.3,8.0,67.0,24.29,14.39
2016,12,22,8,15,498.5,36.0,1.2,8.5,106.5,30.23,21.15
2016,12,22,8,30,587.0,43.0,1.1,9.0,146.0,62.58,33.99
2016,12,22,8,45,639.5,48.0,1.05,9.5,185.5,111.35,63.04
2016,12,22,9,0,692.0,53.0,1.0,10.0,225.0,166.46,105.93
2016,12,22,9,15,727.5,56.0,0.9,10.5,262.0,221.99,154.28
2016,12,22,9,30,763.0,59.0,0.8,11.0,299.0,281.19,207.08
2016,12,22,9,45,786.5,62.0,0.75,11.5,331.5,339.66,259.37
2016,12,22,10,0,810.0,65.0,0.7,12.0,364.0,399.85,311.66
2016,12,22,10,15,826.5,66.5,0.8,12.0,391.0,456.75,361.28
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,513.96,409.83
2016,12,22,10,45,854.5,69.5,1.0,12.5,438.5,568.38,454.17
2016,12,22,11,0,866.0,71.0,1.1,13.0,459.0,622.06,496.66
2016,12,22,11,15,873.0,71.5,1.15,13.0,473.0,670.64,534.77
2016,12,22,11,30,880.0,72.0,1.2,13.0,487.0,711.24,566.14
2016,12,22,11,45,883.0,72.5,1.25,13.5,493.0,752.44,594.61
2016,12,22,12,0,886.0,73.0,1.3,14.0,499.0,791.23,621.08
2016,12,22,12,15,885.5,73.0,1.3,14.0,497.5,823.97,643.67
2016,12,22,12,30,885.0,73.0,1.3,14.0,496.0,853.75,664.18
2016,12,22,12,45,883.0,72.0,1.3,14.0,487.5,877.87,680.79
2016,12,22,13,0,881.0,71.0,1.3,14.0,479.0,898.7,695.24
2016,12,22,13,15,872.5,70.0,1.2,14.0,462.5,910.19,701.84
2016,12,22,13,30,864.0,69.0,1.1,14.0,446.0,928.72,713.29
2016,12,22,13,45,851.0,67.5,1.05,14.0,422.5,928.22,712.58
2016,12,22,14,0,838.0,66.0,1.0,14.0,399.0,923.99,709.65
2016,12,22,14,15,818.5,64.0,0.95,14.0,369.5,909.16,699.56
2016,12,22,14,30,799.0,62.0,0.9,14.0,340.0,890.8,687.06
2016,12,22,14,45,768.0,59.5,0.85,14.0,305.0,857.33,663.89
2016,12,22,15,0,737.0,57.0,0.8,14.0,270.0,820.85,638.16
2016,12,22,15,15,694.5,53.0,0.85,13.5,231.5,768.85,603.17
2016,12,22,15,30,652.0,49.0,0.9,13.0,193.0,714.83,564.78
2016,12,22,15,45,587.0,43.5,1.0,12.5,153.0,636.84,506.69
2016,12,22,16,0,522.0,38.0,1.1,12.0,113.0,570.21,452.89
2016,12,22,16,15,411.5,29.5,1.15,11.5,76.0,452.0,349.17
2016,12,22,16,30,301.0,21.0,1.2,11.0,39.0,323.54,134.78
2016,12,22,16,45,150.5,10.5,1.25,10.5,19.5,130.01,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.0,1.0,0.75,0.0
2016,12,23,8,0,0.0,2.0,4.0,9.0,2.0,1.51,0.0
2016,12,23,8,15,0.0,3.0,3.8,9.0,3.0,2.27,0.0
2016,12,23,8,30,0.0,4.0,3.6,9.0,4.0,3.03,0.0
2016,12,23,8,45,0.0,5.5,3.45,9.5,5.5,4.16,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,5.31,0.0
2016,12,23,9,15,0.0,8.5,3.15,10.0,8.5,6.45,0.0
2016,12,23,9,30,0.0,10.0,3.0,10.0,10.0,7.59,0.99
2016,12,23,9,45,0.0,11.0,2.9,10.5,11.0,8.36,1.65
2016,12,23,10,0,0.0,12.0,2.8,11.0,12.0,9.13,2.29
2016,12,23,10,15,0.0,28.5,2.85,11.0,28.5,21.74,13.25
2016,12,23,10,30,0.0,45.0,2.9,11.0,45.0,34.41,24.19
2016,12,23,10,45,14.0,110.5,2.95,11.0,117.0,94.66,76.0
2016,12,23,11,0,28.0,176.0,3.0,11.0,189.0,173.05,142.27
2016,12,23,11,15,14.0,126.5,3.35,11.0,133.0,110.03,88.89
2016,12,23,11,30,0.0,77.0,3.7,11.0,77.0,59.15,45.26
2016,12,23,11,45,6.5,126.5,4.05,11.5,129.5,106.08,85.3
2016,12,23,12,0,13.0,176.0,4.4,12.0,182.0,158.32,129.24
2016,12,23,12,15,6.5,97.5,4.55,11.5,100.5,81.4,64.32
2016,12,23,12,30,0.0,19.0,4.7,11.0,19.0,14.5,6.86
2016,12,23,12,45,0.0,64.0,4.9,11.0,64.0,49.09,36.67
2016,12,23,13,0,0.0,109.0,5.1,11.0,109.0,87.01,69.14
2016,12,23,13,15,0.0,77.5,5.1,11.0,77.5,59.53,45.66
2016,12,23,13,30,0.0,46.0,5.1,11.0,46.0,35.19,24.78
2016,12,23,13,45,0.0,70.0,5.1,11.0,70.0,53.71,40.78
2016,12,23,14,0,0.0,94.0,5.1,11.0,94.0,75.33,59.43
2016,12,23,14,15,0.0,87.0,4.95,11.0,87.0,69.43,54.42
2016,12,23,14,30,0.0,80.0,4.8,11.0,80.0,63.58,49.44
2016,12,23,14,45,317.0,76.5,4.7,11.0,168.5,438.46,376.86
2016,12,23,15,0,634.0,73.0,4.6,11.0,257.0,751.39,626.91
2016,12,23,15,15,587.5,68.0,4.35,10.5,220.0,695.73,580.59
2016,12,23,15,30,541.0,63.0,4.1,10.0,183.0,638.42,533.6
2016,12,23,15,45,472.0,55.5,3.95,10.0,144.5,556.48,464.71
2016,12,23,16,0,403.0,48.0,3.8,10.0,106.0,474.78,393.39
2016,12,23,16,15,290.0,36.5,3.7,9.5,71.0,353.3,283.58
2016,12,23,16,30,177.0,25.0,3.6,9.0,36.0,224.9,105.13
2016,12,23,16,45,88.5,12.5,3.5,9.0,18.0,81.53,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,13.5,2.7,6.5,33.0,11.0,0.0
2016,12,24,8,0,418.0,27.0,2.7,7.0,66.0,24.67,14.54
2016,12,24,8,15,507.0,34.0,2.75,7.0,105.0,31.14,22.01
2016,12,24,8,30,596.0,41.0,2.8,7.0,144.0,58.54,31.8
2016,12,24,8,45,652.5,45.0,2.85,7.5,184.0,107.18,59.86
2016,12,24,9,0,709.0,49.0,2.9,8.0,224.0,162.59,103.0
2016,12,24,9,15,743.5,52.0,2.9,8.0,261.0,218.73,153.12
2016,12,24,9,30,778.0,55.0,2.9,8.0,298.0,278.42,208.5
2016,12,24,9,45,802.5,57.0,2.95,8.5,331.0,337.0,263.18
2016,12,24,10,0,827.0,59.0,3.0,9.0,364.0,397.36,318.44
2016,12,24,10,15,843.0,60.5,3.0,9.0,391.0,452.81,369.06
2016,12,24,10,30,859.0,62.0,3.0,9.0,418.0,509.73,419.45
2016,12,24,10,45,869.5,63.5,3.05,9.5,438.5,563.54,465.27
2016,12,24,11,0,880.0,65.0,3.1,10.0,459.0,616.48,509.02
2016,12,24,11,15,886.5,65.5,3.1,10.0,473.0,664.56,548.59
2016,12,24,11,30,893.0,66.0,3.1,10.0,487.0,710.88,585.44
2016,12,24,11,45,896.5,66.0,3.1,10.0,493.0,752.42,616.41
2016,12,24,12,0,900.0,66.0,3.1,10.0,499.0,791.54,645.36
2016,12,24,12,15,900.0,66.0,3.1,10.0,498.5,825.22,670.13
2016,12,24,12,30,900.0,66.0,3.1,10.0,498.0,855.93,692.68
2016,12,24,12,45,890.0,68.0,3.1,10.0,488.0,877.38,708.46
2016,12,24,13,0,880.0,70.0,3.1,10.0,478.0,895.22,721.75
2016,12,24,13,15,872.5,69.0,3.05,10.0,462.5,907.82,730.98
2016,12,24,13,30,865.0,68.0,3.0,10.0,447.0,916.84,737.76
2016,12,24,13,45,853.5,66.5,3.0,10.5,424.5,928.66,745.71
2016,12,24,14,0,842.0,65.0,3.0,11.0,402.0,926.12,743.28
2016,12,24,14,15,824.0,63.0,2.9,10.5,373.0,912.99,735.19
2016,12,24,14,30,806.0,61.0,2.8,10.0,344.0,896.34,724.45
2016,12,24,14,45,780.5,58.0,2.75,10.0,309.5,867.71,703.68
2016,12,24,15,0,755.0,55.0,2.7,10.0,275.0,836.03,680.12
2016,12,24,15,15,715.0,51.5,2.6,9.5,237.0,787.13,643.5
2016,12,24,15,30,675.0,48.0,2.5,9.0,199.0,736.08,603.65
2016,12,24,15,45,613.5,42.5,2.4,8.5,158.5,661.15,543.23
2016,12,24,16,0,552.0,37.0,2.3,8.0,118.0,585.86,479.18
2016,12,24,16,15,441.5,29.5,2.3,7.5,80.5,466.53,372.2
2016,12,24,16,30,331.0,22.0,2.3,7.0,43.0,352.92,180.71
2016,12,24,16,45,165.5,11.0,2.35,7.0,21.5,142.91,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,13.5,2.2,4.5,32.0,11.0,0.0
2016,12,25,8,0,410.0,27.0,2.3,5.0,64.0,22.64,12.93
2016,12,25,8,15,499.5,34.0,2.35,5.5,103.0,31.1,22.12
2016,12,25,8,30,589.0,41.0,2.4,6.0,142.0,56.94,31.35
2016,12,25,8,45,642.5,45.5,2.45,6.5,181.5,105.19,58.99
2016,12,25,9,0,696.0,50.0,2.5,7.0,221.0,159.88,101.54
2016,12,25,9,15,731.0,53.5,2.5,7.0,258.5,215.79,151.38
2016,12,25,9,30,766.0,57.0,2.5,7.0,296.0,275.36,206.58
2016,12,25,9,45,780.5,61.5,2.55,7.5,327.0,332.36,260.15
2016,12,25,10,0,795.0,66.0,2.6,8.0,358.0,390.14,313.34
2016,12,25,10,15,571.0,112.0,2.6,8.0,330.0,380.94,312.82
2016,12,25,10,30,347.0,158.0,2.6,8.0,302.0,330.02,274.65
2016,12,25,10,45,330.0,169.5,2.65,8.5,311.5,353.55,295.28
2016,12,25,11,0,313.0,181.0,2.7,9.0,321.0,375.1,313.31
2016,12,25,11,15,223.5,195.5,2.75,9.0,297.0,336.67,281.7
2016,12,25,11,30,134.0,210.0,2.8,9.0,273.0,302.82,252.82
2016,12,25,11,45,138.5,213.0,2.85,9.5,279.0,318.53,265.78
2016,12,25,12,0,143.0,216.0,2.9,10.0,285.0,334.45,278.64
2016,12,25,12,15,132.5,215.0,2.9,10.0,279.0,333.69,277.97
2016,12,25,12,30,122.0,214.0,2.9,10.0,273.0,331.96,276.52
2016,12,25,12,45,326.0,180.0,2.9,10.0,333.0,497.28,415.79
2016,12,25,13,0,530.0,146.0,2.9,10.0,393.0,675.51,558.85
2016,12,25,13,15,454.0,155.5,2.9,10.0,362.0,631.94,523.09
2016,12,25,13,30,378.0,165.0,2.9,10.0,331.0,561.23,467.76
2016,12,25,13,45,300.5,166.5,2.95,10.0,294.0,499.19,418.06
2016,12,25,14,0,223.0,168.0,3.0,10.0,257.0,434.79,365.27
2016,12,25,14,15,216.0,157.0,2.95,10.0,238.5,419.91,353.97
2016,12,25,14,30,209.0,146.0,2.9,10.0,220.0,404.04,341.47
2016,12,25,14,45,203.0,132.0,2.85,10.0,198.0,383.85,325.35
2016,12,25,15,0,197.0,118.0,2.8,10.0,176.0,362.74,308.13
2016,12,25,15,15,185.0,102.5,2.75,9.5,151.0,332.68,283.43
2016,12,25,15,30,173.0,87.0,2.7,9.0,126.0,301.93,257.37
2016,12,25,15,45,155.5,70.5,2.65,9.0,100.5,263.72,223.58
2016,12,25,16,0,138.0,54.0,2.6,9.0,75.0,224.94,188.25
2016,12,25,16,15,97.5,38.5,2.7,8.5,51.0,167.58,134.56
2016,12,25,16,30,57.0,23.0,2.8,8.0,27.0,101.75,52.94
2016,12,25,16,45,28.5,11.5,2.95,7.5,13.5,32.2,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.5,13.5,2.8,3.5,32.0,11.01,0.0
2016,12,26,8,0,415.0,27.0,2.9,4.0,64.0,24.67,14.56
2016,12,26,8,15,504.5,34.0,2.95,4.5,103.0,31.14,22.21
2016,12,26,8,30,594.0,41.0,3.0,5.0,142.0,55.77,31.05
2016,12,26,8,45,645.5,46.0,3.05,5.5,182.0,104.48,58.71
2016,12,26,9,0,697.0,51.0,3.1,6.0,222.0,159.41,101.5
2016,12,26,9,15,733.0,54.5,3.1,6.5,259.5,215.58,151.4
2016,12,26,9,30,769.0,58.0,3.1,7.0,297.0,275.54,206.76
2016,12,26,9,45,790.0,61.0,3.1,7.5,329.5,333.49,261.15
2016,12,26,10,0,811.0,64.0,3.1,8.0,362.0,392.89,315.84
2016,12,26,10,15,828.0,65.5,3.05,8.0,389.5,450.16,368.0
2016,12,26,10,30,845.0,67.0,3.0,8.0,417.0,507.81,419.02
2016,12,26,10,45,856.5,68.5,3.0,8.5,438.0,562.52,465.54
2016,12,26,11,0,868.0,70.0,3.0,9.0,459.0,616.52,510.04
2016,12,26,11,15,874.5,70.5,2.95,9.0,472.5,659.79,545.88
2016,12,26,11,30,881.0,71.0,2.9,9.0,486.0,705.88,582.79
2016,12,26,11,45,884.5,71.0,2.85,9.5,492.5,747.23,612.26
2016,12,26,12,0,888.0,71.0,2.8,10.0,499.0,786.21,639.59
2016,12,26,12,15,887.5,71.0,2.7,10.0,498.0,819.39,663.17
2016,12,26,12,30,887.0,71.0,2.6,10.0,497.0,849.61,684.44
2016,12,26,12,45,882.5,70.5,2.55,10.5,488.5,872.63,699.51
2016,12,26,13,0,878.0,70.0,2.5,11.0,480.0,892.25,712.16
2016,12,26,13,15,870.0,69.0,2.45,11.0,464.0,904.58,720.91
2016,12,26,13,30,862.0,68.0,2.4,11.0,448.0,913.32,727.27
2016,12,26,13,45,849.0,67.0,2.35,11.0,425.0,924.58,735.53
2016,12,26,14,0,836.0,66.0,2.3,11.0,402.0,921.48,733.56
2016,12,26,14,15,817.5,64.0,2.15,10.5,373.0,908.06,724.64
2016,12,26,14,30,799.0,62.0,2.0,10.0,344.0,891.12,713.1
2016,12,26,14,45,772.0,59.0,1.95,10.0,310.0,861.25,691.72
2016,12,26,15,0,745.0,56.0,1.9,10.0,276.0,828.36,667.64
2016,12,26,15,15,705.0,52.5,1.85,9.5,238.0,779.69,632.14
2016,12,26,15,30,665.0,49.0,1.8,9.0,200.0,728.88,593.46
2016,12,26,15,45,604.5,43.5,1.75,8.5,160.0,655.08,535.11
2016,12,26,16,0,544.0,38.0,1.7,8.0,120.0,580.84,473.17
2016,12,26,16,15,440.0,30.0,1.8,7.5,82.5,478.65,382.38
2016,12,26,16,30,336.0,22.0,1.9,7.0,45.0,360.46,209.61
2016,12,26,16,45,168.0,11.0,2.0,7.0,22.5,145.32,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.0,14.0,1.7,5.5,30.0,11.36,0.0
2016,12,27,8,0,354.0,28.0,1.7,6.0,60.0,23.27,13.22
2016,12,27,8,15,445.0,36.0,1.65,6.0,97.5,29.96,21.04
2016,12,27,8,30,536.0,44.0,1.6,6.0,135.0,52.39,29.81
2016,12,27,8,45,595.5,49.0,1.55,6.5,174.5,98.7,55.75
2016,12,27,9,0,655.0,54.0,1.5,7.0,214.0,154.04,98.16
2016,12,27,9,15,692.0,57.5,1.35,7.5,251.0,207.92,145.16
2016,12,27,9,30,729.0,61.0,1.2,8.0,288.0,265.75,197.37
2016,12,27,9,45,758.0,63.0,1.1,8.5,321.0,323.15,249.5
2016,12,27,10,0,787.0,65.0,1.0,9.0,354.0,382.93,302.41
2016,12,27,10,15,804.5,67.0,1.1,9.5,381.5,439.65,352.24
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,496.89,401.02
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,549.69,444.94
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,601.67,486.96
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,650.08,525.33
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,696.91,561.56
2016,12,27,11,45,706.0,110.0,1.4,11.5,446.5,668.68,538.42
2016,12,27,12,0,556.0,146.0,1.4,12.0,415.0,613.3,495.25
2016,12,27,12,15,710.0,110.0,1.3,12.0,452.5,732.62,584.96
2016,12,27,12,30,864.0,74.0,1.2,12.0,490.0,842.13,660.57
2016,12,27,12,45,684.0,113.0,1.1,12.0,439.0,764.44,603.05
2016,12,27,13,0,504.0,152.0,1.0,12.0,388.0,658.23,525.69
2016,12,27,13,15,463.0,155.0,1.0,12.0,366.0,638.94,512.68
2016,12,27,13,30,422.0,158.0,1.0,12.0,344.0,616.21,495.94
2016,12,27,13,45,467.5,140.5,1.0,12.5,337.0,648.42,521.15
2016,12,27,14,0,513.0,123.0,1.0,13.0,330.0,678.67,542.81
2016,12,27,14,15,405.0,129.5,1.0,12.5,285.5,589.06,476.94
2016,12,27,14,30,297.0,136.0,1.0,12.0,241.0,474.53,390.02
2016,12,27,14,45,277.5,126.0,1.05,12.0,216.5,446.54,369.63
2016,12,27,15,0,258.0,116.0,1.1,12.0,192.0,417.78,347.25
2016,12,27,15,15,240.0,102.0,1.15,11.5,165.0,383.65,320.64
2016,12,27,15,30,222.0,88.0,1.2,11.0,138.0,348.96,292.55
2016,12,27,15,45,197.0,72.0,1.25,11.0,110.0,303.89,254.22
2016,12,27,16,0,172.0,56.0,1.3,11.0,82.0,258.57,214.32
2016,12,27,16,15,123.5,40.5,1.35,10.5,56.0,193.58,155.4
2016,12,27,16,30,75.0,25.0,1.4,10.0,30.0,122.5,72.23
2016,12,27,16,45,37.5,12.5,1.5,10.0,15.0,40.38,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,211.5,12.5,2.35,5.5,31.5,11.11,0.0
2016,12,28,8,0,423.0,25.0,2.4,6.0,63.0,22.88,12.82
2016,12,28,8,15,511.5,32.0,2.4,6.5,102.0,29.4,20.47
2016,12,28,8,30,600.0,39.0,2.4,7.0,141.0,51.5,28.45
2016,12,28,8,45,655.5,43.0,2.4,7.5,181.0,99.87,54.36
2016,12,28,9,0,711.0,47.0,2.4,8.0,221.0,154.91,96.13
2016,12,28,9,15,745.0,50.0,2.4,8.5,258.0,210.86,145.27
2016,12,28,9,30,779.0,53.0,2.4,9.0,295.0,270.33,199.75
2016,12,28,9,45,806.0,54.0,2.45,9.5,328.0,328.74,253.95
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,388.09,308.15
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.5,444.94,358.82
2016,12,28,10,30,864.0,58.0,2.3,11.0,416.0,501.97,407.86
2016,12,28,10,45,875.0,59.0,2.25,11.5,437.0,555.9,452.89
2016,12,28,11,0,886.0,60.0,2.2,12.0,458.0,609.02,495.71
2016,12,28,11,15,892.0,60.5,2.1,12.0,472.0,657.24,534.1
2016,12,28,11,30,898.0,61.0,2.0,12.0,486.0,703.68,569.58
2016,12,28,11,45,901.0,61.5,1.9,12.5,492.5,745.92,598.27
2016,12,28,12,0,904.0,62.0,1.8,13.0,499.0,785.73,624.65
2016,12,28,12,15,904.0,62.0,1.75,13.0,498.5,819.88,648.22
2016,12,28,12,30,904.0,62.0,1.7,13.0,498.0,851.06,669.55
2016,12,28,12,45,897.5,62.5,1.7,13.5,489.5,874.12,684.44
2016,12,28,13,0,891.0,63.0,1.7,14.0,481.0,893.69,696.96
2016,12,28,13,15,884.0,62.0,1.65,14.0,465.5,907.25,706.07
2016,12,28,13,30,877.0,61.0,1.6,14.0,450.0,917.21,712.81
2016,12,28,13,45,865.5,60.0,1.6,14.0,427.5,919.31,714.92
2016,12,28,14,0,854.0,59.0,1.6,14.0,405.0,917.81,714.71
2016,12,28,14,15,837.0,57.5,1.5,13.5,377.0,906.77,707.87
2016,12,28,14,30,820.0,56.0,1.4,13.0,349.0,892.36,698.63
2016,12,28,14,45,795.5,53.5,1.3,13.0,315.0,876.74,687.0
2016,12,28,15,0,771.0,51.0,1.2,13.0,281.0,847.09,665.05
2016,12,28,15,15,734.0,48.0,1.15,12.5,243.0,802.03,633.36
2016,12,28,15,30,697.0,45.0,1.1,12.0,205.0,754.81,598.68
2016,12,28,15,45,639.5,40.5,1.1,11.5,165.0,684.88,545.84
2016,12,28,16,0,582.0,36.0,1.1,11.0,125.0,614.42,489.34
2016,12,28,16,15,483.5,29.0,1.1,10.5,87.0,505.58,397.02
2016,12,28,16,30,385.0,22.0,1.1,10.0,49.0,394.17,246.61
2016,12,28,16,45,192.5,11.0,1.15,10.0,24.5,165.7,0.0
2016,12,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,183.5,14.5,3.3,6.5,30.5,11.8,0.0
2016,12,29,8,0,367.0,29.0,3.4,7.0,61.0,24.18,13.72
2016,12,29,8,15,461.5,36.5,3.45,7.0,100.0,30.47,21.34
2016,12,29,8,30,556.0,44.0,3.5,7.0,139.0,50.42,28.98
2016,12,29,8,45,613.5,49.5,3.55,7.5,179.0,97.99,54.72
2016,12,29,9,0,671.0,55.0,3.6,8.0,219.0,154.44,97.65
2016,12,29,9,15,708.5,59.0,3.6,8.0,256.5,209.79,146.28
2016,12,29,9,30,746.0,63.0,3.6,8.0,294.0,269.18,200.98
2016,12,29,9,45,758.5,68.5,3.65,8.5,325.5,325.47,254.02
2016,12,29,10,0,771.0,74.0,3.7,9.0,357.0,382.38,306.69
2016,12,29,10,15,789.5,76.0,3.6,9.5,385.0,438.97,357.53
2016,12,29,10,30,808.0,78.0,3.5,10.0,413.0,496.22,407.33
2016,12,29,10,45,824.5,78.5,3.45,10.5,435.0,551.21,453.91
2016,12,29,11,0,841.0,79.0,3.4,11.0,457.0,606.0,498.89
2016,12,29,11,15,848.5,80.0,3.25,11.5,471.5,655.04,537.68
2016,12,29,11,30,856.0,81.0,3.1,12.0,486.0,702.52,574.05
2016,12,29,11,45,862.0,81.0,3.0,12.5,493.5,746.0,605.4
2016,12,29,12,0,868.0,81.0,2.9,13.0,501.0,787.33,633.92
2016,12,29,12,15,868.0,80.5,2.8,13.0,500.5,820.85,657.52
2016,12,29,12,30,868.0,80.0,2.7,13.0,500.0,851.41,678.85
2016,12,29,12,45,873.5,77.0,2.6,13.5,493.5,880.61,697.79
2016,12,29,13,0,879.0,74.0,2.5,14.0,487.0,906.76,714.38
2016,12,29,13,15,871.5,73.0,2.4,14.0,471.5,920.39,723.37
2016,12,29,13,30,864.0,72.0,2.3,14.0,456.0,930.33,729.92
2016,12,29,13,45,852.0,70.0,2.25,14.0,433.0,930.99,730.56
2016,12,29,14,0,840.0,68.0,2.2,14.0,410.0,927.9,728.73
2016,12,29,14,15,821.5,66.0,2.1,13.5,381.5,914.85,720.73
2016,12,29,14,30,803.0,64.0,2.0,13.0,353.0,898.23,710.15
2016,12,29,14,45,776.5,61.5,1.9,13.0,318.5,869.79,689.6
2016,12,29,15,0,750.0,59.0,1.8,13.0,284.0,838.22,666.38
2016,12,29,15,15,710.5,55.0,1.7,12.5,245.5,789.47,631.06
2016,12,29,15,30,671.0,51.0,1.6,12.0,207.0,738.51,592.69
2016,12,29,15,45,608.0,46.0,1.5,11.5,166.5,662.81,533.87
2016,12,29,16,0,545.0,41.0,1.4,11.0,126.0,597.95,480.22
2016,12,29,16,15,442.0,32.5,1.45,10.5,87.5,484.89,384.77
2016,12,29,16,30,339.0,24.0,1.5,10.0,49.0,370.82,242.61
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.5,147.93,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.0,15.0,0.7,7.5,28.0,12.17,0.0
2016,12,30,8,0,308.0,30.0,0.6,8.0,56.0,24.82,14.18
2016,12,30,8,15,401.5,38.5,0.55,8.0,93.5,31.79,22.49
2016,12,30,8,30,495.0,47.0,0.5,8.0,131.0,49.95,30.16
2016,12,30,8,45,550.0,54.0,0.45,8.5,169.5,94.77,54.44
2016,12,30,9,0,605.0,61.0,0.4,9.0,208.0,146.36,92.73
2016,12,30,9,15,644.0,65.0,0.55,9.5,245.0,198.55,137.11
2016,12,30,9,30,683.0,69.0,0.7,10.0,282.0,255.0,187.23
2016,12,30,9,45,723.5,69.5,0.85,10.5,316.5,313.4,239.41
2016,12,30,10,0,764.0,70.0,1.0,11.0,351.0,374.41,293.24
2016,12,30,10,15,782.0,72.0,1.15,11.0,378.5,430.31,342.9
2016,12,30,10,30,800.0,74.0,1.3,11.0,406.0,486.83,391.92
2016,12,30,10,45,809.5,76.0,1.45,11.5,426.5,539.05,435.65
2016,12,30,11,0,819.0,78.0,1.6,12.0,447.0,590.49,477.59
2016,12,30,11,15,827.0,79.0,1.6,12.0,461.5,638.85,516.09
2016,12,30,11,30,835.0,80.0,1.6,12.0,476.0,685.77,552.57
2016,12,30,11,45,838.5,81.0,1.65,12.5,483.0,727.73,582.94
2016,12,30,12,0,842.0,82.0,1.7,13.0,490.0,767.46,610.61
2016,12,30,12,15,842.0,81.5,1.7,13.0,489.5,800.17,633.7
2016,12,30,12,30,842.0,81.0,1.7,13.0,489.0,830.01,654.73
2016,12,30,12,45,838.5,80.5,1.75,13.0,481.5,853.81,672.06
2016,12,30,13,0,835.0,80.0,1.8,13.0,474.0,874.33,687.22
2016,12,30,13,15,827.0,79.0,1.85,13.0,458.5,886.75,696.83
2016,12,30,13,30,819.0,78.0,1.9,13.0,443.0,895.6,704.15
2016,12,30,13,45,806.0,76.5,2.0,13.0,421.0,895.5,705.86
2016,12,30,14,0,793.0,75.0,2.1,13.0,399.0,891.77,705.13
2016,12,30,14,15,774.5,73.0,2.15,12.5,371.0,878.53,698.39
2016,12,30,14,30,756.0,71.0,2.2,12.0,343.0,861.81,689.06
2016,12,30,14,45,726.0,68.0,2.3,12.0,309.5,829.37,667.14
2016,12,30,15,0,696.0,65.0,2.4,12.0,276.0,801.99,648.31
2016,12,30,15,15,655.5,61.0,2.35,11.5,238.5,753.5,612.79
2016,12,30,15,30,615.0,57.0,2.3,11.0,201.0,703.23,574.51
2016,12,30,15,45,540.0,52.0,2.25,11.0,161.0,618.29,506.68
2016,12,30,16,0,465.0,47.0,2.2,11.0,121.0,533.61,436.32
2016,12,30,16,15,361.5,37.5,2.2,10.5,84.0,420.33,339.32
2016,12,30,16,30,258.0,28.0,2.2,10.0,47.0,307.39,209.81
2016,12,30,16,45,129.0,14.0,2.25,9.5,23.5,116.58,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
